Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,1,7,45,179.5,12.0,4.5,6.5,25.0,11.8,0.0
2016,1,1,8,0,359.0,24.0,4.5,7.0,50.0,28.33,8.08
2016,1,1,8,15,465.5,32.0,4.55,7.0,88.5,64.01,30.51
2016,1,1,8,30,572.0,40.0,4.6,7.0,127.0,110.6,63.47
2016,1,1,8,45,629.0,45.5,4.65,7.0,167.5,155.19,100.77
2016,1,1,9,0,686.0,51.0,4.7,7.0,208.0,204.47,144.76
2016,1,1,9,15,725.0,55.0,4.7,7.0,246.5,251.7,188.97
2016,1,1,9,30,764.0,59.0,4.7,7.0,285.0,301.12,235.28
2016,1,1,9,45,792.0,61.0,4.75,7.5,319.5,346.41,277.57
2016,1,1,10,0,820.0,63.0,4.8,8.0,354.0,392.2,319.47
2016,1,1,10,15,837.5,65.0,4.75,8.0,383.0,433.64,357.47
2016,1,1,10,30,855.0,67.0,4.7,8.0,412.0,474.18,393.85
2016,1,1,10,45,863.0,69.5,4.7,8.5,433.5,509.36,424.39
2016,1,1,11,0,871.0,72.0,4.7,9.0,455.0,542.55,452.52
2016,1,1,11,15,878.5,73.0,4.65,9.0,470.0,571.69,477.48
2016,1,1,11,30,886.0,74.0,4.6,9.0,485.0,598.44,500.04
2016,1,1,11,45,886.5,75.0,4.6,9.0,492.5,618.48,517.03
2016,1,1,12,0,887.0,76.0,4.6,9.0,500.0,635.59,531.45
2016,1,1,12,15,886.5,76.0,4.55,9.0,500.5,647.98,541.75
2016,1,1,12,30,886.0,76.0,4.5,9.0,501.0,657.28,549.47
2016,1,1,12,45,887.5,74.0,4.5,9.0,494.5,659.08,551.59
2016,1,1,13,0,889.0,72.0,4.5,9.0,488.0,661.0,553.62
2016,1,1,13,15,882.0,71.5,4.5,9.0,473.5,656.02,550.01
2016,1,1,13,30,875.0,71.0,4.5,9.0,459.0,651.73,546.74
2016,1,1,13,45,861.5,70.0,4.5,9.5,437.5,636.06,533.43
2016,1,1,14,0,848.0,69.0,4.5,10.0,416.0,617.64,517.81
2016,1,1,14,15,830.5,67.0,4.5,9.5,388.0,593.03,498.9
2016,1,1,14,30,813.0,65.0,4.5,9.0,360.0,566.16,477.7
2016,1,1,14,45,786.0,62.5,4.55,9.0,326.5,531.26,448.67
2016,1,1,15,0,759.0,60.0,4.6,9.0,293.0,495.03,417.8
2016,1,1,15,15,721.5,56.5,4.6,9.0,255.0,451.2,379.71
2016,1,1,15,30,684.0,53.0,4.6,9.0,217.0,407.28,340.49
2016,1,1,15,45,624.5,48.0,4.65,9.0,176.5,352.02,290.91
2016,1,1,16,0,565.0,43.0,4.7,9.0,136.0,302.68,245.05
2016,1,1,16,15,468.5,35.0,4.8,8.5,97.5,235.72,184.24
2016,1,1,16,30,372.0,27.0,4.9,8.0,59.0,175.71,120.83
2016,1,1,16,45,186.0,13.5,5.0,8.0,29.5,80.0,0.0
2016,1,1,17,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,5.45,7.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,6.05,7.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,6.85,7.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,7.35,7.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,7.35,7.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.0,7.45,7.0,12.0,11.8,0.0
2016,1,2,8,0,0.0,24.0,7.5,7.0,24.0,22.85,8.84
2016,1,2,8,15,25.5,40.5,7.6,7.0,44.0,40.25,26.83
2016,1,2,8,30,51.0,57.0,7.7,7.0,64.0,60.81,44.12
2016,1,2,8,45,66.0,74.0,7.85,7.5,86.5,83.19,63.34
2016,1,2,9,0,81.0,91.0,8.0,8.0,109.0,107.06,84.06
2016,1,2,9,15,89.5,106.5,8.05,8.0,130.0,129.2,103.76
2016,1,2,9,30,98.0,122.0,8.1,8.0,151.0,152.11,124.09
2016,1,2,9,45,107.5,135.5,8.2,8.0,170.5,174.04,143.48
2016,1,2,10,0,117.0,149.0,8.3,8.0,190.0,196.66,163.36
2016,1,2,10,15,82.0,156.5,8.3,8.0,186.5,191.66,159.68
2016,1,2,10,30,47.0,164.0,8.3,8.0,183.0,186.38,155.28
2016,1,2,10,45,66.5,177.0,8.3,8.0,205.5,211.6,176.91
2016,1,2,11,0,86.0,190.0,8.3,8.0,228.0,238.05,199.56
2016,1,2,11,15,197.5,190.5,8.3,8.0,281.5,307.75,259.95
2016,1,2,11,30,309.0,191.0,8.3,8.0,335.0,383.46,325.14
2016,1,2,11,45,156.5,177.0,8.3,8.5,250.0,279.09,235.29
2016,1,2,12,0,4.0,163.0,8.3,9.0,165.0,163.75,134.61
2016,1,2,12,15,2.0,109.5,8.3,9.0,110.5,108.0,87.25
2016,1,2,12,30,0.0,56.0,8.3,9.0,56.0,54.12,41.07
2016,1,2,12,45,80.0,132.5,8.3,9.0,170.0,191.76,160.68
2016,1,2,13,0,160.0,209.0,8.3,9.0,284.0,329.94,278.3
2016,1,2,13,15,80.0,178.5,8.3,9.0,216.0,237.86,199.43
2016,1,2,13,30,0.0,148.0,8.3,9.0,148.0,147.63,121.17
2016,1,2,13,45,105.5,161.0,8.35,9.0,204.5,242.65,204.63
2016,1,2,14,0,211.0,174.0,8.4,9.0,261.0,324.05,275.41
2016,1,2,14,15,236.0,159.5,8.45,9.0,251.0,328.47,279.62
2016,1,2,14,30,261.0,145.0,8.5,9.0,241.0,323.71,276.08
2016,1,2,14,45,246.0,134.5,8.55,9.0,218.5,298.98,254.75
2016,1,2,15,0,231.0,124.0,8.6,9.0,196.0,274.19,233.1
2016,1,2,15,15,215.0,109.5,8.65,9.0,170.0,244.07,206.6
2016,1,2,15,30,199.0,95.0,8.7,9.0,144.0,214.21,179.9
2016,1,2,15,45,175.5,79.5,8.75,9.0,116.5,180.07,149.11
2016,1,2,16,0,152.0,64.0,8.8,9.0,89.0,147.03,118.94
2016,1,2,16,15,113.0,47.5,8.85,9.0,63.5,107.89,83.5
2016,1,2,16,30,74.0,31.0,8.9,9.0,38.0,71.1,47.77
2016,1,2,16,45,37.0,15.5,8.95,9.0,19.0,32.52,0.0
2016,1,2,17,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,9.05,9.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,9.1,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,9.15,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,9.2,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,9.25,9.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,9.45,9.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,9.6,9.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,9.7,8.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,9.8,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,9.9,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,10.0,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,10.1,8.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,10.2,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,10.3,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,10.4,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,10.4,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,10.4,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,10.45,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,10.5,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,10.5,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,10.5,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,10.5,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,10.5,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,10.5,8.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,10.5,8.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,10.55,8.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,10.6,8.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,10.6,8.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,10.6,8.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,10.6,8.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,10.6,9.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,10.65,9.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,10.7,9.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,10.75,9.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,10.8,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,10.75,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,10.7,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,10.65,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,10.6,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,10.4,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,10.2,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,9.75,9.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,9.6,9.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,9.45,9.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,9.2,9.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,9.1,9.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,8.95,9.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,8.0,9.05,9.0,8.0,7.86,0.0
2016,1,3,8,0,0.0,16.0,9.1,9.0,16.0,15.44,4.03
2016,1,3,8,15,0.0,29.0,9.15,9.0,29.0,27.99,17.42
2016,1,3,8,30,0.0,42.0,9.2,9.0,42.0,40.46,28.75
2016,1,3,8,45,0.0,56.5,9.25,9.0,56.5,54.47,41.22
2016,1,3,9,0,0.0,71.0,9.3,9.0,71.0,68.58,53.72
2016,1,3,9,15,0.0,85.0,9.4,9.0,85.0,82.31,65.77
2016,1,3,9,30,0.0,99.0,9.5,9.0,99.0,96.11,77.77
2016,1,3,9,45,1.0,111.5,9.6,9.0,112.0,108.88,88.75
2016,1,3,10,0,2.0,124.0,9.7,9.0,125.0,121.8,99.78
2016,1,3,10,15,1.0,117.0,9.7,9.0,117.5,114.51,93.42
2016,1,3,10,30,0.0,110.0,9.7,9.0,110.0,107.11,86.95
2016,1,3,10,45,79.0,152.0,9.75,9.5,186.5,191.68,159.45
2016,1,3,11,0,158.0,194.0,9.8,10.0,263.0,284.44,238.13
2016,1,3,11,15,95.5,190.5,9.75,10.0,232.5,246.59,205.7
2016,1,3,11,30,33.0,187.0,9.7,10.0,202.0,209.47,173.46
2016,1,3,11,45,31.5,189.0,9.7,10.0,204.0,211.92,175.49
2016,1,3,12,0,30.0,191.0,9.7,10.0,206.0,214.29,177.43
2016,1,3,12,15,15.0,160.0,9.65,10.0,167.5,167.79,137.93
2016,1,3,12,30,0.0,129.0,9.6,10.0,129.0,126.61,102.71
2016,1,3,12,45,0.0,107.0,9.55,10.5,107.0,104.34,83.66
2016,1,3,13,0,0.0,85.0,9.5,11.0,85.0,82.27,64.78
2016,1,3,13,15,0.0,70.5,9.5,11.0,70.5,68.16,52.8
2016,1,3,13,30,0.0,56.0,9.5,11.0,56.0,54.12,40.84
2016,1,3,13,45,36.0,115.0,9.55,11.5,130.0,140.23,115.08
2016,1,3,14,0,72.0,174.0,9.6,12.0,204.0,230.05,191.3
2016,1,3,14,15,36.0,117.5,9.55,11.5,132.5,143.44,117.92
2016,1,3,14,30,0.0,61.0,9.5,11.0,61.0,58.95,45.2
2016,1,3,14,45,0.0,55.5,9.5,11.0,55.5,53.62,40.68
2016,1,3,15,0,0.0,50.0,9.5,11.0,50.0,48.3,36.11
2016,1,3,15,15,0.0,43.5,9.3,11.0,43.5,42.01,30.67
2016,1,3,15,30,0.0,37.0,9.1,11.0,37.0,35.72,25.18
2016,1,3,15,45,0.0,30.0,8.95,11.0,30.0,28.95,19.22
2016,1,3,16,0,0.0,23.0,8.8,11.0,23.0,22.19,13.24
2016,1,3,16,15,0.0,16.5,8.65,11.0,16.5,15.91,7.64
2016,1,3,16,30,0.0,10.0,8.5,11.0,10.0,9.64,1.79
2016,1,3,16,45,0.0,5.0,8.4,11.0,5.0,4.82,0.0
2016,1,3,17,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,7.8,10.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,9.25,10.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,1,4,7,45,114.5,13.0,8.25,10.5,21.0,12.78,0.0
2016,1,4,8,0,229.0,26.0,8.2,11.0,42.0,26.71,8.49
2016,1,4,8,15,333.0,35.5,8.2,11.0,77.0,56.82,29.05
2016,1,4,8,30,437.0,45.0,8.2,11.0,112.0,97.0,57.07
2016,1,4,8,45,503.0,51.5,8.2,11.0,150.0,137.69,90.02
2016,1,4,9,0,569.0,58.0,8.2,11.0,188.0,184.15,130.26
2016,1,4,9,15,375.0,89.5,8.25,11.0,181.5,190.7,146.16
2016,1,4,9,30,181.0,121.0,8.3,11.0,175.0,176.68,141.68
2016,1,4,9,45,185.0,134.0,8.4,11.5,195.0,199.7,162.16
2016,1,4,10,0,189.0,147.0,8.5,12.0,215.0,222.76,182.32
2016,1,4,10,15,94.5,139.0,8.55,12.0,173.0,181.77,149.04
2016,1,4,10,30,0.0,131.0,8.6,12.0,131.0,128.09,103.7
2016,1,4,10,45,0.0,119.5,8.7,12.0,119.5,116.59,93.87
2016,1,4,11,0,0.0,108.0,8.8,12.0,108.0,105.11,84.04
2016,1,4,11,15,0.0,106.5,8.75,12.0,106.5,103.62,82.7
2016,1,4,11,30,0.0,105.0,8.7,12.0,105.0,102.13,81.37
2016,1,4,11,45,0.0,89.5,8.65,12.0,89.5,86.7,68.26
2016,1,4,12,0,0.0,74.0,8.6,12.0,74.0,71.55,55.39
2016,1,4,12,15,0.0,46.0,8.5,12.0,46.0,44.44,32.33
2016,1,4,12,30,0.0,18.0,8.4,12.0,18.0,17.38,9.22
2016,1,4,12,45,0.0,69.0,8.35,12.5,69.0,66.71,51.2
2016,1,4,13,0,0.0,120.0,8.3,13.0,120.0,117.68,94.12
2016,1,4,13,15,0.0,93.0,8.2,13.0,93.0,90.34,71.13
2016,1,4,13,30,0.0,66.0,8.1,13.0,66.0,63.8,48.73
2016,1,4,13,45,0.0,46.0,8.0,13.0,46.0,44.44,32.32
2016,1,4,14,0,0.0,26.0,7.9,13.0,26.0,25.1,15.85
2016,1,4,14,15,2.0,78.0,7.85,13.0,79.0,76.8,60.05
2016,1,4,14,30,4.0,130.0,7.8,13.0,132.0,133.65,108.31
2016,1,4,14,45,2.0,119.0,7.75,13.0,120.0,121.47,98.05
2016,1,4,15,0,0.0,108.0,7.7,13.0,108.0,109.43,87.86
2016,1,4,15,15,0.0,94.0,7.7,13.0,94.0,95.19,75.75
2016,1,4,15,30,0.0,80.0,7.7,13.0,80.0,80.94,63.5
2016,1,4,15,45,0.0,65.5,7.7,13.0,65.5,66.08,50.61
2016,1,4,16,0,0.0,51.0,7.7,13.0,51.0,51.13,37.53
2016,1,4,16,15,0.0,36.5,7.7,13.0,36.5,36.02,24.25
2016,1,4,16,30,0.0,22.0,7.7,13.0,22.0,21.24,10.82
2016,1,4,16,45,0.0,11.0,7.75,13.0,11.0,10.61,0.0
2016,1,4,17,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,9.2,12.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,1,5,8,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,8,15,0.0,1.0,4.95,12.0,1.0,0.96,0.0
2016,1,5,8,30,0.0,2.0,5.2,12.0,2.0,1.93,0.0
2016,1,5,8,45,0.0,2.5,5.5,12.0,2.5,2.41,0.0
2016,1,5,9,0,0.0,3.0,5.8,12.0,3.0,2.89,0.0
2016,1,5,9,15,0.0,3.5,5.95,12.0,3.5,3.37,0.0
2016,1,5,9,30,0.0,4.0,6.1,12.0,4.0,3.86,0.0
2016,1,5,9,45,0.0,4.5,6.3,12.0,4.5,4.34,0.0
2016,1,5,10,0,0.0,5.0,6.5,12.0,5.0,4.82,0.0
2016,1,5,10,15,2.5,74.0,6.55,12.0,75.5,72.63,56.72
2016,1,5,10,30,5.0,143.0,6.6,12.0,146.0,142.47,115.83
2016,1,5,10,45,2.5,124.5,6.65,12.0,126.0,122.83,99.08
2016,1,5,11,0,0.0,106.0,6.7,12.0,106.0,103.11,82.3
2016,1,5,11,15,18.5,148.0,6.65,12.0,157.0,155.69,126.79
2016,1,5,11,30,37.0,190.0,6.6,12.0,208.0,214.9,176.38
2016,1,5,11,45,93.5,203.5,6.55,12.0,249.0,264.68,218.63
2016,1,5,12,0,150.0,217.0,6.5,12.0,290.0,322.39,267.14
2016,1,5,12,15,98.0,209.0,6.35,11.5,257.0,277.9,229.98
2016,1,5,12,30,46.0,201.0,6.2,11.0,224.0,237.57,195.9
2016,1,5,12,45,45.5,198.5,6.1,11.0,221.0,235.69,194.44
2016,1,5,13,0,45.0,196.0,6.0,11.0,218.0,233.72,192.89
2016,1,5,13,15,160.5,192.5,5.95,11.0,266.0,313.13,261.59
2016,1,5,13,30,276.0,189.0,5.9,11.0,314.0,392.2,328.88
2016,1,5,13,45,343.0,169.0,5.9,11.5,317.5,411.68,345.68
2016,1,5,14,0,410.0,149.0,5.9,12.0,321.0,436.68,366.7
2016,1,5,14,15,205.0,106.0,5.8,12.0,192.0,247.87,208.39
2016,1,5,14,30,0.0,63.0,5.7,12.0,63.0,60.89,46.62
2016,1,5,14,45,0.0,57.0,5.6,12.0,57.0,55.08,41.77
2016,1,5,15,0,0.0,51.0,5.5,12.0,51.0,49.27,36.81
2016,1,5,15,15,286.5,58.5,5.25,12.0,130.0,228.29,191.97
2016,1,5,15,30,573.0,66.0,5.0,12.0,209.0,375.96,313.02
2016,1,5,15,45,515.0,59.5,4.8,12.0,171.0,323.1,265.59
2016,1,5,16,0,457.0,53.0,4.6,12.0,133.0,272.69,219.95
2016,1,5,16,15,362.0,44.0,4.45,11.5,96.5,208.2,162.84
2016,1,5,16,30,267.0,35.0,4.3,11.0,60.0,150.96,108.49
2016,1,5,16,45,133.5,17.5,4.15,11.0,30.0,70.43,5.26
2016,1,5,17,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,9.2,11.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,10.35,11.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,10.05,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,12.0,6.65,12.0,12.0,11.8,0.0
2016,1,6,8,0,0.0,24.0,6.7,12.0,24.0,22.83,8.53
2016,1,6,8,15,35.5,46.5,6.7,12.0,52.0,46.1,30.7
2016,1,6,8,30,71.0,69.0,6.7,12.0,80.0,74.09,53.49
2016,1,6,8,45,87.5,90.0,6.75,12.0,108.0,101.69,76.93
2016,1,6,9,0,104.0,111.0,6.8,12.0,136.0,131.09,102.21
2016,1,6,9,15,133.0,129.0,6.85,12.0,165.5,162.54,129.0
2016,1,6,9,30,162.0,147.0,6.9,12.0,195.0,196.57,158.15
2016,1,6,9,45,304.5,131.5,6.95,12.0,235.5,241.27,194.66
2016,1,6,10,0,447.0,116.0,7.0,12.0,276.0,297.9,242.47
2016,1,6,10,15,398.5,135.0,7.05,12.0,286.5,314.93,258.98
2016,1,6,10,30,350.0,154.0,7.1,12.0,297.0,323.91,267.98
2016,1,6,10,45,328.5,167.5,7.15,12.0,307.0,339.96,282.22
2016,1,6,11,0,307.0,181.0,7.2,12.0,317.0,353.89,294.29
2016,1,6,11,15,159.5,176.0,7.2,12.0,247.0,271.3,225.06
2016,1,6,11,30,12.0,171.0,7.2,12.0,177.0,175.99,143.48
2016,1,6,11,45,260.0,166.0,7.2,12.0,292.5,335.19,280.37
2016,1,6,12,0,508.0,161.0,7.2,12.0,408.0,495.36,414.95
2016,1,6,12,15,592.0,137.5,7.15,12.0,426.0,534.51,448.21
2016,1,6,12,30,676.0,114.0,7.1,12.0,444.0,570.83,479.37
2016,1,6,12,45,627.0,126.5,7.05,12.0,429.0,558.49,468.84
2016,1,6,13,0,578.0,139.0,7.0,12.0,414.0,543.11,455.85
2016,1,6,13,15,626.0,121.5,6.85,12.0,412.0,556.77,468.01
2016,1,6,13,30,674.0,104.0,6.7,12.0,410.0,567.33,477.48
2016,1,6,13,45,659.5,102.0,6.6,12.0,390.5,551.88,464.85
2016,1,6,14,0,645.0,100.0,6.5,12.0,371.0,534.31,450.42
2016,1,6,14,15,393.0,129.5,6.4,11.5,291.0,400.23,337.88
2016,1,6,14,30,141.0,159.0,6.3,11.0,211.0,262.43,219.81
2016,1,6,14,45,116.5,148.5,6.2,11.0,189.5,234.98,196.54
2016,1,6,15,0,92.0,138.0,6.1,11.0,168.0,201.73,168.09
2016,1,6,15,15,81.0,122.0,6.0,11.0,145.5,176.73,146.58
2016,1,6,15,30,70.0,106.0,5.9,11.0,123.0,152.16,125.18
2016,1,6,15,45,49.5,88.0,5.8,11.0,99.0,121.01,97.93
2016,1,6,16,0,29.0,70.0,5.7,11.0,75.0,90.96,71.57
2016,1,6,16,15,14.5,51.0,5.6,11.0,53.5,62.94,46.96
2016,1,6,16,30,0.0,32.0,5.5,11.0,32.0,32.86,20.49
2016,1,6,16,45,0.0,16.0,5.45,11.0,16.0,15.45,0.0
2016,1,6,17,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,7,45,113.0,13.5,0.9,10.0,21.5,13.27,0.0
2016,1,7,8,0,226.0,27.0,0.8,10.0,43.0,27.16,9.22
2016,1,7,8,15,332.5,37.0,0.75,10.0,78.5,57.62,30.06
2016,1,7,8,30,439.0,47.0,0.7,10.0,114.0,98.51,58.35
2016,1,7,8,45,508.5,53.0,0.65,10.0,153.0,139.44,90.87
2016,1,7,9,0,578.0,59.0,0.6,10.0,192.0,186.53,130.59
2016,1,7,9,15,621.0,63.5,0.65,10.0,229.5,230.81,170.04
2016,1,7,9,30,664.0,68.0,0.7,10.0,267.0,277.89,211.97
2016,1,7,9,45,706.0,69.0,0.8,10.0,302.5,323.46,252.53
2016,1,7,10,0,748.0,70.0,0.9,10.0,338.0,370.92,294.09
2016,1,7,10,15,767.5,72.0,1.0,10.0,366.5,411.08,329.42
2016,1,7,10,30,787.0,74.0,1.1,10.0,395.0,450.7,363.62
2016,1,7,10,45,801.0,75.5,1.25,10.0,418.0,486.22,394.23
2016,1,7,11,0,815.0,77.0,1.4,10.0,441.0,520.32,423.19
2016,1,7,11,15,823.5,78.0,1.45,10.0,456.5,549.16,447.08
2016,1,7,11,30,832.0,79.0,1.5,10.0,472.0,575.86,468.93
2016,1,7,11,45,838.0,79.0,1.6,10.0,481.0,597.65,487.06
2016,1,7,12,0,844.0,79.0,1.7,10.0,490.0,616.87,503.03
2016,1,7,12,15,844.5,79.0,1.8,10.0,491.5,629.92,514.15
2016,1,7,12,30,845.0,79.0,1.9,10.0,493.0,640.04,522.96
2016,1,7,12,45,849.0,76.5,2.05,10.5,488.0,646.67,528.48
2016,1,7,13,0,853.0,74.0,2.2,11.0,483.0,650.28,531.61
2016,1,7,13,15,846.5,73.0,2.25,11.0,469.5,645.69,528.72
2016,1,7,13,30,840.0,72.0,2.3,11.0,456.0,638.1,523.5
2016,1,7,13,45,829.0,71.0,2.35,11.0,435.5,624.7,513.67
2016,1,7,14,0,818.0,70.0,2.4,11.0,415.0,608.57,501.57
2016,1,7,14,15,801.0,68.0,2.4,11.0,388.0,584.97,483.21
2016,1,7,14,30,784.0,66.0,2.4,11.0,361.0,559.16,462.79
2016,1,7,14,45,760.0,63.5,2.4,11.0,329.0,526.69,436.65
2016,1,7,15,0,736.0,61.0,2.4,11.0,297.0,492.8,408.73
2016,1,7,15,15,700.5,57.5,2.35,11.0,260.0,450.51,373.18
2016,1,7,15,30,665.0,54.0,2.3,11.0,223.0,408.05,336.55
2016,1,7,15,45,609.5,49.5,2.25,11.0,184.0,358.2,292.85
2016,1,7,16,0,554.0,45.0,2.2,11.0,145.0,307.94,247.78
2016,1,7,16,15,466.5,37.5,2.2,11.0,106.5,244.22,191.13
2016,1,7,16,30,379.0,30.0,2.2,11.0,68.0,186.53,136.21
2016,1,7,16,45,189.5,15.0,2.2,11.0,34.0,88.07,25.34
2016,1,7,17,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,10.5,2.8,10.0,10.5,10.32,0.0
2016,1,8,8,0,0.0,21.0,3.1,10.0,21.0,20.22,7.18
2016,1,8,8,15,3.5,37.5,3.3,10.0,38.0,36.04,23.91
2016,1,8,8,30,7.0,54.0,3.5,10.0,55.0,52.52,38.58
2016,1,8,8,45,14.5,70.0,3.75,10.0,73.0,69.73,53.49
2016,1,8,9,0,22.0,86.0,4.0,10.0,91.0,88.24,69.5
2016,1,8,9,15,27.5,101.0,4.1,10.0,108.5,105.87,84.8
2016,1,8,9,30,33.0,116.0,4.2,10.0,126.0,124.09,100.51
2016,1,8,9,45,36.0,129.0,4.35,10.5,141.0,139.99,113.98
2016,1,8,10,0,39.0,142.0,4.5,11.0,156.0,156.16,127.54
2016,1,8,10,15,19.5,103.0,4.6,11.0,110.0,110.04,88.69
2016,1,8,10,30,0.0,64.0,4.7,11.0,64.0,61.86,47.59
2016,1,8,10,45,46.0,129.0,4.8,11.0,149.5,151.42,123.94
2016,1,8,11,0,92.0,194.0,4.9,11.0,235.0,245.28,202.58
2016,1,8,11,15,107.5,202.5,5.0,11.0,252.0,266.02,219.88
2016,1,8,11,30,123.0,211.0,5.1,11.0,269.0,292.34,241.86
2016,1,8,11,45,76.0,202.0,5.2,11.0,238.0,252.5,208.35
2016,1,8,12,0,29.0,193.0,5.3,11.0,207.0,215.57,176.89
2016,1,8,12,15,101.0,206.5,5.35,11.0,256.0,277.08,229.5
2016,1,8,12,30,173.0,220.0,5.4,11.0,305.0,346.87,288.21
2016,1,8,12,45,96.5,201.5,5.45,11.0,249.0,272.15,225.42
2016,1,8,13,0,20.0,183.0,5.5,11.0,193.0,196.5,161.06
2016,1,8,13,15,10.0,139.5,5.5,11.0,144.5,144.5,117.53
2016,1,8,13,30,0.0,96.0,5.5,11.0,96.0,93.41,74.25
2016,1,8,13,45,0.0,71.0,5.55,11.0,71.0,68.64,53.27
2016,1,8,14,0,0.0,46.0,5.6,11.0,46.0,44.43,32.62
2016,1,8,14,15,77.5,103.5,5.6,11.0,133.0,159.89,132.96
2016,1,8,14,30,155.0,161.0,5.6,11.0,220.0,273.51,229.42
2016,1,8,14,45,145.0,148.5,5.65,11.0,200.0,251.71,210.89
2016,1,8,15,0,135.0,136.0,5.7,11.0,180.0,229.95,192.4
2016,1,8,15,15,126.0,120.5,5.75,11.0,157.5,205.14,171.1
2016,1,8,15,30,117.0,105.0,5.8,11.0,135.0,180.45,149.58
2016,1,8,15,45,103.5,88.0,5.85,11.0,111.0,151.91,124.44
2016,1,8,16,0,90.0,71.0,5.9,11.0,87.0,123.89,99.44
2016,1,8,16,15,67.5,53.5,6.0,11.0,64.0,92.13,71.15
2016,1,8,16,30,45.0,36.0,6.1,11.0,41.0,61.41,43.24
2016,1,8,16,45,22.5,18.0,6.25,11.0,20.5,28.66,7.11
2016,1,8,17,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,9,7,45,22.0,13.0,5.45,11.0,14.5,12.78,0.0
2016,1,9,8,0,44.0,26.0,5.2,11.0,29.0,24.26,9.38
2016,1,9,8,15,84.0,42.0,4.95,11.0,53.0,45.1,28.41
2016,1,9,8,30,124.0,58.0,4.7,11.0,77.0,70.18,48.18
2016,1,9,8,45,147.5,74.5,4.45,11.5,104.0,97.46,70.94
2016,1,9,9,0,171.0,91.0,4.2,12.0,131.0,127.04,96.19
2016,1,9,9,15,184.5,106.5,4.0,12.0,156.5,155.15,120.95
2016,1,9,9,30,198.0,122.0,3.8,12.0,182.0,184.33,146.56
2016,1,9,9,45,200.0,135.0,3.6,12.0,201.5,207.89,167.48
2016,1,9,10,0,202.0,148.0,3.4,12.0,221.0,228.81,185.88
2016,1,9,10,15,109.5,151.0,3.2,12.0,191.0,200.45,163.52
2016,1,9,10,30,17.0,154.0,3.0,12.0,161.0,159.07,129.17
2016,1,9,10,45,32.5,169.5,2.8,12.0,184.0,186.47,151.97
2016,1,9,11,0,48.0,185.0,2.6,12.0,207.0,212.37,173.28
2016,1,9,11,15,78.0,198.0,2.4,12.0,235.0,244.73,199.96
2016,1,9,11,30,108.0,211.0,2.2,12.0,263.0,278.64,227.68
2016,1,9,11,45,105.5,214.5,2.05,12.0,266.0,283.86,231.63
2016,1,9,12,0,103.0,218.0,1.9,12.0,269.0,288.73,235.37
2016,1,9,12,15,188.5,214.5,1.75,12.0,308.0,347.68,283.97
2016,1,9,12,30,274.0,211.0,1.6,12.0,347.0,409.0,333.29
2016,1,9,12,45,137.0,184.0,1.5,12.0,252.0,285.9,233.34
2016,1,9,13,0,0.0,157.0,1.4,12.0,157.0,155.83,125.05
2016,1,9,13,15,46.0,179.0,1.25,12.0,200.5,216.16,176.05
2016,1,9,13,30,92.0,201.0,1.1,12.0,244.0,272.28,222.04
2016,1,9,13,45,156.0,191.5,0.95,12.0,260.0,310.97,253.88
2016,1,9,14,0,220.0,182.0,0.8,12.0,276.0,340.85,278.26
2016,1,9,14,15,181.0,172.0,0.8,12.0,246.0,303.59,248.08
2016,1,9,14,30,142.0,162.0,0.8,12.0,216.0,266.98,218.51
2016,1,9,14,45,133.0,149.5,0.8,12.0,197.0,246.02,201.75
2016,1,9,15,0,124.0,137.0,0.8,12.0,178.0,225.08,184.66
2016,1,9,15,15,116.5,121.5,0.85,12.0,156.0,201.36,165.08
2016,1,9,15,30,109.0,106.0,0.9,12.0,134.0,177.7,145.16
2016,1,9,15,45,94.0,89.0,1.0,12.0,110.5,148.69,120.36
2016,1,9,16,0,79.0,72.0,1.1,12.0,87.0,120.32,95.69
2016,1,9,16,15,58.5,54.5,1.25,12.0,64.0,89.74,68.92
2016,1,9,16,30,38.0,37.0,1.4,12.0,41.0,60.1,42.39
2016,1,9,16,45,19.0,22.0,1.55,12.0,24.0,29.79,9.58
2016,1,9,17,0,0.0,7.0,1.7,12.0,7.0,6.88,0.0
2016,1,9,17,15,0.0,3.5,1.85,12.0,3.5,0.0,0.0
2016,1,9,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,1,10,7,45,125.5,13.0,6.9,10.0,22.0,12.78,0.0
2016,1,10,8,0,251.0,26.0,7.0,10.0,44.0,26.22,8.82
2016,1,10,8,15,353.5,36.0,7.1,10.0,80.5,57.69,29.45
2016,1,10,8,30,456.0,46.0,7.2,10.0,117.0,99.21,58.42
2016,1,10,8,45,518.5,53.0,7.3,10.0,156.0,140.89,92.41
2016,1,10,9,0,581.0,60.0,7.4,10.0,195.0,188.08,133.57
2016,1,10,9,15,622.5,64.5,7.4,10.0,232.5,232.29,174.35
2016,1,10,9,30,664.0,69.0,7.4,10.0,270.0,279.21,217.86
2016,1,10,9,45,444.0,108.0,7.45,10.5,249.5,269.35,217.33
2016,1,10,10,0,224.0,147.0,7.5,11.0,229.0,239.0,196.13
2016,1,10,10,15,214.5,161.0,7.5,11.0,244.0,259.14,214.13
2016,1,10,10,30,205.0,175.0,7.5,11.0,259.0,274.8,227.98
2016,1,10,10,45,110.5,171.5,7.5,11.0,217.5,231.37,191.65
2016,1,10,11,0,16.0,168.0,7.5,11.0,176.0,174.02,142.62
2016,1,10,11,15,16.5,174.0,7.45,11.0,182.0,181.01,148.43
2016,1,10,11,30,17.0,180.0,7.4,11.0,188.0,188.04,154.23
2016,1,10,11,45,34.0,193.5,7.4,11.5,210.0,217.91,179.15
2016,1,10,12,0,51.0,207.0,7.4,12.0,232.0,244.34,201.05
2016,1,10,12,15,25.5,177.0,7.4,12.0,189.5,196.97,161.18
2016,1,10,12,30,0.0,147.0,7.4,12.0,147.0,144.87,117.05
2016,1,10,12,45,0.0,129.5,7.4,12.0,129.5,127.09,102.19
2016,1,10,13,0,0.0,112.0,7.4,12.0,112.0,109.39,87.35
2016,1,10,13,15,0.0,102.5,7.35,12.0,102.5,99.86,79.37
2016,1,10,13,30,0.0,93.0,7.3,12.0,93.0,90.35,71.4
2016,1,10,13,45,0.0,68.0,7.25,12.0,68.0,65.74,50.58
2016,1,10,14,0,0.0,43.0,7.2,12.0,43.0,41.53,29.98
2016,1,10,14,15,0.0,50.5,7.1,12.0,50.5,48.79,36.25
2016,1,10,14,30,0.0,58.0,7.0,12.0,58.0,56.04,42.52
2016,1,10,14,45,0.0,53.0,6.95,12.0,53.0,51.2,38.42
2016,1,10,15,0,0.0,48.0,6.9,12.0,48.0,46.36,34.3
2016,1,10,15,15,0.0,42.0,6.85,11.5,42.0,40.56,29.38
2016,1,10,15,30,0.0,36.0,6.8,11.0,36.0,34.75,24.4
2016,1,10,15,45,0.0,30.0,6.8,11.0,30.0,28.95,19.31
2016,1,10,16,0,0.0,24.0,6.8,11.0,24.0,23.15,14.18
2016,1,10,16,15,0.0,18.0,6.85,11.0,18.0,17.36,9.02
2016,1,10,16,30,0.0,12.0,6.9,11.0,12.0,11.57,3.79
2016,1,10,16,45,0.0,7.0,7.0,11.0,7.0,6.74,0.0
2016,1,10,17,0,0.0,2.0,7.1,11.0,2.0,1.97,0.0
2016,1,10,17,15,0.0,1.0,7.15,11.0,1.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,8.0,7.3,11.0,8.0,7.86,0.0
2016,1,11,8,0,0.0,16.0,7.3,11.0,16.0,15.44,4.41
2016,1,11,8,15,0.0,30.0,7.3,11.0,30.0,28.93,18.14
2016,1,11,8,30,0.0,44.0,7.3,11.0,44.0,42.34,30.16
2016,1,11,8,45,0.0,59.0,7.3,11.0,59.0,56.82,42.95
2016,1,11,9,0,0.0,74.0,7.3,11.0,74.0,71.41,55.76
2016,1,11,9,15,0.0,88.0,7.3,11.0,88.0,85.13,67.7
2016,1,11,9,30,0.0,102.0,7.3,11.0,102.0,98.93,79.57
2016,1,11,9,45,0.5,114.5,7.35,11.0,114.5,111.52,90.28
2016,1,11,10,0,1.0,127.0,7.4,11.0,127.0,124.21,100.99
2016,1,11,10,15,5.5,138.5,7.4,11.0,140.5,137.75,112.35
2016,1,11,10,30,10.0,150.0,7.4,11.0,154.0,151.7,124.04
2016,1,11,10,45,10.0,156.5,7.4,11.0,161.0,158.69,129.8
2016,1,11,11,0,10.0,163.0,7.4,11.0,168.0,165.69,135.57
2016,1,11,11,15,5.0,148.0,7.35,11.0,150.5,148.03,120.5
2016,1,11,11,30,0.0,133.0,7.3,11.0,133.0,130.13,105.23
2016,1,11,11,45,10.0,160.5,7.3,11.5,165.5,164.25,133.86
2016,1,11,12,0,20.0,188.0,7.3,12.0,198.0,199.3,162.98
2016,1,11,12,15,15.0,183.0,7.25,12.0,190.5,191.47,156.3
2016,1,11,12,30,10.0,178.0,7.2,12.0,183.0,183.49,149.54
2016,1,11,12,45,51.0,196.5,7.15,12.0,221.5,236.8,194.99
2016,1,11,13,0,92.0,215.0,7.1,12.0,260.0,285.83,236.56
2016,1,11,13,15,47.5,187.0,7.05,12.0,210.5,226.03,186.1
2016,1,11,13,30,3.0,159.0,7.0,12.0,161.0,160.69,130.6
2016,1,11,13,45,2.5,153.5,7.0,12.0,155.0,155.09,126.08
2016,1,11,14,0,2.0,148.0,7.0,12.0,149.0,149.56,121.58
2016,1,11,14,15,7.0,145.0,6.9,12.0,148.0,150.29,122.5
2016,1,11,14,30,12.0,142.0,6.8,12.0,147.0,151.04,123.4
2016,1,11,14,45,9.0,130.5,6.75,12.0,134.5,137.58,112.1
