Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,15,557.0,37.5,8.6,9.0,128.5,84.93,43.89
2016,2,1,8,30,641.0,44.0,8.4,9.0,173.0,134.13,81.0
2016,2,1,8,45,688.5,49.5,8.2,9.5,217.5,183.41,123.93
2016,2,1,9,0,736.0,55.0,8.0,10.0,262.0,236.68,172.45
2016,2,1,9,15,769.5,58.5,7.85,10.0,304.0,287.42,220.38
2016,2,1,9,30,803.0,62.0,7.7,10.0,346.0,340.02,269.75
2016,2,1,9,45,805.5,70.0,7.55,10.5,380.5,386.69,313.33
2016,2,1,10,0,808.0,78.0,7.4,11.0,415.0,431.87,354.37
2016,2,1,10,15,825.0,80.0,7.35,11.0,447.0,476.05,394.22
2016,2,1,10,30,842.0,82.0,7.3,11.0,479.0,519.43,432.54
2016,2,1,10,45,854.5,83.5,7.25,11.0,505.0,558.78,466.81
2016,2,1,11,0,867.0,85.0,7.2,11.0,531.0,596.49,499.08
2016,2,1,11,15,874.5,86.0,7.2,11.0,549.5,628.77,526.49
2016,2,1,11,30,882.0,87.0,7.2,11.0,568.0,658.69,551.59
2016,2,1,11,45,890.5,86.5,7.25,11.5,580.0,682.48,570.67
2016,2,1,12,0,899.0,86.0,7.3,12.0,592.0,705.93,588.77
2016,2,1,12,15,900.0,86.0,7.35,12.0,595.0,721.92,601.3
2016,2,1,12,30,901.0,86.0,7.4,12.0,598.0,734.74,611.47
2016,2,1,12,45,903.0,84.0,7.45,12.0,594.0,742.86,618.06
2016,2,1,13,0,905.0,82.0,7.5,12.0,590.0,747.7,622.22
2016,2,1,13,15,900.0,81.5,7.5,12.0,577.5,745.86,621.14
2016,2,1,13,30,895.0,81.0,7.5,12.0,565.0,740.74,617.61
2016,2,1,13,45,888.0,79.5,7.5,12.0,545.0,729.82,609.63
2016,2,1,14,0,881.0,78.0,7.5,12.0,525.0,715.78,599.27
2016,2,1,14,15,755.5,97.5,7.4,11.5,467.0,647.09,545.43
2016,2,1,14,30,630.0,117.0,7.3,11.0,409.0,572.78,484.54
2016,2,1,14,45,588.5,117.0,7.2,11.0,374.5,533.65,452.21
2016,2,1,15,0,547.0,117.0,7.1,11.0,340.0,494.05,419.04
2016,2,1,15,15,526.0,110.0,6.95,11.0,308.0,456.44,387.5
2016,2,1,15,30,505.0,103.0,6.8,11.0,276.0,421.62,357.64
2016,2,1,15,45,485.5,91.5,6.7,11.0,240.5,382.08,323.38
2016,2,1,16,0,466.0,80.0,6.6,11.0,205.0,342.4,288.17
2016,2,1,16,15,422.0,70.0,6.5,10.5,167.5,293.15,244.43
2016,2,1,16,30,378.0,60.0,6.4,10.0,130.0,246.42,201.85
2016,2,1,16,45,320.5,46.0,6.35,10.0,94.0,192.37,152.23
2016,2,1,17,0,263.0,32.0,6.3,10.0,58.0,144.02,104.62
2016,2,1,17,15,131.5,16.0,6.2,10.0,29.0,65.76,3.76
2016,2,1,17,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,2,7,15,25.5,6.0,5.6,11.0,6.5,0.0,0.0
2016,2,2,7,30,51.0,12.0,5.6,11.0,13.0,11.8,0.0
2016,2,2,7,45,196.5,25.5,5.6,11.0,46.0,19.89,6.94
2016,2,2,8,0,342.0,39.0,5.6,11.0,79.0,46.57,24.46
2016,2,2,8,15,433.0,48.0,5.5,11.0,121.5,83.51,47.26
2016,2,2,8,30,524.0,57.0,5.4,11.0,164.0,129.98,81.99
2016,2,2,8,45,592.5,61.5,5.3,11.5,209.0,176.73,121.14
2016,2,2,9,0,661.0,66.0,5.2,12.0,254.0,229.77,167.54
2016,2,2,9,15,698.5,70.5,5.1,12.0,296.0,279.41,213.15
2016,2,2,9,30,736.0,75.0,5.0,12.0,338.0,331.44,260.57
2016,2,2,9,45,771.5,75.5,4.95,12.0,377.0,381.03,305.49
2016,2,2,10,0,807.0,76.0,4.9,12.0,416.0,431.48,350.32
2016,2,2,10,15,824.5,78.0,4.8,12.0,448.0,475.95,389.39
2016,2,2,10,30,842.0,80.0,4.7,12.0,480.0,519.67,426.89
2016,2,2,10,45,661.0,130.5,4.65,12.0,454.5,504.31,415.11
2016,2,2,11,0,480.0,181.0,4.6,12.0,429.0,472.09,388.59
2016,2,2,11,15,360.5,213.0,4.5,12.0,403.5,443.47,364.64
2016,2,2,11,30,241.0,245.0,4.4,12.0,378.0,406.93,333.56
2016,2,2,11,45,569.0,164.0,4.35,12.0,485.0,556.41,458.47
2016,2,2,12,0,897.0,83.0,4.3,12.0,592.0,704.17,577.47
2016,2,2,12,15,897.5,83.5,4.2,12.0,595.0,720.34,588.24
2016,2,2,12,30,898.0,84.0,4.1,12.0,598.0,733.37,597.51
2016,2,2,12,45,900.5,82.0,4.0,12.0,594.0,741.84,603.57
2016,2,2,13,0,903.0,80.0,3.9,12.0,590.0,747.05,607.3
2016,2,2,13,15,897.5,79.0,3.85,12.0,577.0,744.29,605.35
2016,2,2,13,30,892.0,78.0,3.8,12.0,564.0,738.22,601.09
2016,2,2,13,45,887.0,76.0,3.75,12.0,544.5,728.15,593.94
2016,2,2,14,0,882.0,74.0,3.7,12.0,525.0,714.92,584.51
2016,2,2,14,15,869.0,72.5,3.6,12.0,498.5,693.63,568.81
2016,2,2,14,30,856.0,71.0,3.5,12.0,472.0,669.65,551.09
2016,2,2,14,45,579.5,117.0,3.45,12.0,380.0,529.77,438.97
2016,2,2,15,0,303.0,163.0,3.4,12.0,288.0,381.5,316.76
2016,2,2,15,15,294.0,148.5,3.3,11.5,260.5,352.72,294.4
2016,2,2,15,30,285.0,134.0,3.2,11.0,233.0,323.46,270.68
2016,2,2,15,45,275.0,118.0,3.1,11.0,203.5,291.49,243.7
2016,2,2,16,0,265.0,102.0,3.0,11.0,174.0,259.35,215.95
2016,2,2,16,15,242.5,85.5,2.85,10.5,142.5,220.6,182.27
2016,2,2,16,30,220.0,69.0,2.7,10.0,111.0,182.93,148.74
2016,2,2,16,45,186.0,52.0,2.6,10.0,80.5,141.34,111.15
2016,2,2,17,0,152.0,35.0,2.5,10.0,50.0,108.91,79.39
2016,2,2,17,15,76.0,17.5,2.3,10.0,25.0,47.15,8.18
2016,2,2,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,5.5,6.45,8.0,5.5,0.0,0.0
2016,2,3,7,30,0.0,11.0,6.5,8.0,11.0,10.81,0.0
2016,2,3,7,45,72.0,27.0,6.55,8.5,35.5,22.52,9.69
2016,2,3,8,0,144.0,43.0,6.6,9.0,60.0,43.42,26.79
2016,2,3,8,15,183.0,60.5,6.6,9.0,92.0,72.5,48.55
2016,2,3,8,30,222.0,78.0,6.6,9.0,124.0,105.87,75.56
2016,2,3,8,45,243.0,95.0,6.6,9.5,156.0,139.27,104.52
2016,2,3,9,0,264.0,112.0,6.6,10.0,188.0,174.7,135.79
2016,2,3,9,15,291.5,123.5,6.65,10.0,219.0,208.63,166.06
2016,2,3,9,30,319.0,135.0,6.7,10.0,250.0,244.76,198.25
2016,2,3,9,45,507.0,111.5,6.75,10.0,316.5,313.33,256.05
2016,2,3,10,0,695.0,88.0,6.8,10.0,383.0,396.82,327.46
2016,2,3,10,15,560.5,131.0,6.85,10.0,380.5,406.19,337.82
2016,2,3,10,30,426.0,174.0,6.9,10.0,378.0,401.76,335.13
2016,2,3,10,45,273.5,204.5,7.0,10.0,338.0,362.04,301.98
2016,2,3,11,0,121.0,235.0,7.1,10.0,298.0,310.85,257.86
2016,2,3,11,15,156.0,243.5,7.15,10.0,328.0,346.09,287.67
2016,2,3,11,30,191.0,252.0,7.2,10.0,358.0,382.91,318.59
2016,2,3,11,45,113.0,242.0,7.25,10.5,305.0,326.32,270.08
2016,2,3,12,0,35.0,232.0,7.3,11.0,252.0,259.94,213.12
2016,2,3,12,15,24.5,220.0,7.25,11.0,234.0,235.4,192.64
2016,2,3,12,30,14.0,208.0,7.2,11.0,216.0,216.19,176.47
2016,2,3,12,45,28.5,223.0,7.2,11.0,239.5,249.35,204.37
2016,2,3,13,0,43.0,238.0,7.2,11.0,263.0,277.35,227.92
2016,2,3,13,15,28.0,218.0,7.1,11.0,234.0,245.58,201.39
2016,2,3,13,30,13.0,198.0,7.0,11.0,205.0,207.08,169.22
2016,2,3,13,45,6.5,172.0,6.95,11.0,175.5,175.55,142.98
2016,2,3,14,0,0.0,146.0,6.9,11.0,146.0,144.19,116.72
2016,2,3,14,15,0.0,117.0,6.8,11.0,117.0,114.59,91.99
2016,2,3,14,30,0.0,88.0,6.7,11.0,88.0,85.29,67.32
2016,2,3,14,45,0.0,99.5,6.65,11.0,99.5,97.16,77.56
2016,2,3,15,0,0.0,111.0,6.6,11.0,111.0,109.5,88.2
2016,2,3,15,15,0.0,100.5,6.5,11.0,100.5,99.03,79.44
2016,2,3,15,30,0.0,90.0,6.4,11.0,90.0,88.57,70.64
2016,2,3,15,45,0.0,78.0,6.3,11.0,78.0,76.53,60.38
2016,2,3,16,0,0.0,66.0,6.2,11.0,66.0,64.49,50.01
2016,2,3,16,15,0.0,54.0,6.1,11.0,54.0,52.43,39.52
2016,2,3,16,30,0.0,42.0,6.0,11.0,42.0,40.57,29.09
2016,2,3,16,45,0.0,30.5,5.95,11.0,30.5,29.45,19.22
2016,2,3,17,0,0.0,19.0,5.9,11.0,19.0,18.33,9.22
2016,2,3,17,15,0.0,9.5,5.8,10.5,9.5,9.16,0.0
2016,2,3,17,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,8.0,5.5,9.0,8.0,0.0,0.0
2016,2,4,7,30,0.0,16.0,5.4,9.0,16.0,15.73,0.0
2016,2,4,7,45,179.5,27.5,5.35,9.5,49.5,21.41,9.64
2016,2,4,8,0,359.0,39.0,5.3,10.0,83.0,48.54,25.35
2016,2,4,8,15,442.0,48.0,5.2,10.0,125.0,86.13,49.14
2016,2,4,8,30,525.0,57.0,5.1,10.0,167.0,132.38,84.46
2016,2,4,8,45,581.5,63.0,5.1,10.0,210.5,178.64,124.25
2016,2,4,9,0,638.0,69.0,5.1,10.0,254.0,230.0,170.24
2016,2,4,9,15,460.5,105.0,5.05,10.0,249.0,243.59,191.06
2016,2,4,9,30,283.0,141.0,5.0,10.0,244.0,238.8,193.34
2016,2,4,9,45,530.0,110.5,4.95,10.5,328.5,324.28,263.56
2016,2,4,10,0,777.0,80.0,4.9,11.0,413.0,426.77,348.58
2016,2,4,10,15,590.5,130.0,4.85,11.0,394.0,421.16,346.64
2016,2,4,10,30,404.0,180.0,4.8,11.0,375.0,397.55,328.15
2016,2,4,10,45,620.0,134.5,4.75,11.5,451.5,489.51,404.68
2016,2,4,11,0,836.0,89.0,4.7,12.0,528.0,590.27,486.87
2016,2,4,11,15,844.0,90.0,4.6,12.0,546.5,622.22,512.49
2016,2,4,11,30,852.0,91.0,4.5,12.0,565.0,651.93,536.14
2016,2,4,11,45,854.0,92.5,4.4,12.5,575.5,675.76,553.74
2016,2,4,12,0,856.0,94.0,4.3,13.0,586.0,696.77,568.6
2016,2,4,12,15,857.5,94.5,4.1,13.0,589.5,713.43,580.05
2016,2,4,12,30,859.0,95.0,3.9,13.0,593.0,727.06,589.52
2016,2,4,12,45,753.5,123.0,3.75,13.0,557.5,692.2,562.48
2016,2,4,13,0,648.0,151.0,3.6,13.0,522.0,651.03,529.25
2016,2,4,13,15,633.0,151.5,3.4,13.0,508.0,643.09,522.96
2016,2,4,13,30,618.0,152.0,3.2,13.0,494.0,632.7,514.57
2016,2,4,13,45,591.5,154.5,3.05,13.0,472.5,613.78,499.63
2016,2,4,14,0,565.0,157.0,2.9,13.0,451.0,589.87,480.94
2016,2,4,14,15,644.0,126.5,2.7,13.0,445.5,609.3,497.3
2016,2,4,14,30,723.0,96.0,2.5,13.0,440.0,619.49,506.1
2016,2,4,14,45,745.5,88.0,2.4,13.0,421.5,609.29,498.34
2016,2,4,15,0,768.0,80.0,2.3,13.0,403.0,598.09,489.59
2016,2,4,15,15,742.0,76.5,2.1,13.0,365.5,558.21,457.5
2016,2,4,15,30,716.0,73.0,1.9,13.0,328.0,519.9,426.14
2016,2,4,15,45,680.5,68.5,1.7,13.0,286.5,472.13,386.68
2016,2,4,16,0,645.0,64.0,1.5,13.0,245.0,424.75,346.61
2016,2,4,16,15,589.5,58.0,1.3,12.5,201.5,366.76,297.62
2016,2,4,16,30,534.0,52.0,1.1,12.0,158.0,311.6,249.57
2016,2,4,16,45,447.0,43.0,0.9,12.0,116.0,243.82,190.21
2016,2,4,17,0,360.0,34.0,0.7,12.0,74.0,182.94,134.67
2016,2,4,17,15,180.0,17.0,0.7,12.0,37.0,87.05,36.15
2016,2,4,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,9.0,3.55,9.0,9.0,0.0,0.0
2016,2,5,7,30,0.0,18.0,3.7,9.0,18.0,17.69,0.0
2016,2,5,7,45,201.0,28.5,3.85,9.5,53.5,22.17,10.85
2016,2,5,8,0,402.0,39.0,4.0,10.0,89.0,51.15,26.13
2016,2,5,8,15,484.5,47.5,4.1,10.0,133.0,90.77,51.21
2016,2,5,8,30,567.0,56.0,4.2,10.0,177.0,138.98,88.24
2016,2,5,8,45,626.0,61.0,4.3,10.5,222.5,187.16,129.52
2016,2,5,9,0,685.0,66.0,4.4,11.0,268.0,240.64,177.01
2016,2,5,9,15,719.5,63.5,4.4,11.0,303.5,284.75,218.36
2016,2,5,9,30,754.0,61.0,4.4,11.0,339.0,329.88,260.42
2016,2,5,9,45,710.0,79.0,4.4,11.5,362.0,365.81,294.47
2016,2,5,10,0,666.0,97.0,4.4,12.0,385.0,397.0,323.0
2016,2,5,10,15,695.5,97.5,4.4,12.0,418.0,440.65,360.98
2016,2,5,10,30,725.0,98.0,4.4,12.0,451.0,484.8,398.61
2016,2,5,10,45,772.0,100.5,4.4,12.5,494.0,540.53,443.87
2016,2,5,11,0,819.0,103.0,4.4,13.0,537.0,597.48,489.06
2016,2,5,11,15,827.0,104.5,3.95,13.0,555.5,629.65,513.49
2016,2,5,11,30,835.0,106.0,3.5,13.0,574.0,659.62,535.88
2016,2,5,11,45,843.5,105.5,3.1,13.0,586.0,685.44,554.59
2016,2,5,12,0,852.0,105.0,2.7,13.0,598.0,708.73,570.68
2016,2,5,12,15,853.5,105.0,2.35,13.0,601.0,724.9,580.37
2016,2,5,12,30,855.0,105.0,2.0,13.0,604.0,738.04,587.41
2016,2,5,12,45,872.0,97.5,1.65,13.0,603.5,751.18,593.98
2016,2,5,13,0,889.0,90.0,1.3,13.0,603.0,757.27,594.85
2016,2,5,13,15,884.5,89.0,1.3,13.0,591.0,759.36,596.63
2016,2,5,13,30,880.0,88.0,1.3,13.0,579.0,754.25,593.46
2016,2,5,13,45,874.0,86.5,1.35,13.0,559.5,744.23,587.51
2016,2,5,14,0,868.0,85.0,1.4,13.0,540.0,731.06,579.41
2016,2,5,14,15,812.5,86.5,1.45,13.0,496.0,683.23,546.01
2016,2,5,14,30,757.0,88.0,1.5,13.0,452.0,634.04,511.31
2016,2,5,14,45,500.5,132.0,1.6,13.0,366.0,495.86,403.89
2016,2,5,15,0,244.0,176.0,1.7,13.0,280.0,361.06,295.29
2016,2,5,15,15,367.0,141.5,1.45,13.0,282.0,400.7,329.01
2016,2,5,15,30,490.0,107.0,1.2,13.0,284.0,424.06,347.64
2016,2,5,15,45,450.0,101.0,0.95,13.0,248.0,379.68,310.28
2016,2,5,16,0,410.0,95.0,0.7,13.0,212.0,336.75,273.94
2016,2,5,16,15,481.0,74.0,1.05,13.0,188.5,333.71,270.84
2016,2,5,16,30,552.0,53.0,1.4,13.0,165.0,322.5,258.55
2016,2,5,16,45,469.5,44.0,1.8,13.0,122.0,255.43,200.24
2016,2,5,17,0,387.0,35.0,2.2,13.0,79.0,194.78,145.0
2016,2,5,17,15,193.5,23.5,2.2,12.5,45.5,100.21,49.19
2016,2,5,17,30,0.0,12.0,2.2,12.0,12.0,11.8,0.0
2016,2,5,17,45,0.0,6.0,2.25,12.0,6.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,10.0,1.9,11.0,10.0,9.83,0.0
2016,2,6,7,30,0.0,20.0,1.9,11.0,20.0,19.66,0.0
2016,2,6,7,45,222.0,27.5,1.9,11.5,56.0,21.55,10.82
2016,2,6,8,0,444.0,35.0,1.9,12.0,92.0,50.08,23.6
2016,2,6,8,15,521.0,42.0,1.8,12.0,135.5,90.27,48.75
2016,2,6,8,30,598.0,49.0,1.7,12.0,179.0,138.35,85.59
2016,2,6,8,45,649.0,53.5,1.65,12.0,223.0,187.16,127.52
2016,2,6,9,0,700.0,58.0,1.6,12.0,267.0,239.23,173.75
2016,2,6,9,15,545.0,93.5,1.55,12.0,271.0,261.92,201.19
2016,2,6,9,30,390.0,129.0,1.5,12.0,275.0,268.08,212.38
2016,2,6,9,45,562.0,105.0,1.5,12.5,338.5,334.54,266.4
2016,2,6,10,0,734.0,81.0,1.5,13.0,402.0,413.08,329.92
2016,2,6,10,15,644.0,114.5,1.5,13.0,411.0,434.99,349.16
2016,2,6,10,30,554.0,148.0,1.5,13.0,420.0,446.28,359.11
2016,2,6,10,45,711.5,110.5,1.5,13.5,479.0,519.87,417.62
2016,2,6,11,0,869.0,73.0,1.5,14.0,538.0,596.53,477.08
2016,2,6,11,15,876.0,74.0,1.45,14.0,556.0,628.52,501.12
2016,2,6,11,30,883.0,75.0,1.4,14.0,574.0,658.13,523.24
2016,2,6,11,45,887.5,75.0,1.4,14.0,585.0,682.4,540.93
2016,2,6,12,0,892.0,75.0,1.4,14.0,596.0,703.85,555.93
2016,2,6,12,15,644.0,156.0,1.25,14.0,533.5,635.55,501.91
2016,2,6,12,30,396.0,237.0,1.1,14.0,471.0,542.47,428.1
2016,2,6,12,45,633.5,159.5,1.0,14.5,530.0,648.95,510.65
2016,2,6,13,0,871.0,82.0,0.9,15.0,589.0,738.2,573.3
2016,2,6,13,15,865.5,81.5,0.75,15.0,576.5,735.96,568.85
2016,2,6,13,30,860.0,81.0,0.6,15.0,564.0,730.53,563.33
2016,2,6,13,45,853.0,79.5,0.45,15.0,545.0,719.74,554.16
2016,2,6,14,0,846.0,78.0,0.3,15.0,526.0,705.92,543.09
2016,2,6,14,15,833.5,76.5,0.45,15.0,499.5,689.58,534.91
2016,2,6,14,30,821.0,75.0,0.6,15.0,473.0,666.32,521.65
2016,2,6,14,45,690.5,98.5,0.8,15.0,418.0,592.08,469.79
2016,2,6,15,0,560.0,122.0,1.0,15.0,363.0,517.72,415.12
2016,2,6,15,15,648.5,93.5,1.15,15.0,348.0,527.11,425.12
2016,2,6,15,30,737.0,65.0,1.3,15.0,333.0,525.76,425.49
2016,2,6,15,45,701.0,61.5,1.5,15.0,291.5,477.77,388.09
2016,2,6,16,0,665.0,58.0,1.7,15.0,250.0,430.09,349.68
2016,2,6,16,15,612.5,53.0,1.9,14.5,206.5,375.9,304.98
2016,2,6,16,30,560.0,48.0,2.1,14.0,163.0,322.02,258.72
2016,2,6,16,45,476.5,40.5,2.3,14.0,121.0,255.69,200.68
2016,2,6,17,0,393.0,33.0,2.5,14.0,79.0,195.92,146.32
2016,2,6,17,15,196.5,23.0,2.75,13.5,46.0,102.16,55.26
2016,2,6,17,30,0.0,13.0,3.0,13.0,13.0,12.78,0.0
2016,2,6,17,45,0.0,6.5,3.25,13.0,6.5,0.0,0.0
2016,2,6,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,7,7,15,124.5,7.0,1.15,13.0,12.0,6.88,0.0
2016,2,7,7,30,249.0,14.0,1.1,13.0,24.0,13.76,0.0
2016,2,7,7,45,382.0,23.0,1.05,13.5,62.0,18.61,8.87
2016,2,7,8,0,515.0,32.0,1.0,14.0,100.0,53.14,23.57
2016,2,7,8,15,588.5,37.5,0.9,14.0,144.5,95.38,49.67
2016,2,7,8,30,662.0,43.0,0.8,14.0,189.0,145.13,87.71
2016,2,7,8,45,708.5,47.0,0.7,14.0,234.0,194.86,130.27
2016,2,7,9,0,755.0,51.0,0.6,14.0,279.0,248.45,177.28
2016,2,7,9,15,786.0,53.5,0.55,14.0,321.0,299.21,222.49
2016,2,7,9,30,817.0,56.0,0.5,14.0,363.0,351.9,268.35
2016,2,7,9,45,837.0,58.5,0.45,14.5,401.0,400.77,309.55
2016,2,7,10,0,857.0,61.0,0.4,15.0,439.0,449.54,349.14
2016,2,7,10,15,872.0,62.5,0.5,15.0,471.5,494.44,386.38
2016,2,7,10,30,887.0,64.0,0.6,15.0,504.0,538.25,421.95
2016,2,7,10,45,897.0,65.5,0.7,15.5,530.0,577.9,452.85
2016,2,7,11,0,907.0,67.0,0.8,16.0,556.0,615.62,481.63
2016,2,7,11,15,914.0,68.0,0.9,16.0,574.5,648.78,507.46
2016,2,7,11,30,921.0,69.0,1.0,16.0,593.0,679.43,531.14
2016,2,7,11,45,925.0,69.5,1.1,16.0,604.5,704.81,549.68
2016,2,7,12,0,929.0,70.0,1.2,16.0,616.0,727.22,566.08
2016,2,7,12,15,930.0,70.0,1.2,16.0,619.5,743.84,577.38
2016,2,7,12,30,931.0,70.0,1.2,16.0,623.0,757.18,586.52
2016,2,7,12,45,931.0,69.0,1.25,16.5,618.5,765.32,591.63
2016,2,7,13,0,931.0,68.0,1.3,17.0,614.0,770.04,594.52
2016,2,7,13,15,927.0,67.5,1.3,17.0,602.0,768.92,594.05
2016,2,7,13,30,923.0,67.0,1.3,17.0,590.0,764.38,591.37
2016,2,7,13,45,916.0,66.5,1.3,17.0,570.0,754.27,584.95
2016,2,7,14,0,909.0,66.0,1.3,17.0,550.0,740.92,576.38
2016,2,7,14,15,898.0,64.5,1.3,16.5,523.5,720.41,563.87
2016,2,7,14,30,887.0,63.0,1.3,16.0,497.0,697.01,549.28
2016,2,7,14,45,871.5,61.5,1.3,16.0,464.0,667.87,529.39
2016,2,7,15,0,856.0,60.0,1.3,16.0,431.0,636.43,507.66
2016,2,7,15,15,834.0,58.0,1.3,16.0,392.5,598.27,479.24
2016,2,7,15,30,812.0,56.0,1.3,16.0,354.0,558.72,449.0
2016,2,7,15,45,780.0,53.0,1.35,16.0,311.5,514.94,414.75
2016,2,7,16,0,748.0,50.0,1.4,16.0,269.0,467.13,376.24
2016,2,7,16,15,700.5,46.0,1.4,15.5,224.0,410.76,330.03
2016,2,7,16,30,653.0,42.0,1.4,15.0,179.0,356.31,283.52
2016,2,7,16,45,574.5,36.0,1.45,15.0,134.5,289.27,225.23
2016,2,7,17,0,496.0,30.0,1.5,15.0,90.0,227.93,169.59
2016,2,7,17,15,353.0,20.5,1.5,14.5,53.5,147.43,85.89
2016,2,7,17,30,210.0,11.0,1.5,14.0,17.0,67.3,0.0
2016,2,7,17,45,105.0,5.5,1.5,14.0,8.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,8,7,15,106.5,8.0,3.5,12.0,12.5,7.86,0.0
2016,2,8,7,30,213.0,16.0,3.6,12.0,25.0,12.51,0.0
2016,2,8,7,45,350.0,26.0,3.75,12.5,63.5,19.74,10.09
2016,2,8,8,0,487.0,36.0,3.9,13.0,102.0,55.28,25.83
2016,2,8,8,15,564.0,43.0,3.95,13.0,147.5,98.28,53.32
2016,2,8,8,30,641.0,50.0,4.0,13.0,193.0,150.37,93.93
2016,2,8,8,45,688.0,54.5,4.1,13.5,238.5,199.8,136.88
2016,2,8,9,0,735.0,59.0,4.2,14.0,284.0,253.21,184.68
2016,2,8,9,15,767.5,62.5,4.25,14.5,327.0,304.68,231.49
2016,2,8,9,30,800.0,66.0,4.3,15.0,370.0,357.93,279.15
2016,2,8,9,45,831.5,66.0,4.35,15.5,410.0,408.64,323.85
2016,2,8,10,0,863.0,66.0,4.4,16.0,450.0,460.03,368.03
2016,2,8,10,15,878.5,67.5,4.4,16.0,482.5,505.57,407.18
2016,2,8,10,30,894.0,69.0,4.4,16.0,515.0,550.05,444.54
2016,2,8,10,45,903.5,70.5,4.4,16.5,541.5,589.8,476.46
2016,2,8,11,0,913.0,72.0,4.4,17.0,568.0,627.56,506.02
2016,2,8,11,15,919.5,73.0,4.4,17.0,587.0,660.69,532.39
2016,2,8,11,30,926.0,74.0,4.4,17.0,606.0,691.26,556.37
2016,2,8,11,45,929.0,75.0,4.4,17.0,617.0,716.72,575.01
2016,2,8,12,0,932.0,76.0,4.4,17.0,628.0,739.14,591.3
2016,2,8,12,15,933.0,76.0,4.4,17.0,631.5,755.9,603.44
2016,2,8,12,30,934.0,76.0,4.4,17.0,635.0,769.35,613.25
2016,2,8,12,45,935.5,74.5,4.45,17.5,631.0,778.14,618.85
2016,2,8,13,0,937.0,73.0,4.5,18.0,627.0,783.51,622.07
2016,2,8,13,15,933.0,72.5,4.5,18.0,614.5,782.44,621.62
2016,2,8,13,30,929.0,72.0,4.5,18.0,602.0,777.92,618.81
2016,2,8,13,45,921.5,71.0,4.55,18.0,582.0,766.85,611.58
2016,2,8,14,0,914.0,70.0,4.6,18.0,562.0,752.5,602.03
2016,2,8,14,15,903.0,68.5,4.6,18.0,534.5,731.91,587.61
2016,2,8,14,30,892.0,67.0,4.6,18.0,507.0,708.41,571.04
2016,2,8,14,45,876.0,65.5,4.6,18.0,473.5,678.79,549.75
2016,2,8,15,0,860.0,64.0,4.6,18.0,440.0,646.87,526.55
2016,2,8,15,15,838.0,61.5,4.55,17.5,401.0,607.94,497.08
2016,2,8,15,30,816.0,59.0,4.5,17.0,362.0,571.47,468.56
2016,2,8,15,45,783.0,56.0,4.5,17.0,319.0,522.92,429.0
2016,2,8,16,0,750.0,53.0,4.5,17.0,276.0,474.3,388.26
2016,2,8,16,15,701.5,49.0,4.45,16.5,230.0,417.12,339.94
2016,2,8,16,30,653.0,45.0,4.4,16.0,184.0,361.89,291.57
2016,2,8,16,45,573.0,38.5,4.35,16.0,139.0,293.28,230.74
2016,2,8,17,0,493.0,32.0,4.3,16.0,94.0,230.47,173.26
2016,2,8,17,15,348.0,22.5,4.25,16.0,56.5,152.97,94.16
2016,2,8,17,30,203.0,13.0,4.2,16.0,19.0,67.96,0.0
2016,2,8,17,45,101.5,6.5,4.2,16.0,9.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,11.0,4.25,11.0,11.0,10.81,0.0
2016,2,9,7,30,0.0,22.0,4.3,11.0,22.0,20.28,0.0
2016,2,9,7,45,140.0,34.5,4.4,11.5,54.0,28.5,17.54
2016,2,9,8,0,280.0,47.0,4.5,12.0,86.0,55.18,31.82
2016,2,9,8,15,326.5,61.0,4.45,12.0,123.0,90.42,56.99
2016,2,9,8,30,373.0,75.0,4.4,12.0,160.0,130.52,89.34
2016,2,9,8,45,403.5,88.0,4.35,12.5,197.5,170.91,124.31
2016,2,9,9,0,434.0,101.0,4.3,13.0,235.0,214.05,162.32
2016,2,9,9,15,461.5,109.5,4.15,13.0,270.5,254.41,198.46
2016,2,9,9,30,489.0,118.0,4.0,13.0,306.0,296.67,235.87
2016,2,9,9,45,598.5,104.5,3.9,13.5,357.5,353.93,283.96
2016,2,9,10,0,708.0,91.0,3.8,14.0,409.0,417.86,337.19
2016,2,9,10,15,708.0,99.5,3.65,14.0,436.5,457.34,370.83
2016,2,9,10,30,708.0,108.0,3.5,14.0,464.0,495.07,402.19
2016,2,9,10,45,715.0,113.0,3.35,14.5,488.5,531.29,430.82
2016,2,9,11,0,722.0,118.0,3.2,15.0,513.0,565.95,457.4
2016,2,9,11,15,691.5,133.0,3.0,15.0,522.0,585.59,472.02
2016,2,9,11,30,661.0,148.0,2.8,15.0,531.0,601.31,483.22
2016,2,9,11,45,584.5,178.5,2.6,15.5,521.5,595.31,475.95
2016,2,9,12,0,508.0,209.0,2.4,16.0,512.0,587.05,466.75
2016,2,9,12,15,560.5,191.5,2.2,16.0,527.5,616.65,489.47
2016,2,9,12,30,613.0,174.0,2.0,16.0,543.0,648.41,513.03
2016,2,9,12,45,488.5,211.5,1.85,16.0,504.0,600.42,474.23
2016,2,9,13,0,364.0,249.0,1.7,16.0,465.0,544.63,429.93
2016,2,9,13,15,407.5,232.5,1.55,16.0,470.0,561.49,443.57
2016,2,9,13,30,451.0,216.0,1.4,16.0,475.0,584.79,460.99
2016,2,9,13,45,666.0,150.5,1.3,16.0,519.0,675.69,531.28
2016,2,9,14,0,881.0,85.0,1.2,16.0,563.0,753.15,586.65
2016,2,9,14,15,869.5,83.5,1.1,16.0,536.0,732.69,570.96
2016,2,9,14,30,858.0,82.0,1.0,16.0,509.0,709.4,554.44
2016,2,9,14,45,467.5,135.0,0.95,16.0,365.5,483.53,385.32
2016,2,9,15,0,77.0,188.0,0.9,16.0,222.0,251.23,200.37
2016,2,9,15,15,139.0,171.5,0.8,15.5,226.5,279.11,225.54
2016,2,9,15,30,201.0,155.0,0.7,15.0,231.0,295.34,239.58
2016,2,9,15,45,189.0,138.5,0.65,15.0,203.5,264.58,214.63
2016,2,9,16,0,177.0,122.0,0.6,15.0,176.0,234.1,189.72
2016,2,9,16,15,163.0,103.5,0.65,15.0,147.0,200.53,161.91
2016,2,9,16,30,149.0,85.0,0.7,15.0,118.0,167.57,133.89
2016,2,9,16,45,128.0,65.5,0.75,15.0,89.0,136.91,107.06
2016,2,9,17,0,107.0,46.0,0.8,15.0,60.0,101.26,75.61
2016,2,9,17,15,53.5,29.5,0.85,15.0,36.5,55.25,33.45
2016,2,9,17,30,0.0,13.0,0.9,15.0,13.0,12.78,0.0
2016,2,9,17,45,0.0,6.5,0.95,15.0,6.5,6.39,0.0
2016,2,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,7.5,1.2,13.0,7.5,7.37,0.0
2016,2,10,7,30,0.0,15.0,1.2,13.0,15.0,14.48,0.0
2016,2,10,7,45,13.0,32.5,1.25,13.0,34.5,29.85,18.91
2016,2,10,8,0,26.0,50.0,1.3,13.0,54.0,47.84,33.47
2016,2,10,8,15,37.5,69.5,1.25,13.0,77.5,69.19,51.32
2016,2,10,8,30,49.0,89.0,1.2,13.0,101.0,92.1,70.58
2016,2,10,8,45,56.0,108.0,1.15,13.5,124.0,114.98,89.85
2016,2,10,9,0,63.0,127.0,1.1,14.0,147.0,138.7,109.64
2016,2,10,9,15,69.5,144.0,1.05,14.0,169.0,161.16,128.37
2016,2,10,9,30,76.0,161.0,1.0,14.0,191.0,184.25,147.41
2016,2,10,9,45,215.0,168.0,1.0,14.0,263.0,256.3,204.95
2016,2,10,10,0,354.0,175.0,1.0,14.0,335.0,337.92,269.87
2016,2,10,10,15,270.0,201.0,0.95,14.0,328.5,338.31,270.24
2016,2,10,10,30,186.0,227.0,0.9,14.0,322.0,328.42,262.16
2016,2,10,10,45,185.0,240.0,0.85,14.5,338.5,349.19,277.78
2016,2,10,11,0,184.0,253.0,0.8,15.0,355.0,369.49,292.5
2016,2,10,11,15,370.0,219.0,0.75,15.0,432.0,464.4,367.22
2016,2,10,11,30,556.0,185.0,0.7,15.0,509.0,569.67,446.78
2016,2,10,11,45,600.5,173.5,0.7,15.5,529.5,605.67,471.91
2016,2,10,12,0,645.0,162.0,0.7,16.0,550.0,639.23,495.76
2016,2,10,12,15,587.5,183.5,0.7,16.0,538.5,629.66,487.72
2016,2,10,12,30,530.0,205.0,0.7,16.0,527.0,619.52,479.58
2016,2,10,12,45,480.5,219.5,0.75,16.0,510.0,604.69,468.82
2016,2,10,13,0,431.0,234.0,0.8,16.0,493.0,587.31,456.13
2016,2,10,13,15,229.5,231.5,0.8,16.0,369.0,427.4,335.61
2016,2,10,13,30,28.0,229.0,0.8,16.0,245.0,250.52,196.68
2016,2,10,13,45,324.5,189.0,0.8,16.5,366.5,452.4,360.18
2016,2,10,14,0,621.0,149.0,0.8,17.0,488.0,638.18,499.04
2016,2,10,14,15,563.5,157.5,0.8,17.0,454.0,595.18,465.43
2016,2,10,14,30,506.0,166.0,0.8,17.0,420.0,555.76,436.56
2016,2,10,14,45,501.5,154.5,0.85,17.0,392.5,530.72,419.48
2016,2,10,15,0,497.0,143.0,0.9,17.0,365.0,504.01,400.61
2016,2,10,15,15,309.0,151.5,0.95,16.5,285.5,372.57,299.48
2016,2,10,15,30,121.0,160.0,1.0,16.0,206.0,252.91,203.87
2016,2,10,15,45,113.0,142.5,1.1,16.0,181.5,225.89,182.88
2016,2,10,16,0,105.0,125.0,1.2,16.0,157.0,199.07,161.07
2016,2,10,16,15,95.0,105.5,1.3,15.5,131.0,169.01,136.33
2016,2,10,16,30,85.0,86.0,1.4,15.0,105.0,139.37,111.31
2016,2,10,16,45,68.5,66.5,1.55,15.0,79.5,107.44,83.68
2016,2,10,17,0,52.0,47.0,1.7,15.0,54.0,76.44,56.53
2016,2,10,17,15,26.0,29.5,1.75,15.0,33.0,41.32,24.7
2016,2,10,17,30,0.0,12.0,1.8,15.0,12.0,11.58,0.0
2016,2,10,17,45,0.0,6.0,1.9,15.0,6.0,5.9,0.0
2016,2,10,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,11,7,15,12.0,9.5,1.95,13.0,10.5,9.34,0.0
2016,2,11,7,30,24.0,19.0,1.9,13.0,21.0,17.04,0.0
2016,2,11,7,45,79.0,36.5,1.9,13.0,47.0,30.49,19.7
2016,2,11,8,0,134.0,54.0,1.9,13.0,73.0,55.55,36.41
2016,2,11,8,15,156.5,73.0,1.85,13.0,103.5,84.5,59.07
2016,2,11,8,30,179.0,92.0,1.8,13.0,134.0,116.05,85.19
2016,2,11,8,45,193.5,110.5,1.8,13.5,164.5,147.82,112.29
2016,2,11,9,0,208.0,129.0,1.8,14.0,195.0,181.05,140.66
2016,2,11,9,15,221.0,144.5,1.7,14.0,224.0,212.27,167.44
2016,2,11,9,30,234.0,160.0,1.6,14.0,253.0,244.5,194.71
2016,2,11,9,45,453.5,131.0,1.55,14.0,331.5,321.93,256.65
2016,2,11,10,0,673.0,102.0,1.5,14.0,410.0,417.39,333.09
2016,2,11,10,15,674.0,111.0,1.45,14.0,438.0,456.57,365.07
2016,2,11,10,30,675.0,120.0,1.4,14.0,466.0,494.17,395.2
2016,2,11,10,45,480.0,181.0,1.35,14.5,433.5,467.66,372.97
2016,2,11,11,0,285.0,242.0,1.3,15.0,401.0,424.57,337.14
2016,2,11,11,15,370.0,231.5,1.2,15.0,444.5,478.58,379.59
2016,2,11,11,30,455.0,221.0,1.1,15.0,488.0,541.36,426.95
2016,2,11,11,45,450.5,228.0,1.0,15.0,496.5,558.33,438.23
2016,2,11,12,0,446.0,235.0,0.9,15.0,505.0,573.58,448.42
2016,2,11,12,15,407.0,245.5,0.85,15.0,493.5,559.35,437.02
2016,2,11,12,30,368.0,256.0,0.8,15.0,482.0,548.73,428.32
2016,2,11,12,45,329.0,262.5,0.75,15.5,463.0,531.69,414.17
2016,2,11,13,0,290.0,269.0,0.7,16.0,444.0,512.94,398.82
2016,2,11,13,15,482.5,207.5,0.7,16.0,492.0,602.03,468.56
2016,2,11,13,30,675.0,146.0,0.7,16.0,540.0,685.06,531.12
2016,2,11,13,45,666.5,142.5,0.75,16.0,521.0,672.31,522.09
2016,2,11,14,0,658.0,139.0,0.8,16.0,502.0,657.09,512.44
2016,2,11,14,15,663.5,129.0,0.85,15.5,480.5,642.58,504.49
2016,2,11,14,30,669.0,119.0,0.9,15.0,459.0,625.32,494.31
2016,2,11,14,45,557.0,137.5,0.95,15.0,407.5,551.68,439.44
2016,2,11,15,0,445.0,156.0,1.0,15.0,356.0,485.53,389.17
2016,2,11,15,15,309.5,158.5,1.05,14.5,292.0,381.99,309.46
2016,2,11,15,30,174.0,161.0,1.1,14.0,228.0,286.77,233.57
2016,2,11,15,45,161.5,144.5,1.15,14.0,201.0,256.57,209.73
2016,2,11,16,0,149.0,128.0,1.2,14.0,174.0,226.78,185.32
2016,2,11,16,15,135.0,108.5,1.2,13.5,145.5,193.01,157.34
