Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,0.85,13.0,8.5,8.36,0.0
2016,3,3,7,0,0.0,17.0,0.8,13.0,17.0,16.33,0.0
2016,3,3,7,15,51.5,35.5,0.75,13.0,43.0,30.94,20.17
2016,3,3,7,30,103.0,54.0,0.7,13.0,69.0,48.98,33.95
2016,3,3,7,45,129.5,74.5,0.65,13.0,101.0,76.54,54.32
2016,3,3,8,0,156.0,95.0,0.6,13.0,133.0,107.47,78.73
2016,3,3,8,15,172.5,116.0,0.5,13.0,166.5,140.1,105.8
2016,3,3,8,30,189.0,137.0,0.4,13.0,200.0,174.65,134.67
2016,3,3,8,45,204.5,155.0,0.35,13.5,232.5,207.98,162.15
2016,3,3,9,0,220.0,173.0,0.3,14.0,265.0,242.91,190.45
2016,3,3,9,15,202.0,194.5,0.3,14.0,286.0,268.73,211.82
2016,3,3,9,30,184.0,216.0,0.3,14.0,307.0,292.73,231.07
2016,3,3,9,45,260.5,223.5,0.35,14.0,363.0,350.12,276.06
2016,3,3,10,0,337.0,231.0,0.4,14.0,419.0,412.87,324.46
2016,3,3,10,15,398.0,230.5,0.5,14.0,465.5,464.4,364.29
2016,3,3,10,30,459.0,230.0,0.6,14.0,512.0,522.97,408.97
2016,3,3,10,45,388.0,260.5,0.75,14.0,505.5,521.96,407.93
2016,3,3,11,0,317.0,291.0,0.9,14.0,499.0,518.48,405.07
2016,3,3,11,15,371.5,286.5,1.1,14.0,537.0,565.33,442.07
2016,3,3,11,30,426.0,282.0,1.3,14.0,575.0,618.85,483.09
2016,3,3,11,45,430.5,284.0,1.5,14.0,584.0,637.02,497.37
2016,3,3,12,0,435.0,286.0,1.7,14.0,593.0,653.8,510.91
2016,3,3,12,15,315.5,315.0,1.65,14.0,538.0,590.29,461.36
2016,3,3,12,30,196.0,344.0,1.6,14.0,483.0,521.23,407.47
2016,3,3,12,45,115.0,315.5,1.55,14.0,397.5,426.6,335.17
2016,3,3,13,0,34.0,287.0,1.5,14.0,312.0,322.23,253.55
2016,3,3,13,15,34.0,282.5,1.3,14.0,306.5,318.55,251.04
2016,3,3,13,30,34.0,278.0,1.1,14.0,301.0,314.75,247.9
2016,3,3,13,45,135.0,289.0,0.9,14.0,377.0,420.55,331.47
2016,3,3,14,0,236.0,300.0,0.7,14.0,453.0,516.2,403.27
2016,3,3,14,15,192.5,289.0,0.75,13.5,410.5,467.24,366.73
2016,3,3,14,30,149.0,278.0,0.8,13.0,368.0,418.89,331.31
2016,3,3,14,45,95.0,249.5,0.9,13.0,305.5,335.15,267.4
2016,3,3,15,0,41.0,221.0,1.0,13.0,243.0,262.11,209.95
2016,3,3,15,15,155.5,208.5,1.05,13.0,283.5,339.12,274.95
2016,3,3,15,30,270.0,196.0,1.1,13.0,324.0,408.78,331.75
2016,3,3,15,45,319.5,168.5,1.2,13.0,305.5,401.73,327.59
2016,3,3,16,0,369.0,141.0,1.3,13.0,287.0,398.1,325.99
2016,3,3,16,15,342.5,128.0,1.15,13.0,249.5,353.96,289.92
2016,3,3,16,30,316.0,115.0,1.0,13.0,212.0,303.9,248.75
2016,3,3,16,45,441.5,85.0,0.85,13.0,195.0,324.33,263.43
2016,3,3,17,0,567.0,55.0,0.7,13.0,178.0,327.13,260.72
2016,3,3,17,15,474.0,46.0,0.65,13.0,130.5,252.5,196.15
2016,3,3,17,30,381.0,37.0,0.6,13.0,83.0,186.46,137.78
2016,3,3,17,45,231.5,23.5,0.6,13.0,47.5,106.26,57.83
2016,3,3,18,0,82.0,10.0,0.6,13.0,12.0,29.21,0.0
2016,3,3,18,15,41.0,5.0,0.55,13.0,6.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,2.5,3.65,12.0,2.5,2.46,0.0
2016,3,4,7,0,0.0,5.0,3.8,12.0,5.0,4.82,0.0
2016,3,4,7,15,0.0,13.0,3.95,12.0,13.0,12.53,4.95
2016,3,4,7,30,0.0,21.0,4.1,12.0,21.0,20.26,11.45
2016,3,4,7,45,0.0,30.5,4.3,12.5,30.5,29.44,19.51
2016,3,4,8,0,0.0,40.0,4.5,13.0,40.0,38.62,27.49
2016,3,4,8,15,0.0,49.5,4.65,13.0,49.5,47.81,35.43
2016,3,4,8,30,0.0,59.0,4.8,13.0,59.0,57.01,43.26
2016,3,4,8,45,18.0,112.5,4.95,13.0,120.0,113.44,90.58
2016,3,4,9,0,36.0,166.0,5.1,13.0,181.0,171.36,138.68
2016,3,4,9,15,36.0,182.0,5.2,13.0,199.0,189.48,153.57
2016,3,4,9,30,36.0,198.0,5.3,13.0,217.0,207.63,168.38
2016,3,4,9,45,31.0,208.0,5.45,13.5,225.0,217.5,175.91
2016,3,4,10,0,26.0,218.0,5.6,14.0,233.0,225.41,181.73
2016,3,4,10,15,19.0,216.5,5.6,14.0,228.0,221.38,178.05
2016,3,4,10,30,12.0,215.0,5.6,14.0,223.0,216.64,173.78
2016,3,4,10,45,11.5,218.5,5.7,14.0,226.5,220.52,176.7
2016,3,4,11,0,11.0,222.0,5.8,14.0,230.0,224.32,179.56
2016,3,4,11,15,8.0,209.5,5.8,14.0,215.5,210.36,167.99
2016,3,4,11,30,5.0,197.0,5.8,14.0,201.0,196.13,156.24
2016,3,4,11,45,16.0,238.0,5.85,14.0,249.5,245.97,196.79
2016,3,4,12,0,27.0,279.0,5.9,14.0,298.0,302.74,242.42
2016,3,4,12,15,19.5,258.5,5.95,14.0,272.0,270.79,216.57
2016,3,4,12,30,12.0,238.0,6.0,14.0,246.0,244.41,195.21
2016,3,4,12,45,17.0,252.0,6.1,14.0,264.0,263.32,210.7
2016,3,4,13,0,22.0,266.0,6.2,14.0,282.0,282.44,226.3
2016,3,4,13,15,21.5,261.0,6.25,14.0,276.5,277.44,222.41
2016,3,4,13,30,21.0,256.0,6.3,14.0,271.0,272.37,218.54
2016,3,4,13,45,20.0,248.5,6.35,14.0,262.5,264.23,212.22
2016,3,4,14,0,19.0,241.0,6.4,14.0,254.0,256.05,205.89
2016,3,4,14,15,100.0,260.5,6.4,14.0,321.5,352.0,286.42
2016,3,4,14,30,181.0,280.0,6.4,14.0,389.0,446.85,364.61
2016,3,4,14,45,90.5,216.5,6.4,14.0,271.0,294.86,240.83
2016,3,4,15,0,0.0,153.0,6.4,14.0,153.0,151.09,120.7
2016,3,4,15,15,37.5,178.0,6.3,14.0,196.0,211.73,172.44
2016,3,4,15,30,75.0,203.0,6.2,14.0,239.0,266.57,218.74
2016,3,4,15,45,37.5,121.0,6.15,14.0,139.0,148.56,120.68
2016,3,4,16,0,0.0,39.0,6.1,14.0,39.0,37.66,26.48
2016,3,4,16,15,0.0,33.5,6.15,14.0,33.5,32.34,22.03
2016,3,4,16,30,0.0,28.0,6.2,14.0,28.0,27.02,17.51
2016,3,4,16,45,0.0,23.0,6.3,14.0,23.0,22.19,13.35
2016,3,4,17,0,0.0,18.0,6.4,14.0,18.0,17.36,9.15
2016,3,4,17,15,0.0,13.0,6.45,14.0,13.0,12.53,4.92
2016,3,4,17,30,0.0,8.0,6.5,14.0,8.0,7.71,0.69
2016,3,4,17,45,0.0,4.5,6.55,14.0,4.5,4.33,0.0
2016,3,4,18,0,0.0,1.0,6.6,14.0,1.0,0.98,0.0
2016,3,4,18,15,0.0,0.5,6.6,14.0,0.5,0.0,0.0
2016,3,4,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,2.0,7.6,14.0,2.0,1.97,0.0
2016,3,5,7,0,0.0,4.0,7.8,14.0,4.0,3.85,0.0
2016,3,5,7,15,0.0,10.5,8.05,14.0,10.5,10.12,2.91
2016,3,5,7,30,0.0,17.0,8.3,14.0,17.0,16.39,8.1
2016,3,5,7,45,0.0,25.0,8.55,14.0,25.0,24.12,14.85
2016,3,5,8,0,0.0,33.0,8.8,14.0,33.0,31.85,21.58
2016,3,5,8,15,0.0,41.0,9.0,14.0,41.0,39.59,28.24
2016,3,5,8,30,0.0,49.0,9.2,14.0,49.0,47.33,34.82
2016,3,5,8,45,0.0,60.0,9.45,14.0,60.0,57.98,43.8
2016,3,5,9,0,0.0,71.0,9.7,14.0,71.0,68.64,52.71
2016,3,5,9,15,0.0,88.0,9.6,14.0,88.0,85.08,66.42
2016,3,5,9,30,0.0,105.0,9.5,14.0,105.0,101.49,80.0
2016,3,5,9,45,0.0,83.5,9.4,14.0,83.5,80.77,62.44
2016,3,5,10,0,0.0,62.0,9.3,14.0,62.0,59.95,44.84
2016,3,5,10,15,0.0,73.5,9.3,14.0,73.5,71.1,54.07
2016,3,5,10,30,0.0,85.0,9.3,14.0,85.0,82.26,63.26
2016,3,5,10,45,1.0,131.0,9.3,14.0,132.0,127.71,100.87
2016,3,5,11,0,2.0,177.0,9.3,14.0,179.0,173.62,138.5
2016,3,5,11,15,9.0,213.0,9.6,14.0,220.0,214.56,172.03
2016,3,5,11,30,16.0,249.0,9.9,14.0,261.0,256.27,206.02
2016,3,5,11,45,47.5,291.0,10.2,14.5,325.0,329.72,265.83
2016,3,5,12,0,79.0,333.0,10.5,15.0,389.0,400.89,323.13
2016,3,5,12,15,39.5,175.0,10.85,15.0,203.0,207.17,166.39
2016,3,5,12,30,0.0,17.0,11.2,15.0,17.0,16.44,8.02
2016,3,5,12,45,0.0,41.5,11.55,15.0,41.5,40.15,27.74
2016,3,5,13,0,0.0,66.0,11.9,15.0,66.0,63.88,47.42
2016,3,5,13,15,0.0,65.0,12.05,15.0,65.0,62.9,46.65
2016,3,5,13,30,0.0,64.0,12.2,15.0,64.0,61.93,45.88
2016,3,5,13,45,0.0,40.0,12.4,15.0,40.0,38.68,26.61
2016,3,5,14,0,0.0,16.0,12.6,15.0,16.0,15.46,7.27
2016,3,5,14,15,0.0,45.0,12.6,15.0,45.0,43.51,30.73
2016,3,5,14,30,0.0,74.0,12.6,15.0,74.0,71.59,54.22
2016,3,5,14,45,0.0,51.0,12.65,15.0,51.0,49.3,35.72
2016,3,5,15,0,0.0,28.0,12.7,15.0,28.0,27.05,17.12
2016,3,5,15,15,0.0,68.0,12.6,15.0,68.0,65.75,49.73
2016,3,5,15,30,0.0,108.0,12.5,15.0,108.0,105.52,83.24
2016,3,5,15,45,0.0,67.0,12.4,15.0,67.0,64.77,49.17
2016,3,5,16,0,0.0,26.0,12.3,15.0,26.0,25.1,15.69
2016,3,5,16,15,0.0,22.5,12.05,14.5,22.5,21.71,12.89
2016,3,5,16,30,0.0,19.0,11.8,14.0,19.0,18.33,10.05
2016,3,5,16,45,0.0,15.5,11.55,14.0,15.5,14.95,7.14
2016,3,5,17,0,0.0,12.0,11.3,14.0,12.0,11.57,4.21
2016,3,5,17,15,0.0,8.5,11.05,14.0,8.5,8.19,1.26
2016,3,5,17,30,0.0,5.0,10.8,14.0,5.0,4.82,0.0
2016,3,5,17,45,0.0,2.5,10.55,14.0,2.5,2.41,0.0
2016,3,5,18,0,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,9.95,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,8.7,13.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,7.85,12.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,6,45,33.0,13.5,6.0,12.0,15.5,13.27,0.0
2016,3,6,7,0,66.0,27.0,6.0,12.0,31.0,22.46,6.85
2016,3,6,7,15,176.5,45.0,6.0,12.0,70.0,36.69,25.83
2016,3,6,7,30,287.0,63.0,6.0,12.0,109.0,59.76,38.69
2016,3,6,7,45,361.5,76.0,6.0,12.5,155.5,96.99,62.21
2016,3,6,8,0,436.0,89.0,6.0,13.0,202.0,142.57,96.5
2016,3,6,8,15,493.0,98.0,6.0,13.0,250.5,189.15,135.53
2016,3,6,8,30,550.0,107.0,6.0,13.0,299.0,242.58,182.08
2016,3,6,8,45,586.0,115.0,6.05,13.0,345.5,293.07,227.53
2016,3,6,9,0,622.0,123.0,6.1,13.0,392.0,346.65,275.38
2016,3,6,9,15,651.5,128.0,6.05,13.0,435.5,397.4,320.38
2016,3,6,9,30,681.0,133.0,6.0,13.0,479.0,449.9,365.98
2016,3,6,9,45,583.0,168.0,5.95,13.0,480.0,466.38,381.23
2016,3,6,10,0,485.0,203.0,5.9,13.0,481.0,474.11,387.98
2016,3,6,10,15,296.0,247.0,6.05,13.0,419.5,424.2,346.67
2016,3,6,10,30,107.0,291.0,6.2,13.0,358.0,354.99,287.96
2016,3,6,10,45,102.5,302.5,6.4,13.0,369.0,368.67,298.88
2016,3,6,11,0,98.0,314.0,6.6,13.0,380.0,381.83,309.16
2016,3,6,11,15,56.0,279.0,6.9,13.0,317.0,319.36,258.15
2016,3,6,11,30,14.0,244.0,7.2,13.0,254.0,249.75,200.72
2016,3,6,11,45,7.0,193.5,7.5,13.0,198.5,194.53,155.65
2016,3,6,12,0,0.0,143.0,7.8,13.0,143.0,139.14,110.0
2016,3,6,12,15,1.5,162.5,8.0,13.0,164.0,159.75,127.01
2016,3,6,12,30,3.0,182.0,8.2,13.0,185.0,180.57,144.12
2016,3,6,12,45,1.5,162.0,8.4,13.0,163.5,159.5,126.83
2016,3,6,13,0,0.0,142.0,8.6,13.0,142.0,138.42,109.5
2016,3,6,13,15,0.0,139.5,8.75,13.0,139.5,136.0,107.59
2016,3,6,13,30,0.0,137.0,8.9,13.0,137.0,133.58,105.7
2016,3,6,13,45,5.0,177.5,9.1,13.0,181.0,178.65,143.19
2016,3,6,14,0,10.0,218.0,9.3,13.0,225.0,224.57,181.24
2016,3,6,14,15,5.0,143.5,9.5,13.0,147.0,144.53,115.4
2016,3,6,14,30,0.0,69.0,9.7,13.0,69.0,66.74,50.55
2016,3,6,14,45,0.0,70.5,9.9,13.0,70.5,68.19,51.9
2016,3,6,15,0,0.0,72.0,10.1,13.0,72.0,69.63,53.24
2016,3,6,15,15,0.0,48.0,10.15,12.5,48.0,46.39,33.8
2016,3,6,15,30,0.0,24.0,10.2,12.0,24.0,23.17,14.17
2016,3,6,15,45,0.0,51.0,10.25,12.0,51.0,49.28,36.55
2016,3,6,16,0,0.0,78.0,10.3,12.0,78.0,75.49,59.05
2016,3,6,16,15,0.0,67.5,10.25,12.0,67.5,65.25,50.43
2016,3,6,16,30,0.0,57.0,10.2,12.0,57.0,55.08,41.78
2016,3,6,16,45,0.0,46.0,10.2,12.0,46.0,44.43,32.61
2016,3,6,17,0,0.0,35.0,10.2,12.0,35.0,33.79,23.36
2016,3,6,17,15,0.0,25.5,10.0,12.0,25.5,24.6,15.28
2016,3,6,17,30,0.0,16.0,9.8,12.0,16.0,15.43,7.2
2016,3,6,17,45,0.0,8.5,9.7,12.0,8.5,8.19,0.36
2016,3,6,18,0,0.0,1.0,9.6,12.0,1.0,0.98,0.0
2016,3,6,18,15,0.0,0.5,9.5,12.0,0.5,0.0,0.0
2016,3,6,18,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,9.35,12.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.05,12.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,8.05,11.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,9.3,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,5.5,8.55,10.0,5.5,5.41,0.0
2016,3,7,7,0,0.0,11.0,8.7,10.0,11.0,10.61,1.23
2016,3,7,7,15,0.0,23.5,8.9,10.0,23.5,22.68,14.07
2016,3,7,7,30,0.0,36.0,9.1,10.0,36.0,34.77,24.01
2016,3,7,7,45,0.0,51.0,9.3,10.0,51.0,49.14,36.73
2016,3,7,8,0,0.0,66.0,9.5,10.0,66.0,63.38,49.24
2016,3,7,8,15,0.0,81.0,9.7,10.0,81.0,77.72,61.66
2016,3,7,8,30,0.0,96.0,9.9,10.0,96.0,92.14,74.0
2016,3,7,8,45,61.5,142.0,10.1,10.0,169.0,154.59,125.88
2016,3,7,9,0,123.0,188.0,10.3,10.0,242.0,224.52,184.48
2016,3,7,9,15,328.0,174.0,10.45,10.0,337.5,306.1,252.54
2016,3,7,9,30,533.0,160.0,10.6,10.0,433.0,408.04,339.23
2016,3,7,9,45,513.0,181.0,10.75,10.5,460.0,445.19,371.2
2016,3,7,10,0,493.0,202.0,10.9,11.0,487.0,479.56,399.96
2016,3,7,10,15,566.5,188.0,11.0,11.0,533.0,533.13,446.02
2016,3,7,10,30,640.0,174.0,11.1,11.0,579.0,592.6,496.59
2016,3,7,10,45,768.5,136.0,11.2,11.0,642.0,666.81,560.07
2016,3,7,11,0,897.0,98.0,11.3,11.0,705.0,743.95,623.78
2016,3,7,11,15,903.5,99.0,11.3,11.0,724.5,777.63,649.96
2016,3,7,11,30,910.0,100.0,11.3,11.0,744.0,808.68,674.1
2016,3,7,11,45,680.0,194.5,11.3,11.5,679.5,751.84,625.9
2016,3,7,12,0,450.0,289.0,11.3,12.0,615.0,675.47,557.54
2016,3,7,12,15,683.0,196.5,11.3,12.0,693.5,784.94,651.69
2016,3,7,12,30,916.0,104.0,11.3,12.0,772.0,886.49,731.97
2016,3,7,12,45,911.5,105.5,11.3,12.0,766.0,893.07,737.04
2016,3,7,13,0,907.0,107.0,11.3,12.0,760.0,896.15,739.72
2016,3,7,13,15,903.0,106.0,11.3,12.0,746.5,893.47,738.06
2016,3,7,13,30,899.0,105.0,11.3,12.0,733.0,887.34,733.86
2016,3,7,13,45,894.5,103.5,11.35,12.0,712.0,876.84,726.48
2016,3,7,14,0,890.0,102.0,11.4,12.0,691.0,863.01,716.6
2016,3,7,14,15,880.0,100.0,11.35,12.0,662.5,840.86,700.07
2016,3,7,14,30,870.0,98.0,11.3,12.0,634.0,820.69,685.2
2016,3,7,14,45,857.0,96.0,11.3,12.0,599.0,790.39,662.35
2016,3,7,15,0,844.0,94.0,11.3,12.0,564.0,757.61,637.48
2016,3,7,15,15,825.0,91.0,11.3,12.0,522.5,717.05,606.18
2016,3,7,15,30,806.0,88.0,11.3,12.0,481.0,674.85,573.3
2016,3,7,15,45,781.0,84.0,11.3,12.0,435.5,626.15,533.77
2016,3,7,16,0,756.0,80.0,11.3,12.0,390.0,576.83,492.31
2016,3,7,16,15,718.0,76.0,11.25,12.0,340.5,521.98,445.13
2016,3,7,16,30,680.0,72.0,11.2,12.0,291.0,466.11,396.08
2016,3,7,16,45,625.5,65.5,11.2,12.0,241.0,400.72,337.87
2016,3,7,17,0,571.0,59.0,11.2,12.0,191.0,338.95,281.45
2016,3,7,17,15,481.0,50.5,11.15,11.5,142.5,264.74,214.29
2016,3,7,17,30,391.0,42.0,11.1,11.0,94.0,198.72,153.6
2016,3,7,17,45,243.0,28.5,11.05,11.0,56.0,119.36,78.92
2016,3,7,18,0,95.0,15.0,11.0,11.0,18.0,38.0,0.0
2016,3,7,18,15,47.5,7.5,11.0,11.0,9.0,7.37,0.0
2016,3,7,18,30,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,10.75,11.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,9.4,10.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,8,6,45,37.0,13.0,5.15,10.5,16.0,12.78,0.0
2016,3,8,7,0,74.0,26.0,5.2,11.0,32.0,21.75,9.79
2016,3,8,7,15,130.5,45.0,5.0,11.0,64.0,36.73,26.33
2016,3,8,7,30,187.0,64.0,4.8,11.0,96.0,61.37,41.76
2016,3,8,7,45,218.5,83.5,4.6,11.0,133.0,94.44,66.07
2016,3,8,8,0,250.0,103.0,4.4,11.0,170.0,131.3,95.92
2016,3,8,8,15,281.0,117.5,3.9,11.0,207.0,167.22,126.39
2016,3,8,8,30,312.0,132.0,3.4,11.0,244.0,206.36,160.27
2016,3,8,8,45,394.5,137.5,2.9,11.5,298.5,256.51,201.86
2016,3,8,9,0,477.0,143.0,2.4,12.0,353.0,315.49,250.65
2016,3,8,9,15,241.5,158.5,2.2,12.0,265.5,255.92,206.38
2016,3,8,9,30,6.0,174.0,2.0,12.0,178.0,170.56,137.15
2016,3,8,9,45,6.0,182.0,1.8,12.0,186.0,178.95,143.84
2016,3,8,10,0,6.0,190.0,1.6,12.0,194.0,187.31,150.21
2016,3,8,10,15,12.0,211.5,1.65,12.0,219.5,212.47,170.35
2016,3,8,10,30,18.0,233.0,1.7,12.0,245.0,238.23,190.8
2016,3,8,10,45,48.5,272.5,1.75,12.0,306.0,302.32,242.01
2016,3,8,11,0,79.0,312.0,1.8,12.0,367.0,366.72,292.48
2016,3,8,11,15,53.5,297.0,1.75,12.0,335.0,336.03,267.4
2016,3,8,11,30,28.0,282.0,1.7,12.0,303.0,303.49,241.16
2016,3,8,11,45,42.5,304.0,1.65,12.0,335.5,339.34,269.44
2016,3,8,12,0,57.0,326.0,1.6,12.0,368.0,376.03,297.74
2016,3,8,12,15,42.5,308.5,1.65,11.5,340.0,347.76,275.95
2016,3,8,12,30,28.0,291.0,1.7,11.0,312.0,318.76,253.67
2016,3,8,12,45,21.0,269.5,1.8,11.0,285.0,284.53,227.0
2016,3,8,13,0,14.0,248.0,1.9,11.0,258.0,257.12,205.42
2016,3,8,13,15,18.5,258.0,2.25,11.0,271.5,271.7,217.72
2016,3,8,13,30,23.0,268.0,2.6,11.0,285.0,286.39,229.98
2016,3,8,13,45,21.5,257.5,3.0,11.0,273.0,274.71,221.11
2016,3,8,14,0,20.0,247.0,3.4,11.0,261.0,262.96,212.2
2016,3,8,14,15,13.5,223.5,3.75,11.0,233.0,233.48,188.65
2016,3,8,14,30,7.0,200.0,4.1,11.0,205.0,204.15,165.01
2016,3,8,14,45,3.5,149.0,4.45,11.0,151.5,149.14,120.01
2016,3,8,15,0,0.0,98.0,4.8,11.0,98.0,95.04,74.99
2016,3,8,15,15,0.0,107.0,4.95,11.0,107.0,104.19,82.94
2016,3,8,15,30,0.0,116.0,5.1,11.0,116.0,113.6,91.11
2016,3,8,15,45,2.0,129.0,5.3,11.0,129.5,128.92,104.36
2016,3,8,16,0,4.0,142.0,5.5,11.0,143.0,144.95,118.23
2016,3,8,16,15,2.0,124.5,5.65,10.5,125.0,126.03,102.63
2016,3,8,16,30,0.0,107.0,5.8,10.0,107.0,107.26,86.94
2016,3,8,16,45,0.0,88.0,5.95,10.0,88.0,87.99,70.43
2016,3,8,17,0,0.0,69.0,6.1,10.0,69.0,68.64,53.61
2016,3,8,17,15,0.0,51.5,6.2,10.0,51.5,50.84,37.94
2016,3,8,17,30,0.0,34.0,6.3,10.0,34.0,32.87,22.04
2016,3,8,17,45,0.0,20.5,6.4,10.0,20.5,19.79,9.64
2016,3,8,18,0,0.0,7.0,6.5,10.0,7.0,6.75,0.0
2016,3,8,18,15,0.0,3.5,6.55,10.0,3.5,3.44,0.0
2016,3,8,18,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,6.7,10.5,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,2.0,4.55,12.0,2.0,1.97,0.0
2016,3,9,7,0,0.0,4.0,4.6,12.0,4.0,3.85,0.0
2016,3,9,7,15,0.0,7.5,4.7,12.0,7.5,7.23,0.65
2016,3,9,7,30,0.0,11.0,4.8,12.0,11.0,10.6,3.38
2016,3,9,7,45,0.0,15.5,4.9,12.0,15.5,14.95,7.21
2016,3,9,8,0,0.0,20.0,5.0,12.0,20.0,19.29,11.01
2016,3,9,8,15,0.0,24.5,5.05,12.0,24.5,23.64,14.77
2016,3,9,8,30,0.0,29.0,5.1,12.0,29.0,27.99,18.49
2016,3,9,8,45,0.0,54.5,5.2,12.5,54.5,52.66,39.49
2016,3,9,9,0,0.0,80.0,5.3,13.0,80.0,77.37,60.23
2016,3,9,9,15,0.0,94.5,5.4,13.0,94.5,91.34,71.81
2016,3,9,9,30,0.0,109.0,5.5,13.0,109.0,105.36,83.34
2016,3,9,9,45,0.0,99.5,5.65,13.0,99.5,96.26,75.51
2016,3,9,10,0,0.0,90.0,5.8,13.0,90.0,87.09,67.68
2016,3,9,10,15,0.0,122.5,5.9,13.0,122.5,118.63,93.77
2016,3,9,10,30,0.0,155.0,6.0,13.0,155.0,150.33,119.76
2016,3,9,10,45,7.5,198.0,6.15,13.0,203.5,197.72,158.58
2016,3,9,11,0,15.0,241.0,6.3,13.0,252.0,246.02,197.8
2016,3,9,11,15,12.0,232.0,6.4,13.0,241.0,235.65,189.09
2016,3,9,11,30,9.0,223.0,6.5,13.0,230.0,224.99,180.26
2016,3,9,11,45,27.0,269.5,6.65,13.5,290.0,291.5,234.02
2016,3,9,12,0,45.0,316.0,6.8,14.0,350.0,355.83,285.24
2016,3,9,12,15,40.5,311.5,6.85,14.0,342.0,349.25,279.76
2016,3,9,12,30,36.0,307.0,6.9,14.0,334.0,342.33,274.16
2016,3,9,12,45,42.5,312.5,6.95,14.0,344.0,355.16,284.7
2016,3,9,13,0,49.0,318.0,7.0,14.0,354.0,368.04,295.29
2016,3,9,13,15,79.5,327.5,7.05,14.0,384.5,405.98,326.68
2016,3,9,13,30,110.0,337.0,7.1,14.0,415.0,443.84,357.87
2016,3,9,13,45,134.0,328.5,7.15,14.0,420.5,464.64,375.45
2016,3,9,14,0,158.0,320.0,7.2,14.0,426.0,475.92,385.67
2016,3,9,14,15,112.0,297.5,7.25,14.0,371.0,403.46,327.45
2016,3,9,14,30,66.0,275.0,7.3,14.0,316.0,340.77,276.38
2016,3,9,14,45,53.0,253.0,7.35,14.0,285.0,306.21,248.72
2016,3,9,15,0,40.0,231.0,7.4,14.0,254.0,271.98,221.08
2016,3,9,15,15,65.0,223.0,7.4,14.0,257.0,282.08,230.7
2016,3,9,15,30,90.0,215.0,7.4,14.0,260.0,290.68,238.95
2016,3,9,15,45,63.5,189.5,7.4,14.0,219.5,242.72,199.29
2016,3,9,16,0,37.0,164.0,7.4,14.0,179.0,196.4,160.67
2016,3,9,16,15,31.5,145.0,7.4,14.0,156.5,171.98,140.47
2016,3,9,16,30,26.0,126.0,7.4,14.0,134.0,147.92,120.31
2016,3,9,16,45,19.5,105.5,7.45,14.0,111.5,117.26,94.31
2016,3,9,17,0,13.0,85.0,7.5,14.0,89.0,92.49,73.01
2016,3,9,17,15,6.5,65.0,7.55,13.5,67.0,68.77,52.52
2016,3,9,17,30,0.0,45.0,7.6,13.0,45.0,45.42,32.24
2016,3,9,17,45,0.0,27.5,7.7,13.0,27.5,27.25,15.48
2016,3,9,18,0,0.0,10.0,7.8,13.0,10.0,9.64,0.0
2016,3,9,18,15,0.0,5.0,7.9,13.0,5.0,4.91,0.0
2016,3,9,18,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,9.65,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,9.95,13.5,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,10.4,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,7.0,3.4,13.0,7.0,6.88,0.0
2016,3,10,7,0,0.0,14.0,3.1,13.0,14.0,13.5,4.91
2016,3,10,7,15,0.0,27.5,3.15,13.0,27.5,26.55,17.52
2016,3,10,7,30,0.0,41.0,3.2,13.0,41.0,39.6,27.98
2016,3,10,7,45,0.0,57.0,3.3,13.0,57.0,54.76,41.2
2016,3,10,8,0,0.0,73.0,3.4,13.0,73.0,69.96,54.3
2016,3,10,8,15,0.0,89.0,3.5,13.0,89.0,85.26,67.29
2016,3,10,8,30,0.0,105.0,3.6,13.0,105.0,100.64,80.17
2016,3,10,8,45,0.0,89.5,3.75,13.0,89.5,86.36,67.93
2016,3,10,9,0,0.0,74.0,3.9,13.0,74.0,71.55,55.26
2016,3,10,9,15,0.0,67.5,3.55,13.0,67.5,65.26,49.8
2016,3,10,9,30,0.0,61.0,3.2,13.0,61.0,58.97,44.36
2016,3,10,9,45,0.0,106.0,2.9,13.0,106.0,102.54,80.68
2016,3,10,10,0,0.0,151.0,2.6,13.0,151.0,146.14,116.38
2016,3,10,10,15,0.0,84.0,2.05,13.0,84.0,81.29,62.54
2016,3,10,10,30,0.0,17.0,1.5,13.0,17.0,16.43,8.23
2016,3,10,10,45,2.5,107.5,1.0,13.0,109.5,105.86,82.83
2016,3,10,11,0,5.0,198.0,0.5,13.0,202.0,196.39,155.23
2016,3,10,11,15,10.5,226.5,0.6,13.0,234.5,229.08,180.6
2016,3,10,11,30,16.0,255.0,0.7,13.0,267.0,262.31,206.53
2016,3,10,11,45,17.0,259.0,0.8,13.0,271.5,267.87,210.77
2016,3,10,12,0,18.0,263.0,0.9,13.0,276.0,273.43,215.22
2016,3,10,12,15,11.5,231.5,0.95,13.0,240.0,236.94,186.63
2016,3,10,12,30,5.0,200.0,1.0,13.0,204.0,200.2,157.7
2016,3,10,12,45,17.5,247.0,1.1,13.5,260.0,258.63,204.11
2016,3,10,13,0,30.0,294.0,1.2,14.0,316.0,326.02,256.1
2016,3,10,13,15,15.0,173.0,1.2,14.0,184.0,182.41,143.56
2016,3,10,13,30,0.0,52.0,1.2,14.0,52.0,50.31,36.26
2016,3,10,13,45,0.0,67.0,1.3,14.0,67.0,64.84,48.48
2016,3,10,14,0,0.0,82.0,1.4,14.0,82.0,79.37,60.55
2016,3,10,14,15,0.0,92.5,1.4,14.0,92.5,89.54,69.01
2016,3,10,14,30,0.0,103.0,1.4,14.0,103.0,99.92,77.67
2016,3,10,14,45,0.0,101.0,1.45,14.0,101.0,97.96,76.21
2016,3,10,15,0,0.0,99.0,1.5,14.0,99.0,96.02,74.8
2016,3,10,15,15,0.0,68.5,1.5,14.0,68.5,66.24,50.2
2016,3,10,15,30,0.0,38.0,1.5,14.0,38.0,36.71,25.52
2016,3,10,15,45,0.0,31.0,1.55,14.0,31.0,29.94,19.88
2016,3,10,16,0,0.0,24.0,1.6,14.0,24.0,23.17,14.17
2016,3,10,16,15,0.0,21.0,1.35,14.0,21.0,20.26,11.74
2016,3,10,16,30,0.0,18.0,1.1,14.0,18.0,17.36,9.29
2016,3,10,16,45,0.0,15.0,0.9,14.0,15.0,14.47,6.81
2016,3,10,17,0,0.0,12.0,0.7,14.0,12.0,11.57,4.3
2016,3,10,17,15,0.0,9.0,0.75,13.5,9.0,8.67,1.76
2016,3,10,17,30,0.0,6.0,0.8,13.0,6.0,5.78,0.0
2016,3,10,17,45,0.0,3.5,0.9,13.0,3.5,3.37,0.0
2016,3,10,18,0,0.0,1.0,1.0,13.0,1.0,0.96,0.0
2016,3,10,18,15,0.0,0.5,1.0,13.0,0.5,0.49,0.0
2016,3,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,9.15,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,10.4,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,10.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,10.35,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.65,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,8.0,10.7,13.0,8.0,7.71,0.0
2016,3,11,7,0,0.0,16.0,10.7,13.0,16.0,15.43,6.74
2016,3,11,7,15,0.0,30.5,10.6,12.5,30.5,29.45,20.12
2016,3,11,7,30,0.0,45.0,10.5,12.0,45.0,43.36,31.28
2016,3,11,7,45,0.0,62.0,10.45,12.0,62.0,59.36,45.29
2016,3,11,8,0,0.0,79.0,10.4,12.0,79.0,75.5,59.27
2016,3,11,8,15,0.0,96.5,9.85,12.0,96.5,92.22,73.56
2016,3,11,8,30,0.0,114.0,9.3,12.0,114.0,109.05,87.75
2016,3,11,8,45,23.0,149.5,8.8,12.0,160.0,150.44,122.09
2016,3,11,9,0,46.0,185.0,8.3,12.0,206.0,194.12,158.3
2016,3,11,9,15,23.0,127.0,8.1,12.0,137.5,132.68,106.84
2016,3,11,9,30,0.0,69.0,7.9,12.0,69.0,66.72,51.05
2016,3,11,9,45,75.0,173.0,7.75,12.0,218.0,207.91,169.9
2016,3,11,10,0,150.0,277.0,7.6,12.0,367.0,358.17,293.51
2016,3,11,10,15,75.0,178.5,7.15,12.0,223.5,223.11,182.05
2016,3,11,10,30,0.0,80.0,6.7,12.0,80.0,77.42,59.49
2016,3,11,10,45,96.0,207.5,6.25,12.0,274.5,274.22,224.29
2016,3,11,11,0,192.0,335.0,5.8,12.0,469.0,476.91,387.17
2016,3,11,11,15,509.0,235.5,5.35,12.0,603.0,633.57,516.52
2016,3,11,11,30,826.0,136.0,4.9,12.0,737.0,796.85,643.58
2016,3,11,11,45,450.5,241.0,4.5,12.0,570.0,621.82,502.4
2016,3,11,12,0,75.0,346.0,4.1,12.0,403.0,411.97,328.65
2016,3,11,12,15,44.5,299.0,3.7,12.0,333.0,339.61,271.54
2016,3,11,12,30,14.0,252.0,3.3,12.0,263.0,260.19,207.61
2016,3,11,12,45,61.5,304.0,2.95,12.0,349.5,362.6,290.15
2016,3,11,13,0,109.0,356.0,2.6,12.0,436.0,460.97,366.57
2016,3,11,13,15,57.0,275.0,2.9,12.0,317.0,330.35,264.38
2016,3,11,13,30,5.0,194.0,3.2,12.0,198.0,195.05,155.44
2016,3,11,13,45,3.5,185.0,3.55,12.0,188.0,184.85,147.64
2016,3,11,14,0,2.0,176.0,3.9,12.0,178.0,174.66,139.54
2016,3,11,14,15,5.0,191.0,4.4,12.0,194.5,192.72,154.78
2016,3,11,14,30,8.0,206.0,4.9,12.0,211.0,211.02,170.22
2016,3,11,14,45,105.0,233.0,5.45,12.0,293.5,333.84,274.1
2016,3,11,15,0,202.0,260.0,6.0,12.0,376.0,437.97,361.24
2016,3,11,15,15,179.0,241.5,6.3,11.5,339.0,396.01,328.19
2016,3,11,15,30,156.0,223.0,6.6,11.0,302.0,354.79,295.5
2016,3,11,15,45,413.0,156.5,6.95,11.0,338.0,465.74,393.4
2016,3,11,16,0,670.0,90.0,7.3,11.0,374.0,543.54,461.78
2016,3,11,16,15,650.0,86.5,7.5,11.0,335.0,500.63,425.39
2016,3,11,16,30,630.0,83.0,7.7,11.0,296.0,457.55,388.07
2016,3,11,16,45,548.5,80.0,7.9,11.0,243.5,383.7,323.7
2016,3,11,17,0,467.0,77.0,8.1,11.0,191.0,314.2,261.9
2016,3,11,17,15,381.5,65.5,8.2,11.0,144.0,243.29,198.25
2016,3,11,17,30,296.0,54.0,8.3,11.0,97.0,180.65,141.47
2016,3,11,17,45,148.0,37.5,8.5,11.0,59.0,96.25,67.83
2016,3,11,18,0,0.0,21.0,8.7,11.0,21.0,21.56,0.0
2016,3,11,18,15,0.0,10.5,8.75,11.0,10.5,10.32,0.0
2016,3,11,18,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,8.85,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.0,8.75,12.0,6.0,5.78,0.0
2016,3,12,7,0,0.0,12.0,8.9,12.0,12.0,11.57,3.87
2016,3,12,7,15,0.0,23.0,8.95,12.0,23.0,22.19,13.87
2016,3,12,7,30,0.0,34.0,9.0,12.0,34.0,32.82,22.36
2016,3,12,7,45,0.0,46.5,9.05,12.0,46.5,44.92,32.95
2016,3,12,8,0,0.0,59.0,9.1,12.0,59.0,57.02,43.44
2016,3,12,8,15,0.0,72.0,9.0,12.0,72.0,69.48,54.11
2016,3,12,8,30,0.0,85.0,8.9,12.0,85.0,81.94,64.65
2016,3,12,8,45,41.5,141.0,8.85,12.5,160.0,148.38,119.82
2016,3,12,9,0,83.0,197.0,8.8,13.0,235.0,219.92,178.87
2016,3,12,9,15,41.5,151.0,8.55,13.0,170.0,163.79,132.4
2016,3,12,9,30,0.0,105.0,8.3,13.0,105.0,101.52,80.06
2016,3,12,9,45,0.0,122.5,8.1,13.0,122.5,118.47,94.03
2016,3,12,10,0,0.0,140.0,7.9,13.0,140.0,135.49,107.94
2016,3,12,10,15,0.0,151.5,7.6,13.0,151.5,146.77,117.02
2016,3,12,10,30,0.0,163.0,7.3,13.0,163.0,158.11,126.11
2016,3,12,10,45,21.5,230.5,7.05,13.0,245.5,239.43,192.96
2016,3,12,11,0,43.0,298.0,6.8,13.0,328.0,327.03,263.71
2016,3,12,11,15,21.5,204.5,6.55,13.0,219.5,218.78,175.61
2016,3,12,11,30,0.0,111.0,6.3,13.0,111.0,107.63,83.9
2016,3,12,11,45,7.0,182.5,6.1,13.0,188.0,183.67,146.47
2016,3,12,12,0,14.0,254.0,5.9,13.0,265.0,261.08,209.08
2016,3,12,12,15,9.5,225.0,5.7,13.0,232.5,228.73,182.69
2016,3,12,12,30,5.0,196.0,5.5,13.0,200.0,196.19,156.22
2016,3,12,12,45,18.0,248.0,5.3,13.0,261.5,260.09,208.26
2016,3,12,13,0,31.0,300.0,5.1,13.0,323.0,333.18,266.74
2016,3,12,13,15,15.5,161.0,4.95,13.0,172.5,175.1,139.58
2016,3,12,13,30,0.0,22.0,4.8,13.0,22.0,21.27,12.19
2016,3,12,13,45,77.5,174.5,4.7,13.0,228.0,249.98,203.67
2016,3,12,14,0,155.0,327.0,4.6,13.0,434.0,481.91,388.36
2016,3,12,14,15,323.5,277.0,4.45,13.0,487.0,576.55,466.34
2016,3,12,14,30,492.0,227.0,4.3,13.0,540.0,664.43,537.72
2016,3,12,14,45,409.0,234.5,4.15,13.0,485.5,596.43,483.51
2016,3,12,15,0,326.0,242.0,4.0,13.0,431.0,522.82,425.41
2016,3,12,15,15,163.0,194.0,3.8,12.5,288.5,330.63,271.67
2016,3,12,15,30,0.0,146.0,3.6,12.0,146.0,144.39,115.92
2016,3,12,15,45,0.0,107.0,3.45,12.0,107.0,104.58,83.21
2016,3,12,16,0,0.0,68.0,3.3,12.0,68.0,65.73,50.62
2016,3,12,16,15,0.0,59.5,3.25,12.0,59.5,57.5,43.76
2016,3,12,16,30,0.0,51.0,3.2,12.0,51.0,49.27,36.8
2016,3,12,16,45,0.0,42.0,3.2,12.0,42.0,40.56,29.35
2016,3,12,17,0,0.0,33.0,3.2,12.0,33.0,31.85,21.81
2016,3,12,17,15,0.0,24.5,3.2,12.0,24.5,23.64,14.6
2016,3,12,17,30,0.0,16.0,3.2,12.0,16.0,15.43,7.38
2016,3,12,17,45,0.0,9.5,3.25,12.0,9.5,9.16,1.71
2016,3,12,18,0,0.0,3.0,3.3,12.0,3.0,2.89,0.0
2016,3,12,18,15,0.0,1.5,3.4,12.0,1.5,1.47,0.0
2016,3,12,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,8.5,8.1,13.0,8.5,8.19,0.0
2016,3,13,7,0,0.0,17.0,8.3,13.0,17.0,16.4,8.01
2016,3,13,7,15,0.0,30.0,8.25,13.0,30.0,28.96,19.79
2016,3,13,7,30,0.0,43.0,8.2,13.0,43.0,41.54,29.7
2016,3,13,7,45,0.0,58.0,8.2,13.0,58.0,55.84,42.16
2016,3,13,8,0,0.0,73.0,8.2,13.0,73.0,70.11,54.45
2016,3,13,8,15,0.0,88.0,8.2,13.0,88.0,84.45,66.64
2016,3,13,8,30,0.0,103.0,8.2,13.0,103.0,98.87,78.73
2016,3,13,8,45,0.0,73.0,8.2,13.0,73.0,70.58,54.56
2016,3,13,9,0,0.0,43.0,8.2,13.0,43.0,41.54,29.76
2016,3,13,9,15,6.5,117.5,8.2,13.0,121.5,116.3,92.73
2016,3,13,9,30,13.0,192.0,8.2,13.0,200.0,191.37,154.95
2016,3,13,9,45,6.5,178.0,8.2,13.0,182.0,175.47,141.36
2016,3,13,10,0,0.0,164.0,8.2,13.0,164.0,158.71,127.11
2016,3,13,10,15,1.0,173.0,8.05,13.0,174.0,168.28,134.76
2016,3,13,10,30,2.0,182.0,7.9,13.0,184.0,177.96,142.48
2016,3,13,10,45,2.0,178.5,7.8,13.0,180.5,174.8,139.66
2016,3,13,11,0,2.0,175.0,7.7,13.0,177.0,171.61,136.85
