Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,15,3.0,184.0,7.55,13.0,186.5,181.43,144.76
2016,3,13,11,30,4.0,193.0,7.4,13.0,196.0,191.35,152.75
2016,3,13,11,45,6.5,208.0,7.3,13.0,213.0,208.53,166.7
2016,3,13,12,0,9.0,223.0,7.2,13.0,230.0,225.9,180.79
2016,3,13,12,15,12.5,243.5,7.0,13.0,253.0,249.83,200.16
2016,3,13,12,30,16.0,264.0,6.8,13.0,276.0,274.03,219.68
2016,3,13,12,45,29.5,292.5,6.6,13.0,314.5,322.75,259.13
2016,3,13,13,0,43.0,321.0,6.4,13.0,353.0,365.98,293.87
2016,3,13,13,15,42.5,314.0,6.3,13.0,345.5,359.32,288.64
2016,3,13,13,30,42.0,307.0,6.2,13.0,338.0,352.47,283.38
2016,3,13,13,45,21.0,211.0,6.15,13.0,226.5,232.55,186.88
2016,3,13,14,0,0.0,115.0,6.1,13.0,115.0,111.76,87.54
2016,3,13,14,15,0.0,106.5,6.1,13.0,106.5,103.36,80.79
2016,3,13,14,30,0.0,98.0,6.1,13.0,98.0,94.95,73.96
2016,3,13,14,45,0.0,88.0,6.15,13.5,88.0,85.16,65.83
2016,3,13,15,0,0.0,78.0,6.2,14.0,78.0,75.46,57.76
2016,3,13,15,15,0.0,54.5,6.2,13.5,54.5,52.68,38.9
2016,3,13,15,30,0.0,31.0,6.2,13.0,31.0,29.94,19.83
2016,3,13,15,45,0.0,60.5,6.2,13.0,60.5,58.48,44.14
2016,3,13,16,0,0.0,90.0,6.2,13.0,90.0,87.51,68.88
2016,3,13,16,15,0.0,79.0,6.1,13.0,79.0,76.6,59.8
2016,3,13,16,30,0.0,68.0,6.0,13.0,68.0,65.73,50.68
2016,3,13,16,45,0.0,57.0,5.9,13.0,57.0,55.08,41.62
2016,3,13,17,0,0.0,46.0,5.8,13.0,46.0,44.43,32.45
2016,3,13,17,15,0.0,35.0,5.7,13.0,35.0,33.79,23.17
2016,3,13,17,30,0.0,24.0,5.6,13.0,24.0,23.16,13.83
2016,3,13,17,45,0.0,15.0,5.6,13.0,15.0,14.47,6.01
2016,3,13,18,0,0.0,6.0,5.6,13.0,6.0,5.78,0.0
2016,3,13,18,15,0.0,3.0,5.55,13.0,3.0,2.95,0.0
2016,3,13,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,14,6,45,43.5,20.5,6.2,11.0,25.0,18.3,0.0
2016,3,14,7,0,87.0,41.0,6.1,11.0,50.0,35.23,24.25
2016,3,14,7,15,146.0,61.0,5.95,11.0,86.5,50.22,38.84
2016,3,14,7,30,205.0,81.0,5.8,11.0,123.0,82.15,57.41
2016,3,14,7,45,251.0,99.5,5.7,11.0,164.5,118.27,84.73
2016,3,14,8,0,297.0,118.0,5.6,11.0,206.0,159.68,118.59
2016,3,14,8,15,349.5,125.0,5.45,11.0,247.5,196.4,149.71
2016,3,14,8,30,402.0,132.0,5.3,11.0,289.0,239.84,187.45
2016,3,14,8,45,415.0,149.0,5.2,11.5,329.0,284.14,226.57
2016,3,14,9,0,428.0,166.0,5.1,12.0,369.0,329.4,265.7
2016,3,14,9,15,416.5,187.0,5.05,12.0,400.0,368.21,299.35
2016,3,14,9,30,405.0,208.0,5.0,12.0,431.0,405.31,330.65
2016,3,14,9,45,394.0,228.0,4.95,12.0,457.5,438.47,358.01
2016,3,14,10,0,383.0,248.0,4.9,12.0,484.0,471.01,384.17
2016,3,14,10,15,502.0,220.5,4.8,12.0,546.0,540.02,440.71
2016,3,14,10,30,621.0,193.0,4.7,12.0,608.0,616.21,502.06
2016,3,14,10,45,643.0,195.0,4.65,12.0,638.5,658.5,534.83
2016,3,14,11,0,665.0,197.0,4.6,12.0,669.0,700.32,566.89
2016,3,14,11,15,767.5,161.0,4.55,12.0,719.5,764.63,617.12
2016,3,14,11,30,870.0,125.0,4.5,12.0,770.0,829.7,664.37
2016,3,14,11,45,877.5,123.5,4.5,12.0,781.0,855.6,682.59
2016,3,14,12,0,885.0,122.0,4.5,12.0,792.0,874.8,696.19
2016,3,14,12,15,885.5,122.0,4.55,12.0,794.0,890.1,707.43
2016,3,14,12,30,886.0,122.0,4.6,12.0,796.0,902.11,716.44
2016,3,14,12,45,867.0,130.0,4.7,12.0,785.5,907.07,720.85
2016,3,14,13,0,848.0,138.0,4.8,12.0,775.0,903.98,719.57
2016,3,14,13,15,843.0,137.0,4.95,12.0,761.0,900.2,718.31
2016,3,14,13,30,838.0,136.0,5.1,12.0,747.0,893.12,714.71
2016,3,14,13,45,826.5,136.5,5.25,12.0,724.0,878.77,705.82
2016,3,14,14,0,815.0,137.0,5.4,12.0,701.0,861.41,694.73
2016,3,14,14,15,803.5,135.0,5.45,12.0,672.0,838.49,678.94
2016,3,14,14,30,792.0,133.0,5.5,12.0,643.0,812.87,661.13
2016,3,14,14,45,775.0,130.5,5.6,12.0,607.0,783.1,640.33
2016,3,14,15,0,758.0,128.0,5.7,12.0,571.0,748.09,615.34
2016,3,14,15,15,496.0,175.0,5.7,12.0,457.0,578.05,479.47
2016,3,14,15,30,234.0,222.0,5.7,12.0,343.0,410.23,340.1
2016,3,14,15,45,438.5,160.5,5.75,12.0,361.0,490.5,410.6
2016,3,14,16,0,643.0,99.0,5.8,12.0,379.0,541.23,455.2
2016,3,14,16,15,609.5,99.0,5.85,11.5,339.0,494.78,417.07
2016,3,14,16,30,576.0,99.0,5.9,11.0,299.0,449.15,378.82
2016,3,14,16,45,525.5,89.5,6.0,11.0,250.0,385.76,324.24
2016,3,14,17,0,475.0,80.0,6.1,11.0,201.0,324.18,269.89
2016,3,14,17,15,392.5,68.5,6.05,11.0,153.5,253.43,206.86
2016,3,14,17,30,310.0,57.0,6.0,11.0,106.0,190.63,150.21
2016,3,14,17,45,198.0,40.0,6.0,11.0,67.0,120.49,87.96
2016,3,14,18,0,86.0,23.0,6.0,11.0,28.0,52.86,14.01
2016,3,14,18,15,43.0,11.5,5.9,11.0,14.0,20.18,0.0
2016,3,14,18,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,15,6,45,167.5,17.0,4.85,10.5,35.5,12.63,0.04
2016,3,15,7,0,335.0,34.0,4.8,11.0,71.0,26.0,16.65
2016,3,15,7,15,432.5,44.0,4.7,11.0,117.5,37.47,22.72
2016,3,15,7,30,530.0,54.0,4.6,11.0,164.0,80.16,43.71
2016,3,15,7,45,594.0,60.0,4.55,11.5,215.0,126.15,76.04
2016,3,15,8,0,658.0,66.0,4.5,12.0,266.0,179.21,119.6
2016,3,15,8,15,698.0,70.5,4.5,12.0,316.5,233.63,168.32
2016,3,15,8,30,738.0,75.0,4.5,12.0,367.0,289.83,219.53
2016,3,15,8,45,767.5,78.5,4.5,12.5,415.0,344.84,269.37
2016,3,15,9,0,797.0,82.0,4.5,13.0,463.0,401.84,319.81
2016,3,15,9,15,817.0,84.5,4.5,13.0,506.5,455.2,366.82
2016,3,15,9,30,837.0,87.0,4.5,13.0,550.0,508.94,412.92
2016,3,15,9,45,852.0,89.0,4.5,13.0,589.0,559.52,455.36
2016,3,15,10,0,867.0,91.0,4.5,13.0,628.0,609.25,496.08
2016,3,15,10,15,877.5,92.5,4.45,13.0,660.0,654.45,532.17
2016,3,15,10,30,888.0,94.0,4.4,13.0,692.0,698.05,566.18
2016,3,15,10,45,895.0,95.5,4.4,13.5,717.5,737.35,593.64
2016,3,15,11,0,902.0,97.0,4.4,14.0,743.0,774.36,619.11
2016,3,15,11,15,907.0,98.0,4.45,14.0,760.5,806.85,642.53
2016,3,15,11,30,912.0,99.0,4.5,14.0,778.0,836.58,663.92
2016,3,15,11,45,913.5,100.0,4.55,14.0,788.0,860.52,681.11
2016,3,15,12,0,915.0,101.0,4.6,14.0,798.0,881.27,696.09
2016,3,15,12,15,915.0,101.0,4.75,14.0,799.5,896.4,707.83
2016,3,15,12,30,915.0,101.0,4.9,14.0,801.0,908.13,717.28
2016,3,15,12,45,915.5,99.5,5.05,14.0,795.5,915.24,723.53
2016,3,15,13,0,916.0,98.0,5.2,14.0,790.0,918.86,727.4
2016,3,15,13,15,912.5,97.5,5.35,14.0,776.0,916.5,727.07
2016,3,15,13,30,909.0,97.0,5.5,14.0,762.0,910.65,724.33
2016,3,15,13,45,902.5,96.0,5.7,14.0,740.5,898.18,717.11
2016,3,15,14,0,896.0,95.0,5.9,14.0,719.0,882.41,707.46
2016,3,15,14,15,887.0,93.5,6.0,14.0,690.0,860.76,692.93
2016,3,15,14,30,878.0,92.0,6.1,14.0,661.0,836.12,676.16
2016,3,15,14,45,866.0,89.5,6.2,14.0,625.5,805.12,654.51
2016,3,15,15,0,854.0,87.0,6.3,14.0,590.0,771.62,630.81
2016,3,15,15,15,837.0,85.0,6.35,14.0,549.0,737.22,606.04
2016,3,15,15,30,820.0,83.0,6.4,14.0,508.0,696.36,575.99
2016,3,15,15,45,797.0,79.5,6.45,14.0,462.0,648.16,539.76
2016,3,15,16,0,774.0,76.0,6.5,14.0,416.0,599.2,500.96
2016,3,15,16,15,741.5,72.5,6.5,13.5,367.0,544.04,456.49
2016,3,15,16,30,709.0,69.0,6.5,13.0,318.0,489.56,411.25
2016,3,15,16,45,661.5,63.5,6.55,13.0,267.5,428.27,358.25
2016,3,15,17,0,614.0,58.0,6.6,13.0,217.0,367.95,304.64
2016,3,15,17,15,540.0,51.0,6.6,12.5,167.5,298.17,242.41
2016,3,15,17,30,466.0,44.0,6.6,12.0,118.0,234.98,184.65
2016,3,15,17,45,340.0,32.5,6.65,12.0,76.0,157.61,115.12
2016,3,15,18,0,214.0,21.0,6.7,12.0,34.0,89.27,33.4
2016,3,15,18,15,107.0,10.5,6.65,12.0,17.0,32.59,0.0
2016,3,15,18,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,16,6,45,178.0,17.0,5.1,11.5,37.0,12.45,1.49
2016,3,16,7,0,356.0,34.0,5.1,12.0,74.0,25.68,16.45
2016,3,16,7,15,449.5,43.0,5.05,12.0,121.0,38.65,22.13
2016,3,16,7,30,543.0,52.0,5.0,12.0,168.0,81.54,43.68
2016,3,16,7,45,601.5,58.5,5.0,12.5,218.5,128.29,77.23
2016,3,16,8,0,660.0,65.0,5.0,13.0,269.0,181.45,121.3
2016,3,16,8,15,699.5,69.5,5.0,13.0,319.0,235.97,170.17
2016,3,16,8,30,739.0,74.0,5.0,13.0,369.0,292.25,221.42
2016,3,16,8,45,767.0,77.5,5.0,13.5,417.0,346.89,270.91
2016,3,16,9,0,795.0,81.0,5.0,14.0,465.0,403.34,320.86
2016,3,16,9,15,815.5,83.5,5.0,14.0,509.0,456.88,367.96
2016,3,16,9,30,836.0,86.0,5.0,14.0,553.0,510.84,414.22
2016,3,16,9,45,851.0,88.0,5.0,14.5,591.5,561.62,455.96
2016,3,16,10,0,866.0,90.0,5.0,15.0,630.0,611.11,495.52
2016,3,16,10,15,877.0,92.0,4.95,15.0,662.5,657.07,532.13
2016,3,16,10,30,888.0,94.0,4.9,15.0,695.0,701.49,566.51
2016,3,16,10,45,895.5,95.0,4.9,15.0,720.5,740.61,594.96
2016,3,16,11,0,903.0,96.0,4.9,15.0,746.0,777.47,621.56
2016,3,16,11,15,908.0,97.0,4.9,15.0,764.5,809.94,644.77
2016,3,16,11,30,913.0,98.0,4.9,15.0,783.0,839.65,665.91
2016,3,16,11,45,916.0,98.5,4.9,15.5,793.0,864.27,682.0
2016,3,16,12,0,919.0,99.0,4.9,16.0,803.0,885.75,695.82
2016,3,16,12,15,920.0,99.0,4.9,16.0,805.5,901.72,707.06
2016,3,16,12,30,921.0,99.0,4.9,16.0,808.0,914.31,716.0
2016,3,16,12,45,921.0,97.5,4.9,16.0,802.5,920.95,720.83
2016,3,16,13,0,921.0,96.0,4.9,16.0,797.0,924.06,723.31
2016,3,16,13,15,917.5,95.5,4.85,16.0,783.0,921.61,721.62
2016,3,16,13,30,914.0,95.0,4.8,16.0,769.0,915.65,717.59
2016,3,16,13,45,907.5,94.5,4.8,16.0,747.0,903.6,709.72
2016,3,16,14,0,901.0,94.0,4.8,16.0,725.0,888.23,699.59
2016,3,16,14,15,892.0,92.5,4.75,16.0,696.0,866.4,684.56
2016,3,16,14,30,883.0,91.0,4.7,16.0,667.0,841.57,667.43
2016,3,16,14,45,870.0,89.5,4.7,16.0,631.5,810.68,646.17
2016,3,16,15,0,857.0,88.0,4.7,16.0,596.0,777.33,623.02
2016,3,16,15,15,840.0,86.0,4.7,16.0,554.5,742.75,598.79
2016,3,16,15,30,823.0,84.0,4.7,16.0,513.0,701.69,569.44
2016,3,16,15,45,798.0,81.0,4.75,16.0,467.0,652.47,533.64
2016,3,16,16,0,773.0,78.0,4.8,16.0,421.0,602.64,495.38
2016,3,16,16,15,740.5,74.0,4.85,15.5,371.5,546.81,451.76
2016,3,16,16,30,708.0,70.0,4.9,15.0,322.0,491.68,407.24
2016,3,16,16,45,658.0,65.0,5.0,15.0,271.0,429.59,354.84
2016,3,16,17,0,608.0,60.0,5.1,15.0,220.0,368.69,301.87
2016,3,16,17,15,533.5,52.5,5.2,14.5,170.5,298.21,240.22
2016,3,16,17,30,459.0,45.0,5.3,14.0,121.0,234.38,182.86
2016,3,16,17,45,331.0,34.0,5.4,14.0,78.0,156.98,114.41
2016,3,16,18,0,203.0,23.0,5.5,14.0,35.0,89.46,38.91
2016,3,16,18,15,101.5,11.5,5.45,13.5,17.5,32.6,0.0
2016,3,16,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,6,45,210.5,17.0,1.25,13.5,41.5,12.29,2.42
2016,3,17,7,0,421.0,34.0,1.2,14.0,83.0,25.39,16.23
2016,3,17,7,15,512.0,42.0,1.15,14.0,132.5,40.9,21.68
2016,3,17,7,30,603.0,50.0,1.1,14.0,182.0,86.71,44.86
2016,3,17,7,45,661.0,55.0,1.1,14.0,234.0,137.69,81.71
2016,3,17,8,0,719.0,60.0,1.1,14.0,286.0,192.79,127.15
2016,3,17,8,15,755.5,64.0,1.0,14.0,337.5,247.62,175.51
2016,3,17,8,30,792.0,68.0,0.9,14.0,389.0,305.74,226.81
2016,3,17,8,45,819.0,71.0,0.85,14.5,438.0,362.45,275.96
2016,3,17,9,0,846.0,74.0,0.8,15.0,487.0,420.78,324.76
2016,3,17,9,15,864.5,76.5,0.75,15.0,531.5,476.99,370.84
2016,3,17,9,30,883.0,79.0,0.7,15.0,576.0,531.99,414.34
2016,3,17,9,45,897.0,80.5,0.65,15.5,615.0,583.28,452.73
2016,3,17,10,0,911.0,82.0,0.6,16.0,654.0,633.66,488.92
2016,3,17,10,15,678.5,174.5,0.65,16.0,613.0,615.71,473.78
2016,3,17,10,30,446.0,267.0,0.7,16.0,572.0,575.27,441.78
2016,3,17,10,45,439.5,280.5,0.8,16.0,590.0,602.73,462.66
2016,3,17,11,0,433.0,294.0,0.9,16.0,608.0,628.5,481.35
2016,3,17,11,15,404.0,312.5,0.9,16.0,611.0,635.82,485.47
2016,3,17,11,30,375.0,331.0,0.9,16.0,614.0,644.26,490.38
2016,3,17,11,45,380.5,331.0,0.95,16.5,622.0,659.78,500.89
2016,3,17,12,0,386.0,331.0,1.0,17.0,630.0,674.09,510.43
2016,3,17,12,15,377.0,338.0,1.0,17.0,630.0,681.89,515.41
2016,3,17,12,30,368.0,345.0,1.0,17.0,630.0,688.06,519.35
2016,3,17,12,45,376.5,339.0,1.05,17.0,629.0,694.38,524.7
2016,3,17,13,0,385.0,333.0,1.1,17.0,628.0,699.21,529.07
2016,3,17,13,15,388.5,325.5,1.1,17.0,618.0,696.38,527.63
2016,3,17,13,30,392.0,318.0,1.1,17.0,608.0,691.88,525.17
2016,3,17,13,45,406.0,304.0,1.15,17.0,597.0,687.87,524.01
2016,3,17,14,0,420.0,290.0,1.2,17.0,586.0,690.05,527.02
2016,3,17,14,15,411.0,278.5,1.2,16.5,558.5,656.81,505.41
2016,3,17,14,30,402.0,267.0,1.2,16.0,531.0,630.43,488.56
2016,3,17,14,45,378.0,256.5,1.25,16.0,494.0,591.76,461.69
2016,3,17,15,0,354.0,246.0,1.3,16.0,457.0,552.82,434.26
2016,3,17,15,15,360.5,225.5,1.35,16.0,427.5,525.85,416.08
2016,3,17,15,30,367.0,205.0,1.4,16.0,398.0,497.15,396.11
2016,3,17,15,45,298.5,195.5,1.5,16.0,343.0,427.35,342.97
2016,3,17,16,0,230.0,186.0,1.6,16.0,288.0,361.77,291.98
2016,3,17,16,15,137.0,163.0,1.65,15.5,222.0,263.09,213.5
2016,3,17,16,30,44.0,140.0,1.7,15.0,156.0,173.04,139.74
2016,3,17,16,45,37.5,119.5,1.8,15.0,131.5,146.28,117.85
2016,3,17,17,0,31.0,99.0,1.9,15.0,107.0,119.98,95.75
2016,3,17,17,15,270.5,71.0,2.05,14.5,117.5,206.53,165.9
2016,3,17,17,30,510.0,43.0,2.2,14.0,128.0,251.98,195.62
2016,3,17,17,45,385.0,32.5,2.35,14.0,83.5,173.1,126.12
2016,3,17,18,0,260.0,22.0,2.5,14.0,39.0,104.54,50.92
2016,3,17,18,15,130.0,11.0,2.7,13.5,19.5,38.31,0.0
2016,3,17,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,18,6,15,36.5,5.5,4.25,11.0,6.5,0.0,0.0
2016,3,18,6,30,73.0,11.0,4.2,11.0,13.0,10.81,0.0
2016,3,18,6,45,219.0,25.5,4.2,11.5,49.0,19.92,8.68
2016,3,18,7,0,365.0,40.0,4.2,12.0,85.0,30.74,21.09
2016,3,18,7,15,458.0,49.5,4.15,12.0,133.5,48.65,27.98
2016,3,18,7,30,551.0,59.0,4.1,12.0,182.0,93.23,52.32
2016,3,18,7,45,429.0,90.0,4.05,12.0,200.5,137.63,92.86
2016,3,18,8,0,307.0,121.0,4.0,12.0,219.0,169.69,126.43
2016,3,18,8,15,336.0,134.5,3.95,12.0,258.5,208.74,160.25
2016,3,18,8,30,365.0,148.0,3.9,12.0,298.0,249.9,196.19
2016,3,18,8,45,239.0,182.0,3.85,12.5,284.5,258.02,206.76
2016,3,18,9,0,113.0,216.0,3.8,13.0,271.0,252.1,203.49
2016,3,18,9,15,82.5,227.5,3.7,13.0,270.0,256.15,206.9
2016,3,18,9,30,52.0,239.0,3.6,13.0,269.0,256.81,207.05
2016,3,18,9,45,84.0,266.0,3.5,13.0,318.0,304.46,245.32
2016,3,18,10,0,116.0,293.0,3.4,13.0,367.0,356.85,286.86
2016,3,18,10,15,306.0,270.5,3.25,13.0,478.0,467.13,376.27
2016,3,18,10,30,496.0,248.0,3.1,13.0,589.0,592.62,474.99
2016,3,18,10,45,693.5,181.5,3.0,13.5,677.0,691.18,551.27
2016,3,18,11,0,891.0,115.0,2.9,14.0,765.0,794.44,626.32
2016,3,18,11,15,896.0,116.0,2.8,14.0,783.0,826.6,647.29
2016,3,18,11,30,901.0,117.0,2.7,14.0,801.0,856.04,666.71
2016,3,18,11,45,905.0,117.0,2.65,14.0,811.0,880.72,683.04
2016,3,18,12,0,909.0,117.0,2.6,14.0,821.0,902.34,697.24
2016,3,18,12,15,909.0,117.0,2.65,14.0,822.5,917.29,707.72
2016,3,18,12,30,909.0,117.0,2.7,14.0,824.0,928.85,716.04
2016,3,18,12,45,905.0,117.0,2.75,14.0,817.0,933.43,719.67
2016,3,18,13,0,901.0,117.0,2.8,14.0,810.0,934.51,721.09
2016,3,18,13,15,896.0,116.5,2.85,14.0,794.5,930.69,719.28
2016,3,18,13,30,891.0,116.0,2.9,14.0,779.0,923.44,715.26
2016,3,18,13,45,884.0,114.5,3.0,14.0,756.5,909.98,707.4
2016,3,18,14,0,877.0,113.0,3.1,14.0,734.0,893.28,697.35
2016,3,18,14,15,865.5,111.0,3.05,13.5,703.5,874.31,685.98
2016,3,18,14,30,854.0,109.0,3.0,13.0,673.0,847.18,668.79
2016,3,18,14,45,838.0,107.5,3.0,13.0,636.0,814.25,646.5
2016,3,18,15,0,822.0,106.0,3.0,13.0,599.0,779.07,622.45
2016,3,18,15,15,734.0,117.5,2.95,13.0,535.0,704.25,568.38
2016,3,18,15,30,646.0,129.0,2.9,13.0,471.0,629.72,512.59
2016,3,18,15,45,520.0,145.0,2.85,13.0,405.0,533.49,437.18
2016,3,18,16,0,394.0,161.0,2.8,13.0,339.0,449.3,369.5
2016,3,18,16,15,417.5,137.5,2.7,13.0,306.5,421.78,348.37
2016,3,18,16,30,441.0,114.0,2.6,13.0,274.0,390.9,323.41
2016,3,18,16,45,394.5,103.5,2.55,13.0,230.5,334.75,276.42
2016,3,18,17,0,348.0,93.0,2.5,13.0,187.0,282.15,231.37
2016,3,18,17,15,300.5,76.5,2.4,12.5,145.0,226.16,182.99
2016,3,18,17,30,253.0,60.0,2.3,12.0,103.0,174.53,137.36
2016,3,18,17,45,176.0,42.5,2.2,12.0,67.5,116.96,86.69
2016,3,18,18,0,99.0,25.0,2.1,12.0,32.0,60.13,30.81
2016,3,18,18,15,49.5,12.5,2.05,12.0,16.0,22.84,0.0
2016,3,18,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,4.0,1.75,12.0,4.0,0.0,0.0
2016,3,19,6,30,0.0,8.0,1.7,12.0,8.0,7.86,0.0
2016,3,19,6,45,13.0,26.0,1.7,12.0,28.0,24.27,12.84
2016,3,19,7,0,26.0,44.0,1.7,12.0,48.0,40.0,29.29
2016,3,19,7,15,43.0,65.5,1.65,12.0,74.5,60.05,44.55
2016,3,19,7,30,60.0,87.0,1.6,12.0,101.0,84.14,63.88
2016,3,19,7,45,71.5,109.0,1.6,12.5,129.5,110.18,85.21
2016,3,19,8,0,83.0,131.0,1.6,13.0,158.0,137.8,107.99
2016,3,19,8,15,90.5,152.5,1.55,13.0,186.5,165.42,131.07
2016,3,19,8,30,98.0,174.0,1.5,13.0,215.0,193.98,154.74
2016,3,19,8,45,166.0,193.5,1.45,13.0,272.5,243.29,194.13
2016,3,19,9,0,234.0,213.0,1.4,13.0,330.0,300.51,239.89
2016,3,19,9,15,231.0,234.5,1.45,13.0,358.5,333.23,266.32
2016,3,19,9,30,228.0,256.0,1.5,13.0,387.0,365.3,291.77
2016,3,19,9,45,246.0,272.0,1.55,13.0,422.0,404.7,322.66
2016,3,19,10,0,264.0,288.0,1.6,13.0,457.0,444.53,353.44
2016,3,19,10,15,169.0,301.0,1.7,13.0,411.5,406.49,322.84
2016,3,19,10,30,74.0,314.0,1.8,13.0,366.0,359.39,284.69
2016,3,19,10,45,139.0,334.5,1.9,13.5,435.5,434.49,343.43
2016,3,19,11,0,204.0,355.0,2.0,14.0,505.0,511.07,401.52
2016,3,19,11,15,212.5,363.0,2.1,14.0,522.5,534.06,418.5
2016,3,19,11,30,221.0,371.0,2.2,14.0,540.0,556.87,435.67
2016,3,19,11,45,225.5,375.5,2.3,14.0,550.0,572.43,447.42
2016,3,19,12,0,230.0,380.0,2.4,14.0,560.0,587.38,458.77
2016,3,19,12,15,293.5,366.0,2.45,14.0,596.0,640.6,499.81
2016,3,19,12,30,357.0,352.0,2.5,14.0,632.0,687.86,536.02
2016,3,19,12,45,301.0,362.5,2.55,14.0,597.5,654.09,509.92
2016,3,19,13,0,245.0,373.0,2.6,14.0,563.0,610.45,477.06
2016,3,19,13,15,212.0,369.0,2.65,14.0,531.0,578.53,453.36
2016,3,19,13,30,179.0,365.0,2.7,14.0,499.0,545.84,428.78
2016,3,19,13,45,244.5,344.0,2.75,14.0,521.5,581.48,458.46
2016,3,19,14,0,310.0,323.0,2.8,14.0,544.0,623.79,492.32
2016,3,19,14,15,252.0,317.5,2.85,13.5,492.5,564.95,448.27
2016,3,19,14,30,194.0,312.0,2.9,13.0,441.0,498.04,397.96
2016,3,19,14,45,364.5,253.5,2.95,13.0,479.0,579.0,466.17
2016,3,19,15,0,535.0,195.0,3.0,13.0,517.0,650.59,525.14
2016,3,19,15,15,432.0,205.5,3.0,13.0,454.5,568.51,460.82
2016,3,19,15,30,329.0,216.0,3.0,13.0,392.0,483.16,393.79
2016,3,19,15,45,339.5,193.5,3.05,13.0,361.0,454.65,372.99
2016,3,19,16,0,350.0,171.0,3.1,13.0,330.0,424.21,349.86
2016,3,19,16,15,281.5,158.5,3.05,12.5,277.0,354.58,293.71
2016,3,19,16,30,213.0,146.0,3.0,12.0,224.0,290.1,240.74
2016,3,19,16,45,429.0,101.5,2.95,12.0,228.0,351.35,292.13
2016,3,19,17,0,645.0,57.0,2.9,12.0,232.0,384.41,316.42
2016,3,19,17,15,574.5,50.5,2.9,11.5,181.5,316.46,256.67
2016,3,19,17,30,504.0,44.0,2.9,11.0,131.0,252.71,199.34
2016,3,19,17,45,386.0,34.0,2.95,11.0,87.0,176.4,131.44
2016,3,19,18,0,268.0,24.0,3.0,11.0,43.0,111.09,63.23
2016,3,19,18,15,134.0,12.0,3.05,11.0,21.5,40.6,0.0
2016,3,19,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,7.4,12.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,4.5,7.5,13.0,4.5,0.0,0.0
2016,3,20,6,30,0.0,9.0,7.6,13.0,9.0,8.85,0.0
2016,3,20,6,45,6.0,27.0,7.7,13.0,28.0,25.67,14.54
2016,3,20,7,0,12.0,45.0,7.8,13.0,47.0,40.95,30.04
2016,3,20,7,15,27.0,66.5,7.85,13.0,72.5,60.79,45.27
2016,3,20,7,30,42.0,88.0,7.9,13.0,98.0,83.83,64.17
2016,3,20,7,45,51.5,109.5,8.0,13.0,124.5,108.15,84.5
2016,3,20,8,0,61.0,131.0,8.1,13.0,151.0,133.8,106.08
2016,3,20,8,15,67.5,152.5,8.05,13.0,178.0,159.91,128.18
2016,3,20,8,30,74.0,174.0,8.0,13.0,205.0,186.87,150.88
2016,3,20,8,45,37.0,129.5,7.95,13.5,145.0,137.64,110.24
2016,3,20,9,0,0.0,85.0,7.9,14.0,85.0,82.22,63.8
2016,3,20,9,15,3.0,136.0,7.75,14.0,138.0,132.57,105.63
2016,3,20,9,30,6.0,187.0,7.6,14.0,191.0,183.33,147.25
2016,3,20,9,45,3.0,159.5,7.5,14.0,161.5,155.84,124.24
2016,3,20,10,0,0.0,132.0,7.4,14.0,132.0,127.75,100.79
2016,3,20,10,15,0.5,153.0,7.15,14.0,153.5,148.53,117.68
2016,3,20,10,30,1.0,174.0,6.9,14.0,175.0,169.46,134.57
2016,3,20,10,45,6.0,206.0,6.7,14.0,210.5,204.58,163.04
2016,3,20,11,0,11.0,238.0,6.5,14.0,246.0,240.28,191.73
2016,3,20,11,15,20.5,273.5,6.25,14.0,289.5,283.57,226.41
2016,3,20,11,30,30.0,309.0,6.0,14.0,333.0,332.73,265.36
2016,3,20,11,45,17.5,251.0,5.75,14.0,265.0,260.47,207.32
2016,3,20,12,0,5.0,193.0,5.5,14.0,197.0,192.71,152.49
2016,3,20,12,15,3.5,179.0,5.25,14.0,182.0,177.75,140.37
2016,3,20,12,30,2.0,165.0,5.0,14.0,167.0,162.71,128.13
2016,3,20,12,45,2.5,172.5,4.8,14.0,175.5,170.72,134.64
2016,3,20,13,0,3.0,180.0,4.6,14.0,184.0,178.77,141.17
2016,3,20,13,15,154.5,264.0,4.45,14.0,381.0,414.92,334.33
2016,3,20,13,30,306.0,348.0,4.3,14.0,578.0,650.26,516.09
2016,3,20,13,45,600.0,225.0,4.15,14.0,660.5,789.99,627.55
2016,3,20,14,0,894.0,102.0,4.0,14.0,743.0,900.94,708.89
2016,3,20,14,15,887.0,100.5,3.9,14.0,714.5,880.62,693.96
2016,3,20,14,30,880.0,99.0,3.8,14.0,686.0,857.27,677.9
2016,3,20,14,45,869.0,97.0,3.7,14.0,651.0,827.17,656.99
2016,3,20,15,0,858.0,95.0,3.6,14.0,616.0,799.35,637.77
2016,3,20,15,15,842.0,92.5,3.55,14.0,574.5,759.83,610.04
2016,3,20,15,30,826.0,90.0,3.5,14.0,533.0,718.48,580.77
2016,3,20,15,45,802.0,87.5,3.45,14.0,486.5,669.96,545.7
2016,3,20,16,0,778.0,85.0,3.4,14.0,440.0,620.74,508.41
2016,3,20,16,15,746.0,81.0,3.4,13.5,390.0,564.5,465.1
2016,3,20,16,30,714.0,77.0,3.4,13.0,340.0,511.21,422.64
2016,3,20,16,45,660.0,72.5,3.4,13.0,287.5,444.66,367.32
2016,3,20,17,0,606.0,68.0,3.4,13.0,235.0,381.64,313.29
2016,3,20,17,15,532.5,60.0,3.4,13.0,184.0,310.28,251.08
2016,3,20,17,30,459.0,52.0,3.4,13.0,133.0,245.42,193.06
2016,3,20,17,45,338.5,40.0,3.4,13.0,89.0,168.1,125.26
2016,3,20,18,0,218.0,28.0,3.4,13.0,45.0,102.37,60.72
2016,3,20,18,15,109.0,14.0,3.45,12.5,22.5,37.38,0.0
2016,3,20,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,3.0,7.1,13.0,3.0,2.95,0.0
2016,3,21,6,30,0.0,6.0,7.2,13.0,6.0,5.78,0.0
2016,3,21,6,45,0.0,20.0,7.35,13.0,20.0,19.3,9.96
2016,3,21,7,0,0.0,34.0,7.5,13.0,34.0,32.84,23.07
2016,3,21,7,15,0.0,52.5,7.5,13.0,52.5,49.96,36.77
2016,3,21,7,30,0.0,71.0,7.5,13.0,71.0,67.31,51.9
2016,3,21,7,45,0.0,91.0,7.5,13.5,91.0,86.19,68.0
2016,3,21,8,0,0.0,111.0,7.5,14.0,111.0,105.24,83.96
2016,3,21,8,15,0.0,95.0,7.45,14.0,95.0,91.25,71.99
2016,3,21,8,30,0.0,79.0,7.4,14.0,79.0,76.39,59.26
2016,3,21,8,45,24.5,144.0,7.35,14.0,156.5,146.62,117.67
2016,3,21,9,0,49.0,209.0,7.3,14.0,234.0,219.87,177.91
2016,3,21,9,15,196.5,224.5,7.2,14.0,337.5,309.25,251.24
2016,3,21,9,30,344.0,240.0,7.1,14.0,441.0,413.83,337.0
2016,3,21,9,45,277.5,270.5,7.05,14.0,439.5,423.18,344.06
2016,3,21,10,0,211.0,301.0,7.0,14.0,438.0,424.51,344.1
2016,3,21,10,15,305.0,296.5,7.0,14.0,505.0,495.24,402.01
2016,3,21,10,30,399.0,292.0,7.0,14.0,572.0,570.71,463.11
2016,3,21,10,45,319.5,323.5,7.0,14.0,553.0,560.31,452.84
2016,3,21,11,0,240.0,355.0,7.0,14.0,534.0,539.94,434.67
2016,3,21,11,15,120.0,233.5,7.0,14.0,323.0,330.79,267.78
2016,3,21,11,30,0.0,112.0,7.0,14.0,112.0,108.62,84.14
2016,3,21,11,45,1.5,144.5,7.05,14.0,146.0,141.74,111.36
2016,3,21,12,0,3.0,177.0,7.1,14.0,180.0,175.16,138.54
2016,3,21,12,15,3.0,177.5,7.1,14.0,180.5,175.83,139.03
2016,3,21,12,30,3.0,178.0,7.1,14.0,181.0,176.48,139.57
2016,3,21,12,45,62.5,280.5,7.1,14.0,330.0,339.77,273.12
2016,3,21,13,0,122.0,383.0,7.1,14.0,479.0,511.28,409.22
2016,3,21,13,15,123.5,375.0,7.05,14.0,470.5,505.98,405.04
2016,3,21,13,30,125.0,367.0,7.0,14.0,462.0,500.1,400.86
2016,3,21,13,45,296.0,321.0,6.95,14.0,536.5,612.31,494.61
2016,3,21,14,0,467.0,275.0,6.9,14.0,611.0,719.78,582.62
2016,3,21,14,15,405.0,282.5,6.95,14.0,565.5,659.84,535.44
2016,3,21,14,30,343.0,290.0,7.0,14.0,520.0,609.46,495.49
2016,3,21,14,45,171.5,151.0,7.05,14.0,266.0,307.93,254.15
2016,3,21,15,0,0.0,12.0,7.1,14.0,12.0,11.59,4.1
2016,3,21,15,15,362.0,69.0,7.15,13.5,264.5,366.07,310.12
2016,3,21,15,30,724.0,126.0,7.2,13.0,517.0,688.2,573.99
2016,3,21,15,45,711.0,117.0,7.3,13.0,473.0,643.6,538.11
2016,3,21,16,0,698.0,108.0,7.4,13.0,429.0,597.73,501.63
2016,3,21,16,15,588.5,109.5,7.3,13.0,359.0,502.48,422.71
2016,3,21,16,30,479.0,111.0,7.2,13.0,289.0,411.84,346.42
2016,3,21,16,45,421.5,105.0,7.1,13.0,244.5,352.85,295.7
2016,3,21,17,0,364.0,99.0,7.0,13.0,200.0,298.39,247.89
2016,3,21,17,15,370.5,80.0,6.9,12.5,164.5,261.8,214.6
2016,3,21,17,30,377.0,61.0,6.8,12.0,129.0,223.81,178.51
2016,3,21,17,45,260.5,46.5,6.7,12.0,86.5,149.76,113.19
2016,3,21,18,0,144.0,32.0,6.6,12.0,44.0,88.3,54.88
2016,3,21,18,15,72.0,16.0,6.55,12.0,22.0,31.45,0.0
2016,3,21,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,6.4,11.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,6.35,10.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,11.5,5.95,11.0,11.5,11.3,0.0
2016,3,22,6,30,0.0,23.0,5.9,11.0,23.0,21.11,0.0
2016,3,22,6,45,190.5,35.0,5.9,11.0,62.5,27.07,16.83
2016,3,22,7,0,381.0,47.0,5.9,11.0,102.0,35.98,26.14
2016,3,22,7,15,467.5,56.0,5.8,11.0,151.5,62.86,35.96
2016,3,22,7,30,554.0,65.0,5.7,11.0,201.0,108.44,63.99
2016,3,22,7,45,613.5,70.5,5.65,11.0,253.0,156.52,101.55
2016,3,22,8,0,673.0,76.0,5.6,11.0,305.0,211.14,148.72
2016,3,22,8,15,441.0,127.5,5.5,11.0,287.0,235.3,181.11
2016,3,22,8,30,209.0,179.0,5.4,11.0,269.0,235.18,189.16
2016,3,22,8,45,508.5,134.5,5.35,11.5,387.5,319.84,256.59
2016,3,22,9,0,808.0,90.0,5.3,12.0,506.0,437.21,352.91
2016,3,22,9,15,827.5,93.0,5.25,12.0,550.0,491.77,400.39
2016,3,22,9,30,847.0,96.0,5.2,12.0,594.0,546.62,447.01
2016,3,22,9,45,864.5,96.5,5.2,12.0,633.5,597.81,489.77
2016,3,22,10,0,882.0,97.0,5.2,12.0,673.0,648.26,530.97
2016,3,22,10,15,552.5,215.5,5.2,12.0,582.0,583.78,475.98
2016,3,22,10,30,223.0,334.0,5.2,12.0,491.0,487.12,393.44
2016,3,22,10,45,573.0,217.0,5.25,12.0,641.0,647.57,527.42
2016,3,22,11,0,923.0,100.0,5.3,12.0,791.0,816.69,659.58
2016,3,22,11,15,928.0,101.0,5.35,12.0,809.0,849.51,682.82
2016,3,22,11,30,933.0,102.0,5.4,12.0,827.0,879.47,704.65
2016,3,22,11,45,938.5,101.0,5.5,12.5,837.5,904.79,722.0
2016,3,22,12,0,944.0,100.0,5.6,13.0,848.0,926.95,737.08
2016,3,22,12,15,944.5,100.0,5.75,13.0,849.5,942.48,749.1
2016,3,22,12,30,945.0,100.0,5.9,13.0,851.0,954.5,758.73
2016,3,22,12,45,945.5,98.5,6.05,13.0,845.0,961.37,764.74
2016,3,22,13,0,946.0,97.0,6.2,13.0,839.0,964.61,768.28
2016,3,22,13,15,942.5,96.0,6.3,13.0,824.5,961.14,766.74
2016,3,22,13,30,939.0,95.0,6.4,13.0,810.0,954.05,762.72
2016,3,22,13,45,936.0,93.0,6.55,13.0,788.0,942.76,755.96
2016,3,22,14,0,933.0,91.0,6.7,13.0,766.0,927.96,746.68
2016,3,22,14,15,924.5,89.5,6.7,13.0,736.0,905.52,731.04
2016,3,22,14,30,916.0,88.0,6.7,13.0,706.0,879.95,713.11
2016,3,22,14,45,906.5,85.5,6.75,13.0,670.0,849.47,691.68
2016,3,22,15,0,897.0,83.0,6.8,13.0,634.0,816.27,668.07
2016,3,22,15,15,881.5,81.0,6.8,13.0,592.0,776.47,639.05
2016,3,22,15,30,866.0,79.0,6.8,13.0,550.0,734.74,608.31
2016,3,22,15,45,847.0,76.0,6.85,13.0,503.0,691.92,576.51
2016,3,22,16,0,828.0,73.0,6.9,13.0,456.0,643.6,539.62
2016,3,22,16,15,798.5,69.5,6.9,12.5,405.5,587.3,494.54
2016,3,22,16,30,769.0,66.0,6.9,12.0,355.0,531.36,448.4
2016,3,22,16,45,728.0,61.0,6.9,12.0,302.5,468.3,394.13
2016,3,22,17,0,687.0,56.0,6.9,12.0,250.0,407.44,340.14
2016,3,22,17,15,621.0,50.0,6.8,12.0,198.0,337.18,276.86
2016,3,22,17,30,555.0,44.0,6.7,12.0,146.0,274.83,219.0
2016,3,22,17,45,444.5,35.0,6.65,12.0,100.0,198.63,150.01
2016,3,22,18,0,334.0,26.0,6.6,12.0,54.0,134.31,85.61
2016,3,22,18,15,167.0,13.0,6.55,11.5,27.0,49.54,0.0
2016,3,22,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.55,10.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,14.0,5.9,10.0,14.0,13.76,0.0
2016,3,23,6,30,0.0,28.0,5.8,10.0,28.0,25.12,0.0
2016,3,23,6,45,230.5,35.5,5.75,10.5,70.0,27.34,17.43
2016,3,23,7,0,461.0,43.0,5.7,11.0,112.0,31.82,22.54
2016,3,23,7,15,541.5,50.5,5.6,11.0,163.0,63.12,33.27
2016,3,23,7,30,622.0,58.0,5.5,11.0,214.0,111.41,63.36
2016,3,23,7,45,675.0,63.5,5.45,11.5,267.0,162.62,103.98
2016,3,23,8,0,728.0,69.0,5.4,12.0,320.0,221.48,155.07
2016,3,23,8,15,596.5,104.5,5.4,12.0,331.0,259.23,196.07
2016,3,23,8,30,465.0,140.0,5.4,12.0,342.0,283.12,223.21
2016,3,23,8,45,656.0,111.5,5.45,12.5,432.0,357.38,284.82
2016,3,23,9,0,847.0,83.0,5.5,13.0,522.0,450.67,362.7
2016,3,23,9,15,865.0,85.5,5.5,13.0,566.5,505.97,410.88
2016,3,23,9,30,883.0,88.0,5.5,13.0,611.0,561.95,458.42
2016,3,23,9,45,895.0,90.0,5.55,13.5,650.0,612.68,499.88
2016,3,23,10,0,907.0,92.0,5.6,14.0,689.0,662.3,539.36
2016,3,23,10,15,916.5,94.0,5.65,14.0,721.5,708.89,576.6
2016,3,23,10,30,926.0,96.0,5.7,14.0,754.0,753.69,610.09
2016,3,23,10,45,929.5,99.0,5.8,14.5,778.5,793.01,637.97
2016,3,23,11,0,933.0,102.0,5.9,15.0,803.0,829.71,663.71
2016,3,23,11,15,937.0,102.5,6.0,15.0,821.0,861.46,686.95
2016,3,23,11,30,941.0,103.0,6.1,15.0,839.0,890.27,708.05
2016,3,23,11,45,940.0,105.5,6.25,15.0,847.5,913.81,725.6
2016,3,23,12,0,939.0,108.0,6.4,15.0,856.0,933.98,740.8
2016,3,23,12,15,939.0,108.0,6.55,15.0,857.5,948.97,752.34
