Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,30,939.0,108.0,6.7,15.0,859.0,960.47,761.48
2016,3,23,12,45,920.0,117.0,6.85,15.0,847.5,960.76,762.56
2016,3,23,13,0,901.0,126.0,7.0,15.0,836.0,957.38,761.11
2016,3,23,13,15,896.5,125.0,7.05,14.5,821.0,953.11,760.14
2016,3,23,13,30,892.0,124.0,7.1,14.0,806.0,945.41,756.75
2016,3,23,13,45,880.5,125.0,7.2,14.0,781.5,935.74,750.81
2016,3,23,14,0,869.0,126.0,7.3,14.0,757.0,917.46,738.53
2016,3,23,14,15,858.5,124.0,7.3,14.0,727.0,893.76,721.85
2016,3,23,14,30,848.0,122.0,7.3,14.0,697.0,867.18,703.04
2016,3,23,14,45,831.5,120.5,7.35,14.0,659.5,833.46,678.95
2016,3,23,15,0,815.0,119.0,7.4,14.0,622.0,797.54,653.07
2016,3,23,15,15,796.0,115.5,7.35,14.0,579.5,755.54,621.99
2016,3,23,15,30,777.0,112.0,7.3,14.0,537.0,714.81,591.69
2016,3,23,15,45,769.0,94.5,7.3,14.0,484.5,659.67,549.77
2016,3,23,16,0,761.0,77.0,7.3,14.0,432.0,605.19,507.21
2016,3,23,16,15,693.0,80.5,7.25,13.5,377.0,537.29,451.91
2016,3,23,16,30,625.0,84.0,7.2,13.0,322.0,471.63,397.25
2016,3,23,16,45,585.5,83.0,7.15,13.0,279.5,420.39,352.82
2016,3,23,17,0,546.0,82.0,7.1,13.0,237.0,371.15,308.9
2016,3,23,17,15,472.0,72.0,7.0,12.5,187.0,299.68,246.11
2016,3,23,17,30,398.0,62.0,6.9,12.0,137.0,234.12,187.36
2016,3,23,17,45,284.0,48.0,6.85,12.0,92.5,159.85,121.7
2016,3,23,18,0,170.0,34.0,6.8,12.0,48.0,98.15,64.44
2016,3,23,18,15,85.0,17.0,6.7,12.0,24.0,35.57,0.0
2016,3,23,18,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,24,6,15,54.5,10.5,5.1,11.0,13.5,10.32,0.0
2016,3,24,6,30,109.0,21.0,5.1,11.0,27.0,16.39,0.0
2016,3,24,6,45,200.5,39.0,5.1,11.5,64.5,30.08,19.93
2016,3,24,7,0,292.0,57.0,5.1,12.0,102.0,43.13,32.48
2016,3,24,7,15,371.5,70.0,5.1,12.0,150.0,74.1,46.57
2016,3,24,7,30,451.0,83.0,5.1,12.0,198.0,117.97,75.79
2016,3,24,7,45,482.5,98.0,5.1,12.5,246.0,164.76,113.8
2016,3,24,8,0,514.0,113.0,5.1,13.0,294.0,215.03,157.23
2016,3,24,8,15,555.5,121.5,5.1,13.0,343.5,265.45,201.81
2016,3,24,8,30,597.0,130.0,5.1,13.0,393.0,320.69,250.64
2016,3,24,8,45,622.0,138.5,5.1,13.5,439.5,372.51,296.02
2016,3,24,9,0,647.0,147.0,5.1,14.0,486.0,426.13,341.86
2016,3,24,9,15,478.5,200.5,5.15,14.0,463.0,428.01,345.74
2016,3,24,9,30,310.0,254.0,5.2,14.0,440.0,412.73,333.68
2016,3,24,9,45,536.5,202.0,5.3,14.0,547.5,513.59,417.11
2016,3,24,10,0,763.0,150.0,5.4,14.0,655.0,632.46,513.7
2016,3,24,10,15,775.5,153.0,5.5,14.0,687.5,677.26,549.15
2016,3,24,10,30,788.0,156.0,5.6,14.0,720.0,720.92,583.47
2016,3,24,10,45,792.5,160.5,5.75,14.5,744.0,757.83,611.17
2016,3,24,11,0,797.0,165.0,5.9,15.0,768.0,793.15,636.33
2016,3,24,11,15,803.5,166.5,6.05,15.0,786.0,824.79,659.88
2016,3,24,11,30,810.0,168.0,6.2,15.0,804.0,854.07,681.71
2016,3,24,11,45,812.0,169.5,6.35,15.0,813.5,876.98,698.87
2016,3,24,12,0,814.0,171.0,6.5,15.0,823.0,897.03,714.06
2016,3,24,12,15,814.5,171.0,6.65,15.0,824.5,911.27,725.07
2016,3,24,12,30,815.0,171.0,6.8,15.0,826.0,922.42,733.95
2016,3,24,12,45,846.5,152.5,7.0,15.0,828.0,939.3,747.45
2016,3,24,13,0,878.0,134.0,7.2,15.0,830.0,952.74,758.54
2016,3,24,13,15,874.0,133.0,7.3,15.0,815.5,949.05,756.66
2016,3,24,13,30,870.0,132.0,7.4,15.0,801.0,941.95,752.47
2016,3,24,13,45,858.0,133.5,7.55,15.0,777.5,927.03,742.77
2016,3,24,14,0,846.0,135.0,7.7,15.0,754.0,909.01,730.83
2016,3,24,14,15,836.0,133.0,7.8,15.0,724.0,886.02,714.99
2016,3,24,14,30,826.0,131.0,7.9,15.0,694.0,860.21,697.03
2016,3,24,14,45,805.0,131.5,8.05,15.0,656.5,825.3,672.2
2016,3,24,15,0,784.0,132.0,8.2,15.0,619.0,791.75,648.27
2016,3,24,15,15,707.5,135.5,8.25,14.5,553.0,713.79,590.17
2016,3,24,15,30,631.0,139.0,8.3,14.0,487.0,638.0,531.48
2016,3,24,15,45,686.0,111.0,8.45,14.0,459.0,623.52,522.12
2016,3,24,16,0,741.0,83.0,8.6,14.0,431.0,600.15,504.92
2016,3,24,16,15,690.0,91.0,8.65,13.5,387.0,548.92,462.82
2016,3,24,16,30,639.0,99.0,8.7,13.0,343.0,497.8,419.93
2016,3,24,16,45,601.0,89.5,8.8,13.0,293.0,436.97,367.74
2016,3,24,17,0,563.0,80.0,8.9,13.0,243.0,378.33,316.05
2016,3,24,17,15,494.5,70.5,8.9,13.0,192.5,308.85,254.09
2016,3,24,17,30,426.0,61.0,8.9,13.0,142.0,245.36,196.37
2016,3,24,17,45,331.5,46.5,8.9,13.0,97.5,174.11,132.56
2016,3,24,18,0,237.0,32.0,8.9,13.0,53.0,114.15,75.9
2016,3,24,18,15,118.5,16.0,8.85,13.0,26.5,49.07,0.0
2016,3,24,18,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,8.7,12.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,9.2,11.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,3,25,6,15,71.5,11.5,9.75,11.0,16.0,11.3,0.0
2016,3,25,6,30,143.0,23.0,9.9,11.0,32.0,17.95,3.02
2016,3,25,6,45,282.5,35.5,10.1,11.5,74.0,27.34,17.77
2016,3,25,7,0,422.0,48.0,10.3,12.0,116.0,35.76,26.02
2016,3,25,7,15,500.0,56.5,10.35,12.0,166.0,71.0,39.36
2016,3,25,7,30,578.0,65.0,10.4,12.0,216.0,118.16,70.42
2016,3,25,7,45,632.5,70.5,10.5,12.5,268.5,167.5,110.22
2016,3,25,8,0,687.0,76.0,10.6,13.0,321.0,222.76,158.58
2016,3,25,8,15,722.5,80.5,10.55,13.0,372.0,277.33,208.94
2016,3,25,8,30,758.0,85.0,10.5,13.0,423.0,336.75,263.63
2016,3,25,8,45,782.0,89.0,10.45,13.0,471.0,392.16,314.74
2016,3,25,9,0,806.0,93.0,10.4,13.0,519.0,448.91,366.03
2016,3,25,9,15,825.0,96.0,10.35,13.0,563.0,503.24,414.35
2016,3,25,9,30,844.0,99.0,10.3,13.0,607.0,557.79,461.78
2016,3,25,9,45,854.5,102.5,10.3,13.5,645.0,607.76,503.59
2016,3,25,10,0,865.0,106.0,10.3,14.0,683.0,656.62,543.48
2016,3,25,10,15,875.5,108.0,10.3,14.0,715.5,701.87,580.77
2016,3,25,10,30,886.0,110.0,10.3,14.0,748.0,745.83,615.11
2016,3,25,10,45,892.0,112.0,10.3,14.0,772.5,784.57,644.63
2016,3,25,11,0,898.0,114.0,10.3,14.0,797.0,820.95,672.21
2016,3,25,11,15,902.0,114.5,10.25,14.0,814.0,851.64,695.22
2016,3,25,11,30,906.0,115.0,10.2,14.0,831.0,879.51,716.04
2016,3,25,11,45,909.0,115.0,10.15,14.5,840.0,903.04,732.18
2016,3,25,12,0,912.0,115.0,10.1,15.0,849.0,923.44,745.91
2016,3,25,12,15,911.5,115.0,10.15,15.0,850.0,937.48,756.55
2016,3,25,12,30,911.0,115.0,10.2,15.0,851.0,948.11,764.74
2016,3,25,12,45,911.0,113.5,10.25,15.0,844.0,954.15,769.62
2016,3,25,13,0,911.0,112.0,10.3,15.0,837.0,956.71,772.0
2016,3,25,13,15,906.5,111.0,10.35,15.0,821.5,952.18,769.16
2016,3,25,13,30,902.0,110.0,10.4,15.0,806.0,944.19,763.85
2016,3,25,13,45,895.0,109.0,10.5,15.0,783.0,930.53,754.48
2016,3,25,14,0,888.0,108.0,10.6,15.0,760.0,913.62,742.72
2016,3,25,14,15,878.0,106.5,10.7,14.5,729.5,890.39,727.54
2016,3,25,14,30,868.0,105.0,10.8,14.0,699.0,864.26,710.08
2016,3,25,14,45,851.5,104.0,10.9,14.0,661.5,835.62,689.27
2016,3,25,15,0,835.0,103.0,11.0,14.0,624.0,799.59,662.58
2016,3,25,15,15,817.5,100.0,11.05,14.0,582.0,758.56,631.69
2016,3,25,15,30,800.0,97.0,11.1,14.0,540.0,715.89,599.25
2016,3,25,15,45,773.5,94.5,11.15,14.0,493.0,666.0,560.67
2016,3,25,16,0,747.0,92.0,11.2,14.0,446.0,615.69,520.18
2016,3,25,16,15,714.5,87.5,11.2,13.5,396.0,561.62,475.95
2016,3,25,16,30,682.0,83.0,11.2,13.0,346.0,506.19,429.54
2016,3,25,16,45,636.0,77.5,11.2,13.0,295.0,443.55,375.1
2016,3,25,17,0,590.0,72.0,11.2,13.0,244.0,383.79,321.88
2016,3,25,17,15,522.0,64.0,11.1,13.0,194.0,314.83,259.86
2016,3,25,17,30,454.0,56.0,11.0,13.0,144.0,251.83,202.11
2016,3,25,17,45,353.0,44.0,10.95,13.0,99.5,180.03,137.53
2016,3,25,18,0,252.0,32.0,10.9,13.0,55.0,119.03,80.46
2016,3,25,18,15,126.0,16.0,10.85,13.0,27.5,51.16,0.0
2016,3,25,18,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,10.7,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,10.55,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,9.85,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,26,6,15,120.0,10.5,7.35,12.0,18.0,10.32,0.0
2016,3,26,6,30,240.0,21.0,7.3,12.0,36.0,16.08,3.91
2016,3,26,6,45,358.0,31.0,7.3,12.5,78.0,22.82,13.97
2016,3,26,7,0,476.0,41.0,7.3,13.0,120.0,29.11,20.11
2016,3,26,7,15,546.5,48.0,7.25,13.0,169.5,68.21,34.6
2016,3,26,7,30,617.0,55.0,7.2,13.0,219.0,116.14,66.53
2016,3,26,7,45,661.0,60.0,7.15,13.5,269.5,167.55,108.67
2016,3,26,8,0,705.0,65.0,7.1,14.0,320.0,221.48,156.26
2016,3,26,8,15,736.5,68.5,7.05,14.0,369.5,274.8,205.43
2016,3,26,8,30,768.0,72.0,7.0,14.0,419.0,330.81,256.91
2016,3,26,8,45,789.5,75.5,7.0,14.0,465.5,385.26,306.68
2016,3,26,9,0,811.0,79.0,7.0,14.0,512.0,440.74,356.26
2016,3,26,9,15,828.0,81.5,7.0,14.0,554.5,494.81,403.57
2016,3,26,9,30,845.0,84.0,7.0,14.0,597.0,547.47,448.66
2016,3,26,9,45,856.0,86.5,7.0,14.5,634.0,596.27,488.73
2016,3,26,10,0,867.0,89.0,7.0,15.0,671.0,643.96,526.87
2016,3,26,10,15,876.0,90.5,7.0,15.0,702.5,687.96,562.0
2016,3,26,10,30,885.0,92.0,7.0,15.0,734.0,730.21,593.63
2016,3,26,10,45,883.0,97.5,7.05,15.0,756.0,766.27,620.49
2016,3,26,11,0,881.0,103.0,7.1,15.0,778.0,799.5,645.11
2016,3,26,11,15,886.0,104.0,7.1,15.0,795.5,830.89,668.15
2016,3,26,11,30,891.0,105.0,7.1,15.0,813.0,859.58,689.11
2016,3,26,11,45,732.0,193.5,7.15,15.0,779.5,840.29,674.32
2016,3,26,12,0,573.0,282.0,7.2,15.0,746.0,804.78,643.82
2016,3,26,12,15,723.5,200.5,7.2,15.0,787.5,868.46,695.53
2016,3,26,12,30,874.0,119.0,7.2,15.0,829.0,921.4,734.8
2016,3,26,12,45,714.5,201.0,7.2,15.0,778.0,877.9,702.33
2016,3,26,13,0,555.0,283.0,7.2,15.0,727.0,819.26,655.02
2016,3,26,13,15,674.0,219.0,7.15,15.0,748.5,865.34,693.87
2016,3,26,13,30,793.0,155.0,7.1,15.0,770.0,900.78,720.59
2016,3,26,13,45,643.0,213.0,7.1,15.0,703.0,825.64,664.54
2016,3,26,14,0,493.0,271.0,7.1,15.0,636.0,744.21,599.1
2016,3,26,14,15,458.5,274.5,7.0,15.0,603.0,711.23,573.69
2016,3,26,14,30,424.0,278.0,6.9,15.0,570.0,677.56,547.49
2016,3,26,14,45,264.5,282.5,6.85,15.0,461.5,532.4,431.61
2016,3,26,15,0,105.0,287.0,6.8,15.0,353.0,385.13,311.44
2016,3,26,15,15,141.5,268.5,6.8,14.5,351.0,400.22,326.19
2016,3,26,15,30,178.0,250.0,6.8,14.0,349.0,403.84,331.49
2016,3,26,15,45,101.5,215.0,6.8,14.0,270.5,297.34,244.02
2016,3,26,16,0,25.0,180.0,6.8,14.0,192.0,197.76,160.77
2016,3,26,16,15,17.5,158.5,6.75,14.0,166.5,170.27,138.25
2016,3,26,16,30,10.0,137.0,6.7,14.0,141.0,143.35,115.92
2016,3,26,16,45,5.0,118.0,6.65,14.0,120.0,121.12,97.37
2016,3,26,17,0,0.0,99.0,6.6,14.0,99.0,99.33,78.96
2016,3,26,17,15,0.0,79.0,6.55,13.5,79.0,79.08,61.79
2016,3,26,17,30,0.0,59.0,6.5,13.0,59.0,58.71,44.23
2016,3,26,17,45,0.0,40.5,6.45,13.0,40.5,39.83,27.68
2016,3,26,18,0,0.0,22.0,6.4,13.0,22.0,21.24,11.09
2016,3,26,18,15,0.0,11.0,6.35,13.0,11.0,10.61,0.0
2016,3,26,18,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,8.0,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,7.85,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,11.5,7.6,11.0,11.5,11.3,0.0
2016,3,27,6,30,0.0,23.0,7.6,11.0,23.0,21.94,9.16
2016,3,27,6,45,33.5,43.0,7.65,11.5,49.0,38.9,28.06
2016,3,27,7,0,67.0,63.0,7.7,12.0,75.0,53.62,41.96
2016,3,27,7,15,83.5,85.5,7.8,12.0,105.0,79.5,59.48
2016,3,27,7,30,100.0,108.0,7.9,12.0,135.0,107.77,82.32
2016,3,27,7,45,115.0,129.0,8.05,12.0,166.0,136.73,106.52
2016,3,27,8,0,130.0,150.0,8.2,12.0,197.0,167.56,132.71
2016,3,27,8,15,444.0,120.5,8.3,12.0,317.0,238.99,185.4
2016,3,27,8,30,758.0,91.0,8.4,12.0,437.0,348.61,274.6
2016,3,27,8,45,780.5,96.0,8.55,12.5,485.0,404.52,325.26
2016,3,27,9,0,803.0,101.0,8.7,13.0,533.0,461.61,375.82
2016,3,27,9,15,822.0,104.0,8.75,13.0,577.5,515.89,423.62
2016,3,27,9,30,841.0,107.0,8.8,13.0,622.0,570.39,470.56
2016,3,27,9,45,755.0,142.0,8.9,13.0,625.5,592.92,489.7
2016,3,27,10,0,669.0,177.0,9.0,13.0,629.0,607.04,500.98
2016,3,27,10,15,777.0,148.0,9.0,13.0,696.5,681.52,562.9
2016,3,27,10,30,885.0,119.0,9.0,13.0,764.0,761.63,627.22
2016,3,27,10,45,787.5,164.5,9.05,13.0,752.5,767.13,630.57
2016,3,27,11,0,690.0,210.0,9.1,13.0,741.0,763.47,625.59
2016,3,27,11,15,797.5,168.5,9.1,13.0,795.0,829.78,678.09
2016,3,27,11,30,905.0,127.0,9.1,13.0,849.0,896.64,728.86
2016,3,27,11,45,763.5,195.0,9.15,13.5,809.5,871.29,707.64
2016,3,27,12,0,622.0,263.0,9.2,14.0,770.0,831.64,673.48
2016,3,27,12,15,621.0,264.0,9.25,14.0,770.5,843.34,682.74
2016,3,27,12,30,620.0,265.0,9.3,14.0,771.0,852.56,690.01
2016,3,27,12,45,671.0,237.5,9.45,14.0,781.0,877.91,711.77
2016,3,27,13,0,722.0,210.0,9.6,14.0,791.0,900.4,729.97
2016,3,27,13,15,681.0,223.5,9.7,13.5,763.5,878.19,714.94
2016,3,27,13,30,640.0,237.0,9.8,13.0,736.0,853.3,696.97
2016,3,27,13,45,522.5,275.0,9.95,13.0,674.5,780.79,638.24
2016,3,27,14,0,405.0,313.0,10.1,13.0,613.0,703.02,574.86
2016,3,27,14,15,445.0,282.5,10.15,13.0,600.5,708.83,581.81
2016,3,27,14,30,485.0,252.0,10.2,13.0,588.0,703.14,579.78
2016,3,27,14,45,386.0,265.0,10.25,13.0,523.5,615.36,508.44
2016,3,27,15,0,287.0,278.0,10.3,13.0,459.0,540.51,446.49
2016,3,27,15,15,238.0,264.0,10.3,12.5,408.0,470.79,390.72
2016,3,27,15,30,189.0,250.0,10.3,12.0,357.0,412.21,343.09
2016,3,27,15,45,156.5,229.0,10.3,12.0,312.0,360.27,300.29
2016,3,27,16,0,124.0,208.0,10.3,12.0,267.0,310.24,258.65
2016,3,27,16,15,194.0,180.5,10.35,12.0,261.5,319.94,268.84
2016,3,27,16,30,264.0,153.0,10.4,12.0,256.0,329.94,278.4
2016,3,27,16,45,234.5,136.5,10.45,12.0,219.0,284.14,238.98
2016,3,27,17,0,205.0,120.0,10.5,12.0,182.0,240.68,201.03
2016,3,27,17,15,177.5,99.0,10.55,11.5,145.0,195.33,161.28
2016,3,27,17,30,150.0,78.0,10.6,11.0,108.0,152.42,123.03
2016,3,27,17,45,112.0,57.0,10.65,11.0,75.5,103.94,79.89
2016,3,27,18,0,74.0,36.0,10.7,11.0,43.0,63.94,43.59
2016,3,27,18,15,37.0,18.0,10.7,11.0,21.5,28.87,0.0
2016,3,27,18,30,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,10.75,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,10.85,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,10.95,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,10.95,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,10.85,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,10.75,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,10.75,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,11.05,11.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,11.1,11.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,11.3,11.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,11.45,10.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,11.6,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,11.75,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,11.9,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,11.8,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,11.7,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,11.65,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,11.6,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,11.45,10.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,11.3,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,11.25,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,11.2,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,11.0,10.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,10.8,10.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,10.7,10.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,10.6,10.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,10.45,10.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,10.3,10.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,10.25,10.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,10.2,10.0,0.0,0.0,0.0
2016,3,28,6,15,135.0,13.0,10.15,10.0,23.0,12.78,0.0
2016,3,28,6,30,270.0,26.0,10.1,10.0,46.0,20.36,9.26
2016,3,28,6,45,393.5,36.0,10.1,10.0,91.5,26.85,17.86
2016,3,28,7,0,517.0,46.0,10.1,10.0,137.0,37.28,27.76
2016,3,28,7,15,588.5,52.5,10.05,10.0,189.0,79.64,41.94
2016,3,28,7,30,660.0,59.0,10.0,10.0,241.0,130.26,77.35
2016,3,28,7,45,708.0,63.5,10.0,10.0,295.0,184.89,123.55
2016,3,28,8,0,756.0,68.0,10.0,10.0,349.0,242.3,175.61
2016,3,28,8,15,788.0,72.0,10.0,10.0,401.5,299.31,229.28
2016,3,28,8,30,820.0,76.0,10.0,10.0,454.0,359.01,285.23
2016,3,28,8,45,845.0,78.0,10.0,10.5,503.5,416.34,338.05
2016,3,28,9,0,870.0,80.0,10.0,11.0,553.0,476.35,391.83
2016,3,28,9,15,886.5,82.5,10.05,11.0,597.5,531.79,441.42
2016,3,28,9,30,903.0,85.0,10.1,11.0,642.0,587.02,489.72
2016,3,28,9,45,916.5,86.5,10.15,11.0,681.5,638.97,534.37
2016,3,28,10,0,930.0,88.0,10.2,11.0,721.0,689.88,577.28
2016,3,28,10,15,938.5,89.5,10.25,11.0,753.5,736.03,614.59
2016,3,28,10,30,947.0,91.0,10.3,11.0,786.0,780.23,648.81
2016,3,28,10,45,953.0,92.0,10.4,11.5,811.0,819.83,678.09
2016,3,28,11,0,959.0,93.0,10.5,12.0,836.0,856.87,705.18
2016,3,28,11,15,963.0,94.0,10.6,12.0,853.5,889.51,730.09
2016,3,28,11,30,967.0,95.0,10.7,12.0,871.0,919.13,752.68
2016,3,28,11,45,967.5,96.0,10.8,12.0,879.5,942.54,770.53
2016,3,28,12,0,968.0,97.0,10.9,12.0,888.0,962.52,785.86
2016,3,28,12,15,968.0,97.0,10.95,12.0,889.0,977.48,797.32
2016,3,28,12,30,968.0,97.0,11.0,12.0,890.0,988.84,806.17
2016,3,28,12,45,952.5,104.0,11.1,12.0,879.0,989.75,807.29
2016,3,28,13,0,937.0,111.0,11.2,12.0,868.0,986.93,805.72
2016,3,28,13,15,932.5,110.0,11.25,12.0,852.0,982.14,802.66
2016,3,28,13,30,928.0,109.0,11.3,12.0,836.0,973.78,797.01
2016,3,28,13,45,917.5,110.0,11.4,12.0,811.5,958.64,786.37
2016,3,28,14,0,907.0,111.0,11.5,12.0,787.0,940.25,773.32
2016,3,28,14,15,897.0,109.5,11.55,12.0,756.0,916.49,756.05
2016,3,28,14,30,887.0,108.0,11.6,12.0,725.0,889.77,736.51
2016,3,28,14,45,870.0,107.5,11.65,12.0,686.5,860.62,715.06
2016,3,28,15,0,853.0,107.0,11.7,12.0,648.0,823.99,687.64
2016,3,28,15,15,835.5,104.0,11.7,12.0,605.0,782.18,655.86
2016,3,28,15,30,818.0,101.0,11.7,12.0,562.0,738.67,622.52
2016,3,28,15,45,792.0,98.5,11.7,12.0,514.0,688.2,583.21
2016,3,28,16,0,766.0,96.0,11.7,12.0,466.0,637.23,542.15
2016,3,28,16,15,733.5,91.5,11.7,12.0,415.0,582.18,496.02
2016,3,28,16,30,701.0,87.0,11.7,12.0,364.0,525.63,447.74
2016,3,28,16,45,654.5,81.5,11.7,12.0,311.5,461.48,391.97
2016,3,28,17,0,608.0,76.0,11.7,12.0,259.0,400.21,337.4
2016,3,28,17,15,540.0,68.0,11.65,11.5,207.0,329.88,274.6
2016,3,28,17,30,472.0,60.0,11.6,11.0,155.0,265.47,215.75
2016,3,28,17,45,365.5,48.5,11.6,11.0,109.0,190.68,148.19
2016,3,28,18,0,259.0,37.0,11.6,11.0,63.0,127.2,89.99
2016,3,28,18,15,129.5,18.5,11.5,11.0,31.5,56.47,2.1
2016,3,28,18,30,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,11.35,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,11.3,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,11.05,11.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,10.2,10.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,9.85,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,9.65,10.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,9.25,10.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,8.95,9.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,7.35,9.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,3,29,6,15,156.0,13.0,7.05,10.0,25.0,12.78,0.0
2016,3,29,6,30,312.0,26.0,6.9,10.0,50.0,20.06,9.83
2016,3,29,6,45,435.0,34.5,6.8,10.5,97.5,25.21,16.48
2016,3,29,7,0,558.0,43.0,6.7,11.0,145.0,37.36,21.33
2016,3,29,7,15,625.0,49.5,6.55,11.0,197.5,84.41,43.84
2016,3,29,7,30,692.0,56.0,6.4,11.0,250.0,136.61,80.88
2016,3,29,7,45,739.5,59.5,6.3,11.0,304.5,189.91,126.01
2016,3,29,8,0,787.0,63.0,6.2,11.0,359.0,248.22,178.65
2016,3,29,8,15,816.5,66.5,6.1,11.0,411.5,305.81,232.42
2016,3,29,8,30,846.0,70.0,6.0,11.0,464.0,367.75,289.46
2016,3,29,8,45,868.0,72.5,5.9,11.5,513.0,425.48,341.58
2016,3,29,9,0,890.0,75.0,5.8,12.0,562.0,484.1,392.91
2016,3,29,9,15,905.0,77.0,5.7,12.0,606.5,539.25,440.74
2016,3,29,9,30,920.0,79.0,5.6,12.0,651.0,593.99,486.88
2016,3,29,9,45,930.5,81.0,5.5,12.5,689.5,645.34,528.08
2016,3,29,10,0,941.0,83.0,5.4,13.0,728.0,695.35,566.97
2016,3,29,10,15,949.0,84.0,5.35,13.0,759.5,741.03,601.35
2016,3,29,10,30,957.0,85.0,5.3,13.0,791.0,784.67,632.99
2016,3,29,10,45,961.0,87.0,5.25,13.0,815.5,824.02,661.12
2016,3,29,11,0,965.0,89.0,5.2,13.0,840.0,860.66,687.05
2016,3,29,11,15,968.0,89.5,5.2,13.0,857.0,892.04,709.28
2016,3,29,11,30,971.0,90.0,5.2,13.0,874.0,920.32,729.23
2016,3,29,11,45,970.5,91.5,5.25,13.5,882.0,943.36,744.31
2016,3,29,12,0,970.0,93.0,5.3,14.0,890.0,962.92,756.94
2016,3,29,12,15,970.0,93.0,5.35,14.0,890.5,977.8,767.75
2016,3,29,12,30,970.0,93.0,5.4,14.0,891.0,989.07,776.14
2016,3,29,12,45,961.0,96.0,5.45,14.0,881.5,991.6,778.42
2016,3,29,13,0,952.0,99.0,5.5,14.0,872.0,990.41,778.24
2016,3,29,13,15,948.0,98.5,5.55,14.0,856.5,986.44,776.24
2016,3,29,13,30,944.0,98.0,5.6,14.0,841.0,978.86,771.78
2016,3,29,13,45,934.0,99.0,5.7,14.0,816.0,963.9,762.44
2016,3,29,14,0,924.0,100.0,5.8,14.0,791.0,945.63,750.78
2016,3,29,14,15,915.0,98.5,5.85,14.0,760.5,922.33,735.18
2016,3,29,14,30,906.0,97.0,5.9,14.0,730.0,895.99,717.35
2016,3,29,14,45,889.0,97.0,5.95,14.0,691.5,861.69,693.56
2016,3,29,15,0,872.0,97.0,6.0,14.0,653.0,825.14,667.94
2016,3,29,15,15,855.0,94.5,6.05,13.5,610.0,788.48,643.27
2016,3,29,15,30,838.0,92.0,6.1,13.0,567.0,745.21,613.14
2016,3,29,15,45,810.5,90.5,6.15,13.0,518.5,694.04,575.22
2016,3,29,16,0,783.0,89.0,6.2,13.0,470.0,642.43,535.98
2016,3,29,16,15,752.0,85.0,6.15,13.0,419.0,585.75,490.17
2016,3,29,16,30,721.0,81.0,6.1,13.0,368.0,531.8,445.45
2016,3,29,16,45,671.0,76.5,6.1,13.0,314.5,465.9,389.87
2016,3,29,17,0,621.0,72.0,6.1,13.0,261.0,403.21,335.54
2016,3,29,17,15,555.0,64.5,6.05,12.5,209.5,333.62,274.7
2016,3,29,17,30,489.0,57.0,6.0,12.0,158.0,269.77,217.33
2016,3,29,17,45,379.0,46.5,5.95,11.5,111.0,193.84,150.01
2016,3,29,18,0,269.0,36.0,5.9,11.0,64.0,128.95,91.62
2016,3,29,18,15,134.5,18.0,5.85,11.0,32.0,57.42,9.11
2016,3,29,18,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,6,15,92.0,16.0,2.4,11.0,24.0,15.73,0.0
2016,3,30,6,30,184.0,32.0,2.3,11.0,48.0,24.84,14.18
2016,3,30,6,45,294.5,45.5,2.25,11.0,91.5,34.47,24.69
2016,3,30,7,0,405.0,59.0,2.2,11.0,135.0,51.88,33.85
2016,3,30,7,15,215.0,82.5,2.1,11.0,124.5,86.0,60.05
2016,3,30,7,30,25.0,106.0,2.0,11.0,114.0,100.24,79.38
2016,3,30,7,45,33.0,127.0,1.95,11.5,139.0,123.31,98.43
2016,3,30,8,0,41.0,148.0,1.9,12.0,164.0,147.49,118.21
2016,3,30,8,15,55.5,172.0,1.85,12.0,196.5,177.34,142.57
2016,3,30,8,30,70.0,196.0,1.8,12.0,229.0,209.0,168.26
2016,3,30,8,45,60.5,212.5,1.75,12.5,243.5,225.68,181.44
2016,3,30,9,0,51.0,229.0,1.7,13.0,258.0,241.32,193.42
2016,3,30,9,15,72.5,256.0,1.7,13.0,300.0,281.72,225.4
2016,3,30,9,30,94.0,283.0,1.7,13.0,342.0,324.4,258.77
2016,3,30,9,45,93.5,301.5,1.75,13.0,363.0,347.72,276.52
2016,3,30,10,0,93.0,320.0,1.8,13.0,384.0,370.92,294.1
2016,3,30,10,15,133.5,339.5,1.9,13.0,436.0,425.44,336.55
2016,3,30,10,30,174.0,359.0,2.0,13.0,488.0,481.5,379.57
2016,3,30,10,45,174.5,371.0,2.15,13.0,504.0,502.19,394.95
2016,3,30,11,0,175.0,383.0,2.3,13.0,520.0,522.47,410.19
2016,3,30,11,15,206.0,389.5,2.4,13.0,554.0,562.01,440.49
2016,3,30,11,30,237.0,396.0,2.5,13.0,588.0,602.55,471.24
2016,3,30,11,45,260.0,396.0,2.6,13.0,609.0,635.72,496.21
2016,3,30,12,0,283.0,396.0,2.7,13.0,630.0,663.76,517.52
2016,3,30,12,15,316.5,387.0,2.75,13.0,649.0,691.6,538.93
2016,3,30,12,30,350.0,378.0,2.8,13.0,668.0,718.86,559.89
2016,3,30,12,45,262.0,391.5,2.85,13.0,607.5,656.53,512.13
2016,3,30,13,0,174.0,405.0,2.9,13.0,547.0,584.32,456.96
2016,3,30,13,15,176.0,395.5,2.95,13.0,537.5,577.9,453.29
2016,3,30,13,30,178.0,386.0,3.0,13.0,528.0,570.65,448.63
2016,3,30,13,45,527.5,251.5,3.15,13.0,652.5,763.71,603.95
2016,3,30,14,0,877.0,117.0,3.3,13.0,777.0,923.73,722.26
2016,3,30,14,15,868.0,115.5,3.4,13.0,747.0,901.19,706.6
2016,3,30,14,30,859.0,114.0,3.5,13.0,717.0,881.1,694.23
2016,3,30,14,45,847.5,111.0,3.6,13.0,680.5,849.07,673.15
2016,3,30,15,0,836.0,108.0,3.7,13.0,644.0,814.58,650.17
2016,3,30,15,15,819.0,105.5,3.75,12.5,602.0,774.06,623.39
2016,3,30,15,30,802.0,103.0,3.8,12.0,560.0,731.88,594.93
2016,3,30,15,45,628.5,134.0,3.9,12.0,474.0,615.39,505.94
2016,3,30,16,0,455.0,165.0,4.0,12.0,388.0,503.46,416.18
2016,3,30,16,15,574.0,126.0,4.05,12.0,377.0,520.84,432.63
2016,3,30,16,30,693.0,87.0,4.1,12.0,366.0,523.23,435.57
2016,3,30,16,45,650.5,81.0,4.15,12.0,314.0,460.88,383.72
2016,3,30,17,0,608.0,75.0,4.2,12.0,262.0,401.09,332.68
2016,3,30,17,15,544.5,67.5,4.15,11.5,211.0,333.11,273.84
2016,3,30,17,30,481.0,60.0,4.1,11.0,160.0,270.6,218.09
2016,3,30,17,45,385.0,48.5,4.1,11.0,114.0,198.6,153.92
2016,3,30,18,0,289.0,37.0,4.1,11.0,68.0,136.67,97.74
2016,3,30,18,15,144.5,18.5,4.05,11.0,34.0,60.86,15.74
2016,3,30,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,6,15,135.5,15.5,3.3,11.0,27.5,11.99,0.0
2016,3,31,6,30,271.0,31.0,3.3,11.0,55.0,24.3,14.23
2016,3,31,6,45,383.0,41.5,3.3,11.5,101.0,31.02,21.68
2016,3,31,7,0,495.0,52.0,3.3,12.0,147.0,48.82,28.62
2016,3,31,7,15,562.5,59.5,3.25,12.0,198.5,91.3,50.7
2016,3,31,7,30,630.0,67.0,3.2,12.0,250.0,141.6,87.3
2016,3,31,7,45,315.5,98.0,3.15,12.5,190.0,146.69,106.34
2016,3,31,8,0,1.0,129.0,3.1,13.0,130.0,122.55,98.38
2016,3,31,8,15,24.5,160.5,3.05,13.0,172.5,159.53,128.38
2016,3,31,8,30,48.0,192.0,3.0,13.0,215.0,197.8,159.3
2016,3,31,8,45,261.0,193.0,2.95,13.0,336.5,289.9,232.73
2016,3,31,9,0,474.0,194.0,2.9,13.0,458.0,405.97,325.79
2016,3,31,9,15,670.5,145.0,2.95,13.0,550.5,488.1,392.69
2016,3,31,9,30,867.0,96.0,3.0,13.0,643.0,587.28,472.62
2016,3,31,9,45,880.0,97.5,3.05,13.5,681.0,637.31,511.35
2016,3,31,10,0,893.0,99.0,3.1,14.0,719.0,686.31,548.5
2016,3,31,10,15,902.0,100.5,3.15,14.0,750.5,731.25,581.84
2016,3,31,10,30,911.0,102.0,3.2,14.0,782.0,774.36,612.42
2016,3,31,10,45,918.5,103.0,3.3,14.0,807.0,813.75,640.37
2016,3,31,11,0,926.0,104.0,3.4,14.0,832.0,850.78,666.51
2016,3,31,11,15,930.0,104.5,3.5,14.0,849.0,881.84,688.35
2016,3,31,11,30,934.0,105.0,3.6,14.0,866.0,909.97,708.15
2016,3,31,11,45,936.5,105.0,3.7,14.0,875.0,933.21,724.56
2016,3,31,12,0,939.0,105.0,3.8,14.0,884.0,953.19,738.8
2016,3,31,12,15,939.5,105.0,3.95,14.0,885.0,968.0,749.86
2016,3,31,12,30,940.0,105.0,4.1,14.0,886.0,979.32,758.64
2016,3,31,12,45,943.5,101.5,4.25,14.0,880.0,986.19,764.37
2016,3,31,13,0,947.0,98.0,4.4,14.0,874.0,989.45,768.36
2016,3,31,13,15,944.0,97.5,4.5,14.0,858.5,986.24,767.48
2016,3,31,13,30,941.0,97.0,4.6,14.0,843.0,979.44,764.22
2016,3,31,13,45,934.5,96.0,4.7,14.0,820.0,965.34,755.89
2016,3,31,14,0,928.0,95.0,4.8,14.0,797.0,947.85,745.22
2016,3,31,14,15,588.0,211.5,4.85,13.5,650.0,766.62,614.0
2016,3,31,14,30,248.0,328.0,4.9,13.0,503.0,574.59,460.92
2016,3,31,14,45,329.5,291.0,4.95,13.0,511.0,598.71,483.98
2016,3,31,15,0,411.0,254.0,5.0,13.0,519.0,625.8,508.1
2016,3,31,15,15,635.0,170.0,5.0,13.0,548.5,703.69,574.72
2016,3,31,15,30,859.0,86.0,5.0,13.0,578.0,753.0,614.75
2016,3,31,15,45,575.0,143.0,5.0,13.0,460.5,587.61,485.11
2016,3,31,16,0,291.0,200.0,5.0,13.0,343.0,423.03,349.51
2016,3,31,16,15,280.5,181.0,4.95,12.5,307.0,383.92,319.17
2016,3,31,16,30,270.0,162.0,4.9,12.0,271.0,344.94,287.86
2016,3,31,16,45,474.5,113.5,4.9,12.0,273.5,398.2,333.29
2016,3,31,17,0,679.0,65.0,4.9,12.0,276.0,426.29,354.87
2016,3,31,17,15,619.0,59.0,4.8,12.0,223.5,358.02,294.44
2016,3,31,17,30,559.0,53.0,4.7,12.0,171.0,294.83,237.13
2016,3,31,17,45,459.0,44.0,4.65,12.0,123.0,219.96,170.09
2016,3,31,18,0,359.0,35.0,4.6,12.0,75.0,155.5,111.31
2016,3,31,18,15,179.5,17.5,4.45,11.5,37.5,70.0,23.91
2016,3,31,18,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,6,15,161.5,15.5,4.05,11.0,30.5,11.79,0.0
2016,4,1,6,30,323.0,31.0,4.1,11.0,61.0,23.98,14.32
2016,4,1,6,45,427.0,40.5,4.15,11.5,108.0,29.79,20.66
2016,4,1,7,0,531.0,50.0,4.2,12.0,155.0,49.98,27.74
2016,4,1,7,15,416.5,78.5,4.15,12.0,176.0,98.34,62.02
2016,4,1,7,30,302.0,107.0,4.1,12.0,197.0,135.91,97.08
2016,4,1,7,45,327.5,123.0,4.1,12.0,237.0,174.62,129.72
2016,4,1,8,0,353.0,139.0,4.1,12.0,277.0,214.33,164.26
2016,4,1,8,15,578.5,110.0,4.0,12.0,372.0,280.31,216.24
2016,4,1,8,30,804.0,81.0,3.9,12.0,467.0,370.76,290.74
2016,4,1,8,45,827.0,83.5,3.85,12.5,515.5,427.09,340.13
2016,4,1,9,0,850.0,86.0,3.8,13.0,564.0,484.5,389.0
2016,4,1,9,15,866.0,88.5,3.65,13.0,607.5,540.1,435.46
2016,4,1,9,30,882.0,91.0,3.5,13.0,651.0,594.08,479.25
2016,4,1,9,45,894.0,93.0,3.35,13.0,689.0,644.6,519.08
2016,4,1,10,0,906.0,95.0,3.2,13.0,727.0,693.98,556.87
2016,4,1,10,15,914.5,96.5,3.1,13.0,759.0,739.03,589.3
2016,4,1,10,30,923.0,98.0,3.0,13.0,791.0,782.17,619.11
2016,4,1,10,45,929.5,98.5,2.9,13.0,815.5,820.63,645.15
2016,4,1,11,0,936.0,99.0,2.8,13.0,840.0,856.61,669.12
2016,4,1,11,15,940.0,100.0,2.75,13.0,857.0,888.36,690.25
2016,4,1,11,30,944.0,101.0,2.7,13.0,874.0,917.16,709.21
2016,4,1,11,45,946.5,101.0,2.7,13.0,883.0,940.51,724.79
2016,4,1,12,0,949.0,101.0,2.7,13.0,892.0,960.57,738.17
2016,4,1,12,15,949.5,101.0,2.8,13.0,892.5,975.43,749.0
2016,4,1,12,30,950.0,101.0,2.9,13.0,893.0,986.76,757.58
2016,4,1,12,45,945.5,102.5,3.05,13.0,885.0,991.47,762.2
2016,4,1,13,0,941.0,104.0,3.2,13.0,877.0,992.55,764.49
2016,4,1,13,15,937.0,103.0,3.35,13.0,861.5,987.84,762.89
2016,4,1,13,30,933.0,102.0,3.5,13.0,846.0,979.57,758.94
2016,4,1,13,45,926.5,101.5,3.7,13.0,822.5,966.03,751.71
2016,4,1,14,0,920.0,101.0,3.9,13.0,799.0,949.14,742.11
2016,4,1,14,15,911.5,100.0,4.0,13.0,769.0,926.67,727.92
2016,4,1,14,30,903.0,99.0,4.1,13.0,739.0,901.16,711.56
2016,4,1,14,45,891.0,97.5,4.2,13.0,701.5,869.26,690.45
2016,4,1,15,0,879.0,96.0,4.3,13.0,664.0,834.84,667.71
2016,4,1,15,15,863.5,93.5,4.3,13.0,621.5,794.25,639.44
2016,4,1,15,30,848.0,91.0,4.3,13.0,579.0,756.28,612.91
2016,4,1,15,45,825.5,88.5,4.35,13.0,531.5,706.99,577.69
2016,4,1,16,0,803.0,86.0,4.4,13.0,484.0,656.89,541.29
2016,4,1,16,15,774.5,82.0,4.35,12.5,433.0,600.77,498.08
2016,4,1,16,30,746.0,78.0,4.3,12.0,382.0,545.01,453.8
2016,4,1,16,45,705.0,73.5,4.3,12.0,329.5,484.47,403.49
2016,4,1,17,0,664.0,69.0,4.3,12.0,277.0,424.42,352.12
2016,4,1,17,15,604.0,62.0,4.2,11.5,224.5,355.62,292.51
2016,4,1,17,30,544.0,55.0,4.1,11.0,172.0,291.92,235.55
2016,4,1,17,45,447.5,45.5,4.1,11.0,124.0,218.31,169.66
2016,4,1,18,0,351.0,36.0,4.1,11.0,76.0,154.73,111.81
2016,4,1,18,15,175.5,18.0,4.05,11.0,38.0,70.33,28.42
2016,4,1,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,2,6,15,148.5,17.0,3.05,10.0,32.0,12.98,0.0
2016,4,2,6,30,297.0,34.0,2.9,10.0,64.0,26.58,16.88
2016,4,2,6,45,394.5,45.5,2.8,10.5,110.0,34.1,24.65
2016,4,2,7,0,492.0,57.0,2.7,11.0,156.0,57.43,33.76
2016,4,2,7,15,264.5,86.0,2.55,11.0,141.0,96.31,66.36
2016,4,2,7,30,37.0,115.0,2.4,11.0,126.0,110.29,87.4
2016,4,2,7,45,43.5,135.5,2.3,11.5,151.0,133.51,106.62
2016,4,2,8,0,50.0,156.0,2.2,12.0,176.0,157.63,126.4
2016,4,2,8,15,50.5,176.5,2.1,12.0,199.0,180.69,145.48
2016,4,2,8,30,51.0,197.0,2.0,12.0,222.0,203.91,164.39
2016,4,2,8,45,75.5,224.0,1.95,12.0,265.0,243.35,196.06
2016,4,2,9,0,100.0,251.0,1.9,12.0,308.0,285.55,229.66
2016,4,2,9,15,123.0,273.5,1.9,12.0,349.0,325.39,261.13
2016,4,2,9,30,146.0,296.0,1.9,12.0,390.0,367.89,294.38
2016,4,2,9,45,123.5,312.0,1.9,12.5,394.5,378.13,301.01
2016,4,2,10,0,101.0,328.0,1.9,13.0,399.0,384.75,304.75
2016,4,2,10,15,97.0,341.5,1.95,13.0,412.5,400.84,316.73
2016,4,2,10,30,93.0,355.0,2.0,13.0,426.0,416.44,328.2
2016,4,2,10,45,123.5,373.0,2.05,13.0,470.0,465.98,366.22
2016,4,2,11,0,154.0,391.0,2.1,13.0,514.0,514.79,403.13
2016,4,2,11,15,187.0,398.0,2.1,13.0,550.0,556.19,434.23
2016,4,2,11,30,220.0,405.0,2.1,13.0,586.0,598.76,465.95
2016,4,2,11,45,223.0,407.0,2.15,13.0,592.5,610.54,474.47
