Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,12,0,226.0,409.0,2.2,13.0,599.0,621.6,482.73
2016,4,2,12,15,443.0,332.5,2.25,13.0,704.0,759.21,589.08
2016,4,2,12,30,660.0,256.0,2.3,13.0,809.0,890.15,686.57
2016,4,2,12,45,791.0,185.0,2.35,13.0,842.5,941.28,722.11
2016,4,2,13,0,922.0,114.0,2.4,13.0,876.0,987.63,754.04
2016,4,2,13,15,918.5,113.5,2.45,13.0,860.5,983.92,752.02
2016,4,2,13,30,915.0,113.0,2.5,13.0,845.0,976.72,748.29
2016,4,2,13,45,687.0,204.0,2.55,13.0,745.0,866.71,673.25
2016,4,2,14,0,459.0,295.0,2.6,13.0,645.0,745.85,583.27
2016,4,2,14,15,340.5,315.0,2.65,13.0,569.5,647.07,510.04
2016,4,2,14,30,222.0,335.0,2.7,13.0,494.0,551.09,436.57
2016,4,2,14,45,218.5,319.0,2.75,13.0,468.5,526.99,419.89
2016,4,2,15,0,215.0,303.0,2.8,13.0,443.0,502.23,402.1
2016,4,2,15,15,213.5,283.0,2.9,13.0,414.5,474.03,381.71
2016,4,2,15,30,212.0,263.0,3.0,13.0,386.0,445.15,360.51
2016,4,2,15,45,206.5,242.0,3.1,13.0,353.5,411.63,335.24
2016,4,2,16,0,201.0,221.0,3.2,13.0,321.0,377.88,309.35
2016,4,2,16,15,195.5,198.0,3.3,13.0,287.0,341.68,281.04
2016,4,2,16,30,190.0,175.0,3.4,13.0,253.0,305.39,252.05
2016,4,2,16,45,178.5,152.5,3.5,13.0,218.0,266.34,220.04
2016,4,2,17,0,167.0,130.0,3.6,13.0,183.0,227.95,187.84
2016,4,2,17,15,148.5,107.5,3.65,12.5,148.5,187.11,153.11
2016,4,2,17,30,130.0,85.0,3.7,12.0,114.0,147.78,118.89
2016,4,2,17,45,101.5,63.5,3.75,12.0,82.0,107.76,83.54
2016,4,2,18,0,73.0,42.0,3.8,12.0,50.0,70.32,50.31
2016,4,2,18,15,36.5,21.0,3.8,12.0,25.0,32.7,12.83
2016,4,2,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,6,15,151.5,18.0,2.9,10.0,34.0,13.7,0.0
2016,4,3,6,30,303.0,36.0,2.9,10.0,68.0,28.2,18.5
2016,4,3,6,45,406.0,46.5,2.9,10.5,115.5,34.69,25.24
2016,4,3,7,0,509.0,57.0,2.9,11.0,163.0,60.0,34.51
2016,4,3,7,15,334.0,90.5,2.85,11.0,167.5,104.65,70.43
2016,4,3,7,30,159.0,124.0,2.8,11.0,172.0,133.92,102.03
2016,4,3,7,45,177.5,143.5,2.8,11.5,207.0,166.23,128.85
2016,4,3,8,0,196.0,163.0,2.8,12.0,242.0,200.66,157.71
2016,4,3,8,15,139.0,185.5,2.75,12.0,245.0,215.68,172.52
2016,4,3,8,30,82.0,208.0,2.7,12.0,248.0,225.63,181.96
2016,4,3,8,45,461.0,152.0,2.65,12.5,411.5,339.67,272.23
2016,4,3,9,0,840.0,96.0,2.6,13.0,575.0,495.59,396.07
2016,4,3,9,15,856.0,98.5,2.6,13.0,619.0,549.7,440.22
2016,4,3,9,30,872.0,101.0,2.6,13.0,663.0,603.62,483.51
2016,4,3,9,45,884.0,103.5,2.65,13.0,701.0,654.75,523.72
2016,4,3,10,0,896.0,106.0,2.7,13.0,739.0,704.19,561.75
2016,4,3,10,15,905.0,107.5,2.75,13.0,771.0,749.17,594.54
2016,4,3,10,30,914.0,109.0,2.8,13.0,803.0,792.29,624.9
2016,4,3,10,45,916.5,112.0,2.9,13.5,826.5,829.77,650.11
2016,4,3,11,0,919.0,115.0,3.0,14.0,850.0,864.58,673.28
2016,4,3,11,15,923.0,116.0,3.1,14.0,866.5,895.82,695.1
2016,4,3,11,30,927.0,117.0,3.2,14.0,883.0,924.15,714.92
2016,4,3,11,45,920.5,122.5,3.35,14.0,889.5,944.75,729.76
2016,4,3,12,0,914.0,128.0,3.5,14.0,896.0,961.85,742.32
2016,4,3,12,15,913.5,128.0,3.65,14.0,896.5,975.31,752.49
2016,4,3,12,30,913.0,128.0,3.8,14.0,897.0,985.37,760.43
2016,4,3,12,45,907.0,130.0,4.0,14.0,888.0,988.91,764.32
2016,4,3,13,0,901.0,132.0,4.2,14.0,879.0,988.98,765.91
2016,4,3,13,15,896.0,131.0,4.35,14.0,862.5,983.4,763.66
2016,4,3,13,30,891.0,130.0,4.5,14.0,846.0,974.41,759.37
2016,4,3,13,45,879.5,130.5,4.65,14.0,821.0,963.42,753.71
2016,4,3,14,0,868.0,131.0,4.8,14.0,796.0,943.64,741.78
2016,4,3,14,15,857.5,129.5,4.85,14.0,764.5,919.6,726.04
2016,4,3,14,30,847.0,128.0,4.9,14.0,733.0,892.74,708.24
2016,4,3,14,45,824.5,129.0,4.95,14.0,694.0,855.7,682.91
2016,4,3,15,0,802.0,130.0,5.0,14.0,655.0,816.8,656.03
2016,4,3,15,15,687.5,149.5,5.0,13.5,578.5,726.66,590.96
2016,4,3,15,30,573.0,169.0,5.0,13.0,502.0,637.57,522.83
2016,4,3,15,45,446.5,184.0,5.05,13.0,430.5,538.3,443.8
2016,4,3,16,0,320.0,199.0,5.1,13.0,359.0,442.82,366.14
2016,4,3,16,15,231.0,185.5,5.1,13.0,295.0,357.83,296.52
2016,4,3,16,30,142.0,172.0,5.1,13.0,231.0,273.07,225.96
2016,4,3,16,45,124.0,152.0,5.15,13.0,198.5,235.49,194.77
2016,4,3,17,0,106.0,132.0,5.2,13.0,166.0,199.36,164.21
2016,4,3,17,15,90.0,109.0,5.1,12.5,134.5,162.14,132.51
2016,4,3,17,30,74.0,86.0,5.0,12.0,103.0,126.28,101.42
2016,4,3,17,45,52.5,64.0,4.95,12.0,74.5,86.96,67.04
2016,4,3,18,0,31.0,42.0,4.9,12.0,46.0,54.06,38.18
2016,4,3,18,15,15.5,23.5,4.75,12.0,25.5,28.26,11.88
2016,4,3,18,30,0.0,5.0,4.6,12.0,5.0,4.91,0.0
2016,4,3,18,45,0.0,2.5,4.5,12.0,2.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,8.75,11.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,8.55,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,4,6,15,151.0,19.5,8.55,11.0,36.0,15.06,1.66
2016,4,4,6,30,302.0,39.0,8.6,11.0,72.0,30.84,20.81
2016,4,4,6,45,406.0,50.0,8.65,11.5,120.5,37.66,27.76
2016,4,4,7,0,510.0,61.0,8.7,12.0,169.0,65.8,38.23
2016,4,4,7,15,575.5,68.5,8.75,12.0,222.0,109.92,64.52
2016,4,4,7,30,641.0,76.0,8.8,12.0,275.0,161.66,104.38
2016,4,4,7,45,681.5,82.5,8.95,12.0,328.5,214.58,150.75
2016,4,4,8,0,722.0,89.0,9.1,12.0,382.0,271.73,202.8
2016,4,4,8,15,753.0,93.5,9.1,12.0,433.5,327.91,254.9
2016,4,4,8,30,784.0,98.0,9.1,12.0,485.0,388.52,310.31
2016,4,4,8,45,807.0,101.5,9.1,12.5,533.5,444.92,360.87
2016,4,4,9,0,830.0,105.0,9.1,13.0,582.0,502.45,411.11
2016,4,4,9,15,847.0,107.5,8.95,13.0,626.0,556.64,458.1
2016,4,4,9,30,864.0,110.0,8.8,13.0,670.0,610.77,503.91
2016,4,4,9,45,876.5,112.0,8.75,13.0,708.5,661.23,545.92
2016,4,4,10,0,889.0,114.0,8.7,13.0,747.0,710.23,585.94
2016,4,4,10,15,898.0,116.0,8.6,13.0,778.5,755.42,621.1
2016,4,4,10,30,907.0,118.0,8.5,13.0,810.0,798.78,653.56
2016,4,4,10,45,910.0,120.5,8.4,13.5,833.5,835.89,679.71
2016,4,4,11,0,913.0,123.0,8.3,14.0,857.0,870.37,703.6
2016,4,4,11,15,917.0,124.0,8.15,14.0,873.5,901.42,725.91
2016,4,4,11,30,921.0,125.0,8.0,14.0,890.0,929.59,745.98
2016,4,4,11,45,918.0,128.5,7.9,14.0,897.0,951.06,761.19
2016,4,4,12,0,915.0,132.0,7.8,14.0,904.0,969.17,773.96
2016,4,4,12,15,914.5,132.0,7.95,14.0,904.0,982.6,784.39
2016,4,4,12,30,914.0,132.0,8.1,14.0,904.0,992.61,792.44
2016,4,4,12,45,913.0,130.5,8.3,14.0,896.5,997.15,796.79
2016,4,4,13,0,912.0,129.0,8.5,14.0,889.0,998.2,798.68
2016,4,4,13,15,907.0,128.5,8.95,14.0,872.5,993.04,797.0
2016,4,4,13,30,902.0,128.0,9.4,14.0,856.0,984.44,792.74
2016,4,4,13,45,894.0,127.0,9.85,14.0,831.5,969.17,783.42
2016,4,4,14,0,886.0,126.0,10.3,14.0,807.0,950.68,771.59
2016,4,4,14,15,876.0,124.0,10.55,14.0,775.5,931.84,758.94
2016,4,4,14,30,866.0,122.0,10.8,14.0,744.0,904.43,739.68
2016,4,4,14,45,855.5,118.5,11.05,14.0,707.0,872.21,716.61
2016,4,4,15,0,845.0,115.0,11.3,14.0,670.0,837.47,691.45
2016,4,4,15,15,827.5,112.0,11.2,13.5,626.5,795.38,660.95
2016,4,4,15,30,810.0,109.0,11.1,13.0,583.0,751.65,628.85
2016,4,4,15,45,786.5,105.5,11.0,13.0,535.0,701.61,590.18
2016,4,4,16,0,763.0,102.0,10.9,13.0,487.0,653.35,551.92
2016,4,4,16,15,731.5,97.5,10.75,13.0,435.5,596.17,504.6
2016,4,4,16,30,700.0,93.0,10.6,13.0,384.0,539.75,457.01
2016,4,4,16,45,657.0,87.0,10.5,13.0,331.5,476.35,402.61
2016,4,4,17,0,614.0,81.0,10.4,13.0,279.0,415.53,349.2
2016,4,4,17,15,551.0,73.0,10.3,12.5,226.5,346.31,288.17
2016,4,4,17,30,488.0,65.0,10.2,12.0,174.0,282.51,230.54
2016,4,4,17,45,400.0,53.5,10.15,12.0,127.0,212.08,166.77
2016,4,4,18,0,312.0,42.0,10.1,12.0,80.0,150.76,111.0
2016,4,4,18,15,174.0,26.5,10.0,12.0,45.5,81.0,43.78
2016,4,4,18,30,36.0,11.0,9.9,12.0,11.0,17.57,0.0
2016,4,4,18,45,18.0,5.5,9.85,12.0,5.5,0.0,0.0
2016,4,4,19,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,10.25,11.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,10.15,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,4,5,6,15,161.5,19.0,7.5,11.0,37.5,14.2,2.79
2016,4,5,6,30,323.0,38.0,7.4,11.0,75.0,29.45,19.79
2016,4,5,6,45,419.5,48.5,7.3,11.5,123.0,35.87,26.24
2016,4,5,7,0,516.0,59.0,7.2,12.0,171.0,66.25,37.51
2016,4,5,7,15,578.0,66.0,7.25,12.0,223.0,110.21,64.34
2016,4,5,7,30,640.0,73.0,7.3,12.0,275.0,161.32,104.18
2016,4,5,7,45,678.5,79.0,7.4,12.5,327.0,213.41,149.74
2016,4,5,8,0,717.0,85.0,7.5,13.0,379.0,269.48,200.39
2016,4,5,8,15,746.5,89.0,7.6,13.0,429.5,326.44,252.79
2016,4,5,8,30,776.0,93.0,7.7,13.0,480.0,383.59,304.95
2016,4,5,8,45,797.0,96.5,7.85,13.5,527.5,438.69,354.09
2016,4,5,9,0,818.0,100.0,8.0,14.0,575.0,494.72,402.77
2016,4,5,9,15,834.0,102.5,7.9,14.0,618.0,547.74,448.39
2016,4,5,9,30,850.0,105.0,7.8,14.0,661.0,600.62,492.79
2016,4,5,9,45,862.0,107.5,7.7,14.5,698.0,650.55,532.84
2016,4,5,10,0,874.0,110.0,7.6,15.0,735.0,699.1,570.77
2016,4,5,10,15,882.5,111.5,7.5,15.0,766.0,742.76,603.94
2016,4,5,10,30,891.0,113.0,7.4,15.0,797.0,784.58,634.72
2016,4,5,10,45,897.5,114.0,7.3,15.5,820.5,822.29,660.87
2016,4,5,11,0,904.0,115.0,7.2,16.0,844.0,857.63,684.96
2016,4,5,11,15,907.5,115.5,7.15,16.0,860.0,887.37,706.22
2016,4,5,11,30,911.0,116.0,7.1,16.0,876.0,914.24,725.32
2016,4,5,11,45,914.0,116.0,7.05,16.0,884.5,937.14,741.51
2016,4,5,12,0,917.0,116.0,7.0,16.0,893.0,956.89,755.45
2016,4,5,12,15,916.5,116.0,7.0,16.0,893.0,970.16,764.97
2016,4,5,12,30,916.0,116.0,7.0,16.0,893.0,980.02,772.15
2016,4,5,12,45,915.0,114.5,7.05,16.0,885.0,984.38,775.73
2016,4,5,13,0,914.0,113.0,7.1,16.0,877.0,985.25,776.93
2016,4,5,13,15,910.0,112.5,7.1,16.0,861.5,980.85,774.21
2016,4,5,13,30,906.0,112.0,7.1,16.0,846.0,973.01,769.13
2016,4,5,13,45,898.0,111.5,7.1,16.0,822.0,958.06,758.99
2016,4,5,14,0,890.0,111.0,7.1,16.0,798.0,939.91,746.62
2016,4,5,14,15,881.0,109.5,7.05,16.0,767.5,916.69,730.38
2016,4,5,14,30,872.0,108.0,7.0,16.0,737.0,890.57,712.05
2016,4,5,14,45,857.5,107.0,6.95,16.0,699.5,857.56,688.58
2016,4,5,15,0,843.0,106.0,6.9,16.0,662.0,827.27,667.14
2016,4,5,15,15,827.0,103.0,6.85,16.0,619.5,786.38,637.55
2016,4,5,15,30,811.0,100.0,6.8,16.0,577.0,743.77,606.48
2016,4,5,15,45,788.0,97.5,6.8,16.0,530.0,695.15,570.58
2016,4,5,16,0,765.0,95.0,6.8,16.0,483.0,645.87,533.55
2016,4,5,16,15,735.5,90.5,6.8,15.5,433.0,589.82,489.82
2016,4,5,16,30,706.0,86.0,6.8,15.0,383.0,536.47,447.01
2016,4,5,16,45,665.0,81.0,6.8,15.0,331.0,475.01,395.6
2016,4,5,17,0,624.0,76.0,6.8,15.0,279.0,415.96,344.86
2016,4,5,17,15,564.5,68.5,6.7,14.5,227.5,348.38,286.35
2016,4,5,17,30,505.0,61.0,6.6,14.0,176.0,285.89,230.72
2016,4,5,17,45,414.0,50.5,6.5,14.0,128.5,214.5,167.06
2016,4,5,18,0,323.0,40.0,6.4,14.0,81.0,152.56,111.53
2016,4,5,18,15,187.5,25.5,6.15,13.5,46.5,83.59,46.99
2016,4,5,18,30,52.0,11.0,5.9,13.0,12.0,20.65,0.0
2016,4,5,18,45,26.0,5.5,5.7,13.0,6.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,45,30.0,4.5,1.85,13.5,5.0,0.0,0.0
2016,4,6,6,0,60.0,9.0,1.9,14.0,10.0,8.85,0.0
2016,4,6,6,15,209.0,23.0,1.95,14.0,45.0,17.74,6.14
2016,4,6,6,30,358.0,37.0,2.0,14.0,80.0,28.15,18.59
2016,4,6,6,45,451.5,47.0,2.05,14.0,129.0,34.17,24.57
2016,4,6,7,0,545.0,57.0,2.1,14.0,178.0,67.82,36.85
2016,4,6,7,15,605.0,63.5,2.05,14.0,231.0,113.05,64.68
2016,4,6,7,30,665.0,70.0,2.0,14.0,284.0,165.15,105.04
2016,4,6,7,45,705.5,75.5,2.0,14.5,337.0,218.75,150.99
2016,4,6,8,0,746.0,81.0,2.0,15.0,390.0,278.61,203.33
2016,4,6,8,15,775.0,85.0,2.0,15.0,442.0,334.83,253.38
2016,4,6,8,30,804.0,89.0,2.0,15.0,494.0,393.38,304.44
2016,4,6,8,45,825.0,92.5,2.0,15.5,542.5,449.97,352.15
2016,4,6,9,0,846.0,96.0,2.0,16.0,591.0,507.43,398.93
2016,4,6,9,15,862.5,98.5,2.0,16.0,634.5,562.07,442.85
2016,4,6,9,30,879.0,101.0,2.0,16.0,678.0,617.14,485.76
2016,4,6,9,45,891.0,103.0,2.05,16.5,716.0,667.43,523.32
2016,4,6,10,0,903.0,105.0,2.1,17.0,754.0,716.56,559.01
2016,4,6,10,15,911.5,106.5,2.1,17.0,785.5,761.3,589.75
2016,4,6,10,30,920.0,108.0,2.1,17.0,817.0,804.12,618.58
2016,4,6,10,45,926.0,109.0,2.1,17.5,841.5,842.35,642.73
2016,4,6,11,0,932.0,110.0,2.1,18.0,866.0,878.08,664.92
2016,4,6,11,15,935.5,111.0,2.05,18.5,882.5,909.01,683.15
2016,4,6,11,30,939.0,112.0,2.0,19.0,899.0,936.98,699.23
2016,4,6,11,45,940.5,112.5,2.0,19.5,907.0,959.55,712.2
2016,4,6,12,0,942.0,113.0,2.0,20.0,915.0,978.83,723.03
2016,4,6,12,15,941.5,113.0,1.95,20.0,914.5,992.35,730.96
2016,4,6,12,30,941.0,113.0,1.9,20.0,914.0,1002.37,736.73
2016,4,6,12,45,942.5,110.5,1.85,20.5,907.0,1008.11,738.45
2016,4,6,13,0,944.0,108.0,1.8,21.0,900.0,1010.25,738.0
2016,4,6,13,15,939.5,107.0,1.65,21.0,883.5,1004.71,732.77
2016,4,6,13,30,935.0,106.0,1.5,21.0,867.0,995.62,725.38
2016,4,6,13,45,926.5,106.0,1.4,21.5,842.0,980.39,713.56
2016,4,6,14,0,918.0,106.0,1.3,22.0,817.0,961.86,699.84
2016,4,6,14,15,909.0,104.5,1.1,22.0,786.0,938.1,682.58
2016,4,6,14,30,900.0,103.0,0.9,22.0,755.0,911.34,663.38
2016,4,6,14,45,885.5,102.0,0.75,22.5,716.5,877.58,639.34
2016,4,6,15,0,871.0,101.0,0.6,23.0,678.0,841.49,613.91
2016,4,6,15,15,855.0,98.5,0.6,23.0,635.0,805.14,592.15
2016,4,6,15,30,839.0,96.0,0.6,23.0,592.0,762.12,565.69
2016,4,6,15,45,790.5,94.0,0.65,23.0,531.0,694.3,522.69
2016,4,6,16,0,742.0,92.0,0.7,23.0,470.0,627.76,479.4
2016,4,6,16,15,651.5,102.0,0.8,22.5,409.5,551.27,426.32
2016,4,6,16,30,561.0,112.0,0.9,22.0,349.0,478.32,373.71
2016,4,6,16,45,511.0,107.5,1.05,22.0,301.5,415.78,327.08
2016,4,6,17,0,461.0,103.0,1.2,22.0,254.0,360.56,284.02
2016,4,6,17,15,418.0,89.0,1.3,21.5,207.5,301.91,237.22
2016,4,6,17,30,375.0,75.0,1.4,21.0,161.0,247.02,191.73
2016,4,6,17,45,304.0,60.0,1.55,20.5,118.0,185.1,139.83
2016,4,6,18,0,233.0,45.0,1.7,20.0,75.0,130.7,93.5
2016,4,6,18,15,116.5,28.5,1.75,19.5,43.5,66.06,37.25
2016,4,6,18,30,0.0,12.0,1.8,19.0,12.0,11.8,0.0
2016,4,6,18,45,0.0,6.0,1.9,19.0,6.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,3.5,3.45,13.0,3.5,0.0,0.0
2016,4,7,6,0,0.0,7.0,3.5,13.0,7.0,6.88,0.0
2016,4,7,6,15,30.0,26.0,3.6,13.0,30.0,23.07,10.96
2016,4,7,6,30,60.0,45.0,3.7,13.0,53.0,38.8,27.97
2016,4,7,6,45,89.0,67.0,3.85,13.5,84.5,56.27,44.12
2016,4,7,7,0,118.0,89.0,4.0,14.0,116.0,81.99,60.49
2016,4,7,7,15,137.5,111.5,4.0,14.0,150.5,112.25,83.83
2016,4,7,7,30,157.0,134.0,4.0,14.0,185.0,145.06,110.46
2016,4,7,7,45,178.5,153.0,4.05,14.0,220.5,177.82,137.64
2016,4,7,8,0,200.0,172.0,4.1,14.0,256.0,212.99,167.17
2016,4,7,8,15,189.5,196.5,4.0,14.0,284.0,244.65,194.42
2016,4,7,8,30,179.0,221.0,3.9,14.0,312.0,275.21,220.14
2016,4,7,8,45,140.5,242.0,3.85,14.0,317.5,289.13,231.97
2016,4,7,9,0,102.0,263.0,3.8,14.0,323.0,299.51,240.22
2016,4,7,9,15,95.5,281.5,3.75,14.0,341.0,320.11,256.33
2016,4,7,9,30,89.0,300.0,3.7,14.0,359.0,340.01,271.58
2016,4,7,9,45,95.5,320.0,3.65,14.5,386.5,368.94,293.38
2016,4,7,10,0,102.0,340.0,3.6,15.0,414.0,398.39,315.27
2016,4,7,10,15,131.5,359.0,3.55,15.0,458.5,445.76,351.81
2016,4,7,10,30,161.0,378.0,3.5,15.0,503.0,493.93,388.5
2016,4,7,10,45,242.0,377.0,3.45,15.0,571.5,568.04,445.77
2016,4,7,11,0,323.0,376.0,3.4,15.0,640.0,644.14,503.47
2016,4,7,11,15,181.5,367.5,3.4,15.0,516.5,522.96,409.54
2016,4,7,11,30,40.0,359.0,3.4,15.0,393.0,392.12,306.28
2016,4,7,11,45,40.5,362.0,3.4,15.0,396.5,397.83,311.04
2016,4,7,12,0,41.0,365.0,3.4,15.0,400.0,403.41,315.22
2016,4,7,12,15,288.5,343.0,3.35,14.5,589.5,625.38,491.27
2016,4,7,12,30,536.0,321.0,3.3,14.0,779.0,846.64,657.17
2016,4,7,12,45,682.0,242.0,3.3,14.0,819.5,910.45,705.49
2016,4,7,13,0,828.0,163.0,3.3,14.0,860.0,965.88,743.93
2016,4,7,13,15,576.0,270.0,3.2,14.0,751.5,841.58,653.48
2016,4,7,13,30,324.0,377.0,3.1,14.0,643.0,708.63,550.63
2016,4,7,13,45,323.5,365.5,3.05,14.0,624.0,694.83,542.03
2016,4,7,14,0,323.0,354.0,3.0,14.0,605.0,679.62,531.58
2016,4,7,14,15,212.5,348.5,2.9,14.0,511.0,561.13,441.54
2016,4,7,14,30,102.0,343.0,2.8,14.0,417.0,445.86,352.04
2016,4,7,14,45,102.0,324.5,2.75,14.0,395.5,424.86,337.19
2016,4,7,15,0,102.0,306.0,2.7,14.0,374.0,403.46,321.48
2016,4,7,15,15,220.0,275.5,2.65,14.0,409.5,471.69,378.54
2016,4,7,15,30,338.0,245.0,2.6,14.0,445.0,531.32,427.44
2016,4,7,15,45,215.0,233.0,2.55,14.0,357.0,408.4,330.28
2016,4,7,16,0,92.0,221.0,2.5,14.0,269.0,295.14,238.89
2016,4,7,16,15,151.0,197.5,2.45,13.5,266.5,312.46,255.5
2016,4,7,16,30,210.0,174.0,2.4,13.0,264.0,316.82,260.78
2016,4,7,16,45,187.0,156.0,2.35,13.0,228.0,275.42,226.73
2016,4,7,17,0,164.0,138.0,2.3,13.0,192.0,235.88,193.77
2016,4,7,17,15,142.5,115.5,2.3,13.0,156.5,193.73,158.11
2016,4,7,17,30,121.0,93.0,2.3,13.0,121.0,153.46,123.37
2016,4,7,17,45,91.0,71.0,2.3,13.0,89.0,112.7,87.9
2016,4,7,18,0,61.0,49.0,2.3,13.0,57.0,74.77,54.84
2016,4,7,18,15,30.5,29.0,2.3,13.0,33.0,41.91,24.31
2016,4,7,18,30,0.0,9.0,2.3,13.0,9.0,8.85,0.0
2016,4,7,18,45,0.0,4.5,2.3,13.0,4.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,1.3,12.5,5.0,0.0,0.0
2016,4,8,6,0,0.0,10.0,1.3,13.0,10.0,9.83,0.0
2016,4,8,6,15,51.5,29.0,1.3,13.0,35.5,25.51,13.73
2016,4,8,6,30,103.0,48.0,1.3,13.0,61.0,39.02,28.33
2016,4,8,6,45,146.0,68.0,1.3,13.0,96.5,54.1,42.41
2016,4,8,7,0,189.0,88.0,1.3,13.0,132.0,82.8,59.03
2016,4,8,7,15,216.0,108.0,1.25,13.0,170.5,116.19,83.86
2016,4,8,7,30,243.0,128.0,1.2,13.0,209.0,152.88,113.29
2016,4,8,7,45,265.0,146.0,1.2,13.5,247.5,189.92,143.96
2016,4,8,8,0,287.0,164.0,1.2,14.0,286.0,229.41,176.86
2016,4,8,8,15,319.5,181.0,1.1,14.0,332.5,273.9,213.55
2016,4,8,8,30,352.0,198.0,1.0,14.0,379.0,321.74,252.38
2016,4,8,8,45,403.5,206.0,0.95,14.0,431.5,372.23,292.7
2016,4,8,9,0,455.0,214.0,0.9,14.0,484.0,428.52,336.75
2016,4,8,9,15,387.0,251.5,0.85,14.0,493.0,451.44,353.84
2016,4,8,9,30,319.0,289.0,0.8,14.0,502.0,467.18,364.68
2016,4,8,9,45,296.0,312.5,0.75,14.0,518.5,491.86,382.12
2016,4,8,10,0,273.0,336.0,0.7,14.0,535.0,514.09,397.14
2016,4,8,10,15,237.5,357.5,0.75,14.0,535.5,521.17,401.45
2016,4,8,10,30,202.0,379.0,0.8,14.0,536.0,526.42,404.36
2016,4,8,10,45,216.0,389.5,0.85,14.5,562.0,557.25,426.15
2016,4,8,11,0,230.0,400.0,0.9,15.0,588.0,588.42,447.68
2016,4,8,11,15,254.5,403.5,0.95,14.5,615.5,625.91,475.51
2016,4,8,11,30,279.0,407.0,1.0,14.0,643.0,660.2,501.0
2016,4,8,11,45,302.0,405.0,1.05,14.0,662.5,687.64,520.85
2016,4,8,12,0,325.0,403.0,1.1,14.0,682.0,714.76,540.5
2016,4,8,12,15,277.5,414.5,1.1,14.0,653.0,689.68,521.37
2016,4,8,12,30,230.0,426.0,1.1,14.0,624.0,655.38,496.39
2016,4,8,12,45,234.0,421.0,1.15,14.0,620.5,657.53,499.1
2016,4,8,13,0,238.0,416.0,1.2,14.0,617.0,658.7,500.78
2016,4,8,13,15,315.0,386.5,1.2,14.0,647.5,710.33,539.78
2016,4,8,13,30,392.0,357.0,1.2,14.0,678.0,751.85,570.96
2016,4,8,13,45,255.0,367.0,1.25,14.0,574.0,632.89,484.39
2016,4,8,14,0,118.0,377.0,1.3,14.0,470.0,506.99,391.14
2016,4,8,14,15,192.0,358.0,1.35,14.0,501.5,553.08,429.38
2016,4,8,14,30,266.0,339.0,1.4,14.0,533.0,604.65,469.63
2016,4,8,14,45,252.5,322.5,1.45,14.0,499.5,570.17,444.98
2016,4,8,15,0,239.0,306.0,1.5,14.0,466.0,526.57,414.17
2016,4,8,15,15,282.0,277.5,1.5,14.0,454.5,532.62,421.13
2016,4,8,15,30,325.0,249.0,1.5,14.0,443.0,526.06,418.33
2016,4,8,15,45,202.5,234.5,1.55,14.0,352.5,401.01,321.71
2016,4,8,16,0,80.0,220.0,1.6,14.0,262.0,285.58,229.82
2016,4,8,16,15,150.0,197.5,1.6,14.0,265.5,311.82,253.38
2016,4,8,16,30,220.0,175.0,1.6,14.0,269.0,331.06,270.05
2016,4,8,16,45,185.5,160.0,1.6,14.0,232.0,279.25,228.0
2016,4,8,17,0,151.0,145.0,1.6,14.0,195.0,237.38,193.54
2016,4,8,17,15,126.0,121.5,1.55,13.5,158.5,193.15,156.9
2016,4,8,17,30,101.0,98.0,1.5,13.0,122.0,151.17,121.38
2016,4,8,17,45,73.5,74.0,1.45,13.0,89.5,109.99,85.86
2016,4,8,18,0,46.0,50.0,1.4,13.0,57.0,67.64,49.42
2016,4,8,18,15,23.0,29.0,1.3,13.0,32.5,36.56,21.17
2016,4,8,18,30,0.0,8.0,1.2,13.0,8.0,7.86,0.0
2016,4,8,18,45,0.0,4.0,1.2,13.0,4.0,3.93,0.0
2016,4,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.0,2.15,13.0,1.0,0.96,0.0
2016,4,9,6,30,0.0,2.0,2.1,13.0,2.0,1.93,0.0
2016,4,9,6,45,0.0,4.0,2.05,13.0,4.0,3.85,0.0
2016,4,9,7,0,0.0,6.0,2.0,13.0,6.0,5.78,0.0
2016,4,9,7,15,0.0,8.0,1.95,13.0,8.0,7.71,1.0
2016,4,9,7,30,0.0,10.0,1.9,13.0,10.0,9.64,2.67
2016,4,9,7,45,0.0,18.0,1.9,13.0,18.0,17.37,9.31
2016,4,9,8,0,0.0,26.0,1.9,13.0,26.0,25.1,15.89
2016,4,9,8,15,0.0,68.0,1.9,13.0,68.0,65.74,50.33
2016,4,9,8,30,0.0,110.0,1.9,13.0,110.0,106.01,83.81
2016,4,9,8,45,0.0,136.5,1.9,13.0,136.5,131.32,104.39
2016,4,9,9,0,0.0,163.0,1.9,13.0,163.0,156.73,124.83
2016,4,9,9,15,0.0,148.5,1.9,13.0,148.5,143.22,113.42
2016,4,9,9,30,0.0,134.0,1.9,13.0,134.0,129.49,101.97
2016,4,9,9,45,0.0,128.5,1.9,13.0,128.5,124.3,97.53
2016,4,9,10,0,0.0,123.0,1.9,13.0,123.0,119.07,93.07
2016,4,9,10,15,0.0,71.5,1.85,13.0,71.5,69.23,52.02
2016,4,9,10,30,0.0,20.0,1.8,13.0,20.0,19.35,10.55
2016,4,9,10,45,0.0,20.5,1.75,13.0,20.5,19.84,10.96
2016,4,9,11,0,0.0,21.0,1.7,13.0,21.0,20.33,11.35
2016,4,9,11,15,0.0,50.5,1.65,13.0,50.5,48.91,35.1
2016,4,9,11,30,0.0,80.0,1.6,13.0,80.0,77.53,58.62
2016,4,9,11,45,0.0,61.5,1.55,13.5,61.5,59.59,43.72
2016,4,9,12,0,0.0,43.0,1.5,14.0,43.0,41.65,28.88
2016,4,9,12,15,0.0,43.0,1.5,14.0,43.0,41.65,28.89
2016,4,9,12,30,0.0,43.0,1.5,14.0,43.0,41.65,28.89
2016,4,9,12,45,0.0,34.0,1.55,14.0,34.0,32.93,21.69
2016,4,9,13,0,0.0,25.0,1.6,14.0,25.0,24.21,14.48
2016,4,9,13,15,0.0,31.5,1.65,14.0,31.5,30.5,19.72
2016,4,9,13,30,0.0,38.0,1.7,14.0,38.0,36.79,24.95
2016,4,9,13,45,0.0,93.5,1.75,14.0,93.5,90.63,69.29
2016,4,9,14,0,0.0,149.0,1.8,14.0,149.0,145.37,113.72
2016,4,9,14,15,0.0,94.0,1.8,14.0,94.0,91.07,69.69
2016,4,9,14,30,0.0,39.0,1.8,14.0,39.0,37.73,25.86
2016,4,9,14,45,0.0,90.5,1.85,14.0,90.5,87.62,67.28
2016,4,9,15,0,0.0,142.0,1.9,14.0,142.0,138.7,109.18
2016,4,9,15,15,0.0,96.0,1.85,14.0,96.0,92.97,71.88
2016,4,9,15,30,0.0,50.0,1.8,14.0,50.0,48.34,35.03
2016,4,9,15,45,0.0,34.0,1.75,14.0,34.0,32.85,22.15
2016,4,9,16,0,0.0,18.0,1.7,14.0,18.0,17.38,9.13
2016,4,9,16,15,0.0,45.0,1.65,13.5,45.0,43.48,31.41
2016,4,9,16,30,0.0,72.0,1.6,13.0,72.0,69.61,53.74
2016,4,9,16,45,0.0,62.0,1.6,13.0,62.0,59.92,45.65
2016,4,9,17,0,0.0,52.0,1.6,13.0,52.0,50.23,37.5
2016,4,9,17,15,0.0,42.5,1.6,13.0,42.5,41.04,29.66
2016,4,9,17,30,0.0,33.0,1.6,13.0,33.0,31.85,21.71
2016,4,9,17,45,0.0,24.5,1.6,13.0,24.5,23.64,14.5
2016,4,9,18,0,0.0,16.0,1.6,13.0,16.0,15.43,7.26
2016,4,9,18,15,0.0,9.5,1.6,13.0,9.5,9.16,1.36
2016,4,9,18,30,0.0,3.0,1.6,13.0,3.0,2.89,0.0
2016,4,9,18,45,0.0,1.5,1.65,13.0,1.5,1.47,0.0
2016,4,9,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,4.15,12.0,0.5,0.49,0.0
2016,4,10,6,0,0.0,1.0,4.2,12.0,1.0,0.96,0.0
2016,4,10,6,15,0.0,3.5,4.2,12.0,3.5,3.37,0.0
2016,4,10,6,30,0.0,6.0,4.2,12.0,6.0,5.78,0.0
2016,4,10,6,45,0.0,9.5,4.25,12.0,9.5,9.16,2.55
2016,4,10,7,0,0.0,13.0,4.3,12.0,13.0,12.53,5.15
2016,4,10,7,15,0.0,16.5,4.3,12.0,16.5,15.91,8.11
2016,4,10,7,30,0.0,20.0,4.3,12.0,20.0,19.3,11.02
2016,4,10,7,45,0.0,32.0,4.3,12.5,32.0,30.89,20.92
2016,4,10,8,0,0.0,44.0,4.3,13.0,44.0,42.5,30.7
2016,4,10,8,15,0.0,65.5,4.3,13.0,65.5,63.32,48.24
2016,4,10,8,30,0.0,87.0,4.3,13.0,87.0,84.16,65.59
2016,4,10,8,45,4.0,141.5,4.35,13.0,144.0,137.87,110.06
2016,4,10,9,0,8.0,196.0,4.4,13.0,201.0,191.93,154.1
2016,4,10,9,15,5.0,185.5,4.45,13.0,188.5,181.24,144.92
2016,4,10,9,30,2.0,175.0,4.5,13.0,176.0,170.0,135.4
2016,4,10,9,45,1.0,151.0,4.6,13.0,151.5,146.62,116.04
2016,4,10,10,0,0.0,127.0,4.7,13.0,127.0,122.93,96.43
2016,4,10,10,15,4.0,173.5,4.8,13.0,176.5,170.92,135.58
2016,4,10,10,30,8.0,220.0,4.9,13.0,226.0,219.44,174.64
2016,4,10,10,45,11.0,244.5,5.05,13.0,253.5,246.28,196.01
2016,4,10,11,0,14.0,269.0,5.2,13.0,281.0,273.45,217.58
2016,4,10,11,15,7.0,191.5,5.3,13.0,197.5,192.22,152.21
2016,4,10,11,30,0.0,114.0,5.4,13.0,114.0,110.62,85.69
2016,4,10,11,45,7.0,196.0,5.5,13.0,202.5,197.29,156.39
2016,4,10,12,0,14.0,278.0,5.6,13.0,291.0,285.16,226.73
2016,4,10,12,15,15.0,277.5,5.6,13.0,291.0,286.16,227.41
2016,4,10,12,30,16.0,277.0,5.6,13.0,291.0,287.11,228.24
2016,4,10,12,45,139.0,346.0,5.7,13.0,464.5,489.4,391.77
2016,4,10,13,0,262.0,415.0,5.8,13.0,638.0,689.07,546.96
2016,4,10,13,15,227.5,411.5,5.8,13.0,603.0,646.15,513.19
2016,4,10,13,30,193.0,408.0,5.8,13.0,568.0,610.44,485.49
2016,4,10,13,45,185.0,396.5,5.85,13.0,546.0,590.67,470.97
2016,4,10,14,0,177.0,385.0,5.9,13.0,524.0,570.24,455.84
2016,4,10,14,15,201.5,367.0,5.9,13.0,519.5,571.75,458.71
2016,4,10,14,30,226.0,349.0,5.9,13.0,515.0,571.5,460.18
2016,4,10,14,45,243.5,327.5,5.95,13.0,498.5,559.36,452.41
2016,4,10,15,0,261.0,306.0,6.0,13.0,482.0,554.14,449.85
2016,4,10,15,15,239.5,288.0,6.0,13.0,441.5,501.74,409.29
2016,4,10,15,30,218.0,270.0,6.0,13.0,401.0,458.65,375.6
2016,4,10,15,45,300.5,233.0,6.05,13.0,398.5,480.08,395.92
2016,4,10,16,0,383.0,196.0,6.1,13.0,396.0,485.88,403.31
2016,4,10,16,15,293.5,187.5,6.1,12.5,332.0,402.41,335.19
2016,4,10,16,30,204.0,179.0,6.1,12.0,268.0,319.15,266.26
2016,4,10,16,45,183.0,159.5,6.15,12.0,232.0,277.36,231.43
2016,4,10,17,0,162.0,140.0,6.2,12.0,196.0,237.19,197.31
2016,4,10,17,15,141.5,118.0,6.15,12.0,160.5,196.11,161.88
2016,4,10,17,30,121.0,96.0,6.1,12.0,125.0,156.83,127.47
2016,4,10,17,45,91.5,74.0,6.1,12.0,93.0,116.15,91.66
2016,4,10,18,0,62.0,52.0,6.1,12.0,61.0,78.27,58.37
2016,4,10,18,15,31.0,32.0,6.05,12.0,36.5,42.03,26.07
2016,4,10,18,30,0.0,12.0,6.0,12.0,12.0,11.58,0.0
2016,4,10,18,45,0.0,6.0,6.0,12.0,6.0,5.9,0.0
2016,4,10,19,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,2.0,3.75,11.5,2.0,1.97,0.0
2016,4,11,6,0,0.0,4.0,3.6,12.0,4.0,3.85,0.0
2016,4,11,6,15,0.0,11.5,3.45,12.0,11.5,11.09,3.5
2016,4,11,6,30,0.0,19.0,3.3,12.0,19.0,18.33,10.51
2016,4,11,6,45,0.0,29.0,3.15,12.0,29.0,27.99,19.44
2016,4,11,7,0,0.0,39.0,3.0,12.0,39.0,37.66,26.79
2016,4,11,7,15,0.0,50.0,2.85,12.0,50.0,48.3,36.01
2016,4,11,7,30,0.0,61.0,2.7,12.0,61.0,58.95,45.11
2016,4,11,7,45,0.0,82.0,2.6,12.5,82.0,79.05,61.98
2016,4,11,8,0,0.0,103.0,2.5,13.0,103.0,98.94,78.39
2016,4,11,8,15,0.0,117.0,2.4,13.0,117.0,112.37,89.32
2016,4,11,8,30,0.0,131.0,2.3,13.0,131.0,125.85,100.17
2016,4,11,8,45,4.0,164.0,2.2,13.5,166.5,159.1,126.92
2016,4,11,9,0,8.0,197.0,2.1,14.0,202.0,192.92,153.63
2016,4,11,9,15,14.5,223.0,2.1,14.0,233.0,222.1,176.63
2016,4,11,9,30,21.0,249.0,2.1,14.0,264.0,252.05,200.05
2016,4,11,9,45,40.0,288.0,2.1,14.0,317.5,303.55,240.38
2016,4,11,10,0,59.0,327.0,2.1,14.0,371.0,357.24,281.75
2016,4,11,10,15,64.5,345.0,2.15,14.0,394.5,382.63,300.8
2016,4,11,10,30,70.0,363.0,2.2,14.0,418.0,408.45,320.2
2016,4,11,10,45,104.0,386.0,2.3,14.0,471.0,462.44,361.7
2016,4,11,11,0,138.0,409.0,2.4,14.0,524.0,522.2,406.86
2016,4,11,11,15,95.0,395.5,2.45,14.0,475.5,473.7,369.13
2016,4,11,11,30,52.0,382.0,2.5,14.0,427.0,425.98,332.03
2016,4,11,11,45,38.5,358.0,2.65,14.0,392.0,391.97,306.28
2016,4,11,12,0,25.0,334.0,2.8,14.0,357.0,357.0,279.43
2016,4,11,12,15,28.5,344.0,2.9,14.0,369.5,371.99,291.27
2016,4,11,12,30,32.0,354.0,3.0,14.0,382.0,387.04,302.99
2016,4,11,12,45,27.0,336.0,3.2,14.0,359.5,364.98,286.23
2016,4,11,13,0,22.0,318.0,3.4,14.0,337.0,335.07,263.43
2016,4,11,13,15,18.0,293.5,3.45,14.0,309.0,306.89,241.74
2016,4,11,13,30,14.0,269.0,3.5,14.0,281.0,278.6,219.8
2016,4,11,13,45,13.0,259.5,3.6,14.0,270.5,268.28,212.01
2016,4,11,14,0,12.0,250.0,3.7,14.0,260.0,257.91,204.12
2016,4,11,14,15,9.5,229.0,3.75,13.5,236.5,234.46,186.11
2016,4,11,14,30,7.0,208.0,3.8,13.0,213.0,211.05,167.97
2016,4,11,14,45,7.0,206.5,3.85,13.0,211.5,209.68,167.24
2016,4,11,15,0,7.0,205.0,3.9,13.0,210.0,208.35,166.54
2016,4,11,15,15,5.0,193.0,3.9,13.0,197.0,194.68,155.77
2016,4,11,15,30,3.0,181.0,3.9,13.0,184.0,181.12,145.08
2016,4,11,15,45,15.0,191.0,3.9,13.0,199.5,200.91,162.12
2016,4,11,16,0,27.0,201.0,3.9,13.0,215.0,220.27,178.72
2016,4,11,16,15,24.5,181.0,3.95,13.0,193.0,197.49,160.44
2016,4,11,16,30,22.0,161.0,4.0,13.0,171.0,174.85,142.16
2016,4,11,16,45,17.0,141.5,4.05,13.0,148.5,151.5,122.98
2016,4,11,17,0,12.0,122.0,4.1,13.0,126.0,128.57,103.9
2016,4,11,17,15,234.5,97.0,4.15,12.5,155.0,220.84,182.32
2016,4,11,17,30,457.0,72.0,4.2,12.0,184.0,281.95,229.58
2016,4,11,17,45,374.5,60.5,4.3,12.0,138.0,212.87,168.3
2016,4,11,18,0,292.0,49.0,4.4,12.0,92.0,154.49,116.26
2016,4,11,18,15,179.5,33.0,4.45,12.0,56.0,92.31,61.29
2016,4,11,18,30,67.0,17.0,4.5,12.0,20.0,33.77,0.0
2016,4,11,18,45,33.5,8.5,4.55,12.0,10.0,13.24,0.0
2016,4,11,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,9.5,6.7,12.0,9.5,9.34,0.0
2016,4,12,6,0,0.0,19.0,6.8,12.0,19.0,18.02,0.0
2016,4,12,6,15,93.5,36.0,6.9,12.0,50.0,29.69,19.15
2016,4,12,6,30,187.0,53.0,7.0,12.0,81.0,42.9,32.15
2016,4,12,6,45,243.5,70.0,7.1,12.0,121.5,55.19,39.53
2016,4,12,7,0,300.0,87.0,7.2,12.0,162.0,90.0,60.61
2016,4,12,7,15,333.0,104.0,7.25,12.0,205.0,128.5,89.65
2016,4,12,7,30,366.0,121.0,7.3,12.0,248.0,170.89,124.86
2016,4,12,7,45,397.5,134.0,7.4,12.5,292.5,213.14,161.35
2016,4,12,8,0,429.0,147.0,7.5,13.0,337.0,258.77,201.26
2016,4,12,8,15,587.5,124.5,7.55,13.0,417.0,320.13,252.64
2016,4,12,8,30,746.0,102.0,7.6,13.0,497.0,398.92,319.84
2016,4,12,8,45,767.0,105.5,7.65,13.0,543.5,452.55,367.61
2016,4,12,9,0,788.0,109.0,7.7,13.0,590.0,507.12,415.17
2016,4,12,9,15,805.0,112.0,7.7,13.0,632.5,559.64,460.01
2016,4,12,9,30,822.0,115.0,7.7,13.0,675.0,612.14,503.86
2016,4,12,9,45,760.5,152.0,7.75,13.5,691.5,645.78,529.54
2016,4,12,10,0,699.0,189.0,7.8,14.0,708.0,673.37,549.5
2016,4,12,10,15,521.5,272.0,7.75,14.0,668.5,652.92,529.46
2016,4,12,10,30,344.0,355.0,7.7,14.0,629.0,616.64,496.31
2016,4,12,10,45,453.5,324.0,7.7,14.0,695.5,691.55,557.18
2016,4,12,11,0,563.0,293.0,7.7,14.0,762.0,769.54,619.57
2016,4,12,11,15,728.5,209.0,7.65,14.0,827.5,848.02,683.15
2016,4,12,11,30,894.0,125.0,7.6,14.0,893.0,923.82,739.24
2016,4,12,11,45,898.5,124.5,7.6,14.0,902.0,946.8,755.73
2016,4,12,12,0,903.0,124.0,7.6,14.0,911.0,966.74,770.23
2016,4,12,12,15,903.0,124.0,7.55,14.0,911.0,979.83,779.54
2016,4,12,12,30,903.0,124.0,7.5,14.0,911.0,989.58,786.53
2016,4,12,12,45,870.5,142.0,7.45,14.0,895.0,983.53,782.01
2016,4,12,13,0,838.0,160.0,7.4,14.0,879.0,980.17,779.69
2016,4,12,13,15,679.0,233.5,7.35,14.0,809.5,909.42,727.47
2016,4,12,13,30,520.0,307.0,7.3,14.0,740.0,830.91,664.41
2016,4,12,13,45,667.0,231.5,7.25,14.0,770.5,889.13,713.81
2016,4,12,14,0,814.0,156.0,7.2,14.0,801.0,934.13,747.89
2016,4,12,14,15,804.0,154.0,7.15,13.5,771.0,910.37,732.2
2016,4,12,14,30,794.0,152.0,7.1,13.0,741.0,883.96,714.78
2016,4,12,14,45,555.0,224.0,7.05,13.0,626.0,735.88,600.21
2016,4,12,15,0,316.0,296.0,7.0,13.0,511.0,589.88,480.72
2016,4,12,15,15,286.0,281.5,6.9,13.0,467.0,541.2,442.83
