Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,15,30,256.0,267.0,6.8,13.0,423.0,493.44,405.04
2016,4,12,15,45,279.0,240.5,6.7,13.0,398.0,472.94,390.24
2016,4,12,16,0,302.0,214.0,6.6,13.0,373.0,449.75,372.9
2016,4,12,16,15,384.0,176.0,6.5,13.0,358.0,457.56,381.35
2016,4,12,16,30,466.0,138.0,6.4,13.0,343.0,449.58,376.29
2016,4,12,16,45,409.5,134.0,6.3,13.0,298.0,391.35,327.18
2016,4,12,17,0,353.0,130.0,6.2,13.0,253.0,331.36,276.11
2016,4,12,17,15,312.0,113.0,6.15,12.5,208.0,276.07,228.8
2016,4,12,17,30,271.0,96.0,6.1,12.0,163.0,224.54,183.7
2016,4,12,17,45,205.5,77.5,6.1,12.0,121.5,166.29,132.42
2016,4,12,18,0,140.0,59.0,6.1,12.0,80.0,114.95,87.37
2016,4,12,18,15,70.0,37.5,6.0,12.0,48.0,61.99,41.36
2016,4,12,18,30,0.0,16.0,5.9,12.0,16.0,15.47,0.0
2016,4,12,18,45,0.0,8.0,5.8,12.0,8.0,7.86,0.0
2016,4,12,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,5,45,40.0,10.5,4.05,11.0,12.5,10.32,0.0
2016,4,13,6,0,80.0,21.0,4.0,11.0,25.0,17.68,0.0
2016,4,13,6,15,191.5,38.0,3.95,11.0,63.0,29.32,19.22
2016,4,13,6,30,303.0,55.0,3.9,11.0,101.0,41.61,31.25
2016,4,13,6,45,386.5,66.5,3.9,11.5,149.5,55.51,37.71
2016,4,13,7,0,470.0,78.0,3.9,12.0,198.0,96.49,59.48
2016,4,13,7,15,526.0,86.5,3.85,12.0,249.0,139.92,90.54
2016,4,13,7,30,582.0,95.0,3.8,12.0,300.0,189.86,131.49
2016,4,13,7,45,624.5,101.0,3.75,12.5,352.0,240.46,175.63
2016,4,13,8,0,667.0,107.0,3.7,13.0,404.0,295.51,224.17
2016,4,13,8,15,696.0,112.0,3.55,13.0,453.5,349.01,271.86
2016,4,13,8,30,725.0,117.0,3.4,13.0,503.0,404.9,320.6
2016,4,13,8,45,747.5,120.5,3.3,13.0,549.5,458.49,366.49
2016,4,13,9,0,770.0,124.0,3.2,13.0,596.0,514.71,413.12
2016,4,13,9,15,786.5,127.0,3.05,13.0,638.0,566.12,454.63
2016,4,13,9,30,803.0,130.0,2.9,13.0,680.0,617.52,494.88
2016,4,13,9,45,820.5,130.0,2.75,13.5,718.0,666.36,531.13
2016,4,13,10,0,838.0,130.0,2.6,14.0,756.0,714.69,565.8
2016,4,13,10,15,847.5,132.0,2.45,14.0,786.0,758.3,595.71
2016,4,13,10,30,857.0,134.0,2.3,14.0,816.0,800.28,623.47
2016,4,13,10,45,860.5,137.0,2.15,14.0,838.5,836.55,646.67
2016,4,13,11,0,864.0,140.0,2.0,14.0,861.0,870.38,667.78
2016,4,13,11,15,868.0,140.5,1.9,14.0,877.0,896.26,683.61
2016,4,13,11,30,872.0,141.0,1.8,14.0,893.0,922.22,699.38
2016,4,13,11,45,870.0,144.5,1.7,14.0,899.5,942.88,711.41
2016,4,13,12,0,868.0,148.0,1.6,14.0,906.0,965.19,724.48
2016,4,13,12,15,868.0,148.0,1.65,14.0,906.0,973.1,730.09
2016,4,13,12,30,868.0,148.0,1.7,14.0,906.0,988.07,740.68
2016,4,13,12,45,864.0,148.5,1.8,14.0,898.0,991.28,744.22
2016,4,13,13,0,860.0,149.0,1.9,14.0,890.0,991.16,745.77
2016,4,13,13,15,856.0,148.0,2.05,14.0,874.0,986.12,744.78
2016,4,13,13,30,852.0,147.0,2.2,14.0,858.0,977.8,741.62
2016,4,13,13,45,838.0,150.0,2.4,14.0,833.0,961.1,733.29
2016,4,13,14,0,824.0,153.0,2.6,14.0,808.0,941.49,722.84
2016,4,13,14,15,671.5,206.0,2.85,13.5,726.5,849.98,663.3
2016,4,13,14,30,519.0,259.0,3.1,13.0,645.0,754.37,595.09
2016,4,13,14,45,645.0,203.0,3.35,13.0,659.0,795.77,631.83
2016,4,13,15,0,771.0,147.0,3.6,13.0,673.0,824.8,655.77
2016,4,13,15,15,575.0,194.5,3.8,13.0,573.5,690.26,555.92
2016,4,13,15,30,379.0,242.0,4.0,13.0,474.0,561.96,455.55
2016,4,13,15,45,531.0,187.0,4.25,13.0,484.0,610.08,498.46
2016,4,13,16,0,683.0,132.0,4.5,13.0,494.0,640.13,526.12
2016,4,13,16,15,575.5,135.5,4.65,12.5,420.0,543.77,450.6
2016,4,13,16,30,468.0,139.0,4.8,12.0,346.0,452.45,377.44
2016,4,13,16,45,406.0,136.0,5.0,12.0,299.5,392.01,327.49
2016,4,13,17,0,344.0,133.0,5.2,12.0,253.0,330.41,275.56
2016,4,13,17,15,304.0,115.5,5.25,12.0,208.5,275.44,228.3
2016,4,13,17,30,264.0,98.0,5.3,12.0,164.0,224.12,183.25
2016,4,13,17,45,198.5,79.0,5.4,12.0,122.0,165.58,131.95
2016,4,13,18,0,133.0,60.0,5.5,12.0,80.0,113.92,86.79
2016,4,13,18,15,66.5,38.5,5.5,12.0,48.5,62.17,42.0
2016,4,13,18,30,0.0,17.0,5.5,12.0,17.0,16.5,0.0
2016,4,13,18,45,0.0,8.5,5.55,12.0,8.5,8.36,0.0
2016,4,13,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,14,5,45,28.0,12.0,5.0,11.5,13.5,11.8,0.0
2016,4,14,6,0,56.0,24.0,5.0,12.0,27.0,20.07,2.59
2016,4,14,6,15,162.5,42.5,5.0,12.0,65.5,34.75,23.94
2016,4,14,6,30,269.0,61.0,5.0,12.0,104.0,46.33,35.33
2016,4,14,6,45,332.0,77.0,5.05,12.0,149.5,64.64,45.07
2016,4,14,7,0,395.0,93.0,5.1,12.0,195.0,104.66,68.9
2016,4,14,7,15,505.0,85.5,5.05,12.0,246.0,138.09,89.99
2016,4,14,7,30,615.0,78.0,5.0,12.0,297.0,182.75,124.64
2016,4,14,7,45,499.5,119.0,5.0,12.5,315.0,227.94,170.15
2016,4,14,8,0,384.0,160.0,5.0,13.0,333.0,259.74,202.66
2016,4,14,8,15,389.5,180.0,5.0,13.0,373.0,303.35,240.9
2016,4,14,8,30,395.0,200.0,5.0,13.0,413.0,347.33,278.72
2016,4,14,8,45,248.0,238.5,5.0,13.0,376.5,338.31,273.21
2016,4,14,9,0,101.0,277.0,5.0,13.0,340.0,314.35,253.52
2016,4,14,9,15,130.5,300.5,4.95,13.0,387.0,359.43,289.68
2016,4,14,9,30,160.0,324.0,4.9,13.0,434.0,408.02,328.18
2016,4,14,9,45,216.5,335.5,4.9,13.0,493.0,465.63,374.08
2016,4,14,10,0,273.0,347.0,4.9,13.0,552.0,528.84,423.86
2016,4,14,10,15,537.0,258.0,4.95,13.0,681.0,653.44,525.86
2016,4,14,10,30,801.0,169.0,5.0,13.0,810.0,793.52,636.29
2016,4,14,10,45,784.5,184.5,5.1,13.0,827.0,825.34,658.93
2016,4,14,11,0,768.0,200.0,5.2,13.0,844.0,853.18,679.21
2016,4,14,11,15,384.0,172.5,5.3,13.0,494.5,515.34,419.41
2016,4,14,11,30,0.0,145.0,5.4,13.0,145.0,140.87,109.99
2016,4,14,11,45,0.0,146.0,5.55,13.5,146.0,141.93,110.93
2016,4,14,12,0,0.0,147.0,5.7,14.0,147.0,142.98,111.56
2016,4,14,12,15,303.0,223.5,5.8,14.0,489.5,525.57,426.01
2016,4,14,12,30,606.0,300.0,5.9,14.0,832.0,898.68,711.06
2016,4,14,12,45,721.5,233.0,6.05,14.0,860.5,947.93,749.03
2016,4,14,13,0,837.0,166.0,6.2,14.0,889.0,988.35,779.35
2016,4,14,13,15,598.0,271.0,6.25,13.5,783.0,872.42,694.19
2016,4,14,13,30,359.0,376.0,6.3,13.0,677.0,743.82,592.37
2016,4,14,13,45,589.5,266.5,6.4,13.0,744.0,851.99,683.1
2016,4,14,14,0,820.0,157.0,6.5,13.0,811.0,943.22,754.16
2016,4,14,14,15,810.0,154.5,6.6,13.0,780.5,918.73,737.11
2016,4,14,14,30,800.0,152.0,6.7,13.0,750.0,891.58,718.57
2016,4,14,14,45,400.0,144.5,6.85,13.0,443.5,519.66,429.88
2016,4,14,15,0,0.0,137.0,7.0,13.0,137.0,133.64,105.5
2016,4,14,15,15,378.5,134.0,7.05,13.0,366.0,463.64,387.82
2016,4,14,15,30,757.0,131.0,7.1,13.0,595.0,749.0,618.43
2016,4,14,15,45,737.0,125.5,7.2,13.0,548.5,700.75,581.49
2016,4,14,16,0,717.0,120.0,7.3,13.0,502.0,651.81,543.65
2016,4,14,16,15,358.5,125.0,7.35,13.0,316.0,384.99,323.32
2016,4,14,16,30,0.0,130.0,7.4,13.0,130.0,128.33,103.06
2016,4,14,16,45,285.5,114.0,7.45,13.0,214.0,298.82,250.98
2016,4,14,17,0,571.0,98.0,7.5,13.0,298.0,419.98,351.84
2016,4,14,17,15,513.0,89.0,7.45,12.5,247.0,353.16,293.85
2016,4,14,17,30,455.0,80.0,7.4,12.0,196.0,289.91,237.97
2016,4,14,17,45,370.0,68.0,7.35,12.0,148.0,221.1,176.58
2016,4,14,18,0,285.0,56.0,7.3,12.0,100.0,161.24,123.04
2016,4,14,18,15,174.5,38.5,7.25,12.0,62.5,97.8,67.63
2016,4,14,18,30,64.0,21.0,7.2,12.0,25.0,38.64,1.85
2016,4,14,18,45,32.0,10.5,7.2,12.0,12.5,15.12,0.0
2016,4,14,19,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,7.25,10.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,7.75,9.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,4,15,5,45,81.5,11.5,7.35,9.5,17.0,11.3,0.0
2016,4,15,6,0,163.0,23.0,7.3,10.0,34.0,17.91,3.95
2016,4,15,6,15,286.0,36.5,7.15,10.0,75.5,28.22,18.71
2016,4,15,6,30,409.0,50.0,7.0,10.0,117.0,37.57,27.89
2016,4,15,6,45,486.5,59.5,6.9,10.5,167.5,54.9,33.77
2016,4,15,7,0,564.0,69.0,6.8,11.0,218.0,99.02,57.46
2016,4,15,7,15,616.5,76.0,6.7,11.0,271.0,146.47,92.6
2016,4,15,7,30,669.0,83.0,6.6,11.0,324.0,199.89,137.78
2016,4,15,7,45,707.5,87.5,6.55,11.5,377.5,253.25,185.75
2016,4,15,8,0,746.0,92.0,6.5,12.0,431.0,310.47,237.66
2016,4,15,8,15,772.5,96.0,6.35,12.0,482.0,368.52,290.58
2016,4,15,8,30,799.0,100.0,6.2,12.0,533.0,426.27,342.36
2016,4,15,8,45,823.0,101.5,6.1,12.5,581.5,482.17,390.88
2016,4,15,9,0,847.0,103.0,6.0,13.0,630.0,539.19,438.88
2016,4,15,9,15,861.5,105.5,6.0,13.0,672.5,592.6,483.71
2016,4,15,9,30,876.0,108.0,6.0,13.0,715.0,646.17,527.58
2016,4,15,9,45,892.5,107.0,6.0,13.5,753.0,696.04,566.7
2016,4,15,10,0,909.0,106.0,6.0,14.0,791.0,745.08,603.14
2016,4,15,10,15,916.5,107.5,6.15,14.0,821.5,788.78,635.68
2016,4,15,10,30,924.0,109.0,6.3,14.0,852.0,830.47,666.59
2016,4,15,10,45,929.5,110.0,6.45,14.0,875.0,867.82,694.17
2016,4,15,11,0,935.0,111.0,6.6,14.0,898.0,902.63,719.86
2016,4,15,11,15,938.0,111.5,6.8,14.0,913.5,932.06,741.82
2016,4,15,11,30,941.0,112.0,7.0,14.0,929.0,958.48,761.66
2016,4,15,11,45,942.5,112.5,7.2,14.5,936.5,980.42,776.82
2016,4,15,12,0,944.0,113.0,7.4,15.0,944.0,999.08,789.64
2016,4,15,12,15,943.5,113.0,7.5,15.0,943.0,1011.96,799.39
2016,4,15,12,30,943.0,113.0,7.6,15.0,942.0,1021.36,806.76
2016,4,15,12,45,940.5,112.5,7.7,15.0,933.0,1024.8,809.92
2016,4,15,13,0,938.0,112.0,7.8,15.0,924.0,1024.68,810.65
2016,4,15,13,15,933.5,111.5,7.85,15.0,907.5,1019.1,807.3
2016,4,15,13,30,929.0,111.0,7.9,15.0,891.0,1010.02,801.54
2016,4,15,13,45,920.5,111.0,7.95,15.0,866.0,994.27,790.98
2016,4,15,14,0,912.0,111.0,8.0,15.0,841.0,975.28,778.14
2016,4,15,14,15,903.5,109.5,8.05,15.0,809.5,951.58,761.86
2016,4,15,14,30,895.0,108.0,8.1,15.0,778.0,924.94,743.4
2016,4,15,14,45,880.0,107.5,8.2,15.0,740.0,890.91,719.52
2016,4,15,15,0,865.0,107.0,8.3,15.0,702.0,854.64,693.8
2016,4,15,15,15,849.5,104.5,8.4,14.5,658.5,818.52,669.3
2016,4,15,15,30,834.0,102.0,8.5,14.0,615.0,775.69,639.25
2016,4,15,15,45,812.0,99.0,8.6,14.0,567.0,725.94,602.16
2016,4,15,16,0,790.0,96.0,8.7,14.0,519.0,675.46,564.02
2016,4,15,16,15,762.5,92.5,8.75,14.0,468.5,620.34,520.22
2016,4,15,16,30,735.0,89.0,8.8,14.0,418.0,567.51,476.66
2016,4,15,16,45,698.0,84.0,8.85,14.0,365.5,506.41,425.33
2016,4,15,17,0,661.0,79.0,8.9,14.0,313.0,447.3,374.41
2016,4,15,17,15,608.5,72.0,8.9,13.5,260.5,380.93,316.79
2016,4,15,17,30,556.0,65.0,8.9,13.0,208.0,318.87,261.36
2016,4,15,17,45,478.0,56.0,8.9,13.0,158.5,249.87,198.99
2016,4,15,18,0,400.0,47.0,8.9,13.0,109.0,188.72,143.21
2016,4,15,18,15,278.0,33.5,8.85,12.5,69.0,119.81,82.6
2016,4,15,18,30,156.0,20.0,8.8,12.0,29.0,59.27,11.35
2016,4,15,18,45,78.0,10.0,8.75,12.0,14.5,21.64,0.0
2016,4,15,19,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,16,5,45,92.0,12.0,2.8,13.0,18.0,11.8,0.0
2016,4,16,6,0,184.0,24.0,2.7,13.0,36.0,18.65,5.86
2016,4,16,6,15,297.0,37.5,2.65,13.5,78.0,28.88,19.15
2016,4,16,6,30,410.0,51.0,2.6,14.0,120.0,38.18,28.05
2016,4,16,6,45,481.0,61.0,2.55,14.5,169.0,57.89,34.82
2016,4,16,7,0,552.0,71.0,2.5,15.0,218.0,101.86,58.94
2016,4,16,7,15,602.5,78.0,2.45,15.0,270.5,148.48,93.14
2016,4,16,7,30,653.0,85.0,2.4,15.0,323.0,200.84,136.51
2016,4,16,7,45,686.5,91.0,2.35,15.0,375.0,253.47,182.86
2016,4,16,8,0,720.0,97.0,2.3,15.0,427.0,309.43,232.36
2016,4,16,8,15,746.5,101.5,2.3,15.0,477.5,364.52,280.87
2016,4,16,8,30,773.0,106.0,2.3,15.0,528.0,423.54,331.4
2016,4,16,8,45,792.0,110.0,2.3,15.5,574.5,478.14,376.59
2016,4,16,9,0,811.0,114.0,2.3,16.0,621.0,533.42,420.83
2016,4,16,9,15,826.0,116.5,2.25,16.0,662.5,585.38,461.83
2016,4,16,9,30,841.0,119.0,2.2,16.0,704.0,637.07,501.43
2016,4,16,9,45,861.5,116.5,2.15,16.5,743.0,686.99,537.8
2016,4,16,10,0,882.0,114.0,2.1,17.0,782.0,736.15,571.79
2016,4,16,10,15,889.5,115.5,2.05,17.0,811.5,778.78,600.22
2016,4,16,10,30,897.0,117.0,2.0,17.0,841.0,819.47,626.95
2016,4,16,10,45,907.5,115.0,1.95,17.0,865.0,857.0,651.19
2016,4,16,11,0,918.0,113.0,1.9,17.0,889.0,892.33,673.68
2016,4,16,11,15,921.5,113.5,1.95,17.0,904.5,921.66,693.07
2016,4,16,11,30,925.0,114.0,2.0,17.0,920.0,948.09,710.57
2016,4,16,11,45,925.5,115.0,2.15,17.0,927.0,969.23,725.75
2016,4,16,12,0,926.0,116.0,2.3,17.0,934.0,987.12,738.89
2016,4,16,12,15,925.5,116.0,2.4,17.0,933.5,999.72,748.1
2016,4,16,12,30,925.0,116.0,2.5,17.0,933.0,1008.9,755.2
2016,4,16,12,45,923.0,115.5,2.7,17.0,924.0,1012.67,759.85
2016,4,16,13,0,921.0,115.0,2.9,17.0,915.0,1012.96,762.25
2016,4,16,13,15,917.0,114.5,3.0,17.0,899.0,1007.84,760.19
2016,4,16,13,30,913.0,114.0,3.1,17.0,883.0,999.29,755.95
2016,4,16,13,45,904.0,114.5,3.25,17.0,858.5,983.71,747.41
2016,4,16,14,0,895.0,115.0,3.4,17.0,834.0,964.97,736.74
2016,4,16,14,15,886.5,114.0,3.45,17.0,803.5,942.07,722.47
2016,4,16,14,30,878.0,113.0,3.5,17.0,773.0,916.29,706.21
2016,4,16,14,45,857.0,115.5,3.55,17.0,733.5,885.87,686.65
2016,4,16,15,0,836.0,118.0,3.6,17.0,694.0,848.27,661.87
2016,4,16,15,15,613.0,180.5,3.55,16.5,589.0,711.88,564.36
2016,4,16,15,30,390.0,243.0,3.5,16.0,484.0,572.74,457.39
2016,4,16,15,45,279.5,239.5,3.45,16.0,405.5,472.97,380.06
2016,4,16,16,0,169.0,236.0,3.4,16.0,327.0,373.23,300.82
2016,4,16,16,15,189.5,211.0,3.2,16.0,304.0,353.43,286.48
2016,4,16,16,30,210.0,186.0,3.0,16.0,281.0,331.31,269.6
2016,4,16,16,45,185.0,168.5,2.9,16.0,244.5,289.06,235.4
2016,4,16,17,0,160.0,151.0,2.8,16.0,208.0,248.86,202.4
2016,4,16,17,15,144.5,128.0,2.75,15.5,173.0,209.04,169.61
2016,4,16,17,30,129.0,105.0,2.7,15.0,138.0,170.5,137.08
2016,4,16,17,45,104.0,82.5,2.65,15.0,105.5,130.34,102.44
2016,4,16,18,0,79.0,60.0,2.6,15.0,73.0,92.54,69.63
2016,4,16,18,15,39.5,39.5,2.65,15.0,46.0,55.72,37.98
2016,4,16,18,30,0.0,19.0,2.7,15.0,19.0,18.48,2.0
2016,4,16,18,45,0.0,9.5,2.8,15.0,9.5,9.34,0.0
2016,4,16,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,5,45,93.5,12.5,1.0,14.0,19.5,12.29,0.0
2016,4,17,6,0,187.0,25.0,0.9,14.0,39.0,19.39,7.51
2016,4,17,6,15,294.5,38.5,0.85,14.0,80.5,29.54,19.84
2016,4,17,6,30,402.0,52.0,0.8,14.0,122.0,38.79,28.68
2016,4,17,6,45,477.5,61.5,0.8,14.0,171.5,59.98,35.79
2016,4,17,7,0,553.0,71.0,0.8,14.0,221.0,103.9,60.4
2016,4,17,7,15,602.5,78.0,0.8,14.0,273.0,150.58,94.91
2016,4,17,7,30,652.0,85.0,0.8,14.0,325.0,202.87,138.1
2016,4,17,7,45,688.5,90.0,0.8,14.5,377.5,255.36,183.43
2016,4,17,8,0,725.0,95.0,0.8,15.0,430.0,311.5,231.77
2016,4,17,8,15,751.5,99.0,0.85,15.0,480.0,368.51,280.82
2016,4,17,8,30,778.0,103.0,0.9,15.0,530.0,425.16,328.51
2016,4,17,8,45,797.0,106.5,0.95,15.5,577.0,479.51,372.56
2016,4,17,9,0,816.0,110.0,1.0,16.0,624.0,534.53,415.65
2016,4,17,9,15,831.5,113.0,1.1,16.0,666.0,587.45,457.06
2016,4,17,9,30,847.0,116.0,1.2,16.0,708.0,640.13,497.29
2016,4,17,9,45,862.5,116.0,1.3,16.5,746.0,689.43,533.31
2016,4,17,10,0,878.0,116.0,1.4,17.0,784.0,737.47,566.85
2016,4,17,10,15,886.5,117.5,1.5,17.0,814.0,780.63,596.47
2016,4,17,10,30,895.0,119.0,1.6,17.0,844.0,821.94,624.66
2016,4,17,10,45,901.5,120.0,1.7,17.5,867.5,859.06,648.65
2016,4,17,11,0,908.0,121.0,1.8,18.0,891.0,893.78,670.9
2016,4,17,11,15,911.5,121.5,1.85,18.0,906.5,922.83,689.98
2016,4,17,11,30,915.0,122.0,1.9,18.0,922.0,948.99,707.21
2016,4,17,11,45,917.5,122.5,1.95,18.0,930.0,971.24,721.91
2016,4,17,12,0,920.0,123.0,2.0,18.0,938.0,990.33,734.65
2016,4,17,12,15,919.5,122.5,2.0,18.0,937.0,1002.32,742.23
2016,4,17,12,30,919.0,122.0,2.0,18.0,936.0,1010.91,747.79
2016,4,17,12,45,917.5,121.5,2.0,18.5,927.5,1015.1,749.21
2016,4,17,13,0,916.0,121.0,2.0,19.0,919.0,1015.84,748.56
2016,4,17,13,15,912.0,120.0,1.9,19.0,902.5,1010.19,744.06
2016,4,17,13,30,908.0,119.0,1.8,19.0,886.0,1001.13,737.5
2016,4,17,13,45,903.0,117.0,1.75,19.0,862.5,986.7,728.29
2016,4,17,14,0,898.0,115.0,1.7,19.0,839.0,969.01,717.1
2016,4,17,14,15,889.5,113.5,1.6,19.0,808.0,945.48,701.53
2016,4,17,14,30,881.0,112.0,1.5,19.0,777.0,919.05,684.16
2016,4,17,14,45,871.0,109.5,1.4,19.0,740.0,887.5,663.42
2016,4,17,15,0,861.0,107.0,1.3,19.0,703.0,853.46,641.05
2016,4,17,15,15,846.0,104.0,1.2,18.5,660.0,817.23,618.29
2016,4,17,15,30,831.0,101.0,1.1,18.0,617.0,774.29,590.74
2016,4,17,15,45,811.5,98.0,1.05,18.0,570.0,726.47,559.03
2016,4,17,16,0,792.0,95.0,1.0,18.0,523.0,677.74,526.27
2016,4,17,16,15,766.5,91.0,1.0,18.0,472.5,623.27,488.31
2016,4,17,16,30,741.0,87.0,1.0,18.0,422.0,569.0,448.63
2016,4,17,16,45,572.5,101.0,1.05,18.0,341.5,454.54,361.57
2016,4,17,17,0,404.0,115.0,1.1,18.0,261.0,349.82,279.63
2016,4,17,17,15,363.5,102.5,1.25,17.5,218.0,296.32,237.25
2016,4,17,17,30,323.0,90.0,1.4,17.0,175.0,246.39,195.88
2016,4,17,17,45,374.5,68.0,1.6,16.5,145.0,223.96,174.41
2016,4,17,18,0,426.0,46.0,1.8,16.0,115.0,197.07,146.86
2016,4,17,18,15,313.0,33.5,1.85,16.0,74.0,129.75,88.8
2016,4,17,18,30,200.0,21.0,1.9,16.0,33.0,71.59,24.6
2016,4,17,18,45,100.0,10.5,2.0,16.0,16.5,25.74,0.0
2016,4,17,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,112.5,13.0,0.7,15.0,21.5,12.78,0.0
2016,4,18,6,0,225.0,26.0,0.7,15.0,43.0,20.35,9.04
2016,4,18,6,15,335.0,39.0,0.65,15.0,86.5,29.73,20.02
2016,4,18,6,30,445.0,52.0,0.6,15.0,130.0,38.49,28.35
2016,4,18,6,45,330.0,79.5,0.6,15.0,148.0,71.95,48.04
2016,4,18,7,0,215.0,107.0,0.6,15.0,166.0,109.13,77.81
2016,4,18,7,15,245.0,123.5,0.6,15.5,204.5,142.52,103.12
2016,4,18,7,30,275.0,140.0,0.6,16.0,243.0,179.32,132.49
2016,4,18,7,45,384.0,142.0,0.65,16.5,308.0,224.96,167.19
2016,4,18,8,0,493.0,144.0,0.7,17.0,373.0,284.96,214.41
2016,4,18,8,15,640.0,125.5,0.65,17.0,457.5,351.81,267.06
2016,4,18,8,30,787.0,107.0,0.6,17.0,542.0,435.1,332.13
2016,4,18,8,45,805.5,110.5,0.6,17.5,589.0,489.68,374.9
2016,4,18,9,0,824.0,114.0,0.6,18.0,636.0,544.87,416.78
2016,4,18,9,15,839.0,117.0,0.6,18.0,678.0,597.88,456.43
2016,4,18,9,30,854.0,120.0,0.6,18.0,720.0,650.59,494.64
2016,4,18,9,45,868.5,120.5,0.6,18.0,757.5,699.97,529.52
2016,4,18,10,0,883.0,121.0,0.6,18.0,795.0,747.98,561.87
2016,4,18,10,15,890.5,122.5,0.65,18.0,825.0,790.57,589.7
2016,4,18,10,30,898.0,124.0,0.7,18.0,855.0,831.2,616.09
2016,4,18,10,45,903.5,125.0,0.75,18.0,877.5,867.57,639.52
2016,4,18,11,0,909.0,126.0,0.8,18.0,900.0,901.47,661.31
2016,4,18,11,15,912.5,127.0,0.8,18.0,915.5,931.0,679.31
2016,4,18,11,30,916.0,128.0,0.8,18.0,931.0,957.65,695.46
2016,4,18,11,45,915.5,129.5,0.85,18.0,937.5,978.13,708.76
2016,4,18,12,0,915.0,131.0,0.9,18.0,944.0,995.38,720.18
2016,4,18,12,15,914.5,131.0,0.9,18.0,943.5,1007.79,727.68
2016,4,18,12,30,914.0,131.0,0.9,18.0,943.0,1016.85,733.24
2016,4,18,12,45,748.0,220.5,0.9,18.0,881.0,965.08,700.67
2016,4,18,13,0,582.0,310.0,0.9,18.0,819.0,898.5,655.75
2016,4,18,13,15,451.0,352.5,0.95,17.5,742.5,816.91,601.95
2016,4,18,13,30,320.0,395.0,1.0,17.0,666.0,728.07,541.6
2016,4,18,13,45,370.5,363.5,1.1,17.0,669.5,741.33,555.27
2016,4,18,14,0,421.0,332.0,1.2,17.0,673.0,759.6,571.01
2016,4,18,14,15,434.0,313.0,1.25,17.0,653.0,745.8,563.26
2016,4,18,14,30,447.0,294.0,1.3,17.0,633.0,729.65,554.21
2016,4,18,14,45,431.0,285.5,1.4,17.0,599.0,696.76,532.97
2016,4,18,15,0,415.0,277.0,1.5,17.0,565.0,663.04,510.87
2016,4,18,15,15,425.0,255.0,1.6,16.5,534.5,635.7,494.71
2016,4,18,15,30,435.0,233.0,1.7,16.0,504.0,606.16,476.4
2016,4,18,15,45,455.5,208.0,1.8,16.0,473.0,579.07,458.75
2016,4,18,16,0,476.0,183.0,1.9,16.0,442.0,548.89,438.24
2016,4,18,16,15,415.0,175.0,1.95,16.0,385.5,479.53,385.51
2016,4,18,16,30,354.0,167.0,2.0,16.0,329.0,407.13,329.51
2016,4,18,16,45,461.5,127.0,2.15,16.0,311.5,416.33,338.55
2016,4,18,17,0,569.0,87.0,2.3,16.0,294.0,409.87,333.41
2016,4,18,17,15,488.5,88.0,2.35,15.5,245.5,343.02,278.17
2016,4,18,17,30,408.0,89.0,2.4,15.0,197.0,282.01,226.69
2016,4,18,17,45,348.0,74.0,2.5,15.0,151.5,221.25,174.14
2016,4,18,18,0,288.0,59.0,2.6,15.0,106.0,166.66,126.16
2016,4,18,18,15,197.0,41.5,2.55,14.5,68.5,107.47,75.44
2016,4,18,18,30,106.0,24.0,2.5,14.0,31.0,55.13,21.96
2016,4,18,18,45,53.0,12.0,2.5,14.0,15.5,20.05,0.0
2016,4,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,5,45,107.5,14.5,1.05,14.0,23.0,14.25,0.0
2016,4,19,6,0,215.0,29.0,1.1,14.0,46.0,22.51,11.4
2016,4,19,6,15,324.0,42.0,1.15,14.0,89.5,32.33,22.42
2016,4,19,6,30,433.0,55.0,1.2,14.0,133.0,40.98,30.68
2016,4,19,6,45,511.0,63.0,1.25,14.0,184.5,65.93,38.28
2016,4,19,7,0,589.0,71.0,1.3,14.0,236.0,111.1,64.39
2016,4,19,7,15,637.0,77.5,1.4,14.0,289.5,159.43,101.02
2016,4,19,7,30,685.0,84.0,1.5,14.0,343.0,213.14,146.17
2016,4,19,7,45,719.5,89.0,1.6,14.5,395.5,267.09,193.49
2016,4,19,8,0,754.0,94.0,1.7,15.0,448.0,324.42,243.66
2016,4,19,8,15,779.5,98.0,1.8,15.0,499.0,382.62,294.45
2016,4,19,8,30,805.0,102.0,1.9,15.0,550.0,440.37,343.84
2016,4,19,8,45,755.5,122.0,2.0,15.5,570.5,477.1,375.3
2016,4,19,9,0,706.0,142.0,2.1,16.0,591.0,509.61,401.97
2016,4,19,9,15,782.5,130.5,2.15,16.0,658.5,580.33,457.62
2016,4,19,9,30,859.0,119.0,2.2,16.0,726.0,654.93,514.8
2016,4,19,9,45,783.0,157.0,2.25,16.5,731.5,680.2,531.65
2016,4,19,10,0,707.0,195.0,2.3,17.0,737.0,697.11,541.99
2016,4,19,10,15,699.0,210.0,2.3,17.0,763.0,735.59,569.3
2016,4,19,10,30,691.0,225.0,2.3,17.0,789.0,771.66,594.2
2016,4,19,10,45,582.0,280.0,2.35,17.0,764.0,760.77,583.6
2016,4,19,11,0,473.0,335.0,2.4,17.0,739.0,742.42,567.76
2016,4,19,11,15,472.0,343.0,2.35,17.0,752.0,765.3,583.39
2016,4,19,11,30,471.0,351.0,2.3,17.0,765.0,786.59,597.41
2016,4,19,11,45,497.5,348.5,2.3,17.0,789.0,821.1,621.67
2016,4,19,12,0,524.0,346.0,2.3,17.0,813.0,854.66,644.99
2016,4,19,12,15,541.0,339.0,2.3,17.0,821.0,873.33,658.0
2016,4,19,12,30,558.0,332.0,2.3,17.0,829.0,890.13,669.9
2016,4,19,12,45,434.5,373.5,2.3,17.0,759.0,818.64,617.43
2016,4,19,13,0,311.0,415.0,2.3,17.0,689.0,739.01,559.21
2016,4,19,13,15,266.0,417.0,2.3,17.0,648.0,699.19,530.91
2016,4,19,13,30,221.0,419.0,2.3,17.0,607.0,650.19,495.62
2016,4,19,13,45,172.5,406.5,2.35,17.0,551.0,590.34,452.31
2016,4,19,14,0,124.0,394.0,2.4,17.0,495.0,530.77,408.47
2016,4,19,14,15,129.0,379.5,2.4,16.5,481.0,519.26,401.98
2016,4,19,14,30,134.0,365.0,2.4,16.0,467.0,506.98,394.6
2016,4,19,14,45,129.0,346.0,2.45,16.0,440.5,480.22,375.5
2016,4,19,15,0,124.0,327.0,2.5,16.0,414.0,453.16,356.07
2016,4,19,15,15,86.0,293.5,2.5,16.0,352.5,374.54,296.02
2016,4,19,15,30,48.0,260.0,2.5,16.0,291.0,306.52,243.09
2016,4,19,15,45,47.5,241.0,2.55,16.0,269.5,285.03,227.14
2016,4,19,16,0,47.0,222.0,2.6,16.0,248.0,263.42,210.75
2016,4,19,16,15,224.0,191.0,2.55,15.5,296.0,361.67,294.06
2016,4,19,16,30,401.0,160.0,2.5,15.0,344.0,436.49,356.09
2016,4,19,16,45,373.0,148.0,2.5,15.0,303.0,388.49,317.2
2016,4,19,17,0,345.0,136.0,2.5,15.0,262.0,336.14,274.67
2016,4,19,17,15,445.5,104.5,2.4,14.5,240.5,338.8,276.06
2016,4,19,17,30,546.0,73.0,2.3,14.0,219.0,326.17,262.61
2016,4,19,17,45,490.0,61.5,2.2,14.0,171.0,262.85,206.76
2016,4,19,18,0,434.0,50.0,2.1,14.0,123.0,205.04,154.82
2016,4,19,18,15,316.0,37.0,1.95,14.0,80.5,135.03,94.45
2016,4,19,18,30,198.0,24.0,1.8,14.0,38.0,75.75,34.12
2016,4,19,18,45,99.0,12.0,1.7,14.0,19.0,27.36,0.0
2016,4,19,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,7.0,3.8,13.0,7.0,6.88,0.0
2016,4,20,6,0,0.0,14.0,4.0,13.0,14.0,13.5,4.93
2016,4,20,6,15,0.0,27.0,4.1,13.0,27.0,26.06,17.09
2016,4,20,6,30,0.0,40.0,4.2,13.0,40.0,38.64,28.72
2016,4,20,6,45,0.0,55.0,4.3,13.5,55.0,52.86,39.5
2016,4,20,7,0,0.0,70.0,4.4,14.0,70.0,66.98,51.56
2016,4,20,7,15,0.0,85.5,4.35,14.0,85.5,81.64,63.98
2016,4,20,7,30,0.0,101.0,4.3,14.0,101.0,96.38,76.27
2016,4,20,7,45,48.5,150.5,4.3,14.5,173.5,152.69,121.37
2016,4,20,8,0,97.0,200.0,4.3,15.0,246.0,216.13,172.12
2016,4,20,8,15,104.5,223.5,4.2,15.0,278.0,247.23,197.35
2016,4,20,8,30,112.0,247.0,4.1,15.0,310.0,277.68,221.83
2016,4,20,8,45,77.0,254.0,4.05,15.0,299.0,276.57,220.82
2016,4,20,9,0,42.0,261.0,4.0,15.0,288.0,270.0,215.04
2016,4,20,9,15,25.5,239.0,3.9,15.0,256.0,243.39,193.32
2016,4,20,9,30,9.0,217.0,3.8,15.0,224.0,214.6,169.73
2016,4,20,9,45,286.0,237.0,3.7,15.0,457.5,422.25,339.17
2016,4,20,10,0,563.0,257.0,3.6,15.0,691.0,654.81,518.91
2016,4,20,10,15,362.5,330.0,3.5,15.0,613.5,596.94,469.58
2016,4,20,10,30,162.0,403.0,3.4,15.0,536.0,523.18,408.61
2016,4,20,10,45,333.5,365.0,3.3,15.5,648.5,637.78,497.7
2016,4,20,11,0,505.0,327.0,3.2,16.0,761.0,762.74,590.37
2016,4,20,11,15,367.5,382.5,3.1,16.0,701.0,709.7,546.85
2016,4,20,11,30,230.0,438.0,3.0,16.0,641.0,648.09,497.75
2016,4,20,11,45,269.5,432.5,2.95,16.0,672.5,691.32,530.13
2016,4,20,12,0,309.0,427.0,2.9,16.0,704.0,730.33,558.61
2016,4,20,12,15,300.5,429.0,2.85,16.0,698.0,731.1,558.4
2016,4,20,12,30,292.0,431.0,2.8,16.0,692.0,730.48,557.53
2016,4,20,12,45,419.0,380.0,2.75,16.0,750.5,810.76,618.25
2016,4,20,13,0,546.0,329.0,2.7,16.0,809.0,884.76,672.91
2016,4,20,13,15,705.5,230.5,2.7,16.0,839.0,939.79,715.05
2016,4,20,13,30,865.0,132.0,2.7,16.0,869.0,977.1,740.47
2016,4,20,13,45,857.0,131.5,2.7,16.0,845.0,961.74,730.43
2016,4,20,14,0,849.0,131.0,2.7,16.0,821.0,943.39,718.93
2016,4,20,14,15,719.0,187.0,2.65,15.5,756.5,879.44,676.83
2016,4,20,14,30,589.0,243.0,2.6,15.0,692.0,804.53,624.65
2016,4,20,14,45,555.5,239.0,2.6,15.0,646.5,757.55,592.06
2016,4,20,15,0,522.0,235.0,2.6,15.0,601.0,710.26,558.52
2016,4,20,15,15,325.5,261.0,2.5,15.0,484.5,552.81,438.41
2016,4,20,15,30,129.0,287.0,2.4,15.0,368.0,408.06,324.19
2016,4,20,15,45,155.0,264.0,2.35,15.0,354.5,398.98,319.41
2016,4,20,16,0,181.0,241.0,2.3,15.0,341.0,387.42,311.85
2016,4,20,16,15,237.0,210.5,2.2,15.0,328.5,392.22,317.35
2016,4,20,16,30,293.0,180.0,2.1,15.0,316.0,383.91,312.11
2016,4,20,16,45,273.5,162.5,2.05,15.0,277.0,340.35,277.29
2016,4,20,17,0,254.0,145.0,2.0,15.0,238.0,298.06,242.94
2016,4,20,17,15,234.5,124.0,1.95,14.5,199.5,253.25,206.18
2016,4,20,17,30,215.0,103.0,1.9,14.0,161.0,210.0,169.7
2016,4,20,17,45,184.0,82.5,1.85,14.0,124.5,164.68,130.46
2016,4,20,18,0,153.0,62.0,1.8,14.0,88.0,122.38,93.37
2016,4,20,18,15,99.5,43.0,1.75,14.0,58.0,78.96,55.95
2016,4,20,18,30,46.0,24.0,1.7,14.0,28.0,36.92,16.55
2016,4,20,18,45,23.0,12.0,1.65,14.0,14.0,15.45,0.0
2016,4,20,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,7.5,2.7,14.0,7.5,7.23,0.0
2016,4,21,6,0,0.0,15.0,2.7,14.0,15.0,14.47,5.93
2016,4,21,6,15,0.0,28.5,2.7,14.0,28.5,27.51,18.35
2016,4,21,6,30,0.0,42.0,2.7,14.0,42.0,40.57,30.37
2016,4,21,6,45,0.0,58.0,2.75,14.0,58.0,55.57,41.75
2016,4,21,7,0,0.0,74.0,2.8,14.0,74.0,70.6,54.63
2016,4,21,7,15,0.0,90.5,2.8,14.0,90.5,86.19,67.78
2016,4,21,7,30,0.0,107.0,2.8,14.0,107.0,101.87,80.81
2016,4,21,7,45,70.0,155.5,2.85,14.5,189.0,163.08,129.13
2016,4,21,8,0,140.0,204.0,2.9,15.0,271.0,231.86,183.58
2016,4,21,8,15,138.0,227.5,2.9,15.0,299.5,262.01,208.24
2016,4,21,8,30,136.0,251.0,2.9,15.0,328.0,292.0,232.42
2016,4,21,8,45,136.5,273.5,2.95,15.0,356.0,322.15,256.34
2016,4,21,9,0,137.0,296.0,3.0,15.0,384.0,352.33,279.92
2016,4,21,9,15,72.5,253.5,3.05,15.0,300.5,284.51,226.02
2016,4,21,9,30,8.0,211.0,3.1,15.0,217.0,208.27,164.32
2016,4,21,9,45,6.0,195.5,3.2,15.0,200.5,192.79,151.83
2016,4,21,10,0,4.0,180.0,3.3,15.0,184.0,176.95,138.91
2016,4,21,10,15,106.5,291.5,3.35,15.0,379.5,365.48,290.07
2016,4,21,10,30,209.0,403.0,3.4,15.0,575.0,560.66,439.03
2016,4,21,10,45,174.0,415.0,3.5,15.5,561.0,553.04,430.44
2016,4,21,11,0,139.0,427.0,3.6,16.0,547.0,542.77,420.88
2016,4,21,11,15,163.5,435.5,3.65,16.0,579.0,579.19,448.49
2016,4,21,11,30,188.0,444.0,3.7,16.0,611.0,616.35,476.26
2016,4,21,11,45,196.5,441.0,3.75,16.0,616.5,627.52,484.62
2016,4,21,12,0,205.0,438.0,3.8,16.0,622.0,638.16,492.78
2016,4,21,12,15,551.5,280.0,3.9,16.0,774.5,825.81,640.82
2016,4,21,12,30,898.0,122.0,4.0,16.0,927.0,996.33,762.69
2016,4,21,12,45,575.0,277.5,4.1,16.0,791.5,858.72,663.46
2016,4,21,13,0,252.0,433.0,4.2,16.0,656.0,701.06,540.35
2016,4,21,13,15,242.0,426.5,4.3,16.0,637.0,678.21,525.31
2016,4,21,13,30,232.0,420.0,4.4,16.0,618.0,662.1,514.25
2016,4,21,13,45,326.0,378.0,4.5,16.0,648.5,715.25,557.61
2016,4,21,14,0,420.0,336.0,4.6,16.0,679.0,764.03,597.14
2016,4,21,14,15,264.0,349.5,4.65,15.5,562.5,620.66,488.72
2016,4,21,14,30,108.0,363.0,4.7,15.0,446.0,472.42,373.51
2016,4,21,14,45,121.5,346.5,4.8,15.0,435.5,474.06,376.63
2016,4,21,15,0,135.0,330.0,4.9,15.0,425.0,465.73,371.65
2016,4,21,15,15,86.5,292.0,4.95,15.0,352.0,373.17,298.99
2016,4,21,15,30,38.0,254.0,5.0,15.0,279.0,291.87,233.95
2016,4,21,15,45,26.0,223.5,5.1,15.0,240.0,242.54,194.81
2016,4,21,16,0,14.0,193.0,5.2,15.0,201.0,201.94,162.14
2016,4,21,16,15,10.0,174.0,5.2,15.0,179.5,179.69,144.35
2016,4,21,16,30,6.0,155.0,5.2,15.0,158.0,157.75,126.63
2016,4,21,16,45,15.0,145.5,5.25,15.0,151.5,153.77,123.92
2016,4,21,17,0,24.0,136.0,5.3,15.0,145.0,149.07,120.39
2016,4,21,17,15,17.0,116.0,5.3,14.5,122.0,124.47,100.01
2016,4,21,17,30,10.0,96.0,5.3,14.0,99.0,100.53,79.88
2016,4,21,17,45,5.0,75.5,5.35,14.0,77.0,77.45,60.06
2016,4,21,18,0,0.0,55.0,5.4,14.0,55.0,54.78,40.44
2016,4,21,18,15,0.0,36.5,5.4,14.0,36.5,36.01,23.93
2016,4,21,18,30,0.0,18.0,5.4,14.0,18.0,17.37,5.96
2016,4,21,18,45,0.0,9.0,5.45,14.0,9.0,8.85,0.0
2016,4,21,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,6.0,6.4,13.0,6.0,5.78,0.0
2016,4,22,6,0,0.0,12.0,6.5,13.0,12.0,11.57,3.79
2016,4,22,6,15,0.0,22.5,6.6,13.0,22.5,21.71,13.37
2016,4,22,6,30,0.0,33.0,6.7,13.0,33.0,31.86,22.74
2016,4,22,6,45,0.0,44.5,6.8,13.0,44.5,42.98,31.17
2016,4,22,7,0,0.0,56.0,6.9,13.0,56.0,54.11,40.79
2016,4,22,7,15,0.0,68.5,6.95,13.0,68.5,66.19,51.09
2016,4,22,7,30,0.0,81.0,7.0,13.0,81.0,78.07,61.08
2016,4,22,7,45,0.0,67.0,7.05,13.0,67.0,64.77,49.6
2016,4,22,8,0,0.0,53.0,7.1,13.0,53.0,51.22,37.96
2016,4,22,8,15,1.0,111.0,7.25,13.0,111.5,107.29,85.02
2016,4,22,8,30,2.0,169.0,7.4,13.0,170.0,162.51,130.66
2016,4,22,8,45,1.0,127.5,7.55,13.0,128.0,123.4,97.85
2016,4,22,9,0,0.0,86.0,7.7,13.0,86.0,83.23,64.2
2016,4,22,9,15,110.5,210.5,7.85,13.0,290.0,266.5,216.77
2016,4,22,9,30,221.0,335.0,8.0,13.0,494.0,460.03,373.36
2016,4,22,9,45,112.5,255.5,8.2,13.0,336.5,323.32,262.23
2016,4,22,10,0,4.0,176.0,8.4,13.0,179.0,173.1,137.5
2016,4,22,10,15,81.0,291.5,8.5,13.0,358.5,344.56,278.34
2016,4,22,10,30,158.0,407.0,8.6,13.0,538.0,524.37,421.81
2016,4,22,10,45,479.0,291.5,8.7,13.0,702.0,690.08,561.16
2016,4,22,11,0,800.0,176.0,8.8,13.0,866.0,867.4,703.57
2016,4,22,11,15,544.5,302.0,8.65,13.0,775.5,791.14,639.14
2016,4,22,11,30,289.0,428.0,8.5,13.0,685.0,696.62,557.37
2016,4,22,11,45,149.0,323.5,8.4,13.0,456.5,464.8,374.53
2016,4,22,12,0,9.0,219.0,8.3,13.0,228.0,222.18,176.34
2016,4,22,12,15,426.5,191.5,8.2,13.0,575.5,616.62,505.75
2016,4,22,12,30,844.0,164.0,8.1,13.0,923.0,994.05,795.72
2016,4,22,12,45,865.5,150.0,8.05,13.5,922.0,1000.51,797.57
2016,4,22,13,0,887.0,136.0,8.0,14.0,921.0,1009.61,802.9
2016,4,22,13,15,883.5,135.5,7.95,14.0,905.0,1004.88,799.66
2016,4,22,13,30,880.0,135.0,7.9,14.0,889.0,996.86,794.18
