Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,13,45,875.5,133.0,7.9,14.0,866.0,983.07,784.79
2016,4,22,14,0,871.0,131.0,7.9,14.0,843.0,966.14,773.18
2016,4,22,14,15,435.5,115.5,7.8,13.5,471.5,539.44,445.33
2016,4,22,14,30,0.0,100.0,7.7,13.0,100.0,96.96,74.84
2016,4,22,14,45,410.5,113.5,7.65,13.0,403.0,497.38,415.38
2016,4,22,15,0,821.0,127.0,7.6,13.0,706.0,851.1,694.78
2016,4,22,15,15,805.0,124.5,7.5,13.0,663.5,810.76,663.71
2016,4,22,15,30,789.0,122.0,7.4,13.0,621.0,768.82,632.68
2016,4,22,15,45,764.0,120.0,7.35,13.0,573.5,721.77,597.54
2016,4,22,16,0,739.0,118.0,7.3,13.0,526.0,671.96,559.53
2016,4,22,16,15,569.5,140.5,7.2,13.0,438.0,551.03,460.28
2016,4,22,16,30,400.0,163.0,7.1,13.0,350.0,440.24,367.74
2016,4,22,16,45,306.0,154.5,7.05,13.0,287.5,350.73,293.06
2016,4,22,17,0,212.0,146.0,7.0,13.0,225.0,276.97,230.41
2016,4,22,17,15,351.5,114.5,6.9,13.0,221.5,305.59,253.96
2016,4,22,17,30,491.0,83.0,6.8,13.0,218.0,314.93,258.6
2016,4,22,17,45,416.5,72.0,6.75,13.0,169.5,246.55,197.81
2016,4,22,18,0,342.0,61.0,6.7,13.0,121.0,187.66,144.95
2016,4,22,18,15,231.5,46.0,6.6,12.5,80.5,122.51,88.7
2016,4,22,18,30,121.0,31.0,6.5,12.0,40.0,65.3,36.18
2016,4,22,18,45,60.5,15.5,6.4,12.0,20.0,25.03,0.0
2016,4,22,19,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,5,45,106.5,17.0,4.2,12.0,27.5,13.21,0.0
2016,4,23,6,0,213.0,34.0,4.2,12.0,55.0,26.21,16.13
2016,4,23,6,15,313.0,46.5,4.15,12.0,98.0,34.98,25.16
2016,4,23,6,30,413.0,59.0,4.1,12.0,141.0,43.43,33.22
2016,4,23,6,45,470.0,70.0,4.1,12.5,189.0,77.13,46.28
2016,4,23,7,0,527.0,81.0,4.1,13.0,237.0,121.3,75.13
2016,4,23,7,15,574.0,88.0,4.1,13.0,288.0,166.79,111.05
2016,4,23,7,30,621.0,95.0,4.1,13.0,339.0,217.57,154.63
2016,4,23,7,45,652.0,101.5,4.1,13.0,389.0,268.55,200.38
2016,4,23,8,0,683.0,108.0,4.1,13.0,439.0,322.57,248.79
2016,4,23,8,15,709.0,112.5,4.1,13.0,488.0,375.61,295.99
2016,4,23,8,30,735.0,117.0,4.1,13.0,537.0,430.64,343.84
2016,4,23,8,45,755.5,120.0,4.1,13.5,582.0,485.02,389.36
2016,4,23,9,0,776.0,123.0,4.1,14.0,627.0,538.21,432.69
2016,4,23,9,15,791.5,125.5,4.1,14.0,668.0,588.57,473.5
2016,4,23,9,30,807.0,128.0,4.1,14.0,709.0,638.77,513.21
2016,4,23,9,45,829.0,124.5,4.1,14.0,747.0,687.13,550.88
2016,4,23,10,0,851.0,121.0,4.1,14.0,785.0,734.81,586.26
2016,4,23,10,15,859.0,122.5,4.0,14.0,814.0,776.21,615.25
2016,4,23,10,30,867.0,124.0,3.9,14.0,843.0,815.79,642.6
2016,4,23,10,45,870.5,127.0,3.85,14.0,864.5,851.09,666.84
2016,4,23,11,0,874.0,130.0,3.8,14.0,886.0,883.93,689.17
2016,4,23,11,15,878.0,130.5,3.85,14.0,901.0,912.16,708.69
2016,4,23,11,30,882.0,131.0,3.9,14.0,916.0,937.66,726.33
2016,4,23,11,45,878.5,134.5,3.95,14.0,922.0,956.34,739.25
2016,4,23,12,0,875.0,138.0,4.0,14.0,928.0,971.85,750.08
2016,4,23,12,15,875.0,138.0,4.15,14.0,927.0,983.98,759.29
2016,4,23,12,30,875.0,138.0,4.3,14.0,926.0,992.92,766.52
2016,4,23,12,45,873.0,137.0,4.45,14.0,917.5,995.66,770.0
2016,4,23,13,0,871.0,136.0,4.6,14.0,909.0,995.13,771.32
2016,4,23,13,15,867.0,135.5,4.7,14.0,893.0,989.9,769.0
2016,4,23,13,30,863.0,135.0,4.8,14.0,877.0,981.45,764.54
2016,4,23,13,45,851.0,137.0,4.9,14.0,852.0,964.8,754.33
2016,4,23,14,0,839.0,139.0,5.0,14.0,827.0,951.27,746.42
2016,4,23,14,15,830.0,137.5,5.0,14.0,797.0,928.08,730.86
2016,4,23,14,30,821.0,136.0,5.0,14.0,767.0,902.21,713.43
2016,4,23,14,45,807.5,134.0,5.05,14.0,730.5,869.28,691.15
2016,4,23,15,0,794.0,132.0,5.1,14.0,694.0,834.24,667.18
2016,4,23,15,15,778.5,129.0,5.1,14.0,652.5,794.56,639.29
2016,4,23,15,30,763.0,126.0,5.1,14.0,611.0,753.34,610.02
2016,4,23,15,45,735.0,125.0,5.15,14.0,564.0,706.19,576.12
2016,4,23,16,0,707.0,124.0,5.2,14.0,517.0,656.41,538.94
2016,4,23,16,15,679.0,119.0,5.2,13.5,468.0,602.49,497.86
2016,4,23,16,30,651.0,114.0,5.2,13.0,419.0,549.19,456.2
2016,4,23,16,45,611.5,108.0,5.2,13.0,368.0,488.99,407.0
2016,4,23,17,0,572.0,102.0,5.2,13.0,317.0,431.14,358.53
2016,4,23,17,15,520.0,93.5,5.2,13.0,266.5,367.22,303.94
2016,4,23,17,30,468.0,85.0,5.2,13.0,216.0,305.89,250.35
2016,4,23,17,45,398.0,73.5,5.2,13.0,168.5,241.63,193.6
2016,4,23,18,0,328.0,62.0,5.2,13.0,121.0,184.56,142.61
2016,4,23,18,15,228.0,46.5,5.2,13.0,81.0,122.29,88.64
2016,4,23,18,30,128.0,31.0,5.2,13.0,41.0,67.11,38.4
2016,4,23,18,45,64.0,15.5,5.2,13.0,20.5,25.69,0.0
2016,4,23,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,24,5,45,99.5,19.5,7.9,12.0,29.5,15.21,0.0
2016,4,24,6,0,199.0,39.0,8.0,12.0,59.0,30.26,19.72
2016,4,24,6,15,297.5,53.0,8.05,12.0,102.5,40.11,29.7
2016,4,24,6,30,396.0,67.0,8.1,12.0,146.0,49.46,38.6
2016,4,24,6,45,467.5,76.0,8.2,12.5,196.5,84.07,51.71
2016,4,24,7,0,539.0,85.0,8.3,13.0,247.0,127.93,80.23
2016,4,24,7,15,587.0,92.5,8.3,13.0,299.5,174.79,117.74
2016,4,24,7,30,635.0,100.0,8.3,13.0,352.0,227.08,163.12
2016,4,24,7,45,709.0,86.5,8.35,13.0,404.0,272.76,204.08
2016,4,24,8,0,783.0,73.0,8.4,13.0,456.0,327.84,254.02
2016,4,24,8,15,734.0,99.5,8.45,13.0,487.5,377.33,300.87
2016,4,24,8,30,685.0,126.0,8.5,13.0,519.0,418.81,339.34
2016,4,24,8,45,745.0,124.5,8.55,13.5,583.5,484.18,395.06
2016,4,24,9,0,805.0,123.0,8.6,14.0,648.0,555.85,454.79
2016,4,24,9,15,819.5,126.0,8.7,14.0,689.5,607.45,498.26
2016,4,24,9,30,834.0,129.0,8.8,14.0,731.0,658.75,540.68
2016,4,24,9,45,838.5,134.5,8.95,14.0,765.5,705.08,578.41
2016,4,24,10,0,843.0,140.0,9.1,14.0,800.0,749.79,613.83
2016,4,24,10,15,727.5,204.5,9.2,14.0,789.0,759.03,618.79
2016,4,24,10,30,612.0,269.0,9.3,14.0,778.0,757.76,614.69
2016,4,24,10,45,578.5,294.5,9.5,14.0,786.0,777.32,628.97
2016,4,24,11,0,545.0,320.0,9.7,14.0,794.0,793.62,640.53
2016,4,24,11,15,517.0,336.5,9.9,14.0,792.0,802.53,646.68
2016,4,24,11,30,489.0,353.0,10.1,14.0,790.0,808.44,650.5
2016,4,24,11,45,441.0,374.5,10.3,14.0,771.0,797.92,641.11
2016,4,24,12,0,393.0,396.0,10.5,14.0,752.0,779.63,625.85
2016,4,24,12,15,390.0,397.0,10.65,14.0,750.0,785.35,630.51
2016,4,24,12,30,387.0,398.0,10.8,14.0,748.0,789.47,633.94
2016,4,24,12,45,604.5,291.5,10.95,14.0,832.0,903.56,729.73
2016,4,24,13,0,822.0,185.0,11.1,14.0,916.0,1005.1,809.98
2016,4,24,13,15,692.0,247.5,11.2,13.5,855.0,947.51,768.09
2016,4,24,13,30,562.0,310.0,11.3,13.0,794.0,882.19,716.12
2016,4,24,13,45,428.0,347.5,11.4,13.0,710.5,788.92,640.58
2016,4,24,14,0,294.0,385.0,11.5,13.0,627.0,690.4,560.05
2016,4,24,14,15,433.0,319.0,11.55,13.0,660.5,753.45,615.55
2016,4,24,14,30,572.0,253.0,11.6,13.0,694.0,802.05,659.31
2016,4,24,14,45,684.0,199.0,11.65,13.0,702.0,834.02,688.29
2016,4,24,15,0,796.0,145.0,11.7,13.0,710.0,850.67,702.84
2016,4,24,15,15,779.5,141.5,11.75,13.0,667.5,812.6,674.36
2016,4,24,15,30,763.0,138.0,11.8,13.0,625.0,769.99,642.21
2016,4,24,15,45,739.5,134.5,11.85,13.0,578.0,720.86,604.56
2016,4,24,16,0,716.0,131.0,11.9,13.0,531.0,671.31,565.25
2016,4,24,16,15,581.5,143.0,11.9,12.5,448.5,563.01,475.89
2016,4,24,16,30,447.0,155.0,11.9,12.0,366.0,462.04,391.11
2016,4,24,16,45,516.5,130.5,11.95,12.0,347.0,455.34,386.12
2016,4,24,17,0,586.0,106.0,12.0,12.0,328.0,443.6,375.53
2016,4,24,17,15,535.5,97.0,12.0,12.0,276.5,379.1,318.73
2016,4,24,17,30,485.0,88.0,12.0,12.0,225.0,317.22,263.24
2016,4,24,17,45,432.0,74.5,12.05,12.0,177.5,256.26,207.83
2016,4,24,18,0,379.0,61.0,12.1,12.0,130.0,200.59,156.51
2016,4,24,18,15,274.5,46.5,12.05,11.5,88.0,135.24,99.04
2016,4,24,18,30,170.0,32.0,12.0,11.0,46.0,81.67,49.23
2016,4,24,18,45,85.0,16.0,12.0,11.0,23.0,29.75,0.0
2016,4,24,19,0,0.0,0.0,12.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,11.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,11.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,11.85,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,11.8,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,11.75,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,11.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,11.65,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,11.55,10.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,11.5,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,11.5,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,11.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,11.4,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,11.3,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,11.25,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,11.2,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,11.15,10.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,11.1,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,11.05,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,11.0,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,10.95,10.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,10.85,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,10.8,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,10.75,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,10.7,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,10.7,9.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,10.7,9.0,0.0,0.0,0.0
2016,4,25,5,45,176.5,16.5,10.7,9.5,35.0,12.33,0.0
2016,4,25,6,0,353.0,33.0,10.7,10.0,70.0,25.38,15.96
2016,4,25,6,15,452.5,42.0,10.65,10.0,117.0,30.72,21.67
2016,4,25,6,30,552.0,51.0,10.6,10.0,164.0,35.74,26.6
2016,4,25,6,45,615.0,57.0,10.55,10.5,216.5,76.72,40.48
2016,4,25,7,0,678.0,63.0,10.5,11.0,269.0,128.38,75.07
2016,4,25,7,15,719.5,68.0,10.4,11.0,323.0,179.64,117.28
2016,4,25,7,30,761.0,73.0,10.3,11.0,377.0,235.48,167.31
2016,4,25,7,45,789.0,77.0,10.25,11.0,430.0,290.9,219.19
2016,4,25,8,0,817.0,81.0,10.2,11.0,483.0,348.86,273.44
2016,4,25,8,15,839.0,84.0,10.15,11.0,533.5,405.83,326.44
2016,4,25,8,30,861.0,87.0,10.1,11.0,584.0,466.35,381.34
2016,4,25,8,45,875.0,90.5,10.1,11.5,630.5,521.94,430.34
2016,4,25,9,0,889.0,94.0,10.1,12.0,677.0,577.47,477.96
2016,4,25,9,15,901.5,96.0,10.1,12.0,719.0,630.37,523.22
2016,4,25,9,30,914.0,98.0,10.1,12.0,761.0,682.55,566.94
2016,4,25,9,45,912.5,105.0,10.1,12.5,794.5,729.0,603.61
2016,4,25,10,0,911.0,112.0,10.1,13.0,828.0,773.1,636.13
2016,4,25,10,15,918.0,113.5,10.15,13.0,857.0,815.88,668.63
2016,4,25,10,30,925.0,115.0,10.2,13.0,886.0,856.6,699.4
2016,4,25,10,45,931.5,115.0,10.25,13.0,909.0,893.18,726.88
2016,4,25,11,0,938.0,115.0,10.3,13.0,932.0,927.28,752.4
2016,4,25,11,15,940.5,115.5,10.35,13.0,946.5,955.66,773.56
2016,4,25,11,30,943.0,116.0,10.4,13.0,961.0,981.03,792.49
2016,4,25,11,45,944.5,116.5,10.45,13.0,968.0,1002.36,808.42
2016,4,25,12,0,946.0,117.0,10.5,13.0,975.0,1020.44,821.99
2016,4,25,12,15,945.0,117.0,10.55,13.0,973.5,1032.27,830.97
2016,4,25,12,30,944.0,117.0,10.6,13.0,972.0,1040.64,837.5
2016,4,25,12,45,939.5,118.0,10.65,13.0,962.0,1043.15,839.75
2016,4,25,13,0,935.0,119.0,10.7,13.0,952.0,1042.15,839.52
2016,4,25,13,15,931.0,118.0,10.75,13.0,935.5,1036.08,835.61
2016,4,25,13,30,927.0,117.0,10.8,13.0,919.0,1026.56,829.24
2016,4,25,13,45,918.5,117.5,10.9,13.0,893.5,1010.93,818.5
2016,4,25,14,0,910.0,118.0,11.0,13.0,868.0,992.13,805.43
2016,4,25,14,15,901.5,116.5,11.05,13.0,837.0,968.16,788.35
2016,4,25,14,30,893.0,115.0,11.1,13.0,806.0,941.29,769.08
2016,4,25,14,45,879.0,114.0,11.15,13.0,767.5,907.35,744.33
2016,4,25,15,0,865.0,113.0,11.2,13.0,729.0,876.14,721.65
2016,4,25,15,15,850.5,110.5,11.25,13.0,686.0,835.68,691.63
2016,4,25,15,30,836.0,108.0,11.3,13.0,643.0,793.43,660.01
2016,4,25,15,45,815.0,105.5,11.35,13.0,595.5,744.71,622.97
2016,4,25,16,0,794.0,103.0,11.4,13.0,548.0,695.19,584.92
2016,4,25,16,15,768.0,99.0,11.35,12.5,497.5,640.16,541.93
2016,4,25,16,30,742.0,95.0,11.3,12.0,447.0,587.29,498.75
2016,4,25,16,45,706.5,90.5,11.3,12.0,394.0,527.01,447.55
2016,4,25,17,0,671.0,86.0,11.3,12.0,341.0,468.56,396.78
2016,4,25,17,15,622.0,79.5,11.2,12.0,288.5,403.44,339.27
2016,4,25,17,30,573.0,73.0,11.1,12.0,236.0,342.22,283.93
2016,4,25,17,45,503.0,64.5,11.0,12.0,186.0,274.99,222.86
2016,4,25,18,0,433.0,56.0,10.9,12.0,136.0,214.58,167.33
2016,4,25,18,15,322.5,43.5,10.7,11.5,92.5,146.12,106.94
2016,4,25,18,30,212.0,31.0,10.5,11.0,49.0,89.75,55.05
2016,4,25,18,45,106.0,15.5,10.35,11.0,24.5,32.89,0.0
2016,4,25,19,0,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,8.95,10.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,8.55,10.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,4,26,5,45,72.5,20.0,7.8,10.5,28.0,16.91,1.96
2016,4,26,6,0,145.0,40.0,7.9,11.0,56.0,32.84,22.41
2016,4,26,6,15,210.0,57.5,7.9,11.0,94.5,46.31,35.44
2016,4,26,6,30,275.0,75.0,7.9,11.0,133.0,56.22,44.88
2016,4,26,6,45,307.0,93.5,7.9,11.0,174.5,91.68,62.92
2016,4,26,7,0,339.0,112.0,7.9,11.0,216.0,131.0,92.02
2016,4,26,7,15,390.5,119.0,7.75,11.0,260.5,167.56,121.09
2016,4,26,7,30,442.0,126.0,7.6,11.0,305.0,209.75,157.08
2016,4,26,7,45,369.5,161.5,7.45,11.5,324.5,247.37,193.5
2016,4,26,8,0,297.0,197.0,7.3,12.0,344.0,279.09,223.3
2016,4,26,8,15,363.0,204.0,7.15,12.0,402.5,329.89,266.13
2016,4,26,8,30,429.0,211.0,7.0,12.0,461.0,385.76,313.24
2016,4,26,8,45,372.5,246.5,6.85,12.0,475.5,415.73,338.67
2016,4,26,9,0,316.0,282.0,6.7,12.0,490.0,438.37,357.0
2016,4,26,9,15,282.5,309.5,6.65,12.0,504.0,461.67,375.38
2016,4,26,9,30,249.0,337.0,6.6,12.0,518.0,481.58,390.46
2016,4,26,9,45,263.5,352.0,6.55,12.5,552.0,519.45,419.56
2016,4,26,10,0,278.0,367.0,6.5,13.0,586.0,558.06,448.77
2016,4,26,10,15,376.5,344.0,6.55,13.0,652.5,625.07,503.14
2016,4,26,10,30,475.0,321.0,6.6,13.0,719.0,699.95,562.97
2016,4,26,10,45,474.0,332.5,6.65,13.0,738.0,728.91,584.6
2016,4,26,11,0,473.0,344.0,6.7,13.0,757.0,756.46,605.16
2016,4,26,11,15,636.0,265.5,6.8,13.0,831.0,840.31,673.81
2016,4,26,11,30,799.0,187.0,6.9,13.0,905.0,925.67,739.04
2016,4,26,11,45,809.5,182.0,7.05,13.0,914.0,947.91,755.54
2016,4,26,12,0,820.0,177.0,7.2,13.0,923.0,967.57,770.51
2016,4,26,12,15,820.0,177.0,7.25,13.0,922.5,979.47,779.39
2016,4,26,12,30,820.0,177.0,7.3,13.0,922.0,988.32,786.2
2016,4,26,12,45,841.5,161.5,7.4,13.0,919.5,999.09,794.79
2016,4,26,13,0,863.0,146.0,7.5,13.0,917.0,1000.59,796.67
2016,4,26,13,15,858.5,145.0,7.5,13.0,901.0,994.32,792.54
2016,4,26,13,30,854.0,144.0,7.5,13.0,885.0,990.95,790.71
2016,4,26,13,45,839.5,147.5,7.55,13.0,859.5,973.59,778.86
2016,4,26,14,0,825.0,151.0,7.6,13.0,834.0,953.41,765.03
2016,4,26,14,15,815.5,149.0,7.55,13.0,803.0,929.42,747.99
2016,4,26,14,30,806.0,147.0,7.5,13.0,772.0,902.8,729.02
2016,4,26,14,45,666.0,193.0,7.5,13.0,693.0,812.93,661.97
2016,4,26,15,0,526.0,239.0,7.5,13.0,614.0,720.73,588.71
2016,4,26,15,15,432.5,253.0,7.5,13.0,549.5,642.57,526.46
2016,4,26,15,30,339.0,267.0,7.5,13.0,485.0,561.36,461.03
2016,4,26,15,45,242.5,258.0,7.5,13.0,408.0,466.69,384.13
2016,4,26,16,0,146.0,249.0,7.5,13.0,331.0,371.13,305.4
2016,4,26,16,15,368.5,184.0,7.45,12.5,365.5,460.6,384.88
2016,4,26,16,30,591.0,119.0,7.4,12.0,400.0,518.55,436.74
2016,4,26,16,45,529.0,116.0,7.35,12.0,346.0,450.95,379.78
2016,4,26,17,0,467.0,113.0,7.3,12.0,292.0,385.4,323.93
2016,4,26,17,15,413.5,106.0,7.15,12.0,247.0,328.07,274.09
2016,4,26,17,30,360.0,99.0,7.0,12.0,202.0,275.52,227.57
2016,4,26,17,45,301.0,84.0,6.85,12.0,158.0,217.14,175.82
2016,4,26,18,0,242.0,69.0,6.7,12.0,114.0,160.43,125.45
2016,4,26,18,15,171.5,51.0,6.55,12.0,78.0,108.26,79.74
2016,4,26,18,30,101.0,33.0,6.4,12.0,42.0,63.69,39.67
2016,4,26,18,45,50.5,16.5,6.25,12.0,21.0,27.45,0.0
2016,4,26,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,10.5,7.3,12.0,10.5,10.12,0.0
2016,4,27,6,0,0.0,21.0,7.7,12.0,21.0,20.26,11.71
2016,4,27,6,15,0.0,35.5,8.0,12.0,35.5,34.28,24.72
2016,4,27,6,30,0.0,50.0,8.3,12.0,50.0,48.07,37.46
2016,4,27,6,45,0.0,66.0,8.6,12.0,66.0,63.0,48.51
2016,4,27,7,0,0.0,82.0,8.9,12.0,82.0,78.07,61.48
2016,4,27,7,15,0.0,99.0,9.05,11.5,99.0,94.13,75.26
2016,4,27,7,30,0.0,116.0,9.2,11.0,116.0,110.29,88.99
2016,4,27,7,45,339.5,118.5,9.4,11.0,288.0,201.73,157.02
2016,4,27,8,0,679.0,121.0,9.6,11.0,460.0,340.42,269.25
2016,4,27,8,15,706.5,126.0,9.6,11.0,509.5,394.39,318.36
2016,4,27,8,30,734.0,131.0,9.6,11.0,559.0,450.5,368.57
2016,4,27,8,45,756.0,134.0,9.6,11.0,606.0,503.85,415.7
2016,4,27,9,0,778.0,137.0,9.6,11.0,653.0,558.2,462.7
2016,4,27,9,15,794.0,140.0,9.65,11.0,694.5,610.92,507.49
2016,4,27,9,30,810.0,143.0,9.7,11.0,736.0,661.95,550.13
2016,4,27,9,45,816.0,149.0,9.75,11.0,770.5,708.62,588.41
2016,4,27,10,0,822.0,155.0,9.8,11.0,805.0,753.84,624.93
2016,4,27,10,15,831.0,157.0,9.8,11.0,834.5,795.84,657.04
2016,4,27,10,30,840.0,159.0,9.8,11.0,864.0,836.21,687.7
2016,4,27,10,45,840.0,164.0,9.85,11.0,884.5,870.17,713.38
2016,4,27,11,0,840.0,169.0,9.9,11.0,905.0,901.57,737.08
2016,4,27,11,15,844.5,170.0,9.9,11.0,920.0,930.37,758.63
2016,4,27,11,30,849.0,171.0,9.9,11.0,935.0,956.57,778.23
2016,4,27,11,45,848.5,172.5,9.95,11.5,941.5,975.88,791.27
2016,4,27,12,0,848.0,174.0,10.0,12.0,948.0,992.19,802.08
2016,4,27,12,15,848.0,174.0,10.05,12.0,947.0,1004.37,811.38
2016,4,27,12,30,848.0,174.0,10.1,12.0,946.0,1013.42,818.44
2016,4,27,12,45,855.5,167.0,10.15,12.0,939.5,1019.4,823.33
2016,4,27,13,0,863.0,160.0,10.2,12.0,933.0,1022.09,825.87
2016,4,27,13,15,858.5,159.0,10.25,12.0,916.5,1015.97,821.9
2016,4,27,13,30,854.0,158.0,10.3,12.0,900.0,1006.62,815.63
2016,4,27,13,45,852.5,153.5,10.4,12.0,877.0,993.28,806.59
2016,4,27,14,0,851.0,149.0,10.5,12.0,854.0,976.75,795.21
2016,4,27,14,15,842.0,147.0,10.5,12.0,823.5,952.77,777.92
2016,4,27,14,30,833.0,145.0,10.5,12.0,793.0,926.05,758.59
2016,4,27,14,45,825.0,140.0,10.55,12.5,756.5,894.45,734.21
2016,4,27,15,0,817.0,135.0,10.6,13.0,720.0,860.4,707.97
2016,4,27,15,15,801.0,132.0,10.6,13.0,677.5,819.58,677.58
2016,4,27,15,30,785.0,129.0,10.6,13.0,635.0,777.19,645.78
2016,4,27,15,45,768.0,123.5,10.6,13.0,589.0,732.58,611.98
2016,4,27,16,0,751.0,118.0,10.6,13.0,543.0,684.43,575.02
2016,4,27,16,15,723.5,113.5,10.6,12.5,492.5,629.56,531.47
2016,4,27,16,30,696.0,109.0,10.6,12.0,442.0,575.18,487.35
2016,4,27,16,45,662.5,102.5,10.65,12.0,390.5,515.88,437.3
2016,4,27,17,0,629.0,96.0,10.7,12.0,339.0,458.29,387.62
2016,4,27,17,15,578.5,89.0,10.7,12.0,287.0,393.82,331.01
2016,4,27,17,30,528.0,82.0,10.7,12.0,235.0,333.41,276.78
2016,4,27,17,45,458.0,72.0,10.7,12.0,185.5,266.69,216.64
2016,4,27,18,0,388.0,62.0,10.7,12.0,136.0,206.0,161.41
2016,4,27,18,15,282.5,48.5,10.7,11.5,93.5,140.54,103.94
2016,4,27,18,30,177.0,35.0,10.7,11.0,51.0,86.88,55.9
2016,4,27,18,45,88.5,17.5,10.7,11.0,25.5,36.99,0.0
2016,4,27,19,0,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,10.65,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,10.35,11.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,10.25,11.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,10.15,11.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,10.05,11.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,9.85,11.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,9.75,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,28,5,15,16.5,4.5,9.65,11.0,5.0,0.0,0.0
2016,4,28,5,30,33.0,9.0,9.6,11.0,10.0,8.85,0.0
2016,4,28,5,45,168.0,23.5,9.55,11.0,41.5,18.24,5.6
2016,4,28,6,0,303.0,38.0,9.5,11.0,73.0,29.46,19.78
2016,4,28,6,15,397.0,48.0,9.4,11.0,118.5,35.48,25.93
2016,4,28,6,30,491.0,58.0,9.3,11.0,164.0,45.9,35.69
2016,4,28,6,45,555.0,64.5,9.25,11.5,215.0,84.97,47.73
2016,4,28,7,0,619.0,71.0,9.2,12.0,266.0,131.45,79.63
2016,4,28,7,15,661.5,76.5,9.05,12.0,318.5,180.48,120.38
2016,4,28,7,30,704.0,82.0,8.9,12.0,371.0,234.15,168.23
2016,4,28,7,45,734.0,86.5,8.8,12.5,422.5,290.07,219.34
2016,4,28,8,0,764.0,91.0,8.7,13.0,474.0,346.21,270.52
2016,4,28,8,15,786.5,94.5,8.6,13.0,523.5,400.97,320.55
2016,4,28,8,30,809.0,98.0,8.5,13.0,573.0,457.2,370.82
2016,4,28,8,45,823.0,102.5,8.4,13.5,618.5,511.29,417.48
2016,4,28,9,0,837.0,107.0,8.3,14.0,664.0,565.47,462.88
2016,4,28,9,15,850.5,109.0,8.2,14.0,705.0,616.79,505.76
2016,4,28,9,30,864.0,111.0,8.1,14.0,746.0,668.23,547.77
2016,4,28,9,45,877.5,111.5,8.05,14.0,782.5,716.42,586.37
2016,4,28,10,0,891.0,112.0,8.0,14.0,819.0,763.56,621.71
2016,4,28,10,15,898.5,113.0,8.0,14.0,848.0,805.27,652.72
2016,4,28,10,30,906.0,114.0,8.0,14.0,877.0,845.02,682.07
2016,4,28,10,45,904.0,119.5,8.05,14.5,897.0,879.06,705.8
2016,4,28,11,0,902.0,125.0,8.1,15.0,917.0,910.24,727.26
2016,4,28,11,15,905.5,125.5,8.2,15.0,932.0,938.43,748.02
2016,4,28,11,30,909.0,126.0,8.3,15.0,947.0,963.79,766.73
2016,4,28,11,45,907.0,128.5,8.45,15.0,953.0,983.06,781.19
2016,4,28,12,0,905.0,131.0,8.6,15.0,959.0,999.13,793.41
2016,4,28,12,15,905.0,131.0,8.7,15.0,958.0,1011.34,802.72
2016,4,28,12,30,905.0,131.0,8.8,15.0,957.0,1020.28,809.76
2016,4,28,12,45,905.5,129.0,8.9,15.0,949.0,1024.35,813.35
2016,4,28,13,0,906.0,127.0,9.0,15.0,941.0,1025.05,814.6
2016,4,28,13,15,902.5,126.5,9.1,14.5,925.0,1020.0,813.28
2016,4,28,13,30,899.0,126.0,9.2,14.0,909.0,1011.62,809.61
2016,4,28,13,45,891.5,126.0,9.35,14.0,884.5,996.65,799.74
2016,4,28,14,0,884.0,126.0,9.5,14.0,860.0,978.59,787.63
2016,4,28,14,15,876.0,124.0,9.6,14.0,830.0,954.98,771.21
2016,4,28,14,30,868.0,122.0,9.7,14.0,800.0,928.55,752.65
2016,4,28,14,45,852.0,122.5,9.8,14.0,762.0,900.3,732.7
2016,4,28,15,0,836.0,123.0,9.9,14.0,724.0,864.57,706.91
2016,4,28,15,15,821.5,120.5,9.95,13.5,682.0,824.97,679.14
2016,4,28,15,30,807.0,118.0,10.0,13.0,640.0,783.67,649.74
2016,4,28,15,45,784.5,115.5,10.1,13.0,593.0,734.8,612.87
2016,4,28,16,0,762.0,113.0,10.2,13.0,546.0,687.55,576.9
2016,4,28,16,15,736.0,109.0,10.2,13.0,496.0,633.82,533.72
2016,4,28,16,30,710.0,105.0,10.2,13.0,446.0,580.43,489.68
2016,4,28,16,45,670.5,100.5,10.25,13.0,393.5,519.15,438.2
2016,4,28,17,0,631.0,96.0,10.3,13.0,341.0,460.1,387.51
2016,4,28,17,15,581.5,89.0,10.15,12.5,289.5,396.0,332.07
2016,4,28,17,30,532.0,82.0,10.0,12.0,238.0,335.85,278.74
2016,4,28,17,45,450.5,74.0,9.85,12.0,187.5,264.89,215.22
2016,4,28,18,0,369.0,66.0,9.7,12.0,137.0,204.58,160.66
2016,4,28,18,15,266.5,51.5,9.5,11.5,94.5,139.75,103.9
2016,4,28,18,30,164.0,37.0,9.3,11.0,52.0,86.35,56.62
2016,4,28,18,45,82.0,18.5,9.2,11.0,26.0,37.34,0.0
2016,4,28,19,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,8.75,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,4.0,7.8,11.0,4.0,0.0,0.0
2016,4,29,5,30,0.0,8.0,7.8,11.0,8.0,7.86,0.0
2016,4,29,5,45,73.0,28.0,7.8,11.0,37.0,23.3,9.99
2016,4,29,6,0,146.0,48.0,7.8,11.0,66.0,38.98,28.13
2016,4,29,6,15,220.5,65.5,7.9,11.0,107.0,52.29,40.9
2016,4,29,6,30,295.0,83.0,8.0,11.0,148.0,65.78,48.24
2016,4,29,6,45,349.5,97.0,8.1,11.0,194.0,100.43,68.08
2016,4,29,7,0,404.0,111.0,8.2,11.0,240.0,141.31,97.78
2016,4,29,7,15,475.0,110.0,8.25,11.0,287.5,178.47,127.04
2016,4,29,7,30,546.0,109.0,8.3,11.0,335.0,222.92,165.06
2016,4,29,7,45,415.0,156.0,8.35,11.5,341.0,258.73,202.32
2016,4,29,8,0,284.0,203.0,8.4,12.0,347.0,282.16,226.55
2016,4,29,8,15,322.0,218.0,8.35,12.0,396.5,328.57,266.05
2016,4,29,8,30,360.0,233.0,8.3,12.0,446.0,378.74,308.45
2016,4,29,8,45,395.5,244.0,8.25,12.0,494.5,427.54,349.48
2016,4,29,9,0,431.0,255.0,8.2,12.0,543.0,478.6,391.95
2016,4,29,9,15,595.0,208.5,8.3,12.0,632.5,557.73,458.81
2016,4,29,9,30,759.0,162.0,8.4,12.0,722.0,649.22,535.36
2016,4,29,9,45,568.0,252.5,8.55,12.0,683.0,637.95,523.05
2016,4,29,10,0,377.0,343.0,8.7,12.0,644.0,609.03,495.77
2016,4,29,10,15,471.0,319.5,8.7,12.0,709.0,677.56,551.99
2016,4,29,10,30,565.0,296.0,8.7,12.0,774.0,750.51,610.97
2016,4,29,10,45,708.5,224.0,8.75,12.5,838.5,822.44,669.73
2016,4,29,11,0,852.0,152.0,8.8,13.0,903.0,897.5,725.47
2016,4,29,11,15,856.0,153.0,8.9,13.0,917.5,925.94,746.59
2016,4,29,11,30,860.0,154.0,9.0,13.0,932.0,951.75,765.9
2016,4,29,11,45,864.5,152.5,9.1,13.5,940.0,968.13,776.73
2016,4,29,12,0,869.0,151.0,9.2,14.0,948.0,985.81,788.61
2016,4,29,12,15,869.5,151.0,9.3,14.0,947.5,998.14,798.07
2016,4,29,12,30,870.0,151.0,9.4,14.0,947.0,1007.34,805.34
2016,4,29,12,45,856.0,158.0,9.55,14.0,935.0,1012.31,809.76
2016,4,29,13,0,842.0,165.0,9.7,14.0,923.0,1008.39,807.67
2016,4,29,13,15,838.5,163.5,9.75,14.0,907.0,1002.74,804.11
2016,4,29,13,30,835.0,162.0,9.8,14.0,891.0,993.92,798.3
2016,4,29,13,45,834.5,157.5,9.95,14.0,869.5,981.72,790.36
2016,4,29,14,0,834.0,153.0,10.1,14.0,848.0,966.37,780.13
2016,4,29,14,15,825.5,151.0,10.15,13.5,818.0,943.12,765.12
2016,4,29,14,30,817.0,149.0,10.2,13.0,788.0,917.19,748.03
2016,4,29,14,45,811.5,143.5,10.3,13.0,753.5,887.67,726.84
2016,4,29,15,0,806.0,138.0,10.4,13.0,719.0,855.61,703.64
2016,4,29,15,15,791.5,135.0,10.45,13.0,678.0,816.36,674.58
2016,4,29,15,30,777.0,132.0,10.5,13.0,637.0,775.48,644.07
2016,4,29,15,45,763.0,126.0,10.55,13.0,592.0,732.99,612.05
2016,4,29,16,0,749.0,120.0,10.6,13.0,547.0,686.66,576.64
2016,4,29,16,15,723.5,115.5,10.65,13.0,498.0,633.23,533.39
2016,4,29,16,30,698.0,111.0,10.7,13.0,449.0,580.12,489.6
2016,4,29,16,45,515.5,125.0,10.75,13.0,359.0,451.26,380.75
2016,4,29,17,0,333.0,139.0,10.8,13.0,269.0,335.87,281.91
2016,4,29,17,15,294.5,126.0,10.85,12.5,229.0,286.51,239.6
2016,4,29,17,30,256.0,113.0,10.9,12.0,189.0,240.68,199.54
2016,4,29,17,45,340.0,87.5,10.95,12.0,167.0,237.18,193.29
2016,4,29,18,0,424.0,62.0,11.0,12.0,145.0,220.12,173.04
2016,4,29,18,15,321.0,49.5,11.0,12.0,101.5,153.13,113.63
2016,4,29,18,30,218.0,37.0,11.0,12.0,58.0,98.69,64.94
2016,4,29,18,45,109.0,18.5,11.0,12.0,29.0,42.32,0.0
2016,4,29,19,0,0.0,0.0,11.0,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,10.95,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,10.75,11.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,10.65,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,10.15,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,9.85,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,44.5,6.0,8.05,11.0,7.0,0.0,0.0
2016,4,30,5,30,89.0,12.0,8.0,11.0,14.0,11.8,0.0
2016,4,30,5,45,236.0,24.5,8.0,11.0,49.5,18.99,7.88
2016,4,30,6,0,383.0,37.0,8.0,11.0,85.0,28.02,18.73
2016,4,30,6,15,473.0,45.5,7.95,11.0,132.5,32.77,23.6
2016,4,30,6,30,563.0,54.0,7.9,11.0,180.0,46.35,28.06
2016,4,30,6,45,621.5,60.0,7.85,11.5,232.5,88.97,47.82
2016,4,30,7,0,680.0,66.0,7.8,12.0,285.0,138.31,82.6
2016,4,30,7,15,719.5,70.5,7.7,12.0,338.5,191.94,127.82
2016,4,30,7,30,759.0,75.0,7.6,12.0,392.0,247.08,177.43
2016,4,30,7,45,787.5,78.5,7.55,12.5,444.5,302.11,228.11
2016,4,30,8,0,816.0,82.0,7.5,13.0,497.0,359.7,280.68
2016,4,30,8,15,836.5,85.0,7.4,13.0,546.5,415.91,331.92
2016,4,30,8,30,857.0,88.0,7.3,13.0,596.0,475.55,384.76
2016,4,30,8,45,872.0,90.5,7.25,13.5,642.0,530.26,431.71
2016,4,30,9,0,887.0,93.0,7.2,14.0,688.0,584.99,477.31
2016,4,30,9,15,898.5,95.0,7.2,14.0,729.0,636.91,520.48
2016,4,30,9,30,910.0,97.0,7.2,14.0,770.0,688.01,562.05
2016,4,30,9,45,922.0,96.5,7.2,14.0,806.0,735.99,599.31
2016,4,30,10,0,934.0,96.0,7.2,14.0,842.0,782.67,633.99
2016,4,30,10,15,940.0,97.5,7.2,14.0,871.0,825.14,665.2
2016,4,30,10,30,946.0,99.0,7.2,14.0,900.0,865.43,694.59
2016,4,30,10,45,949.5,100.0,7.25,14.5,921.0,900.76,718.95
2016,4,30,11,0,953.0,101.0,7.3,15.0,942.0,933.38,741.18
2016,4,30,11,15,955.0,101.5,7.3,15.0,956.0,961.3,761.09
2016,4,30,11,30,957.0,102.0,7.3,15.0,970.0,986.18,778.78
2016,4,30,11,45,957.0,102.5,7.35,15.0,976.0,1006.0,793.09
2016,4,30,12,0,957.0,103.0,7.4,15.0,982.0,1022.5,805.1
2016,4,30,12,15,956.0,103.0,7.45,15.0,980.0,1034.13,813.68
2016,4,30,12,30,955.0,103.0,7.5,15.0,978.0,1042.28,819.9
2016,4,30,12,45,943.5,108.0,7.55,15.5,966.0,1041.82,818.44
2016,4,30,13,0,932.0,113.0,7.6,16.0,954.0,1037.86,814.62
2016,4,30,13,15,928.0,112.0,7.6,16.0,937.0,1031.6,810.61
2016,4,30,13,30,924.0,111.0,7.6,16.0,920.0,1021.92,804.25
2016,4,30,13,45,918.0,110.0,7.65,16.0,895.5,1006.98,794.41
2016,4,30,14,0,912.0,109.0,7.7,16.0,871.0,988.81,782.32
2016,4,30,14,15,903.5,108.0,7.7,16.0,840.0,965.21,766.08
2016,4,30,14,30,895.0,107.0,7.7,16.0,809.0,938.73,747.77
2016,4,30,14,45,884.0,105.0,7.75,16.0,771.5,906.24,725.15
2016,4,30,15,0,873.0,103.0,7.8,16.0,734.0,871.35,700.66
2016,4,30,15,15,859.0,101.0,7.85,15.5,691.5,831.75,673.74
2016,4,30,15,30,845.0,99.0,7.9,15.0,649.0,794.73,648.48
2016,4,30,15,45,827.0,96.0,7.95,15.0,602.5,747.43,613.73
2016,4,30,16,0,809.0,93.0,8.0,15.0,556.0,699.12,577.81
2016,4,30,16,15,785.5,89.5,8.0,15.0,506.0,645.77,537.19
2016,4,30,16,30,762.0,86.0,8.0,15.0,456.0,592.44,494.07
2016,4,30,16,45,728.0,82.5,8.05,15.0,404.0,533.2,445.16
2016,4,30,17,0,694.0,79.0,8.1,15.0,352.0,477.13,397.65
2016,4,30,17,15,649.0,73.5,8.05,14.5,300.0,413.89,343.69
2016,4,30,17,30,604.0,68.0,8.0,14.0,248.0,354.12,291.18
2016,4,30,17,45,536.5,61.0,8.0,14.0,197.5,287.65,231.66
2016,4,30,18,0,469.0,54.0,8.0,14.0,147.0,227.7,177.09
2016,4,30,18,15,368.0,43.5,7.85,13.5,103.5,161.38,118.65
2016,4,30,18,30,267.0,33.0,7.7,13.0,60.0,106.09,69.45
2016,4,30,18,45,133.5,16.5,7.6,13.0,30.0,44.59,0.0
2016,4,30,19,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,5,15,45.0,6.0,1.85,13.0,7.5,0.0,0.0
2016,5,1,5,30,90.0,12.0,1.8,13.0,15.0,11.8,0.0
2016,5,1,5,45,228.0,25.0,1.75,13.0,50.0,19.27,8.63
2016,5,1,6,0,366.0,38.0,1.7,13.0,85.0,28.73,19.31
2016,5,1,6,15,454.0,46.5,1.65,13.0,131.5,33.45,24.09
2016,5,1,6,30,542.0,55.0,1.6,13.0,178.0,48.46,28.77
2016,5,1,6,45,598.0,61.5,1.6,13.5,229.5,90.25,48.91
2016,5,1,7,0,654.0,68.0,1.6,14.0,281.0,138.48,82.8
2016,5,1,7,15,693.5,73.0,1.5,14.0,333.5,188.63,124.2
2016,5,1,7,30,733.0,78.0,1.4,14.0,386.0,245.43,173.49
2016,5,1,7,45,761.0,82.0,1.35,14.5,437.5,299.33,221.04
2016,5,1,8,0,789.0,86.0,1.3,15.0,489.0,355.78,269.93
2016,5,1,8,15,810.0,89.0,1.25,15.0,538.5,410.73,317.03
2016,5,1,8,30,831.0,92.0,1.2,15.0,588.0,466.93,363.65
2016,5,1,8,45,846.5,95.0,1.15,15.5,633.0,523.24,407.96
2016,5,1,9,0,862.0,98.0,1.1,16.0,678.0,577.45,449.03
2016,5,1,9,15,874.0,100.0,1.0,16.0,719.0,628.46,486.69
2016,5,1,9,30,886.0,102.0,0.9,16.0,760.0,678.75,522.4
2016,5,1,9,45,895.0,103.5,0.85,16.5,795.0,725.51,553.15
2016,5,1,10,0,904.0,105.0,0.8,17.0,830.0,770.82,580.88
2016,5,1,10,15,910.5,106.5,0.7,17.0,858.5,812.52,605.86
2016,5,1,10,30,917.0,108.0,0.6,17.0,887.0,852.15,628.9
2016,5,1,10,45,921.0,109.0,0.5,17.5,908.5,886.94,647.06
2016,5,1,11,0,925.0,110.0,0.4,18.0,930.0,919.15,663.17
2016,5,1,11,15,928.0,110.5,0.35,18.0,944.0,947.24,678.74
2016,5,1,11,30,931.0,111.0,0.3,18.0,958.0,972.41,692.45
2016,5,1,11,45,931.5,111.5,0.25,18.5,964.0,992.2,701.54
2016,5,1,12,0,932.0,112.0,0.2,19.0,970.0,1008.78,708.77
2016,5,1,12,15,931.5,112.0,0.35,18.5,968.5,1020.6,720.29
2016,5,1,12,30,931.0,112.0,0.5,18.0,967.0,1029.05,730.3
2016,5,1,12,45,929.5,111.0,0.65,18.0,958.0,1032.08,735.84
2016,5,1,13,0,928.0,110.0,0.8,18.0,949.0,1031.67,739.35
2016,5,1,13,15,924.0,109.5,0.95,18.0,932.5,1025.89,739.48
2016,5,1,13,30,920.0,109.0,1.1,18.0,916.0,1016.73,737.43
2016,5,1,13,45,913.5,108.5,1.25,18.0,891.5,1001.84,731.6
2016,5,1,14,0,907.0,108.0,1.4,18.0,867.0,983.77,723.56
2016,5,1,14,15,899.0,106.5,1.55,17.5,836.5,960.17,713.03
2016,5,1,14,30,891.0,105.0,1.7,17.0,806.0,933.69,700.28
2016,5,1,14,45,879.0,104.0,1.85,17.0,768.5,901.47,681.98
2016,5,1,15,0,867.0,103.0,2.0,17.0,731.0,866.93,661.71
2016,5,1,15,15,853.5,100.5,2.1,16.5,689.0,827.39,638.26
2016,5,1,15,30,840.0,98.0,2.2,16.0,647.0,790.38,616.09
2016,5,1,15,45,820.0,96.0,2.3,16.0,600.5,742.85,584.68
2016,5,1,16,0,800.0,94.0,2.4,16.0,554.0,694.48,552.05
2016,5,1,16,15,776.5,90.5,2.35,15.5,504.0,641.51,515.32
2016,5,1,16,30,753.0,87.0,2.3,15.0,454.0,588.58,475.99
2016,5,1,16,45,718.5,83.5,2.3,15.0,402.5,529.44,429.96
2016,5,1,17,0,684.0,80.0,2.3,15.0,351.0,473.56,385.08
2016,5,1,17,15,640.0,74.5,2.25,14.5,299.0,411.3,334.33
2016,5,1,17,30,596.0,69.0,2.2,14.0,247.0,352.41,284.64
2016,5,1,17,45,530.0,61.5,2.15,14.0,197.5,286.33,227.41
2016,5,1,18,0,464.0,54.0,2.1,14.0,148.0,226.64,174.54
2016,5,1,18,15,366.0,43.5,1.95,13.5,104.5,161.33,118.01
2016,5,1,18,30,268.0,33.0,1.8,13.0,61.0,106.71,70.19
2016,5,1,18,45,134.0,16.5,1.7,13.0,30.5,45.05,2.98
2016,5,1,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,3.5,2.75,11.0,3.5,3.44,0.0
2016,5,2,5,30,0.0,7.0,2.8,11.0,7.0,6.88,0.0
2016,5,2,5,45,0.0,23.5,2.9,11.5,23.5,22.59,11.73
2016,5,2,6,0,0.0,40.0,3.0,12.0,40.0,37.73,27.27
2016,5,2,6,15,7.0,60.5,3.0,12.0,62.0,55.97,44.18
2016,5,2,6,30,14.0,81.0,3.0,12.0,84.0,74.65,58.04
2016,5,2,6,45,24.0,101.5,3.05,12.0,108.5,92.72,72.92
2016,5,2,7,0,34.0,122.0,3.1,12.0,133.0,114.68,90.94
2016,5,2,7,15,37.0,142.5,3.1,12.0,156.5,136.66,109.22
2016,5,2,7,30,40.0,163.0,3.1,12.0,180.0,159.14,127.83
2016,5,2,7,45,45.0,185.0,3.1,12.5,206.5,183.99,147.91
2016,5,2,8,0,50.0,207.0,3.1,13.0,233.0,209.54,168.32
2016,5,2,8,15,81.0,236.5,3.05,13.0,283.5,253.0,203.08
2016,5,2,8,30,112.0,266.0,3.0,13.0,334.0,298.18,239.04
2016,5,2,8,45,111.0,287.5,3.0,13.5,359.0,326.76,261.02
2016,5,2,9,0,110.0,309.0,3.0,14.0,384.0,353.41,281.13
2016,5,2,9,15,61.5,277.5,3.0,14.0,320.0,301.85,239.86
2016,5,2,9,30,13.0,246.0,3.0,14.0,256.0,245.04,193.87
2016,5,2,9,45,16.5,267.0,3.0,14.0,280.0,268.63,212.39
2016,5,2,10,0,20.0,288.0,3.0,14.0,304.0,292.6,230.87
