Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,10,15,28.0,320.0,2.95,14.0,343.5,331.99,261.27
2016,5,2,10,30,36.0,352.0,2.9,14.0,383.0,371.85,291.64
2016,5,2,10,45,31.0,346.5,2.9,14.0,373.5,364.87,285.72
2016,5,2,11,0,26.0,341.0,2.9,14.0,364.0,357.34,279.6
2016,5,2,11,15,26.0,347.0,2.85,14.0,370.5,365.24,285.43
2016,5,2,11,30,26.0,353.0,2.8,14.0,377.0,373.08,291.17
2016,5,2,11,45,33.5,375.5,2.8,14.0,406.5,404.52,315.15
2016,5,2,12,0,41.0,398.0,2.8,14.0,436.0,436.36,339.19
2016,5,2,12,15,54.5,415.0,2.75,14.0,465.5,468.73,363.68
2016,5,2,12,30,68.0,432.0,2.7,14.0,495.0,501.38,388.19
2016,5,2,12,45,76.5,434.0,2.65,14.0,504.0,513.68,397.45
2016,5,2,13,0,85.0,436.0,2.6,14.0,513.0,525.75,406.67
2016,5,2,13,15,126.0,437.0,2.5,14.0,549.0,576.39,445.24
2016,5,2,13,30,167.0,438.0,2.4,14.0,585.0,618.5,476.94
2016,5,2,13,45,169.5,425.5,2.35,14.0,571.0,607.75,469.3
2016,5,2,14,0,172.0,413.0,2.3,14.0,557.0,596.17,461.46
2016,5,2,14,15,159.5,396.5,2.15,14.0,527.0,565.42,438.76
2016,5,2,14,30,147.0,380.0,2.0,14.0,497.0,534.42,415.91
2016,5,2,14,45,96.0,342.5,1.95,14.0,417.5,437.81,343.22
2016,5,2,15,0,45.0,305.0,1.9,14.0,338.0,351.94,277.18
2016,5,2,15,15,70.0,300.0,1.85,13.5,348.0,367.31,291.4
2016,5,2,15,30,95.0,295.0,1.8,13.0,358.0,381.02,303.81
2016,5,2,15,45,89.0,272.0,1.75,13.0,327.5,349.37,279.68
2016,5,2,16,0,83.0,249.0,1.7,13.0,297.0,317.89,255.66
2016,5,2,16,15,92.5,228.0,1.65,13.0,277.5,299.5,242.12
2016,5,2,16,30,102.0,207.0,1.6,13.0,258.0,280.07,227.43
2016,5,2,16,45,73.0,180.0,1.55,13.0,214.5,229.87,186.89
2016,5,2,17,0,44.0,153.0,1.5,13.0,171.0,182.2,147.92
2016,5,2,17,15,33.5,132.5,1.5,13.0,145.0,153.71,124.52
2016,5,2,17,30,23.0,112.0,1.5,13.0,119.0,126.19,101.54
2016,5,2,17,45,14.0,91.0,1.5,13.0,95.0,96.71,76.58
2016,5,2,18,0,5.0,70.0,1.5,13.0,71.0,71.71,55.15
2016,5,2,18,15,2.5,49.0,1.5,12.5,49.5,49.4,35.83
2016,5,2,18,30,0.0,28.0,1.5,12.0,28.0,27.14,16.32
2016,5,2,18,45,0.0,14.0,1.55,12.0,14.0,13.51,0.0
2016,5,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.0,1.6,12.0,3.0,2.95,0.0
2016,5,3,5,30,0.0,6.0,1.7,12.0,6.0,5.9,0.0
2016,5,3,5,45,0.0,21.0,1.85,12.0,21.0,20.27,10.32
2016,5,3,6,0,0.0,36.0,2.0,12.0,36.0,34.45,24.51
2016,5,3,6,15,0.0,56.0,2.1,12.0,56.0,52.45,41.12
2016,5,3,6,30,0.0,76.0,2.2,12.0,76.0,70.51,54.76
2016,5,3,6,45,5.5,96.0,2.35,12.5,98.0,89.62,70.86
2016,5,3,7,0,11.0,116.0,2.5,13.0,120.0,109.56,87.27
2016,5,3,7,15,76.5,146.0,2.6,13.0,178.5,147.28,116.01
2016,5,3,7,30,142.0,176.0,2.7,13.0,237.0,192.63,151.54
2016,5,3,7,45,258.5,184.0,2.8,13.0,311.0,242.47,190.21
2016,5,3,8,0,375.0,192.0,2.9,13.0,385.0,307.61,242.58
2016,5,3,8,15,325.5,224.5,2.95,13.0,404.0,338.61,269.64
2016,5,3,8,30,276.0,257.0,3.0,13.0,423.0,364.41,291.36
2016,5,3,8,45,233.5,285.0,3.1,13.5,433.0,386.16,308.35
2016,5,3,9,0,191.0,313.0,3.2,14.0,443.0,401.71,319.67
2016,5,3,9,15,158.0,333.0,3.25,14.0,445.0,411.57,326.74
2016,5,3,9,30,125.0,353.0,3.3,14.0,447.0,418.22,330.98
2016,5,3,9,45,140.0,372.0,3.35,14.0,482.0,454.48,358.78
2016,5,3,10,0,155.0,391.0,3.4,14.0,517.0,491.86,387.06
2016,5,3,10,15,130.5,402.0,3.5,14.0,510.5,491.84,386.05
2016,5,3,10,30,106.0,413.0,3.6,14.0,504.0,487.94,382.19
2016,5,3,10,45,115.5,427.0,3.7,14.0,528.0,517.43,404.5
2016,5,3,11,0,125.0,441.0,3.8,14.0,552.0,545.49,425.52
2016,5,3,11,15,144.0,450.5,3.9,14.0,580.5,577.93,450.11
2016,5,3,11,30,163.0,460.0,4.0,14.0,609.0,610.89,474.97
2016,5,3,11,45,219.0,455.5,4.1,14.0,657.5,664.95,516.67
2016,5,3,12,0,275.0,451.0,4.2,14.0,706.0,725.39,562.48
2016,5,3,12,15,233.0,458.0,4.25,14.0,674.0,692.16,536.94
2016,5,3,12,30,191.0,465.0,4.3,14.0,642.0,662.54,514.27
2016,5,3,12,45,236.5,452.0,4.4,14.5,668.5,697.05,541.03
2016,5,3,13,0,282.0,439.0,4.5,15.0,695.0,738.13,571.9
2016,5,3,13,15,264.0,434.5,4.5,15.0,671.0,717.25,556.35
2016,5,3,13,30,246.0,430.0,4.5,15.0,647.0,695.35,540.37
2016,5,3,13,45,293.0,405.5,4.55,15.0,657.0,714.43,557.03
2016,5,3,14,0,340.0,381.0,4.6,15.0,667.0,731.01,571.67
2016,5,3,14,15,357.5,362.0,4.6,15.0,653.0,722.84,567.07
2016,5,3,14,30,375.0,343.0,4.6,15.0,639.0,712.55,561.06
2016,5,3,14,45,304.0,340.5,4.7,15.0,574.0,638.6,505.4
2016,5,3,15,0,233.0,338.0,4.8,15.0,509.0,558.81,444.64
2016,5,3,15,15,247.0,315.0,4.9,14.5,486.5,548.02,439.11
2016,5,3,15,30,261.0,292.0,5.0,14.0,464.0,527.04,425.46
2016,5,3,15,45,332.5,254.0,5.1,14.0,457.0,532.01,432.67
2016,5,3,16,0,404.0,216.0,5.2,14.0,450.0,538.03,440.13
2016,5,3,16,15,276.0,213.0,5.25,14.0,366.5,423.1,347.34
2016,5,3,16,30,148.0,210.0,5.3,14.0,283.0,319.38,261.95
2016,5,3,16,45,254.0,174.5,5.4,14.0,283.0,344.25,284.67
2016,5,3,17,0,360.0,139.0,5.5,14.0,283.0,358.25,297.05
2016,5,3,17,15,309.0,129.5,5.55,14.0,241.0,298.64,246.69
2016,5,3,17,30,258.0,120.0,5.6,14.0,199.0,250.23,205.01
2016,5,3,17,45,219.0,100.5,5.65,14.0,159.0,200.32,161.68
2016,5,3,18,0,180.0,81.0,5.7,14.0,119.0,154.3,121.27
2016,5,3,18,15,128.0,61.0,5.65,13.5,84.0,107.96,81.21
2016,5,3,18,30,76.0,41.0,5.6,13.0,49.0,64.05,43.53
2016,5,3,18,45,38.0,20.5,5.6,13.0,24.5,29.11,5.77
2016,5,3,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,3.0,2.85,12.0,3.0,2.95,0.0
2016,5,4,5,30,0.0,6.0,2.6,12.0,6.0,5.78,0.0
2016,5,4,5,45,0.0,22.0,2.35,12.0,22.0,21.24,11.4
2016,5,4,6,0,0.0,38.0,2.1,12.0,38.0,36.22,26.12
2016,5,4,6,15,1.0,59.0,1.95,12.0,59.5,54.99,43.41
2016,5,4,6,30,2.0,80.0,1.8,12.0,81.0,73.93,57.65
2016,5,4,6,45,13.0,100.5,1.7,12.0,105.0,94.1,74.47
2016,5,4,7,0,24.0,121.0,1.6,12.0,129.0,112.93,89.78
2016,5,4,7,15,54.0,148.0,1.55,12.0,170.0,144.87,115.15
2016,5,4,7,30,84.0,175.0,1.5,12.0,211.0,180.54,143.63
2016,5,4,7,45,61.5,189.5,1.45,12.5,217.5,193.21,154.39
2016,5,4,8,0,39.0,204.0,1.4,13.0,224.0,203.29,162.54
2016,5,4,8,15,42.0,225.0,1.45,13.0,249.0,227.16,181.5
2016,5,4,8,30,45.0,246.0,1.5,13.0,274.0,251.46,200.55
2016,5,4,8,45,25.5,221.0,1.55,13.0,237.0,222.53,177.11
2016,5,4,9,0,6.0,196.0,1.6,13.0,200.0,191.54,151.89
2016,5,4,9,15,3.0,166.0,1.7,13.0,168.0,161.84,127.79
2016,5,4,9,30,0.0,136.0,1.8,13.0,136.0,131.45,102.97
2016,5,4,9,45,0.0,134.5,1.9,13.0,134.5,130.1,101.75
2016,5,4,10,0,0.0,133.0,2.0,13.0,133.0,128.74,100.49
2016,5,4,10,15,76.5,278.0,2.0,13.0,343.5,329.26,261.65
2016,5,4,10,30,153.0,423.0,2.0,13.0,554.0,537.7,419.07
2016,5,4,10,45,144.0,433.5,2.05,13.5,559.5,547.91,423.9
2016,5,4,11,0,135.0,444.0,2.1,14.0,565.0,557.22,429.44
2016,5,4,11,15,248.5,430.0,2.0,14.0,656.5,655.36,503.31
2016,5,4,11,30,362.0,416.0,1.9,14.0,748.0,755.07,575.45
2016,5,4,11,45,355.5,423.0,1.8,14.0,751.0,765.88,580.83
2016,5,4,12,0,349.0,430.0,1.7,14.0,754.0,775.23,585.99
2016,5,4,12,15,264.0,448.5,1.6,14.0,693.5,718.57,543.1
2016,5,4,12,30,179.0,467.0,1.5,14.0,633.0,652.85,494.09
2016,5,4,12,45,139.5,456.5,1.45,14.0,585.0,606.17,460.28
2016,5,4,13,0,100.0,446.0,1.4,14.0,537.0,550.86,419.81
2016,5,4,13,15,61.0,385.5,1.4,14.0,441.0,450.52,346.52
2016,5,4,13,30,22.0,325.0,1.4,14.0,345.0,342.42,265.42
2016,5,4,13,45,18.5,299.0,1.4,14.0,315.0,312.96,243.8
2016,5,4,14,0,15.0,273.0,1.4,14.0,285.0,283.46,221.5
2016,5,4,14,15,67.5,326.5,1.45,14.0,380.5,396.0,309.94
2016,5,4,14,30,120.0,380.0,1.5,14.0,476.0,509.5,395.68
2016,5,4,14,45,201.5,355.0,1.6,14.0,506.5,554.03,431.6
2016,5,4,15,0,283.0,330.0,1.7,14.0,537.0,602.0,470.08
2016,5,4,15,15,254.5,314.5,1.75,14.0,492.5,553.8,434.77
2016,5,4,15,30,226.0,299.0,1.8,14.0,448.0,498.56,394.49
2016,5,4,15,45,175.5,278.5,1.85,14.0,389.0,430.41,342.94
2016,5,4,16,0,125.0,258.0,1.9,14.0,330.0,365.48,292.8
2016,5,4,16,15,62.5,201.0,1.9,13.5,237.0,249.24,201.09
2016,5,4,16,30,0.0,144.0,1.9,13.0,144.0,141.79,113.25
2016,5,4,16,45,8.5,144.0,1.95,13.0,147.5,147.56,118.85
2016,5,4,17,0,17.0,144.0,2.0,13.0,151.0,152.82,123.67
2016,5,4,17,15,11.0,124.5,2.0,13.0,128.5,129.51,104.37
2016,5,4,17,30,5.0,105.0,2.0,13.0,106.0,106.77,85.35
2016,5,4,17,45,2.5,85.0,2.0,13.0,85.5,85.47,67.28
2016,5,4,18,0,0.0,65.0,2.0,13.0,65.0,64.36,49.11
2016,5,4,18,15,0.0,46.0,1.9,13.0,46.0,45.22,32.42
2016,5,4,18,30,0.0,27.0,1.8,13.0,27.0,26.07,15.57
2016,5,4,18,45,0.0,13.5,1.7,13.0,13.5,13.02,0.74
2016,5,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.5,2.55,13.0,7.5,7.37,0.0
2016,5,5,5,30,0.0,15.0,2.6,13.0,15.0,14.48,0.0
2016,5,5,5,45,68.5,36.0,2.7,13.0,46.0,31.1,19.58
2016,5,5,6,0,137.0,57.0,2.8,13.0,77.0,45.83,34.41
2016,5,5,6,15,203.0,76.0,2.85,13.0,118.5,59.99,47.68
2016,5,5,6,30,269.0,95.0,2.9,13.0,160.0,83.43,60.25
2016,5,5,6,45,359.0,96.5,2.95,13.0,204.5,106.71,71.12
2016,5,5,7,0,449.0,98.0,3.0,13.0,249.0,143.04,96.06
2016,5,5,7,15,418.5,123.0,3.0,13.0,282.5,185.78,134.32
2016,5,5,7,30,388.0,148.0,3.0,13.0,316.0,225.42,170.64
2016,5,5,7,45,480.0,144.5,3.0,13.0,377.5,274.17,211.03
2016,5,5,8,0,572.0,141.0,3.0,13.0,439.0,332.35,259.87
2016,5,5,8,15,521.5,175.5,3.0,13.0,467.5,375.15,297.6
2016,5,5,8,30,471.0,210.0,3.0,13.0,496.0,412.38,329.25
2016,5,5,8,45,405.0,249.5,3.0,13.0,508.5,440.71,352.38
2016,5,5,9,0,339.0,289.0,3.0,13.0,521.0,463.03,369.59
2016,5,5,9,15,503.0,246.5,2.95,13.0,613.0,542.35,433.26
2016,5,5,9,30,667.0,204.0,2.9,13.0,705.0,635.9,506.58
2016,5,5,9,45,545.0,266.0,2.9,13.5,688.0,639.64,505.63
2016,5,5,10,0,423.0,328.0,2.9,14.0,671.0,632.59,496.51
2016,5,5,10,15,483.0,320.5,2.8,14.0,725.0,691.4,540.51
2016,5,5,10,30,543.0,313.0,2.7,14.0,779.0,753.09,585.32
2016,5,5,10,45,639.5,263.5,2.65,14.0,825.5,807.39,626.11
2016,5,5,11,0,736.0,214.0,2.6,14.0,872.0,864.72,667.33
2016,5,5,11,15,740.5,215.5,2.6,14.0,886.0,891.62,685.06
2016,5,5,11,30,745.0,217.0,2.6,14.0,900.0,916.29,701.5
2016,5,5,11,45,606.5,299.5,2.6,14.0,858.0,884.07,676.2
2016,5,5,12,0,468.0,382.0,2.6,14.0,816.0,845.78,644.91
2016,5,5,12,15,331.5,424.5,2.8,14.0,732.0,759.82,582.09
2016,5,5,12,30,195.0,467.0,3.0,14.0,648.0,668.55,513.76
2016,5,5,12,45,111.0,412.0,3.2,14.0,515.0,532.01,413.03
2016,5,5,13,0,27.0,357.0,3.4,14.0,382.0,386.44,301.55
2016,5,5,13,15,71.0,396.0,3.55,14.0,459.5,471.25,368.61
2016,5,5,13,30,115.0,435.0,3.7,14.0,537.0,564.31,439.77
2016,5,5,13,45,267.0,391.5,3.9,14.0,619.5,674.54,527.5
2016,5,5,14,0,419.0,348.0,4.1,14.0,702.0,779.29,609.41
2016,5,5,14,15,413.5,337.5,4.25,14.0,677.0,757.25,594.11
2016,5,5,14,30,408.0,327.0,4.4,14.0,652.0,733.73,578.61
2016,5,5,14,45,525.5,269.0,4.55,14.0,667.0,769.13,610.45
2016,5,5,15,0,643.0,211.0,4.7,14.0,682.0,798.99,637.64
2016,5,5,15,15,624.5,205.5,4.85,13.5,641.5,758.51,609.98
2016,5,5,15,30,606.0,200.0,5.0,13.0,601.0,717.1,581.36
2016,5,5,15,45,575.0,197.0,5.15,13.0,556.0,665.5,542.96
2016,5,5,16,0,544.0,194.0,5.3,13.0,511.0,617.47,506.48
2016,5,5,16,15,514.0,185.0,5.15,13.0,464.0,564.65,464.89
2016,5,5,16,30,484.0,176.0,5.0,13.0,417.0,513.05,423.66
2016,5,5,16,45,451.5,164.0,4.9,13.0,369.5,458.27,379.32
2016,5,5,17,0,419.0,152.0,4.8,13.0,322.0,405.56,335.82
2016,5,5,17,15,371.0,138.5,4.7,13.0,273.5,345.81,285.69
2016,5,5,17,30,323.0,125.0,4.6,13.0,225.0,285.68,234.48
2016,5,5,17,45,274.5,106.5,4.6,13.0,180.5,229.66,186.01
2016,5,5,18,0,226.0,88.0,4.6,13.0,136.0,178.52,141.16
2016,5,5,18,15,156.0,67.5,4.7,12.5,96.0,123.83,94.18
2016,5,5,18,30,86.0,47.0,4.8,12.0,56.0,73.67,51.61
2016,5,5,18,45,43.0,23.5,4.9,12.0,28.0,33.72,11.69
2016,5,5,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,6.0,6.85,11.0,6.0,5.9,0.0
2016,5,6,5,30,0.0,12.0,6.9,11.0,12.0,11.58,0.0
2016,5,6,5,45,18.5,32.0,6.95,11.5,35.0,29.45,18.62
2016,5,6,6,0,37.0,52.0,7.0,12.0,58.0,46.47,35.15
2016,5,6,6,15,61.0,74.0,6.95,12.0,87.5,64.57,51.95
2016,5,6,6,30,85.0,96.0,6.9,12.0,117.0,82.94,63.62
2016,5,6,6,45,111.0,115.0,6.85,12.0,149.0,108.27,82.7
2016,5,6,7,0,137.0,134.0,6.8,12.0,181.0,136.64,105.13
2016,5,6,7,15,235.0,147.0,6.65,12.0,242.5,174.09,133.06
2016,5,6,7,30,333.0,160.0,6.5,12.0,304.0,225.64,174.36
2016,5,6,7,45,358.5,177.0,6.4,12.0,349.5,268.97,211.98
2016,5,6,8,0,384.0,194.0,6.3,12.0,395.0,314.94,251.71
2016,5,6,8,15,246.0,233.0,6.05,12.0,366.5,314.95,254.61
2016,5,6,8,30,108.0,272.0,5.8,12.0,338.0,304.41,246.57
2016,5,6,8,45,233.5,278.5,5.6,12.5,434.5,379.9,307.61
2016,5,6,9,0,359.0,285.0,5.4,13.0,531.0,471.23,380.61
2016,5,6,9,15,195.5,292.0,5.15,13.0,427.0,397.51,320.27
2016,5,6,9,30,32.0,299.0,4.9,13.0,323.0,307.07,245.03
2016,5,6,9,45,51.5,336.0,4.7,13.0,377.0,358.61,285.77
2016,5,6,10,0,71.0,373.0,4.5,13.0,431.0,412.08,327.12
2016,5,6,10,15,220.5,377.0,4.35,13.0,565.5,538.55,427.76
2016,5,6,10,30,370.0,381.0,4.2,13.0,700.0,676.19,533.4
2016,5,6,10,45,310.5,410.0,4.05,13.5,681.5,668.69,523.5
2016,5,6,11,0,251.0,439.0,3.9,14.0,663.0,656.99,511.28
2016,5,6,11,15,271.5,441.5,3.75,14.0,687.5,687.74,533.78
2016,5,6,11,30,292.0,444.0,3.6,14.0,712.0,718.57,555.86
2016,5,6,11,45,289.5,448.0,3.5,14.0,715.5,728.96,562.56
2016,5,6,12,0,287.0,452.0,3.4,14.0,719.0,738.21,568.56
2016,5,6,12,15,352.0,423.0,3.3,14.0,750.0,778.38,599.23
2016,5,6,12,30,417.0,394.0,3.2,14.0,781.0,823.47,632.71
2016,5,6,12,45,343.0,420.0,3.15,14.0,736.5,776.17,596.41
2016,5,6,13,0,269.0,446.0,3.1,14.0,692.0,732.72,563.1
2016,5,6,13,15,213.5,444.0,3.1,14.0,637.5,669.78,516.87
2016,5,6,13,30,158.0,442.0,3.1,14.0,583.0,613.75,474.97
2016,5,6,13,45,135.0,426.5,3.1,14.0,544.5,575.18,446.75
2016,5,6,14,0,112.0,411.0,3.1,14.0,506.0,536.46,418.03
2016,5,6,14,15,282.0,359.0,3.15,14.0,586.5,648.99,508.56
2016,5,6,14,30,452.0,307.0,3.2,14.0,667.0,753.53,590.19
2016,5,6,14,45,373.5,318.5,3.25,14.0,606.5,677.57,533.02
2016,5,6,15,0,295.0,330.0,3.3,14.0,546.0,612.57,483.97
2016,5,6,15,15,374.5,286.5,3.4,14.0,545.0,624.45,497.14
2016,5,6,15,30,454.0,243.0,3.5,14.0,544.0,637.99,510.74
2016,5,6,15,45,334.0,250.0,3.6,14.0,463.0,529.31,426.52
2016,5,6,16,0,214.0,257.0,3.7,14.0,382.0,429.51,347.55
2016,5,6,16,15,241.5,229.5,3.7,14.0,359.0,417.74,340.04
2016,5,6,16,30,269.0,202.0,3.7,14.0,336.0,395.6,323.7
2016,5,6,16,45,249.0,184.5,3.7,14.0,298.0,352.72,289.37
2016,5,6,17,0,229.0,167.0,3.7,14.0,260.0,311.2,255.6
2016,5,6,17,15,211.0,145.5,3.6,13.5,222.0,267.76,220.02
2016,5,6,17,30,193.0,124.0,3.5,13.0,184.0,225.76,184.8
2016,5,6,17,45,162.0,103.5,3.45,13.0,148.0,176.9,142.9
2016,5,6,18,0,131.0,83.0,3.4,13.0,112.0,135.9,107.19
2016,5,6,18,15,93.5,62.5,3.35,13.0,80.0,96.12,72.65
2016,5,6,18,30,56.0,42.0,3.3,13.0,48.0,60.14,41.63
2016,5,6,18,45,28.0,23.5,3.3,13.0,26.5,31.0,11.93
2016,5,6,19,0,0.0,5.0,3.3,13.0,5.0,4.91,0.0
2016,5,6,19,15,0.0,2.5,3.3,12.5,2.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,5,45,0.0,1.5,1.2,12.0,1.5,1.44,0.0
2016,5,7,6,0,0.0,3.0,1.2,12.0,3.0,2.89,0.0
2016,5,7,6,15,0.0,4.5,1.15,12.0,4.5,4.34,0.0
2016,5,7,6,30,0.0,6.0,1.1,12.0,6.0,5.78,0.0
2016,5,7,6,45,0.0,7.5,1.05,12.5,7.5,7.23,0.61
2016,5,7,7,0,0.0,9.0,1.0,13.0,9.0,8.68,1.85
2016,5,7,7,15,36.0,93.0,1.0,13.0,109.0,94.79,73.78
2016,5,7,7,30,72.0,177.0,1.0,13.0,209.0,179.96,142.91
2016,5,7,7,45,36.0,149.0,1.05,13.0,165.0,150.52,119.6
2016,5,7,8,0,0.0,121.0,1.1,13.0,121.0,116.2,91.91
2016,5,7,8,15,0.0,100.5,1.15,13.0,100.5,97.08,75.92
2016,5,7,8,30,0.0,80.0,1.2,13.0,80.0,77.4,59.41
2016,5,7,8,45,11.0,166.5,1.25,13.0,174.5,165.65,131.69
2016,5,7,9,0,22.0,253.0,1.3,13.0,269.0,254.26,201.84
2016,5,7,9,15,30.0,281.5,1.3,13.0,304.0,286.57,226.44
2016,5,7,9,30,38.0,310.0,1.3,13.0,339.0,321.39,252.95
2016,5,7,9,45,19.0,227.0,1.35,13.0,241.5,232.27,182.96
2016,5,7,10,0,0.0,144.0,1.4,13.0,144.0,139.35,108.65
2016,5,7,10,15,5.5,193.5,1.35,13.0,198.5,191.56,150.65
2016,5,7,10,30,11.0,243.0,1.3,13.0,253.0,244.37,191.94
2016,5,7,10,45,11.5,248.0,1.3,13.0,258.5,250.34,196.19
2016,5,7,11,0,12.0,253.0,1.3,13.0,264.0,256.32,200.67
2016,5,7,11,15,17.5,297.0,1.3,13.0,313.5,304.96,238.15
2016,5,7,11,30,23.0,341.0,1.3,13.0,363.0,354.15,275.29
2016,5,7,11,45,20.5,327.5,1.3,13.0,347.0,339.48,263.75
2016,5,7,12,0,18.0,314.0,1.3,13.0,331.0,324.54,252.4
2016,5,7,12,15,24.5,345.5,1.3,13.0,369.0,368.64,286.01
2016,5,7,12,30,31.0,377.0,1.3,13.0,407.0,408.41,315.67
2016,5,7,12,45,30.0,370.5,1.3,13.0,399.0,402.07,310.76
2016,5,7,13,0,29.0,364.0,1.3,13.0,391.0,395.5,306.03
2016,5,7,13,15,58.5,395.0,1.35,13.0,447.5,457.75,353.81
2016,5,7,13,30,88.0,426.0,1.4,13.0,504.0,520.04,400.44
2016,5,7,13,45,113.5,421.0,1.45,13.0,519.5,548.42,422.13
2016,5,7,14,0,139.0,416.0,1.5,13.0,535.0,567.55,437.47
2016,5,7,14,15,145.0,401.0,1.5,13.0,521.0,556.33,430.06
2016,5,7,14,30,151.0,386.0,1.5,13.0,507.0,544.25,422.29
2016,5,7,14,45,97.0,346.5,1.5,13.0,422.5,442.67,346.41
2016,5,7,15,0,43.0,307.0,1.5,13.0,338.0,351.9,277.03
2016,5,7,15,15,46.0,292.5,1.4,13.0,324.5,338.68,267.88
2016,5,7,15,30,49.0,278.0,1.3,13.0,311.0,325.12,258.01
2016,5,7,15,45,70.0,267.0,1.25,13.0,310.0,328.93,262.28
2016,5,7,16,0,91.0,256.0,1.2,13.0,309.0,331.07,265.07
2016,5,7,16,15,199.5,226.0,1.05,13.0,330.0,377.9,304.45
2016,5,7,16,30,308.0,196.0,0.9,13.0,351.0,414.46,334.21
2016,5,7,16,45,398.0,157.5,0.75,13.0,335.0,419.8,338.71
2016,5,7,17,0,488.0,119.0,0.6,13.0,319.0,408.89,329.89
2016,5,7,17,15,431.0,113.5,0.45,13.0,272.5,349.87,281.48
2016,5,7,17,30,374.0,108.0,0.3,13.0,226.0,295.85,236.66
2016,5,7,17,45,319.0,94.0,0.2,13.0,182.0,238.75,188.97
2016,5,7,18,0,264.0,80.0,0.1,13.0,138.0,182.88,141.71
2016,5,7,18,15,194.5,62.5,0.25,13.0,99.0,129.38,96.86
2016,5,7,18,30,125.0,45.0,0.4,13.0,60.0,83.34,58.17
2016,5,7,18,45,62.5,26.0,0.55,13.0,33.5,42.74,19.41
2016,5,7,19,0,0.0,7.0,0.7,13.0,7.0,6.88,0.0
2016,5,7,19,15,0.0,3.5,0.8,13.0,3.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,8,5,15,39.5,10.5,3.15,12.0,12.5,10.32,0.0
2016,5,8,5,30,79.0,21.0,3.2,12.0,25.0,17.67,0.0
2016,5,8,5,45,186.5,36.0,3.25,12.0,60.0,27.77,17.64
2016,5,8,6,0,294.0,51.0,3.3,12.0,95.0,38.54,28.34
2016,5,8,6,15,372.0,62.0,3.3,12.0,140.0,45.59,35.17
2016,5,8,6,30,450.0,73.0,3.3,12.0,185.0,70.97,44.67
2016,5,8,6,45,225.0,93.5,3.35,12.5,150.0,98.85,69.7
2016,5,8,7,0,0.0,114.0,3.4,13.0,115.0,106.79,85.42
2016,5,8,7,15,12.5,138.0,3.4,13.0,144.5,131.75,105.68
2016,5,8,7,30,25.0,162.0,3.4,13.0,174.0,158.31,127.13
2016,5,8,7,45,81.0,196.0,3.45,13.0,238.5,205.62,164.61
2016,5,8,8,0,137.0,230.0,3.5,13.0,303.0,259.84,208.01
2016,5,8,8,15,128.5,252.5,3.5,13.0,326.0,285.95,229.32
2016,5,8,8,30,120.0,275.0,3.5,13.0,349.0,311.2,249.57
2016,5,8,8,45,158.5,297.0,3.55,13.0,402.0,359.73,288.19
2016,5,8,9,0,197.0,319.0,3.6,13.0,455.0,412.02,329.45
2016,5,8,9,15,170.5,340.0,3.6,13.0,462.5,426.75,340.18
2016,5,8,9,30,144.0,361.0,3.6,13.0,470.0,438.9,348.71
2016,5,8,9,45,156.0,379.0,3.6,13.5,502.5,472.99,374.05
2016,5,8,10,0,168.0,397.0,3.6,14.0,535.0,507.87,399.57
2016,5,8,10,15,173.0,412.0,3.6,14.0,558.0,535.09,419.64
2016,5,8,10,30,178.0,427.0,3.6,14.0,581.0,562.34,439.63
2016,5,8,10,45,229.0,430.0,3.65,14.0,633.0,617.05,481.44
2016,5,8,11,0,280.0,433.0,3.7,14.0,685.0,676.84,526.35
2016,5,8,11,15,376.5,404.0,3.8,14.0,748.5,746.0,579.58
2016,5,8,11,30,473.0,375.0,3.9,14.0,812.0,821.67,636.68
2016,5,8,11,45,370.5,416.5,4.0,14.0,760.0,774.26,599.26
2016,5,8,12,0,268.0,458.0,4.1,14.0,708.0,726.12,561.46
2016,5,8,12,15,318.0,439.0,4.2,14.0,735.5,761.78,589.78
2016,5,8,12,30,368.0,420.0,4.3,14.0,763.0,796.89,617.33
2016,5,8,12,45,322.5,432.5,4.45,14.0,731.0,769.01,596.54
2016,5,8,13,0,277.0,445.0,4.6,14.0,699.0,739.64,574.8
2016,5,8,13,15,392.5,394.5,4.75,14.0,747.5,802.53,626.18
2016,5,8,13,30,508.0,344.0,4.9,14.0,796.0,869.84,679.66
2016,5,8,13,45,395.5,373.0,5.05,14.0,719.5,780.03,612.1
2016,5,8,14,0,283.0,402.0,5.2,14.0,643.0,699.07,550.16
2016,5,8,14,15,313.0,378.0,5.4,14.0,635.5,698.51,552.79
2016,5,8,14,30,343.0,354.0,5.6,14.0,628.0,695.48,553.19
2016,5,8,14,45,584.5,235.5,5.8,14.0,677.5,790.06,634.05
2016,5,8,15,0,826.0,117.0,6.0,14.0,727.0,856.15,687.21
2016,5,8,15,15,459.5,208.5,6.2,13.5,545.0,620.91,506.64
2016,5,8,15,30,93.0,300.0,6.4,13.0,363.0,384.42,311.37
2016,5,8,15,45,52.5,249.5,6.65,13.0,284.5,296.42,240.78
2016,5,8,16,0,12.0,199.0,6.9,13.0,206.0,205.83,166.35
2016,5,8,16,15,6.5,177.0,7.0,13.0,181.0,179.48,145.02
2016,5,8,16,30,1.0,155.0,7.1,13.0,156.0,153.57,123.82
2016,5,8,16,45,5.5,148.5,7.2,13.0,151.0,150.22,121.56
2016,5,8,17,0,10.0,142.0,7.3,13.0,146.0,146.58,118.94
2016,5,8,17,15,5.0,123.5,7.3,12.5,125.5,125.14,101.24
2016,5,8,17,30,0.0,105.0,7.3,12.0,105.0,104.18,83.72
2016,5,8,17,45,198.5,87.5,7.35,12.0,131.0,178.03,145.14
2016,5,8,18,0,397.0,70.0,7.4,12.0,157.0,223.15,177.35
2016,5,8,18,15,308.0,57.5,7.3,12.0,114.5,161.56,122.7
2016,5,8,18,30,219.0,45.0,7.2,12.0,72.0,109.66,77.34
2016,5,8,18,45,118.0,28.0,7.15,12.0,41.5,55.86,27.63
2016,5,8,19,0,17.0,11.0,7.1,12.0,11.0,13.1,0.0
2016,5,8,19,15,8.5,5.5,6.95,12.0,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,9,5,15,28.0,11.5,5.25,11.0,13.0,11.3,0.0
2016,5,9,5,30,56.0,23.0,5.2,11.0,26.0,19.27,0.18
2016,5,9,5,45,157.5,40.0,5.2,11.5,61.5,32.81,22.07
2016,5,9,6,0,259.0,57.0,5.2,12.0,97.0,43.33,32.57
2016,5,9,6,15,339.0,69.5,5.2,12.0,142.5,51.42,40.36
2016,5,9,6,30,419.0,82.0,5.2,12.0,188.0,78.02,50.97
2016,5,9,6,45,304.5,108.5,5.2,12.0,194.5,118.74,83.41
2016,5,9,7,0,190.0,135.0,5.2,12.0,201.0,146.54,111.02
2016,5,9,7,15,185.0,158.5,5.2,12.0,231.5,178.29,138.46
2016,5,9,7,30,180.0,182.0,5.2,12.0,262.0,209.73,165.8
2016,5,9,7,45,133.0,204.0,5.2,12.0,267.0,226.32,181.58
2016,5,9,8,0,86.0,226.0,5.2,12.0,272.0,240.35,194.25
2016,5,9,8,15,48.5,214.5,5.2,12.0,241.0,221.07,178.74
2016,5,9,8,30,11.0,203.0,5.2,12.0,210.0,198.75,160.19
2016,5,9,8,45,22.0,238.0,5.2,12.5,253.0,238.39,191.88
2016,5,9,9,0,33.0,273.0,5.2,13.0,296.0,277.52,222.71
2016,5,9,9,15,78.0,316.5,5.15,13.0,374.5,348.84,279.82
2016,5,9,9,30,123.0,360.0,5.1,13.0,453.0,424.15,339.29
2016,5,9,9,45,171.5,377.0,5.1,13.0,513.5,482.2,385.0
2016,5,9,10,0,220.0,394.0,5.1,13.0,574.0,544.02,433.22
2016,5,9,10,15,190.5,411.0,5.1,13.0,570.5,547.97,434.86
2016,5,9,10,30,161.0,428.0,5.1,13.0,567.0,549.44,434.69
2016,5,9,10,45,200.0,435.5,5.2,13.5,613.0,597.8,471.62
2016,5,9,11,0,239.0,443.0,5.3,14.0,659.0,647.96,509.36
2016,5,9,11,15,285.5,438.0,5.4,14.0,699.5,697.28,547.49
2016,5,9,11,30,332.0,433.0,5.5,14.0,740.0,745.09,584.35
2016,5,9,11,45,289.5,448.5,5.6,14.0,717.5,729.71,571.59
2016,5,9,12,0,247.0,464.0,5.7,14.0,695.0,711.97,557.27
2016,5,9,12,15,280.0,454.5,5.75,14.0,716.0,740.54,579.92
2016,5,9,12,30,313.0,445.0,5.8,14.0,737.0,768.48,601.91
2016,5,9,12,45,314.5,440.0,5.9,14.0,731.0,768.89,602.8
2016,5,9,13,0,316.0,435.0,6.0,14.0,725.0,767.93,602.86
2016,5,9,13,15,309.5,428.5,6.05,14.0,708.5,756.1,594.55
2016,5,9,13,30,303.0,422.0,6.1,14.0,692.0,742.98,585.34
2016,5,9,13,45,223.5,420.5,6.2,14.0,617.0,654.74,517.67
2016,5,9,14,0,144.0,419.0,6.3,14.0,542.0,575.39,455.62
2016,5,9,14,15,149.5,403.5,6.35,14.0,527.0,563.11,447.47
2016,5,9,14,30,155.0,388.0,6.4,14.0,512.0,549.96,438.45
2016,5,9,14,45,124.0,364.5,6.5,14.0,461.5,494.51,395.49
2016,5,9,15,0,93.0,341.0,6.6,14.0,411.0,431.82,346.5
2016,5,9,15,15,102.5,323.0,6.65,14.0,395.5,418.96,337.66
2016,5,9,15,30,112.0,305.0,6.7,14.0,380.0,405.17,327.91
2016,5,9,15,45,115.0,283.5,6.8,14.0,356.0,389.02,315.98
2016,5,9,16,0,118.0,262.0,6.9,14.0,332.0,364.49,297.28
2016,5,9,16,15,92.5,235.0,6.9,13.5,287.0,306.79,251.21
2016,5,9,16,30,67.0,208.0,6.9,13.0,242.0,258.1,211.79
2016,5,9,16,45,60.5,185.0,6.95,13.0,213.5,227.38,186.8
2016,5,9,17,0,54.0,162.0,7.0,13.0,185.0,197.13,161.86
2016,5,9,17,15,45.5,141.5,7.0,13.0,159.0,169.12,138.44
2016,5,9,17,30,37.0,121.0,7.0,13.0,133.0,141.87,115.37
2016,5,9,17,45,235.0,94.5,7.05,13.0,148.5,200.91,163.55
2016,5,9,18,0,433.0,68.0,7.1,13.0,164.0,235.48,186.49
2016,5,9,18,15,342.0,56.0,7.05,12.5,120.0,170.39,129.15
2016,5,9,18,30,251.0,44.0,7.0,12.0,76.0,116.55,82.19
2016,5,9,18,45,125.5,28.5,7.0,12.0,44.5,61.19,32.36
2016,5,9,19,0,0.0,13.0,7.0,12.0,13.0,12.78,0.0
2016,5,9,19,15,0.0,6.5,6.9,12.0,6.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,10,5,15,44.0,11.5,3.75,12.0,14.0,11.3,0.0
2016,5,10,5,30,88.0,23.0,3.6,12.0,28.0,19.29,2.13
2016,5,10,5,45,198.5,37.5,3.45,12.5,64.5,28.84,18.79
2016,5,10,6,0,309.0,52.0,3.3,13.0,101.0,39.16,28.85
2016,5,10,6,15,387.5,63.0,3.15,13.0,146.5,46.18,35.59
2016,5,10,6,30,466.0,74.0,3.0,13.0,192.0,74.44,46.09
2016,5,10,6,45,267.0,105.5,2.85,13.0,176.5,113.53,80.05
2016,5,10,7,0,68.0,137.0,2.7,13.0,161.0,133.43,104.72
2016,5,10,7,15,90.0,161.0,2.6,13.0,198.0,164.24,129.54
2016,5,10,7,30,112.0,185.0,2.5,13.0,235.0,194.86,154.32
2016,5,10,7,45,225.0,196.5,2.45,13.5,311.5,246.39,193.89
2016,5,10,8,0,338.0,208.0,2.4,14.0,388.0,312.96,246.38
2016,5,10,8,15,299.5,238.0,2.3,14.0,408.5,343.63,272.16
2016,5,10,8,30,261.0,268.0,2.2,14.0,429.0,370.29,293.75
2016,5,10,8,45,245.0,292.5,2.1,14.5,452.5,399.88,316.19
2016,5,10,9,0,229.0,317.0,2.0,15.0,476.0,429.07,337.51
2016,5,10,9,15,278.5,326.5,1.95,15.0,531.0,480.83,377.08
2016,5,10,9,30,328.0,336.0,1.9,15.0,586.0,537.9,419.89
2016,5,10,9,45,314.5,357.0,1.85,15.0,605.5,564.81,438.6
2016,5,10,10,0,301.0,378.0,1.8,15.0,625.0,590.09,455.96
2016,5,10,10,15,245.0,403.0,1.8,15.0,608.5,584.22,449.75
2016,5,10,10,30,189.0,428.0,1.8,15.0,592.0,572.48,439.34
2016,5,10,10,45,221.5,434.5,1.8,15.0,631.0,615.24,470.83
2016,5,10,11,0,254.0,441.0,1.8,15.0,670.0,661.95,504.3
2016,5,10,11,15,227.5,453.0,1.85,15.0,660.5,656.29,499.18
2016,5,10,11,30,201.0,465.0,1.9,15.0,651.0,651.34,494.93
2016,5,10,11,45,171.0,468.5,1.95,15.0,627.5,632.86,481.06
2016,5,10,12,0,141.0,472.0,2.0,15.0,604.0,612.71,466.01
2016,5,10,12,15,143.0,471.5,2.1,15.0,605.5,618.35,470.79
2016,5,10,12,30,145.0,471.0,2.2,15.0,607.0,623.37,474.99
2016,5,10,12,45,150.0,461.5,2.3,15.0,601.0,621.45,474.5
2016,5,10,13,0,155.0,452.0,2.4,15.0,595.0,618.76,473.54
2016,5,10,13,15,127.5,443.0,2.45,15.0,559.5,583.65,447.77
2016,5,10,13,30,100.0,434.0,2.5,15.0,524.0,540.02,415.81
2016,5,10,13,45,112.0,425.5,2.65,15.0,523.5,551.45,425.77
2016,5,10,14,0,124.0,417.0,2.8,15.0,523.0,553.99,428.99
2016,5,10,14,15,129.0,402.0,2.85,15.0,509.0,542.1,421.2
2016,5,10,14,30,134.0,387.0,2.9,15.0,495.0,529.44,412.9
2016,5,10,14,45,138.0,369.0,2.95,15.0,475.5,511.87,400.92
2016,5,10,15,0,142.0,351.0,3.0,15.0,456.0,493.53,388.32
2016,5,10,15,15,151.0,330.0,3.05,14.5,436.5,475.39,376.68
2016,5,10,15,30,160.0,309.0,3.1,14.0,417.0,456.14,364.0
2016,5,10,15,45,125.0,284.0,3.15,14.0,364.5,397.26,318.48
2016,5,10,16,0,90.0,259.0,3.2,14.0,312.0,333.43,268.51
2016,5,10,16,15,109.0,238.0,3.15,14.0,297.5,328.24,265.73
2016,5,10,16,30,128.0,217.0,3.1,14.0,283.0,314.04,255.43
2016,5,10,16,45,140.5,193.5,3.1,14.0,258.5,291.14,237.75
2016,5,10,17,0,153.0,170.0,3.1,14.0,234.0,266.75,218.41
2016,5,10,17,15,139.0,149.5,3.1,13.5,201.5,230.65,188.98
2016,5,10,17,30,125.0,129.0,3.1,13.0,169.0,195.71,159.91
2016,5,10,17,45,289.5,96.5,3.1,13.0,167.5,225.58,182.67
2016,5,10,18,0,454.0,64.0,3.1,13.0,166.0,239.43,188.24
2016,5,10,18,15,368.5,53.0,3.05,13.0,122.0,176.68,132.97
2016,5,10,18,30,283.0,42.0,3.0,13.0,78.0,122.39,85.61
2016,5,10,18,45,171.0,27.5,3.0,13.0,46.0,69.2,37.49
2016,5,10,19,0,59.0,13.0,3.0,13.0,14.0,20.93,0.0
2016,5,10,19,15,29.5,6.5,2.95,12.5,7.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,5,15,79.0,11.5,1.85,12.0,16.0,11.3,0.0
2016,5,11,5,30,158.0,23.0,1.8,12.0,32.0,17.96,3.04
2016,5,11,5,45,271.5,35.5,1.8,12.0,70.5,27.54,17.87
2016,5,11,6,0,385.0,48.0,1.8,12.0,109.0,36.12,26.36
2016,5,11,6,15,461.0,57.0,1.8,12.0,156.5,40.91,31.08
2016,5,11,6,30,537.0,66.0,1.8,12.0,204.0,71.1,41.11
2016,5,11,6,45,268.5,77.5,1.85,12.0,146.5,87.3,57.94
2016,5,11,7,0,0.0,89.0,1.9,12.0,89.0,84.93,67.17
2016,5,11,7,15,0.0,98.5,1.95,12.0,98.5,94.18,74.84
2016,5,11,7,30,0.0,108.0,2.0,12.0,108.0,103.41,82.36
2016,5,11,7,45,0.0,132.0,2.05,12.5,132.0,126.0,100.75
2016,5,11,8,0,0.0,156.0,2.1,13.0,156.0,148.71,118.91
2016,5,11,8,15,4.0,175.5,2.15,13.0,178.0,169.08,135.12
2016,5,11,8,30,8.0,195.0,2.2,13.0,200.0,189.95,151.66
2016,5,11,8,45,65.0,258.5,2.25,13.5,303.5,277.93,221.74
2016,5,11,9,0,122.0,322.0,2.3,14.0,407.0,372.31,295.01
2016,5,11,9,15,68.0,286.0,2.3,14.0,334.0,314.48,248.85
2016,5,11,9,30,14.0,250.0,2.3,14.0,261.0,249.64,196.84
2016,5,11,9,45,17.5,273.0,2.35,14.0,287.5,275.19,216.88
2016,5,11,10,0,21.0,296.0,2.4,14.0,314.0,301.13,236.78
2016,5,11,10,15,21.5,308.0,2.4,14.0,327.0,314.48,246.72
2016,5,11,10,30,22.0,320.0,2.4,14.0,340.0,327.86,256.71
2016,5,11,10,45,30.0,350.5,2.45,14.0,377.5,367.7,287.19
2016,5,11,11,0,38.0,381.0,2.5,14.0,415.0,406.95,316.84
2016,5,11,11,15,50.5,405.5,2.5,14.0,451.5,445.04,345.49
2016,5,11,11,30,63.0,430.0,2.5,14.0,488.0,483.88,374.43
2016,5,11,11,45,72.0,441.0,2.55,14.0,508.0,506.42,391.22
2016,5,11,12,0,81.0,452.0,2.6,14.0,528.0,529.11,408.2
2016,5,11,12,15,96.5,458.5,2.55,14.0,549.0,553.62,426.46
2016,5,11,12,30,112.0,465.0,2.5,14.0,570.0,584.63,449.29
2016,5,11,12,45,108.0,459.0,2.5,14.0,559.5,570.19,438.7
2016,5,11,13,0,104.0,453.0,2.5,14.0,549.0,561.71,432.7
2016,5,11,13,15,157.5,448.0,2.4,14.0,590.0,618.49,475.91
2016,5,11,13,30,211.0,443.0,2.3,14.0,631.0,666.67,511.93
2016,5,11,13,45,193.0,432.0,2.25,14.0,601.0,637.14,490.1
2016,5,11,14,0,175.0,421.0,2.2,14.0,571.0,607.17,468.44
2016,5,11,14,15,175.5,405.0,2.05,14.0,551.0,589.14,455.63
2016,5,11,14,30,176.0,389.0,1.9,14.0,531.0,570.33,442.16
2016,5,11,14,45,211.0,366.5,1.75,14.0,529.0,574.89,446.96
2016,5,11,15,0,246.0,344.0,1.6,14.0,527.0,585.1,455.44
2016,5,11,15,15,273.0,317.5,1.45,14.0,510.5,572.97,447.48
2016,5,11,15,30,300.0,291.0,1.3,14.0,494.0,558.14,437.61
2016,5,11,15,45,292.5,270.5,1.2,14.0,457.0,520.16,409.92
2016,5,11,16,0,285.0,250.0,1.1,14.0,420.0,481.83,381.83
2016,5,11,16,15,269.0,229.5,1.05,13.5,379.0,437.36,349.42
2016,5,11,16,30,253.0,209.0,1.0,13.0,338.0,393.53,316.82
2016,5,11,16,45,401.0,159.0,0.95,13.0,338.5,424.62,343.62
2016,5,11,17,0,549.0,109.0,0.9,13.0,339.0,437.25,354.01
2016,5,11,17,15,502.0,103.5,0.9,13.0,292.5,376.99,305.15
2016,5,11,17,30,455.0,98.0,0.9,13.0,246.0,323.84,261.18
2016,5,11,17,45,475.0,79.5,0.95,13.0,209.5,289.96,231.19
2016,5,11,18,0,495.0,61.0,1.0,13.0,173.0,251.5,195.6
2016,5,11,18,15,409.0,51.0,1.0,12.5,128.0,187.4,140.26
2016,5,11,18,30,323.0,41.0,1.0,12.0,83.0,132.4,92.66
2016,5,11,18,45,200.0,27.0,1.05,12.0,49.5,74.75,41.71
2016,5,11,19,0,77.0,13.0,1.1,12.0,16.0,23.54,0.0
2016,5,11,19,15,38.5,6.5,1.15,12.0,8.0,6.39,0.0
2016,5,11,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,3.5,2.05,10.0,3.5,3.44,0.0
2016,5,12,5,30,0.0,7.0,2.1,10.0,7.0,6.75,0.0
2016,5,12,5,45,0.0,15.5,2.15,10.5,15.5,14.95,7.25
2016,5,12,6,0,0.0,24.0,2.2,11.0,24.0,23.16,14.99
2016,5,12,6,15,0.0,35.0,2.15,11.0,35.0,33.79,24.83
2016,5,12,6,30,0.0,46.0,2.1,11.0,46.0,44.43,32.78
2016,5,12,6,45,0.0,57.5,2.1,11.0,57.5,55.56,42.42
2016,5,12,7,0,0.0,69.0,2.1,11.0,69.0,66.7,51.91
2016,5,12,7,15,0.0,87.0,2.05,11.0,87.0,83.67,66.23
2016,5,12,7,30,0.0,105.0,2.0,11.0,105.0,100.66,80.37
2016,5,12,7,45,17.5,156.5,1.95,11.5,166.0,153.97,123.99
2016,5,12,8,0,35.0,208.0,1.9,12.0,227.0,206.17,165.83
2016,5,12,8,15,21.5,203.0,1.85,12.0,215.5,201.86,161.97
2016,5,12,8,30,8.0,198.0,1.8,12.0,204.0,192.76,154.21
2016,5,12,8,45,80.0,261.5,1.8,12.0,317.5,288.66,231.18
2016,5,12,9,0,152.0,325.0,1.8,12.0,431.0,392.44,312.2
2016,5,12,9,15,93.5,317.0,1.75,12.0,383.5,359.18,284.82
2016,5,12,9,30,35.0,309.0,1.7,12.0,336.0,318.53,251.85
2016,5,12,9,45,40.5,331.0,1.7,12.5,363.5,346.2,272.66
2016,5,12,10,0,46.0,353.0,1.7,13.0,391.0,374.45,293.33
2016,5,12,10,15,50.5,371.0,1.7,13.0,414.0,398.61,311.22
2016,5,12,10,30,55.0,389.0,1.7,13.0,437.0,423.13,329.29
2016,5,12,10,45,83.5,417.0,1.75,13.0,492.0,478.24,370.93
