Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,11,0,112.0,445.0,1.8,13.0,547.0,537.95,415.16
2016,5,12,11,15,109.5,451.5,1.9,13.0,552.5,544.21,419.42
2016,5,12,11,30,107.0,458.0,2.0,13.0,558.0,552.77,425.76
2016,5,12,11,45,125.0,465.5,2.1,13.5,583.0,586.09,449.98
2016,5,12,12,0,143.0,473.0,2.2,14.0,608.0,615.56,471.11
2016,5,12,12,15,150.5,473.0,2.3,14.0,615.0,627.1,479.95
2016,5,12,12,30,158.0,473.0,2.4,14.0,622.0,638.14,488.6
2016,5,12,12,45,144.0,467.0,2.5,14.0,601.5,621.06,476.39
2016,5,12,13,0,130.0,461.0,2.6,14.0,581.0,603.17,463.71
2016,5,12,13,15,134.5,448.5,2.65,14.0,571.0,596.17,459.53
2016,5,12,13,30,139.0,436.0,2.7,14.0,561.0,588.41,454.75
2016,5,12,13,45,138.0,428.0,2.8,14.0,549.5,579.26,448.87
2016,5,12,14,0,137.0,420.0,2.9,14.0,538.0,569.51,442.55
2016,5,12,14,15,167.0,404.5,2.95,13.5,543.0,580.52,453.51
2016,5,12,14,30,197.0,389.0,3.0,13.0,548.0,589.71,463.05
2016,5,12,14,45,176.0,371.0,3.05,13.0,508.5,548.15,432.31
2016,5,12,15,0,155.0,353.0,3.1,13.0,469.0,506.95,401.76
2016,5,12,15,15,122.5,328.0,3.15,13.0,416.5,449.06,357.73
2016,5,12,15,30,90.0,303.0,3.2,13.0,364.0,384.98,308.27
2016,5,12,15,45,66.0,271.5,3.3,13.0,314.5,330.35,265.73
2016,5,12,16,0,42.0,240.0,3.4,13.0,265.0,277.25,223.65
2016,5,12,16,15,92.0,230.0,3.45,13.0,278.5,300.85,244.84
2016,5,12,16,30,142.0,220.0,3.5,13.0,292.0,326.48,267.01
2016,5,12,16,45,101.0,193.5,3.6,13.0,242.0,261.21,213.86
2016,5,12,17,0,60.0,167.0,3.7,13.0,192.0,205.8,168.21
2016,5,12,17,15,51.0,146.0,3.75,12.5,165.5,176.69,144.5
2016,5,12,17,30,42.0,125.0,3.8,12.0,139.0,148.38,120.96
2016,5,12,17,45,34.0,104.0,3.85,12.0,114.0,121.3,97.86
2016,5,12,18,0,26.0,83.0,3.9,12.0,89.0,94.97,75.09
2016,5,12,18,15,13.0,62.5,3.9,12.0,65.5,66.38,50.35
2016,5,12,18,30,0.0,42.0,3.9,12.0,42.0,41.63,29.01
2016,5,12,18,45,0.0,25.0,3.9,12.0,25.0,24.42,12.54
2016,5,12,19,0,0.0,8.0,3.9,12.0,8.0,7.86,0.0
2016,5,12,19,15,0.0,4.0,3.9,12.0,4.0,3.93,0.0
2016,5,12,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,5,15,28.0,12.0,3.1,12.0,14.0,11.8,0.0
2016,5,13,5,30,56.0,24.0,3.1,12.0,28.0,20.13,6.39
2016,5,13,5,45,121.0,41.5,3.1,12.5,59.0,34.01,23.51
2016,5,13,6,0,186.0,59.0,3.1,13.0,90.0,47.43,36.22
2016,5,13,6,15,225.5,77.5,3.05,13.0,128.0,61.1,48.9
2016,5,13,6,30,265.0,96.0,3.0,13.0,166.0,89.86,63.6
2016,5,13,6,45,311.5,107.5,2.95,13.0,207.0,121.38,84.57
2016,5,13,7,0,358.0,119.0,2.9,13.0,248.0,154.14,109.42
2016,5,13,7,15,226.0,152.5,2.95,13.0,238.5,180.27,137.68
2016,5,13,7,30,94.0,186.0,3.0,13.0,229.0,194.57,154.76
2016,5,13,7,45,182.0,204.5,3.05,13.0,299.0,243.5,193.17
2016,5,13,8,0,270.0,223.0,3.1,13.0,369.0,302.16,240.18
2016,5,13,8,15,157.0,238.0,3.2,13.0,325.0,286.44,229.36
2016,5,13,8,30,44.0,253.0,3.3,13.0,281.0,258.02,206.69
2016,5,13,8,45,53.5,278.5,3.4,13.5,314.5,290.17,231.77
2016,5,13,9,0,63.0,304.0,3.5,14.0,348.0,323.41,257.28
2016,5,13,9,15,79.5,330.5,3.6,14.0,389.5,362.99,288.1
2016,5,13,9,30,96.0,357.0,3.7,14.0,431.0,404.19,319.92
2016,5,13,9,45,91.5,372.0,3.8,14.0,445.0,421.13,332.43
2016,5,13,10,0,87.0,387.0,3.9,14.0,459.0,437.58,344.56
2016,5,13,10,15,73.5,391.0,4.0,14.0,453.0,435.92,342.62
2016,5,13,10,30,60.0,395.0,4.1,14.0,447.0,433.03,339.78
2016,5,13,10,45,162.5,417.5,4.2,14.0,564.0,548.5,430.42
2016,5,13,11,0,265.0,440.0,4.3,14.0,681.0,670.84,523.62
2016,5,13,11,15,158.5,428.5,4.35,14.0,573.5,569.47,444.92
2016,5,13,11,30,52.0,417.0,4.4,14.0,466.0,460.57,359.58
2016,5,13,11,45,34.0,358.0,4.5,14.0,390.0,386.96,303.45
2016,5,13,12,0,16.0,299.0,4.6,14.0,314.0,307.72,241.78
2016,5,13,12,15,49.5,376.0,4.5,13.5,422.5,423.67,333.29
2016,5,13,12,30,83.0,453.0,4.4,13.0,531.0,537.07,420.32
2016,5,13,12,45,54.5,404.5,4.3,13.0,455.5,460.86,361.35
2016,5,13,13,0,26.0,356.0,4.2,13.0,380.0,383.91,301.7
2016,5,13,13,15,101.0,401.5,4.05,13.0,492.5,513.94,403.99
2016,5,13,13,30,176.0,447.0,3.9,13.0,605.0,636.32,496.95
2016,5,13,13,45,202.5,432.0,3.8,13.0,609.0,646.32,504.93
2016,5,13,14,0,229.0,417.0,3.7,13.0,613.0,654.8,512.42
2016,5,13,14,15,198.5,404.0,3.6,13.0,570.0,609.73,478.48
2016,5,13,14,30,168.0,391.0,3.5,13.0,527.0,564.97,444.8
2016,5,13,14,45,265.0,354.0,3.4,13.0,557.0,618.54,488.97
2016,5,13,15,0,362.0,317.0,3.3,13.0,587.0,657.76,521.51
2016,5,13,15,15,493.5,250.0,3.2,13.0,597.0,695.34,553.81
2016,5,13,15,30,625.0,183.0,3.1,13.0,607.0,718.28,574.89
2016,5,13,15,45,404.0,224.5,3.05,13.0,491.5,565.25,455.35
2016,5,13,16,0,183.0,266.0,3.0,13.0,376.0,416.76,336.47
2016,5,13,16,15,195.5,241.5,2.95,12.5,350.0,392.41,319.62
2016,5,13,16,30,208.0,217.0,2.9,12.0,324.0,366.47,300.52
2016,5,13,16,45,203.0,195.0,2.9,12.0,290.5,330.99,272.42
2016,5,13,17,0,198.0,173.0,2.9,12.0,257.0,295.53,243.8
2016,5,13,17,15,191.0,150.5,2.9,12.0,223.0,258.59,213.3
2016,5,13,17,30,184.0,128.0,2.9,12.0,189.0,222.0,182.39
2016,5,13,17,45,385.0,90.0,2.9,12.0,188.5,263.63,214.23
2016,5,13,18,0,586.0,52.0,2.9,12.0,188.0,275.71,217.12
2016,5,13,18,15,504.0,44.5,2.9,12.0,141.0,210.59,158.7
2016,5,13,18,30,422.0,37.0,2.9,12.0,94.0,154.06,108.07
2016,5,13,18,45,281.5,26.0,2.95,12.0,57.5,91.3,53.09
2016,5,13,19,0,141.0,15.0,3.0,12.0,21.0,38.58,0.0
2016,5,13,19,15,70.5,7.5,3.05,12.0,10.5,13.9,0.0
2016,5,13,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,5.5,3.25,13.0,5.5,5.41,0.0
2016,5,14,5,30,0.0,11.0,3.2,13.0,11.0,10.61,1.11
2016,5,14,5,45,0.0,22.0,3.2,13.0,22.0,21.23,12.6
2016,5,14,6,0,0.0,33.0,3.2,13.0,33.0,31.86,22.55
2016,5,14,6,15,0.0,46.5,3.1,13.0,46.5,44.92,34.55
2016,5,14,6,30,0.0,60.0,3.0,13.0,60.0,57.67,43.8
2016,5,14,6,45,0.0,74.0,2.95,13.5,74.0,70.86,54.97
2016,5,14,7,0,0.0,88.0,2.9,14.0,88.0,84.11,65.99
2016,5,14,7,15,17.0,130.0,2.8,14.0,138.0,126.14,100.35
2016,5,14,7,30,34.0,172.0,2.7,14.0,188.0,166.93,133.31
2016,5,14,7,45,20.5,174.5,2.6,14.0,184.5,171.27,136.91
2016,5,14,8,0,7.0,177.0,2.5,14.0,181.0,170.64,136.24
2016,5,14,8,15,3.5,150.0,2.4,14.0,152.0,145.22,115.14
2016,5,14,8,30,0.0,123.0,2.3,14.0,123.0,118.57,93.04
2016,5,14,8,45,24.0,208.5,2.25,14.0,225.5,210.57,167.57
2016,5,14,9,0,48.0,294.0,2.2,14.0,328.0,305.63,242.28
2016,5,14,9,15,40.5,300.5,2.15,14.0,330.0,310.91,245.44
2016,5,14,9,30,33.0,307.0,2.1,14.0,332.0,315.33,248.24
2016,5,14,9,45,31.5,316.0,2.05,14.5,341.0,325.62,255.21
2016,5,14,10,0,30.0,325.0,2.0,15.0,350.0,335.73,261.96
2016,5,14,10,15,25.5,321.5,2.0,15.0,343.5,331.31,258.09
2016,5,14,10,30,21.0,318.0,2.0,15.0,337.0,325.1,252.96
2016,5,14,10,45,19.0,312.0,2.0,15.0,329.5,318.84,247.93
2016,5,14,11,0,17.0,306.0,2.0,15.0,322.0,312.33,242.74
2016,5,14,11,15,33.0,360.5,2.0,15.0,391.5,384.49,297.81
2016,5,14,11,30,49.0,415.0,2.0,15.0,461.0,455.72,350.75
2016,5,14,11,45,50.5,420.0,2.0,15.0,468.0,464.72,356.9
2016,5,14,12,0,52.0,425.0,2.0,15.0,475.0,473.6,363.37
2016,5,14,12,15,37.0,384.0,2.0,15.0,419.5,419.49,322.94
2016,5,14,12,30,22.0,343.0,2.0,15.0,364.0,358.47,277.1
2016,5,14,12,45,64.0,399.5,2.05,15.0,459.0,465.1,358.81
2016,5,14,13,0,106.0,456.0,2.1,15.0,554.0,566.62,433.86
2016,5,14,13,15,221.0,435.0,2.1,15.0,635.5,667.73,510.21
2016,5,14,13,30,336.0,414.0,2.1,15.0,717.0,767.2,583.37
2016,5,14,13,45,592.0,276.0,2.15,15.0,792.0,880.44,670.83
2016,5,14,14,0,848.0,138.0,2.2,15.0,867.0,966.45,731.44
2016,5,14,14,15,514.5,264.5,2.2,15.0,702.5,777.64,598.13
2016,5,14,14,30,181.0,391.0,2.2,15.0,538.0,576.97,445.39
2016,5,14,14,45,496.0,260.5,2.25,15.0,638.0,735.88,573.36
2016,5,14,15,0,811.0,130.0,2.3,15.0,738.0,860.48,665.66
2016,5,14,15,15,598.0,201.0,2.35,15.0,635.5,735.12,575.83
2016,5,14,15,30,385.0,272.0,2.4,15.0,533.0,607.14,478.78
2016,5,14,15,45,270.5,270.0,2.45,15.0,447.5,502.81,399.84
2016,5,14,16,0,156.0,268.0,2.5,15.0,362.0,398.96,318.84
2016,5,14,16,15,240.0,234.0,2.55,14.5,364.5,422.34,341.01
2016,5,14,16,30,324.0,200.0,2.6,14.0,367.0,430.71,350.49
2016,5,14,16,45,471.5,147.0,2.7,14.0,362.0,455.82,372.89
2016,5,14,17,0,619.0,94.0,2.8,14.0,357.0,462.27,379.12
2016,5,14,17,15,565.0,92.5,2.85,14.0,308.5,402.13,329.24
2016,5,14,17,30,511.0,91.0,2.9,14.0,260.0,346.19,281.91
2016,5,14,17,45,469.5,79.5,2.95,14.0,214.5,289.55,233.0
2016,5,14,18,0,428.0,68.0,3.0,14.0,169.0,236.72,186.17
2016,5,14,18,15,355.5,56.5,2.95,14.0,126.0,177.15,133.91
2016,5,14,18,30,283.0,45.0,2.9,14.0,83.0,127.09,90.02
2016,5,14,18,45,141.5,32.0,2.9,14.0,51.0,69.7,42.22
2016,5,14,19,0,0.0,19.0,2.9,14.0,19.0,18.74,0.0
2016,5,14,19,15,0.0,9.5,2.95,13.5,9.5,9.34,0.0
2016,5,14,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,5,15,5,15,80.0,13.0,7.15,12.0,19.0,12.78,0.0
2016,5,15,5,30,160.0,26.0,7.2,12.0,38.0,20.23,7.94
2016,5,15,5,45,280.0,37.5,7.25,12.5,77.5,28.51,18.91
2016,5,15,6,0,400.0,49.0,7.3,13.0,117.0,36.35,26.49
2016,5,15,6,15,473.0,57.5,7.25,13.0,164.0,40.69,30.75
2016,5,15,6,30,546.0,66.0,7.2,13.0,211.0,75.6,42.8
2016,5,15,6,45,603.5,70.5,7.15,13.5,262.5,117.07,68.38
2016,5,15,7,0,661.0,75.0,7.1,14.0,314.0,165.03,105.5
2016,5,15,7,15,696.0,79.5,7.1,14.0,365.5,214.49,148.74
2016,5,15,7,30,731.0,84.0,7.1,14.0,417.0,270.11,198.86
2016,5,15,7,45,518.5,151.5,7.15,14.0,401.0,300.92,234.14
2016,5,15,8,0,306.0,219.0,7.2,14.0,385.0,312.96,249.96
2016,5,15,8,15,567.0,156.5,7.15,14.0,499.5,385.23,309.23
2016,5,15,8,30,828.0,94.0,7.1,14.0,614.0,485.78,393.16
2016,5,15,8,45,517.0,209.5,7.05,14.5,541.5,468.76,379.38
2016,5,15,9,0,206.0,325.0,7.0,15.0,469.0,424.15,340.2
2016,5,15,9,15,160.0,344.0,7.0,15.0,460.0,424.92,340.07
2016,5,15,9,30,114.0,363.0,7.0,15.0,451.0,421.33,335.99
2016,5,15,9,45,506.5,234.0,7.05,15.5,650.5,587.18,474.49
2016,5,15,10,0,899.0,105.0,7.1,16.0,850.0,781.46,627.49
2016,5,15,10,15,905.5,106.0,7.15,16.0,877.5,821.76,656.45
2016,5,15,10,30,912.0,107.0,7.2,16.0,905.0,860.04,684.31
2016,5,15,10,45,914.5,109.5,7.3,16.0,925.5,894.16,709.19
2016,5,15,11,0,917.0,112.0,7.4,16.0,946.0,925.69,732.14
2016,5,15,11,15,675.0,250.0,7.45,16.0,869.5,870.88,690.92
2016,5,15,11,30,433.0,388.0,7.5,16.0,793.0,798.36,628.66
2016,5,15,11,45,677.5,252.0,7.55,16.0,889.5,907.96,718.91
2016,5,15,12,0,922.0,116.0,7.6,16.0,986.0,1012.72,795.31
2016,5,15,12,15,922.0,115.5,7.7,16.0,985.0,1024.06,803.55
2016,5,15,12,30,922.0,115.0,7.8,16.0,984.0,1032.15,809.93
2016,5,15,12,45,922.0,113.5,7.9,16.0,976.0,1035.92,813.33
2016,5,15,13,0,922.0,112.0,8.0,16.0,968.0,1036.35,814.44
2016,5,15,13,15,919.0,111.5,8.05,15.5,952.0,1031.49,813.17
2016,5,15,13,30,916.0,111.0,8.1,15.0,936.0,1023.32,809.61
2016,5,15,13,45,912.0,109.5,8.15,15.0,913.0,1009.87,800.72
2016,5,15,14,0,908.0,108.0,8.2,15.0,890.0,993.24,789.6
2016,5,15,14,15,901.0,106.5,8.25,15.0,860.0,970.68,774.16
2016,5,15,14,30,894.0,105.0,8.3,15.0,830.0,945.26,756.62
2016,5,15,14,45,883.0,104.0,8.45,15.0,794.0,914.06,735.05
2016,5,15,15,0,872.0,103.0,8.6,15.0,758.0,880.51,711.6
2016,5,15,15,15,859.5,101.0,8.65,15.0,717.0,842.48,684.28
2016,5,15,15,30,847.0,99.0,8.7,15.0,676.0,802.61,655.37
2016,5,15,15,45,828.0,98.0,8.75,15.0,630.0,761.17,625.02
2016,5,15,16,0,809.0,97.0,8.8,15.0,584.0,714.63,590.36
2016,5,15,16,15,787.5,93.5,8.85,14.5,535.5,662.94,552.25
2016,5,15,16,30,766.0,90.0,8.9,14.0,487.0,611.12,511.9
2016,5,15,16,45,734.5,87.0,8.95,14.0,436.0,553.87,464.63
2016,5,15,17,0,703.0,84.0,9.0,14.0,385.0,499.36,418.53
2016,5,15,17,15,664.0,79.0,8.95,14.0,333.5,439.13,366.64
2016,5,15,17,30,625.0,74.0,8.9,14.0,282.0,381.69,315.92
2016,5,15,17,45,564.0,68.0,8.9,14.0,232.0,317.09,258.4
2016,5,15,18,0,503.0,62.0,8.9,14.0,182.0,258.16,204.94
2016,5,15,18,15,421.0,53.0,8.9,13.5,136.5,195.54,149.07
2016,5,15,18,30,339.0,44.0,8.9,13.0,91.0,141.47,101.05
2016,5,15,18,45,217.5,30.5,8.9,13.0,56.0,83.2,50.68
2016,5,15,19,0,96.0,17.0,8.9,13.0,21.0,34.36,0.0
2016,5,15,19,15,48.0,8.5,8.85,13.0,10.5,12.94,0.0
2016,5,15,19,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,9.5,12.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,16,5,15,55.0,14.0,9.15,12.0,18.0,13.76,0.0
2016,5,16,5,30,110.0,28.0,9.1,12.0,36.0,23.33,10.64
2016,5,16,5,45,213.5,42.5,9.1,12.5,74.0,32.51,22.4
2016,5,16,6,0,317.0,57.0,9.1,13.0,112.0,42.67,32.08
2016,5,16,6,15,391.0,67.5,9.05,13.0,157.5,49.16,38.31
2016,5,16,6,30,465.0,78.0,9.0,13.0,203.0,83.21,51.39
2016,5,16,6,45,524.0,84.5,8.95,13.5,253.0,122.02,75.93
2016,5,16,7,0,583.0,91.0,8.9,14.0,303.0,167.6,111.18
2016,5,16,7,15,621.0,97.0,8.9,14.0,353.5,214.77,152.11
2016,5,16,7,30,659.0,103.0,8.9,14.0,404.0,266.02,198.1
2016,5,16,7,45,692.0,106.0,8.9,14.5,454.5,316.8,243.97
2016,5,16,8,0,725.0,109.0,8.9,15.0,505.0,370.65,292.02
2016,5,16,8,15,747.0,113.0,8.85,15.0,552.5,425.74,340.98
2016,5,16,8,30,769.0,117.0,8.8,15.0,600.0,479.72,388.15
2016,5,16,8,45,787.5,119.0,8.75,15.0,644.5,531.14,432.36
2016,5,16,9,0,806.0,121.0,8.7,15.0,689.0,583.1,476.07
2016,5,16,9,15,819.5,123.0,8.65,15.0,728.5,632.22,516.63
2016,5,16,9,30,833.0,125.0,8.6,15.0,768.0,680.91,556.06
2016,5,16,9,45,851.5,122.0,8.6,15.5,804.5,727.84,591.8
2016,5,16,10,0,870.0,119.0,8.6,16.0,841.0,773.64,624.9
2016,5,16,10,15,877.5,120.5,8.6,16.0,869.5,814.16,654.87
2016,5,16,10,30,885.0,122.0,8.6,16.0,898.0,852.83,683.29
2016,5,16,10,45,888.5,124.5,8.65,16.0,919.0,886.98,708.35
2016,5,16,11,0,892.0,127.0,8.7,16.0,940.0,918.69,731.54
2016,5,16,11,15,895.5,127.5,8.75,16.0,954.0,945.86,751.36
2016,5,16,11,30,899.0,128.0,8.8,16.0,968.0,970.31,769.2
2016,5,16,11,45,899.5,129.0,8.9,16.0,974.5,989.57,783.45
2016,5,16,12,0,900.0,130.0,9.0,16.0,981.0,1005.8,795.57
2016,5,16,12,15,900.0,130.0,9.1,16.0,980.0,1017.47,804.45
2016,5,16,12,30,900.0,130.0,9.2,16.0,979.0,1025.97,811.13
2016,5,16,12,45,897.0,130.5,9.35,16.0,970.5,1028.79,813.94
2016,5,16,13,0,894.0,131.0,9.5,16.0,962.0,1028.38,814.51
2016,5,16,13,15,890.5,130.5,9.55,16.0,946.0,1023.22,811.35
2016,5,16,13,30,887.0,130.0,9.6,16.0,930.0,1014.86,805.96
2016,5,16,13,45,881.0,129.5,9.7,16.0,907.0,1000.91,796.69
2016,5,16,14,0,875.0,129.0,9.8,16.0,884.0,983.95,785.27
2016,5,16,14,15,867.0,127.5,9.85,16.0,854.0,961.13,769.37
2016,5,16,14,30,859.0,126.0,9.9,16.0,824.0,935.61,751.46
2016,5,16,14,45,843.5,126.5,9.95,16.0,787.0,908.07,732.03
2016,5,16,15,0,828.0,127.0,10.0,16.0,750.0,873.19,706.96
2016,5,16,15,15,814.0,124.5,10.0,15.5,709.0,834.53,680.07
2016,5,16,15,30,800.0,122.0,10.0,15.0,668.0,794.22,651.62
2016,5,16,15,45,772.0,122.5,10.05,15.0,620.5,744.78,614.58
2016,5,16,16,0,744.0,123.0,10.1,15.0,573.0,697.4,578.83
2016,5,16,16,15,719.5,119.0,10.1,15.0,524.5,645.64,538.07
2016,5,16,16,30,695.0,115.0,10.1,15.0,476.0,594.14,496.3
2016,5,16,16,45,662.5,110.0,10.15,15.0,425.5,537.18,449.31
2016,5,16,17,0,630.0,105.0,10.2,15.0,375.0,481.8,402.69
2016,5,16,17,15,587.0,98.0,10.15,14.5,324.5,420.72,351.0
2016,5,16,17,30,544.0,91.0,10.1,14.0,274.0,362.88,300.84
2016,5,16,17,45,486.5,82.5,10.1,14.0,225.5,300.97,245.88
2016,5,16,18,0,429.0,74.0,10.1,14.0,177.0,243.06,193.74
2016,5,16,18,15,346.5,62.5,10.05,13.5,132.5,181.94,139.7
2016,5,16,18,30,264.0,51.0,10.0,13.0,88.0,129.63,93.86
2016,5,16,18,45,162.0,34.5,9.95,13.0,54.5,76.87,48.36
2016,5,16,19,0,60.0,18.0,9.9,13.0,21.0,28.94,0.0
2016,5,16,19,15,30.0,9.0,9.85,13.0,10.5,11.76,0.0
2016,5,16,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,9.75,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,9.65,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,17,5,15,108.5,13.0,5.65,14.0,21.5,12.78,0.0
2016,5,17,5,30,217.0,26.0,5.6,14.0,43.0,20.39,8.96
2016,5,17,5,45,324.5,37.0,5.6,14.5,83.0,28.02,18.43
2016,5,17,6,0,432.0,48.0,5.6,15.0,123.0,35.13,25.25
2016,5,17,6,15,502.0,56.0,5.6,15.0,171.0,39.11,29.13
2016,5,17,6,30,572.0,64.0,5.6,15.0,219.0,77.04,42.17
2016,5,17,6,45,620.0,69.5,5.6,15.0,269.5,119.88,69.41
2016,5,17,7,0,668.0,75.0,5.6,15.0,320.0,168.14,107.37
2016,5,17,7,15,702.5,79.5,5.6,15.0,371.5,217.87,150.69
2016,5,17,7,30,737.0,84.0,5.6,15.0,423.0,273.68,200.64
2016,5,17,7,45,761.5,88.0,5.6,15.5,473.0,326.48,248.26
2016,5,17,8,0,786.0,92.0,5.6,16.0,523.0,381.37,296.92
2016,5,17,8,15,805.5,95.0,5.6,16.0,571.0,435.03,344.24
2016,5,17,8,30,825.0,98.0,5.6,16.0,619.0,489.77,391.33
2016,5,17,8,45,839.5,101.0,5.6,16.5,663.0,542.66,435.02
2016,5,17,9,0,854.0,104.0,5.6,17.0,707.0,597.26,478.71
2016,5,17,9,15,865.5,106.0,5.6,17.0,746.5,646.82,518.4
2016,5,17,9,30,877.0,108.0,5.6,17.0,786.0,695.65,556.67
2016,5,17,9,45,886.0,109.5,5.7,17.0,820.5,741.23,590.66
2016,5,17,10,0,895.0,111.0,5.8,17.0,855.0,785.42,622.84
2016,5,17,10,15,901.5,112.0,5.85,17.0,882.5,825.52,651.63
2016,5,17,10,30,908.0,113.0,5.9,17.0,910.0,863.62,678.81
2016,5,17,10,45,911.0,115.0,5.95,17.0,930.5,897.52,702.83
2016,5,17,11,0,914.0,117.0,6.0,17.0,951.0,928.86,724.99
2016,5,17,11,15,917.0,117.5,6.05,17.0,965.0,956.06,744.15
2016,5,17,11,30,920.0,118.0,6.1,17.0,979.0,980.44,761.36
2016,5,17,11,45,919.5,119.5,6.2,17.5,984.5,999.57,773.69
2016,5,17,12,0,919.0,121.0,6.3,18.0,990.0,1015.58,783.87
2016,5,17,12,15,918.5,121.0,6.35,18.0,989.0,1026.92,792.08
2016,5,17,12,30,918.0,121.0,6.4,18.0,988.0,1035.02,798.15
2016,5,17,12,45,914.0,121.5,6.5,18.0,978.0,1036.89,800.25
2016,5,17,13,0,910.0,122.0,6.6,18.0,968.0,1035.45,800.18
2016,5,17,13,15,906.0,121.5,6.65,17.5,952.0,1029.71,798.43
2016,5,17,13,30,902.0,121.0,6.7,17.0,936.0,1020.73,794.49
2016,5,17,13,45,895.0,120.5,6.8,17.0,912.0,1005.62,784.99
2016,5,17,14,0,888.0,120.0,6.9,17.0,888.0,987.48,773.38
2016,5,17,14,15,880.5,119.0,6.95,17.0,858.0,965.43,758.71
2016,5,17,14,30,873.0,118.0,7.0,17.0,828.0,940.61,742.05
2016,5,17,14,45,861.5,116.5,7.1,17.0,792.0,909.02,720.6
2016,5,17,15,0,850.0,115.0,7.2,17.0,756.0,875.18,697.37
2016,5,17,15,15,836.5,113.0,7.2,17.0,715.0,841.68,673.89
2016,5,17,15,30,823.0,111.0,7.2,17.0,674.0,801.64,645.33
2016,5,17,15,45,804.0,108.5,7.2,17.0,628.0,755.24,611.72
2016,5,17,16,0,785.0,106.0,7.2,17.0,582.0,707.99,577.11
2016,5,17,16,15,762.5,102.5,7.2,16.5,533.5,656.61,539.88
2016,5,17,16,30,740.0,99.0,7.2,16.0,485.0,605.22,500.17
2016,5,17,16,45,707.5,95.5,7.2,16.0,434.5,549.56,455.0
2016,5,17,17,0,675.0,92.0,7.2,16.0,384.0,493.85,408.84
2016,5,17,17,15,635.0,86.5,7.1,15.5,333.0,433.87,358.74
2016,5,17,17,30,595.0,81.0,7.0,15.0,282.0,376.78,309.74
2016,5,17,17,45,535.5,74.0,6.95,15.0,232.5,313.11,253.8
2016,5,17,18,0,476.0,67.0,6.9,15.0,183.0,254.95,201.74
2016,5,17,18,15,395.5,57.0,6.8,14.5,138.0,192.95,147.06
2016,5,17,18,30,315.0,47.0,6.7,14.0,93.0,138.58,99.36
2016,5,17,18,45,201.0,33.0,6.65,14.0,58.0,83.16,52.12
2016,5,17,19,0,87.0,19.0,6.6,14.0,23.0,35.85,0.0
2016,5,17,19,15,43.5,9.5,6.55,14.0,11.5,13.62,0.0
2016,5,17,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,5,15,80.0,14.0,5.65,14.0,20.5,13.76,0.0
2016,5,18,5,30,160.0,28.0,5.6,14.0,41.0,21.73,10.32
2016,5,18,5,45,257.5,41.5,5.55,14.5,79.0,31.57,21.53
2016,5,18,6,0,355.0,55.0,5.5,15.0,117.0,40.93,30.36
2016,5,18,6,15,348.5,73.0,5.4,15.0,150.5,53.27,41.68
2016,5,18,6,30,342.0,91.0,5.3,15.0,184.0,88.61,58.84
2016,5,18,6,45,385.5,101.5,5.25,15.0,227.0,123.22,82.16
2016,5,18,7,0,429.0,112.0,5.2,15.0,270.0,162.65,113.0
2016,5,18,7,15,545.5,106.5,5.25,15.0,338.0,208.46,148.73
2016,5,18,7,30,662.0,101.0,5.3,15.0,406.0,266.69,197.07
2016,5,18,7,45,685.0,107.0,5.4,15.5,454.5,317.03,242.13
2016,5,18,8,0,708.0,113.0,5.5,16.0,503.0,369.39,288.25
2016,5,18,8,15,729.5,117.0,5.6,16.0,549.5,421.08,333.59
2016,5,18,8,30,751.0,121.0,5.7,16.0,596.0,476.21,380.72
2016,5,18,8,45,763.0,126.5,5.8,16.0,638.5,526.5,423.09
2016,5,18,9,0,775.0,132.0,5.9,16.0,681.0,576.77,464.52
2016,5,18,9,15,788.0,134.5,5.95,16.0,719.5,624.58,503.18
2016,5,18,9,30,801.0,137.0,6.0,16.0,758.0,672.0,540.78
2016,5,18,9,45,820.0,134.0,6.05,16.0,794.0,717.8,576.48
2016,5,18,10,0,839.0,131.0,6.1,16.0,830.0,762.69,609.44
2016,5,18,10,15,846.5,132.5,6.05,16.0,857.0,802.06,637.64
2016,5,18,10,30,854.0,134.0,6.0,16.0,884.0,839.65,664.33
2016,5,18,10,45,860.5,134.0,6.0,16.0,905.5,872.98,687.96
2016,5,18,11,0,867.0,134.0,6.0,16.0,927.0,904.11,709.92
2016,5,18,11,15,870.5,135.0,6.05,16.0,941.0,931.12,729.14
2016,5,18,11,30,874.0,136.0,6.1,16.0,955.0,955.51,746.5
2016,5,18,11,45,876.0,135.5,6.2,16.5,961.5,974.26,758.69
2016,5,18,12,0,878.0,135.0,6.3,17.0,968.0,990.11,768.88
2016,5,18,12,15,878.0,135.5,6.5,17.0,967.0,1002.03,778.43
2016,5,18,12,30,878.0,136.0,6.7,17.0,966.0,1010.88,785.91
2016,5,18,12,45,874.0,137.0,6.9,17.0,957.0,1013.15,788.8
2016,5,18,13,0,870.0,138.0,7.1,17.0,948.0,1012.27,789.55
2016,5,18,13,15,866.5,137.0,7.25,16.5,932.5,1006.73,788.3
2016,5,18,13,30,863.0,136.0,7.4,16.0,917.0,998.07,784.87
2016,5,18,13,45,856.0,136.0,7.55,16.0,894.0,983.95,776.03
2016,5,18,14,0,849.0,136.0,7.7,16.0,871.0,966.95,765.11
2016,5,18,14,15,841.5,134.5,7.8,16.0,842.0,945.12,750.46
2016,5,18,14,30,834.0,133.0,7.9,16.0,813.0,926.14,737.94
2016,5,18,14,45,829.5,128.0,8.05,16.0,779.5,897.96,718.71
2016,5,18,15,0,825.0,123.0,8.2,16.0,746.0,867.23,697.48
2016,5,18,15,15,812.0,120.5,8.4,15.5,706.0,829.57,672.26
2016,5,18,15,30,799.0,118.0,8.6,15.0,666.0,790.22,645.36
2016,5,18,15,45,784.0,114.0,8.8,15.0,622.0,746.19,613.22
2016,5,18,16,0,769.0,110.0,9.0,15.0,578.0,701.07,579.82
2016,5,18,16,15,747.0,106.5,9.25,15.0,530.5,650.7,541.68
2016,5,18,16,30,725.0,103.0,9.5,15.0,483.0,602.02,502.61
2016,5,18,16,45,691.5,100.0,9.75,15.0,432.5,545.4,456.14
2016,5,18,17,0,658.0,97.0,10.0,15.0,382.0,490.39,409.97
2016,5,18,17,15,618.0,91.0,10.1,14.5,332.0,430.64,359.48
2016,5,18,17,30,578.0,85.0,10.2,14.0,282.0,373.81,310.15
2016,5,18,17,45,512.0,79.0,10.3,14.0,232.0,309.25,252.92
2016,5,18,18,0,446.0,73.0,10.4,14.0,182.0,249.24,199.02
2016,5,18,18,15,364.5,62.5,10.45,13.5,137.5,188.43,145.09
2016,5,18,18,30,283.0,52.0,10.5,13.0,93.0,136.28,99.17
2016,5,18,18,45,171.5,36.5,10.6,13.0,58.5,81.33,52.44
2016,5,18,19,0,60.0,21.0,10.7,13.0,24.0,32.67,0.0
2016,5,18,19,15,30.0,10.5,10.75,13.0,12.0,13.32,0.0
2016,5,18,19,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,10.95,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,11.1,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,11.15,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,11.25,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,11.3,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,11.35,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,11.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,11.5,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,11.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,11.6,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,11.6,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,11.6,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,11.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,11.65,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,11.7,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,11.75,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,11.8,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,11.85,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,11.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,12.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,12.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,11.95,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,11.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,11.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,11.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,11.6,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,11.5,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,11.3,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,11.25,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,11.25,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,11.3,11.0,0.0,0.0,0.0
2016,5,19,5,15,43.0,15.0,11.4,11.0,18.5,14.74,0.0
2016,5,19,5,30,86.0,30.0,11.5,11.0,37.0,24.92,13.23
2016,5,19,5,45,151.0,47.5,11.6,11.0,70.0,38.65,28.05
2016,5,19,6,0,216.0,65.0,11.7,11.0,103.0,51.93,40.65
2016,5,19,6,15,258.5,82.0,11.55,11.0,142.5,64.56,52.48
2016,5,19,6,30,301.0,99.0,11.4,11.0,182.0,97.35,68.45
2016,5,19,6,45,357.0,107.5,11.3,11.5,225.0,125.64,86.7
2016,5,19,7,0,413.0,116.0,11.2,12.0,268.0,163.97,116.53
2016,5,19,7,15,533.5,105.5,11.2,12.0,333.0,205.57,149.26
2016,5,19,7,30,654.0,95.0,11.2,12.0,398.0,259.9,195.35
2016,5,19,7,45,725.0,97.5,11.2,12.5,468.5,322.37,250.66
2016,5,19,8,0,796.0,100.0,11.2,13.0,539.0,394.22,313.76
2016,5,19,8,15,815.5,103.0,11.2,13.0,587.5,448.36,362.99
2016,5,19,8,30,835.0,106.0,11.2,13.0,636.0,503.58,412.16
2016,5,19,8,45,852.0,108.0,11.2,13.0,681.0,557.33,459.15
2016,5,19,9,0,869.0,110.0,11.2,13.0,726.0,612.93,506.63
2016,5,19,9,15,880.0,112.0,11.2,13.0,766.0,662.83,548.65
2016,5,19,9,30,891.0,114.0,11.2,13.0,806.0,711.92,589.24
2016,5,19,9,45,893.0,119.0,11.25,13.0,838.0,756.36,624.1
2016,5,19,10,0,895.0,124.0,11.3,13.0,870.0,798.84,656.59
2016,5,19,10,15,901.5,125.5,11.35,13.0,898.0,839.42,687.46
2016,5,19,10,30,908.0,127.0,11.4,13.0,926.0,878.01,716.67
2016,5,19,10,45,773.5,210.5,11.45,13.5,902.5,876.59,713.53
2016,5,19,11,0,639.0,294.0,11.5,14.0,879.0,862.68,698.33
2016,5,19,11,15,628.5,306.5,11.55,14.0,889.5,884.15,714.33
2016,5,19,11,30,618.0,319.0,11.6,14.0,900.0,903.17,728.33
2016,5,19,11,45,633.5,307.5,11.65,14.0,906.5,921.3,742.87
2016,5,19,12,0,649.0,296.0,11.7,14.0,913.0,937.56,756.02
2016,5,19,12,15,547.0,345.5,11.85,14.0,864.5,897.35,722.09
2016,5,19,12,30,445.0,395.0,12.0,14.0,816.0,853.36,685.11
2016,5,19,12,45,689.5,257.5,12.15,14.0,903.5,962.76,778.25
2016,5,19,13,0,934.0,120.0,12.3,14.0,991.0,1057.97,851.1
2016,5,19,13,15,739.0,230.0,12.4,14.0,912.0,986.59,797.35
2016,5,19,13,30,544.0,340.0,12.5,14.0,833.0,902.88,728.9
2016,5,19,13,45,573.5,314.0,12.6,14.0,822.0,901.13,729.85
2016,5,19,14,0,603.0,288.0,12.7,14.0,811.0,897.5,729.21
2016,5,19,14,15,579.5,284.0,12.7,13.5,772.5,860.8,702.47
2016,5,19,14,30,556.0,280.0,12.7,13.0,734.0,824.08,675.5
2016,5,19,14,45,605.5,243.5,12.7,13.0,718.5,820.6,675.64
2016,5,19,15,0,655.0,207.0,12.7,13.0,703.0,810.74,670.72
2016,5,19,15,15,589.0,215.0,12.7,12.5,643.0,743.76,618.1
2016,5,19,15,30,523.0,223.0,12.7,12.0,583.0,676.54,564.7
2016,5,19,15,45,460.0,227.5,12.7,12.0,528.5,613.7,513.21
2016,5,19,16,0,397.0,232.0,12.7,12.0,474.0,554.0,463.8
2016,5,19,16,15,333.0,223.5,12.65,12.0,415.0,476.99,400.09
2016,5,19,16,30,269.0,215.0,12.6,12.0,356.0,411.7,345.3
2016,5,19,16,45,177.0,196.0,12.55,12.0,285.0,316.59,264.9
2016,5,19,17,0,85.0,177.0,12.5,12.0,214.0,230.67,191.53
2016,5,19,17,15,76.0,156.0,12.45,12.0,186.0,200.33,165.96
2016,5,19,17,30,67.0,135.0,12.4,12.0,158.0,170.75,140.71
2016,5,19,17,45,57.5,113.5,12.35,12.0,131.0,141.21,115.18
2016,5,19,18,0,48.0,92.0,12.3,12.0,104.0,112.53,90.13
2016,5,19,18,15,34.5,71.5,12.3,11.5,79.0,84.6,65.76
2016,5,19,18,30,21.0,51.0,12.3,11.0,54.0,57.94,42.52
2016,5,19,18,45,10.5,33.0,12.35,11.0,34.5,35.99,22.84
2016,5,19,19,0,0.0,15.0,12.4,11.0,15.0,14.48,0.0
2016,5,19,19,15,0.0,7.5,12.4,11.0,7.5,7.37,0.0
2016,5,19,19,30,0.0,0.0,12.4,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,12.45,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,12.5,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,12.5,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,12.5,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,12.55,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,12.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,12.55,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,12.5,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,12.5,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,12.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,12.4,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,12.3,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,12.2,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,12.1,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,11.95,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,11.8,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,11.7,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,11.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,11.3,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,11.1,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,9.85,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,5,15,81.0,16.0,8.7,11.0,23.0,15.73,0.0
2016,5,20,5,30,162.0,32.0,8.6,11.0,46.0,24.97,13.6
2016,5,20,5,45,276.0,44.0,8.55,11.0,86.5,33.5,23.62
2016,5,20,6,0,390.0,56.0,8.5,11.0,127.0,42.21,32.05
2016,5,20,6,15,462.0,65.0,8.45,11.0,174.0,47.84,37.49
2016,5,20,6,30,534.0,74.0,8.4,11.0,221.0,86.2,51.08
2016,5,20,6,45,588.5,79.5,8.4,11.5,272.5,127.67,78.24
2016,5,20,7,0,643.0,85.0,8.4,12.0,324.0,175.34,116.11
2016,5,20,7,15,678.5,90.0,8.35,12.0,375.0,224.36,159.46
2016,5,20,7,30,714.0,95.0,8.3,12.0,426.0,277.12,207.54
2016,5,20,7,45,740.0,99.0,8.3,12.0,476.5,329.38,255.88
2016,5,20,8,0,766.0,103.0,8.3,12.0,527.0,386.26,307.63
2016,5,20,8,15,786.5,106.5,8.25,12.0,574.5,439.71,355.84
2016,5,20,8,30,807.0,110.0,8.2,12.0,622.0,494.37,404.05
2016,5,20,8,45,819.0,114.0,8.15,12.0,665.5,545.91,448.68
2016,5,20,9,0,831.0,118.0,8.1,12.0,709.0,597.32,492.19
2016,5,20,9,15,843.5,120.5,8.05,12.0,748.5,647.27,533.62
2016,5,20,9,30,856.0,123.0,8.0,12.0,788.0,697.28,574.24
2016,5,20,9,45,867.0,123.5,8.0,12.0,822.5,742.45,609.56
2016,5,20,10,0,878.0,124.0,8.0,12.0,857.0,786.41,642.63
2016,5,20,10,15,884.5,125.5,7.95,12.0,884.5,826.33,672.23
2016,5,20,10,30,891.0,127.0,7.9,12.0,912.0,864.31,700.17
2016,5,20,10,45,894.0,129.0,7.85,12.5,932.5,897.64,723.09
2016,5,20,11,0,897.0,131.0,7.8,13.0,953.0,928.48,743.98
2016,5,20,11,15,900.0,131.5,7.75,13.0,966.5,955.26,763.15
2016,5,20,11,30,903.0,132.0,7.7,13.0,980.0,979.3,780.28
2016,5,20,11,45,902.5,133.5,7.7,13.0,986.0,998.13,793.83
2016,5,20,12,0,902.0,135.0,7.7,13.0,992.0,1013.93,805.24
2016,5,20,12,15,901.5,135.0,7.7,13.0,990.5,1025.14,813.38
2016,5,20,12,30,901.0,135.0,7.7,13.0,989.0,1033.19,819.34
2016,5,20,12,45,898.5,134.5,7.7,13.0,980.0,1035.56,821.26
2016,5,20,13,0,896.0,134.0,7.7,13.0,971.0,1034.69,820.97
2016,5,20,13,15,892.0,133.5,7.7,13.0,954.5,1029.11,817.35
2016,5,20,13,30,888.0,133.0,7.7,13.0,938.0,1020.33,811.54
2016,5,20,13,45,881.5,132.0,7.7,13.0,914.5,1005.47,801.36
2016,5,20,14,0,875.0,131.0,7.7,13.0,891.0,987.6,789.07
2016,5,20,14,15,867.0,129.5,7.65,12.5,861.0,964.91,774.52
2016,5,20,14,30,859.0,128.0,7.6,12.0,831.0,939.5,757.94
2016,5,20,14,45,848.0,126.0,7.55,12.0,795.0,913.48,739.47
2016,5,20,15,0,837.0,124.0,7.5,12.0,759.0,879.85,715.22
2016,5,20,15,15,823.5,121.5,7.45,12.0,718.0,841.49,687.31
2016,5,20,15,30,810.0,119.0,7.4,12.0,677.0,801.42,657.94
2016,5,20,15,45,791.5,116.5,7.35,12.0,632.0,755.96,624.17
2016,5,20,16,0,773.0,114.0,7.3,12.0,587.0,709.63,589.43
2016,5,20,16,15,750.0,110.0,7.25,12.0,538.5,657.9,549.8
2016,5,20,16,30,727.0,106.0,7.2,12.0,490.0,608.02,509.53
2016,5,20,16,45,695.5,102.0,7.15,12.0,439.5,551.44,463.03
2016,5,20,17,0,664.0,98.0,7.1,12.0,389.0,496.3,416.72
2016,5,20,17,15,623.5,92.0,7.05,12.0,338.0,436.0,365.17
2016,5,20,17,30,583.0,86.0,7.0,12.0,287.0,378.63,314.95
2016,5,20,17,45,524.5,79.0,6.95,12.0,237.5,315.84,259.31
2016,5,20,18,0,466.0,72.0,6.9,12.0,188.0,258.41,207.47
2016,5,20,18,15,386.0,62.0,6.8,11.5,143.0,195.58,151.66
2016,5,20,18,30,306.0,52.0,6.7,11.0,98.0,142.99,105.02
2016,5,20,18,45,196.5,37.5,6.65,11.0,63.0,87.96,57.96
2016,5,20,19,0,87.0,23.0,6.6,11.0,28.0,39.49,5.99
2016,5,20,19,15,43.5,11.5,6.45,11.0,14.0,15.79,0.0
2016,5,20,19,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,9.0,3.55,11.0,9.0,8.85,0.0
2016,5,21,5,30,0.0,18.0,3.6,11.0,18.0,17.37,7.97
2016,5,21,5,45,0.0,34.0,3.7,11.0,34.0,32.67,22.98
2016,5,21,6,0,0.0,50.0,3.8,11.0,50.0,47.37,36.69
2016,5,21,6,15,0.0,69.5,3.8,11.0,69.5,64.83,52.77
2016,5,21,6,30,0.0,89.0,3.8,11.0,89.0,82.88,65.75
2016,5,21,6,45,4.0,108.0,3.8,11.0,110.0,101.18,81.21
2016,5,21,7,0,8.0,127.0,3.8,11.0,131.0,120.06,96.91
2016,5,21,7,15,6.0,139.0,3.7,11.0,142.0,132.04,106.83
2016,5,21,7,30,4.0,151.0,3.6,11.0,153.0,143.71,116.36
2016,5,21,7,45,39.0,192.0,3.5,11.0,214.0,190.27,153.96
2016,5,21,8,0,74.0,233.0,3.4,11.0,275.0,243.49,196.89
2016,5,21,8,15,66.5,251.0,3.3,11.0,290.5,262.14,211.79
2016,5,21,8,30,59.0,269.0,3.2,11.0,306.0,280.0,225.84
2016,5,21,8,45,61.5,290.0,3.15,11.5,331.5,305.19,245.15
2016,5,21,9,0,64.0,311.0,3.1,12.0,357.0,330.69,264.4
2016,5,21,9,15,37.0,270.5,3.1,12.0,297.5,280.89,224.29
2016,5,21,9,30,10.0,230.0,3.1,12.0,238.0,228.0,181.4
2016,5,21,9,45,70.0,317.5,3.1,12.0,376.0,354.56,282.71
2016,5,21,10,0,130.0,405.0,3.1,12.0,514.0,487.36,385.16
2016,5,21,10,15,191.0,415.5,3.1,12.0,581.0,553.25,435.51
2016,5,21,10,30,252.0,426.0,3.1,12.0,648.0,624.17,489.18
2016,5,21,10,45,290.5,426.5,3.1,12.0,688.5,668.89,522.46
2016,5,21,11,0,329.0,427.0,3.1,12.0,729.0,715.02,556.6
2016,5,21,11,15,323.0,436.0,3.05,12.0,736.0,729.83,566.3
2016,5,21,11,30,317.0,445.0,3.0,12.0,743.0,743.41,575.28
2016,5,21,11,45,201.5,453.0,3.0,12.5,643.0,646.05,500.27
2016,5,21,12,0,86.0,461.0,3.0,13.0,543.0,542.45,419.77
2016,5,21,12,15,78.0,454.0,3.05,13.0,528.5,530.29,411.23
2016,5,21,12,30,70.0,447.0,3.1,13.0,514.0,517.52,401.73
2016,5,21,12,45,100.0,457.0,3.15,13.0,551.5,559.55,434.35
2016,5,21,13,0,130.0,467.0,3.2,13.0,589.0,608.63,471.55
2016,5,21,13,15,140.0,459.5,3.25,13.0,588.5,612.37,474.89
2016,5,21,13,30,150.0,452.0,3.3,13.0,588.0,615.35,478.0
2016,5,21,13,45,215.0,431.5,3.4,13.0,621.5,657.71,512.37
2016,5,21,14,0,280.0,411.0,3.5,13.0,655.0,705.65,550.21
2016,5,21,14,15,540.5,281.5,3.55,13.0,732.0,821.48,644.11
2016,5,21,14,30,801.0,152.0,3.6,13.0,809.0,916.89,716.1
2016,5,21,14,45,795.0,147.0,3.65,13.0,775.5,888.29,696.45
2016,5,21,15,0,789.0,142.0,3.7,13.0,742.0,857.32,676.0
2016,5,21,15,15,775.0,139.0,3.75,13.0,702.0,819.44,650.37
2016,5,21,15,30,761.0,136.0,3.8,13.0,662.0,780.0,623.38
2016,5,21,15,45,744.0,132.0,3.85,13.0,618.0,738.21,594.31
2016,5,21,16,0,727.0,128.0,3.9,13.0,574.0,693.15,562.38
2016,5,21,16,15,703.5,123.5,3.9,12.5,526.5,642.34,525.3
2016,5,21,16,30,680.0,119.0,3.9,12.0,479.0,591.73,487.09
2016,5,21,16,45,648.5,114.0,3.9,12.0,429.5,536.11,442.99
2016,5,21,17,0,617.0,109.0,3.9,12.0,380.0,481.98,399.03
2016,5,21,17,15,576.5,102.5,3.85,12.0,330.5,423.31,350.22
2016,5,21,17,30,536.0,96.0,3.8,12.0,281.0,367.62,302.69
2016,5,21,17,45,479.0,87.5,3.8,12.0,233.0,304.18,247.9
2016,5,21,18,0,422.0,79.0,3.8,12.0,185.0,248.62,198.73
2016,5,21,18,15,345.5,67.0,3.7,11.5,141.0,188.73,146.29
2016,5,21,18,30,269.0,55.0,3.6,11.0,97.0,136.92,100.98
2016,5,21,18,45,171.5,39.0,3.5,11.0,62.5,84.6,56.44
2016,5,21,19,0,74.0,23.0,3.4,11.0,28.0,37.66,8.15
2016,5,21,19,15,37.0,11.5,3.25,11.0,14.0,15.18,0.0
2016,5,21,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,22,5,15,76.5,16.5,2.6,12.0,23.5,12.93,0.0
2016,5,22,5,30,153.0,33.0,2.6,12.0,47.0,25.7,14.66
2016,5,22,5,45,239.0,48.5,2.65,12.0,85.0,37.06,26.75
2016,5,22,6,0,325.0,64.0,2.7,12.0,123.0,47.87,37.02
