Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,6,15,220.5,87.5,2.7,12.0,133.5,69.71,56.92
2016,5,22,6,30,116.0,111.0,2.7,12.0,144.0,100.61,76.63
2016,5,22,6,45,135.0,130.0,2.7,12.5,175.5,127.43,97.08
2016,5,22,7,0,154.0,149.0,2.7,13.0,207.0,156.47,120.2
2016,5,22,7,15,203.5,167.5,2.65,13.0,255.5,194.08,150.03
2016,5,22,7,30,253.0,186.0,2.6,13.0,304.0,233.87,182.28
2016,5,22,7,45,361.0,185.5,2.6,13.0,375.0,285.41,223.4
2016,5,22,8,0,469.0,185.0,2.6,13.0,446.0,345.15,272.0
2016,5,22,8,15,475.0,200.5,2.55,13.0,484.5,388.39,308.33
2016,5,22,8,30,481.0,216.0,2.5,13.0,523.0,431.86,343.99
2016,5,22,8,45,431.5,253.0,2.5,13.0,542.5,465.19,370.48
2016,5,22,9,0,382.0,290.0,2.5,13.0,562.0,494.58,392.84
2016,5,22,9,15,376.5,310.0,2.5,13.0,591.0,529.66,419.5
2016,5,22,9,30,371.0,330.0,2.5,13.0,620.0,563.71,444.8
2016,5,22,9,45,318.0,362.0,2.5,13.0,618.0,573.85,450.82
2016,5,22,10,0,265.0,394.0,2.5,13.0,616.0,579.31,453.15
2016,5,22,10,15,338.0,380.5,2.55,13.0,673.0,637.31,497.77
2016,5,22,10,30,411.0,367.0,2.6,13.0,730.0,700.39,545.21
2016,5,22,10,45,403.0,380.5,2.65,13.5,743.5,722.62,559.41
2016,5,22,11,0,395.0,394.0,2.7,14.0,757.0,741.45,571.37
2016,5,22,11,15,336.5,425.5,2.75,14.0,737.5,731.82,562.43
2016,5,22,11,30,278.0,457.0,2.8,14.0,718.0,718.72,551.11
2016,5,22,11,45,335.5,435.5,2.9,14.0,753.0,760.63,583.5
2016,5,22,12,0,393.0,414.0,3.0,14.0,788.0,802.92,615.6
2016,5,22,12,15,341.5,436.5,3.1,13.5,761.5,782.47,600.68
2016,5,22,12,30,290.0,459.0,3.2,13.0,735.0,759.9,584.54
2016,5,22,12,45,335.0,435.0,3.3,13.0,751.5,784.14,604.46
2016,5,22,13,0,380.0,411.0,3.4,13.0,768.0,806.96,623.05
2016,5,22,13,15,401.5,393.5,3.45,13.0,764.5,817.41,631.72
2016,5,22,13,30,423.0,376.0,3.5,13.0,761.0,820.35,635.35
2016,5,22,13,45,480.5,346.5,3.6,13.0,773.5,844.01,655.27
2016,5,22,14,0,538.0,317.0,3.7,13.0,786.0,864.14,672.57
2016,5,22,14,15,671.0,232.5,3.7,13.0,797.0,897.05,701.17
2016,5,22,14,30,804.0,148.0,3.7,13.0,808.0,915.82,715.28
2016,5,22,14,45,794.0,145.0,3.75,13.0,773.5,885.67,695.1
2016,5,22,15,0,784.0,142.0,3.8,13.0,739.0,853.35,673.62
2016,5,22,15,15,590.5,208.0,3.85,13.0,644.0,738.77,589.83
2016,5,22,15,30,397.0,274.0,3.9,13.0,549.0,620.56,497.59
2016,5,22,15,45,410.5,250.0,3.95,13.0,518.0,599.4,483.55
2016,5,22,16,0,424.0,226.0,4.0,13.0,487.0,568.61,461.5
2016,5,22,16,15,356.5,219.5,4.0,13.0,427.0,489.89,399.92
2016,5,22,16,30,289.0,213.0,4.0,13.0,367.0,423.29,346.82
2016,5,22,16,45,316.5,186.0,4.05,13.0,339.0,398.58,328.27
2016,5,22,17,0,344.0,159.0,4.1,13.0,311.0,370.64,306.28
2016,5,22,17,15,317.5,144.0,4.1,12.5,270.5,324.19,268.21
2016,5,22,17,30,291.0,129.0,4.1,12.0,230.0,279.85,231.05
2016,5,22,17,45,269.5,110.0,4.1,12.0,192.0,235.53,192.68
2016,5,22,18,0,248.0,91.0,4.1,12.0,154.0,193.11,155.19
2016,5,22,18,15,207.0,73.0,4.0,12.0,118.0,147.63,115.0
2016,5,22,18,30,166.0,55.0,3.9,12.0,82.0,106.38,78.6
2016,5,22,18,45,105.0,38.5,3.8,12.0,53.0,66.95,44.75
2016,5,22,19,0,44.0,22.0,3.7,12.0,24.0,30.45,7.53
2016,5,22,19,15,22.0,11.0,3.65,12.0,12.0,13.15,0.0
2016,5,22,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,13.0,3.05,12.0,13.0,12.55,0.0
2016,5,23,5,30,0.0,26.0,3.0,12.0,26.0,24.86,14.19
2016,5,23,5,45,12.0,45.0,2.95,12.0,47.5,40.88,30.11
2016,5,23,6,0,24.0,64.0,2.9,12.0,69.0,56.94,45.07
2016,5,23,6,15,36.0,84.5,2.9,12.0,94.0,74.21,60.94
2016,5,23,6,30,48.0,105.0,2.9,12.0,119.0,95.78,74.81
2016,5,23,6,45,57.5,126.0,2.95,12.5,146.0,119.07,93.45
2016,5,23,7,0,67.0,147.0,3.0,13.0,173.0,143.66,113.3
2016,5,23,7,15,55.5,164.5,3.05,13.0,188.0,161.89,128.94
2016,5,23,7,30,44.0,182.0,3.1,13.0,203.0,178.89,143.32
2016,5,23,7,45,108.0,212.0,3.15,13.5,270.5,227.59,181.48
2016,5,23,8,0,172.0,242.0,3.2,14.0,338.0,286.45,227.99
2016,5,23,8,15,225.0,258.5,3.25,14.0,395.5,335.69,267.36
2016,5,23,8,30,278.0,275.0,3.3,14.0,453.0,387.9,309.07
2016,5,23,8,45,245.0,302.0,3.35,14.0,467.0,410.92,327.13
2016,5,23,9,0,212.0,329.0,3.4,14.0,481.0,432.22,343.3
2016,5,23,9,15,189.0,351.0,3.4,14.0,492.0,450.15,356.5
2016,5,23,9,30,166.0,373.0,3.4,14.0,503.0,465.84,367.67
2016,5,23,9,45,276.5,364.5,3.45,14.0,591.5,546.42,431.11
2016,5,23,10,0,387.0,356.0,3.5,14.0,680.0,635.91,499.98
2016,5,23,10,15,617.5,246.0,3.5,14.0,783.0,732.13,576.9
2016,5,23,10,30,848.0,136.0,3.5,14.0,886.0,838.11,655.2
2016,5,23,10,45,708.0,235.5,3.5,14.0,871.5,845.3,658.76
2016,5,23,11,0,568.0,335.0,3.5,14.0,857.0,840.17,649.82
2016,5,23,11,15,715.5,237.5,3.55,14.0,905.5,896.96,694.77
2016,5,23,11,30,863.0,140.0,3.6,14.0,954.0,950.29,731.6
2016,5,23,11,45,865.0,140.0,3.65,14.0,960.5,969.31,744.44
2016,5,23,12,0,867.0,140.0,3.7,14.0,967.0,985.5,755.68
2016,5,23,12,15,682.0,264.5,3.75,14.0,914.5,949.33,730.75
2016,5,23,12,30,497.0,389.0,3.8,14.0,862.0,898.92,689.14
2016,5,23,12,45,681.0,263.5,3.85,14.0,905.0,960.83,740.38
2016,5,23,13,0,865.0,138.0,3.9,14.0,948.0,1008.56,773.61
2016,5,23,13,15,861.5,137.0,3.9,14.0,932.5,1003.12,769.9
2016,5,23,13,30,858.0,136.0,3.9,14.0,917.0,994.6,764.62
2016,5,23,13,45,854.0,134.0,3.95,14.0,895.0,981.52,756.64
2016,5,23,14,0,850.0,132.0,4.0,14.0,873.0,965.49,746.68
2016,5,23,14,15,676.5,215.5,4.0,14.0,793.5,884.77,690.67
2016,5,23,14,30,503.0,299.0,4.0,14.0,714.0,795.39,623.01
2016,5,23,14,45,660.0,211.5,4.05,14.0,730.5,838.07,660.66
2016,5,23,15,0,817.0,124.0,4.1,14.0,747.0,863.63,680.33
2016,5,23,15,15,501.5,222.0,4.1,14.0,598.0,674.86,539.13
2016,5,23,15,30,186.0,320.0,4.1,14.0,449.0,489.16,390.39
2016,5,23,15,45,180.0,298.0,4.2,14.0,416.0,455.23,365.93
2016,5,23,16,0,174.0,276.0,4.3,14.0,383.0,421.17,340.36
2016,5,23,16,15,159.0,253.0,4.4,13.5,345.0,379.62,308.82
2016,5,23,16,30,144.0,230.0,4.5,13.0,307.0,338.87,277.32
2016,5,23,16,45,85.0,196.5,4.6,13.0,240.5,254.45,208.33
2016,5,23,17,0,26.0,163.0,4.7,13.0,174.0,181.47,147.65
2016,5,23,17,15,21.0,143.5,4.8,13.0,152.0,153.64,124.81
2016,5,23,17,30,16.0,124.0,4.9,13.0,130.0,130.79,105.78
2016,5,23,17,45,250.5,96.5,5.0,13.0,161.0,212.72,173.87
2016,5,23,18,0,485.0,69.0,5.1,13.0,192.0,264.26,211.26
2016,5,23,18,15,411.0,59.5,5.1,12.5,147.5,203.87,157.63
2016,5,23,18,30,337.0,50.0,5.1,12.0,103.0,150.15,110.05
2016,5,23,18,45,233.5,36.5,5.2,12.0,67.5,95.27,63.16
2016,5,23,19,0,130.0,23.0,5.3,12.0,32.0,49.05,16.34
2016,5,23,19,15,65.0,11.5,5.3,12.0,16.0,18.3,0.0
2016,5,23,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,24,5,15,16.5,15.5,5.45,12.0,17.0,14.73,0.0
2016,5,24,5,30,33.0,31.0,5.5,12.0,34.0,27.25,16.25
2016,5,24,5,45,64.5,49.5,5.6,12.5,60.0,42.4,31.37
2016,5,24,6,0,96.0,68.0,5.7,13.0,86.0,57.19,45.11
2016,5,24,6,15,116.0,89.0,5.7,13.0,117.0,74.59,61.05
2016,5,24,6,30,136.0,110.0,5.7,13.0,148.0,101.55,76.46
2016,5,24,6,45,153.0,130.0,5.75,13.0,181.0,129.93,98.41
2016,5,24,7,0,170.0,150.0,5.8,13.0,214.0,160.38,123.21
2016,5,24,7,15,196.5,170.5,5.75,13.0,255.0,195.4,152.1
2016,5,24,7,30,223.0,191.0,5.7,13.0,296.0,230.16,181.22
2016,5,24,7,45,158.5,215.5,5.7,13.0,294.0,247.45,197.95
2016,5,24,8,0,94.0,240.0,5.7,13.0,292.0,257.47,207.42
2016,5,24,8,15,68.5,250.0,5.6,13.0,290.0,262.28,211.41
2016,5,24,8,30,43.0,260.0,5.5,13.0,288.0,264.23,212.65
2016,5,24,8,45,48.5,282.5,5.45,13.5,316.0,291.48,233.82
2016,5,24,9,0,54.0,305.0,5.4,14.0,344.0,319.38,255.22
2016,5,24,9,15,77.0,335.0,5.35,14.0,394.0,365.88,291.87
2016,5,24,9,30,100.0,365.0,5.3,14.0,444.0,414.61,329.92
2016,5,24,9,45,93.0,379.0,5.25,14.0,455.0,428.9,340.27
2016,5,24,10,0,86.0,393.0,5.2,14.0,466.0,442.47,350.06
2016,5,24,10,15,101.5,412.5,5.2,14.0,501.0,478.51,377.79
2016,5,24,10,30,117.0,432.0,5.2,14.0,536.0,516.78,406.96
2016,5,24,10,45,108.5,440.0,5.2,14.0,538.0,521.74,410.01
2016,5,24,11,0,100.0,448.0,5.2,14.0,540.0,527.08,413.46
2016,5,24,11,15,123.5,461.0,5.2,14.0,576.5,568.96,445.58
2016,5,24,11,30,147.0,474.0,5.2,14.0,613.0,609.26,476.2
2016,5,24,11,45,515.5,303.0,5.2,14.0,794.0,804.55,634.46
2016,5,24,12,0,884.0,132.0,5.2,14.0,975.0,994.25,774.35
2016,5,24,12,15,883.5,132.0,5.2,14.0,973.5,1005.25,780.87
2016,5,24,12,30,883.0,132.0,5.2,14.0,972.0,1013.17,786.48
2016,5,24,12,45,879.5,132.5,5.25,14.0,963.0,1015.49,788.67
2016,5,24,13,0,876.0,133.0,5.3,14.0,954.0,1014.67,788.8
2016,5,24,13,15,697.5,242.5,5.3,14.0,889.5,958.98,749.64
2016,5,24,13,30,519.0,352.0,5.3,14.0,825.0,890.9,695.78
2016,5,24,13,45,685.5,241.5,5.35,14.0,850.5,938.49,737.23
2016,5,24,14,0,852.0,131.0,5.4,14.0,876.0,966.7,758.39
2016,5,24,14,15,670.0,217.5,5.4,13.5,791.0,880.91,698.3
2016,5,24,14,30,488.0,304.0,5.4,13.0,706.0,786.78,626.05
2016,5,24,14,45,362.5,329.5,5.45,13.0,621.5,681.37,544.89
2016,5,24,15,0,237.0,355.0,5.5,13.0,537.0,581.1,465.78
2016,5,24,15,15,217.5,337.0,5.5,13.0,497.0,539.3,434.26
2016,5,24,15,30,198.0,319.0,5.5,13.0,457.0,497.96,402.56
2016,5,24,15,45,317.0,271.5,5.55,13.0,475.0,542.0,441.69
2016,5,24,16,0,436.0,224.0,5.6,13.0,493.0,576.04,472.16
2016,5,24,16,15,369.0,218.5,5.55,13.0,433.5,498.14,409.9
2016,5,24,16,30,302.0,213.0,5.5,13.0,374.0,432.32,356.59
2016,5,24,16,45,304.0,190.0,5.45,13.0,338.5,395.62,327.51
2016,5,24,17,0,306.0,167.0,5.4,13.0,303.0,358.07,297.04
2016,5,24,17,15,435.0,128.0,5.35,12.5,295.0,375.27,312.19
2016,5,24,17,30,564.0,89.0,5.3,12.0,287.0,375.52,311.36
2016,5,24,17,45,513.5,81.0,5.3,12.0,239.5,315.89,258.89
2016,5,24,18,0,463.0,73.0,5.3,12.0,192.0,260.82,209.51
2016,5,24,18,15,390.5,62.5,5.2,12.0,148.0,199.52,154.92
2016,5,24,18,30,318.0,52.0,5.1,12.0,104.0,147.7,108.76
2016,5,24,18,45,224.0,38.0,5.0,12.0,68.5,95.19,63.7
2016,5,24,19,0,130.0,24.0,4.9,12.0,33.0,50.57,19.01
2016,5,24,19,15,65.0,12.0,4.8,12.0,16.5,18.9,0.0
2016,5,24,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,113.0,15.5,5.3,12.0,26.0,12.03,0.0
2016,5,25,5,30,226.0,31.0,5.4,12.0,52.0,23.92,13.72
2016,5,25,5,45,322.5,41.5,5.5,12.5,91.5,31.33,21.76
2016,5,25,6,0,419.0,52.0,5.6,13.0,131.0,37.83,28.0
2016,5,25,6,15,209.5,65.5,5.7,13.0,105.0,54.27,42.98
2016,5,25,6,30,0.0,79.0,5.8,13.0,79.0,74.61,58.26
2016,5,25,6,45,0.0,96.5,5.9,13.0,96.5,91.01,72.21
2016,5,25,7,0,0.0,114.0,6.0,13.0,114.0,107.54,86.06
2016,5,25,7,15,190.5,139.5,6.05,13.0,229.5,164.84,127.0
2016,5,25,7,30,381.0,165.0,6.1,13.0,345.0,249.2,192.75
2016,5,25,7,45,569.5,130.5,6.2,13.5,432.5,303.82,236.34
2016,5,25,8,0,758.0,96.0,6.3,14.0,520.0,379.43,299.15
2016,5,25,8,15,777.5,99.0,6.3,14.0,566.5,431.38,345.31
2016,5,25,8,30,797.0,102.0,6.3,14.0,613.0,484.43,391.4
2016,5,25,8,45,812.5,104.5,6.35,14.0,656.5,535.71,435.15
2016,5,25,9,0,828.0,107.0,6.4,14.0,700.0,588.89,479.37
2016,5,25,9,15,840.0,109.0,6.4,14.0,739.0,637.29,518.88
2016,5,25,9,30,852.0,111.0,6.4,14.0,778.0,685.06,557.1
2016,5,25,9,45,872.0,106.5,6.4,14.5,814.0,731.56,591.1
2016,5,25,10,0,892.0,102.0,6.4,15.0,850.0,777.51,623.71
2016,5,25,10,15,898.5,103.0,6.45,15.0,878.0,817.22,652.68
2016,5,25,10,30,905.0,104.0,6.5,15.0,906.0,854.96,680.08
2016,5,25,10,45,910.5,104.5,6.55,15.0,927.5,889.21,704.79
2016,5,25,11,0,916.0,105.0,6.6,15.0,949.0,921.09,727.72
2016,5,25,11,15,919.0,105.5,6.65,15.0,963.0,948.15,747.11
2016,5,25,11,30,922.0,106.0,6.7,15.0,977.0,972.42,764.53
2016,5,25,11,45,923.5,106.5,6.75,15.0,984.0,992.38,778.87
2016,5,25,12,0,925.0,107.0,6.8,15.0,991.0,1009.29,791.12
2016,5,25,12,15,925.5,107.0,6.9,15.0,990.5,1021.62,800.44
2016,5,25,12,30,926.0,107.0,7.0,15.0,990.0,1030.74,807.59
2016,5,25,12,45,919.5,110.0,7.1,15.0,980.5,1032.7,809.72
2016,5,25,13,0,913.0,113.0,7.2,15.0,971.0,1031.39,809.63
2016,5,25,13,15,910.5,112.5,7.35,15.0,956.0,1027.24,807.87
2016,5,25,13,30,908.0,112.0,7.5,15.0,941.0,1019.84,803.84
2016,5,25,13,45,901.0,112.5,7.65,15.0,918.0,1005.87,795.11
2016,5,25,14,0,894.0,113.0,7.8,15.0,895.0,988.89,784.21
2016,5,25,14,15,887.5,112.0,7.95,15.0,866.5,967.9,770.38
2016,5,25,14,30,881.0,111.0,8.1,15.0,838.0,944.11,754.46
2016,5,25,14,45,868.5,111.5,8.25,15.0,802.5,913.8,733.59
2016,5,25,15,0,856.0,112.0,8.4,15.0,767.0,881.29,710.96
2016,5,25,15,15,844.0,110.0,8.5,14.5,727.0,844.55,686.1
2016,5,25,15,30,832.0,108.0,8.6,14.0,687.0,810.29,662.88
2016,5,25,15,45,809.5,108.0,8.7,14.0,641.5,763.83,628.64
2016,5,25,16,0,787.0,108.0,8.8,14.0,596.0,716.74,593.55
2016,5,25,16,15,766.0,105.0,8.85,14.0,548.5,667.12,555.94
2016,5,25,16,30,745.0,102.0,8.9,14.0,501.0,617.35,516.19
2016,5,25,16,45,707.0,100.5,9.0,14.0,449.5,560.34,469.32
2016,5,25,17,0,669.0,99.0,9.1,14.0,398.0,503.73,421.86
2016,5,25,17,15,630.5,93.5,9.1,13.5,348.0,444.79,372.2
2016,5,25,17,30,592.0,88.0,9.1,13.0,298.0,388.54,323.55
2016,5,25,17,45,529.0,82.5,9.15,13.0,247.5,324.75,267.11
2016,5,25,18,0,466.0,77.0,9.2,13.0,197.0,266.68,214.85
2016,5,25,18,15,389.5,66.5,9.15,13.0,152.0,204.11,158.96
2016,5,25,18,30,313.0,56.0,9.1,13.0,107.0,151.18,111.83
2016,5,25,18,45,207.0,41.5,9.05,13.0,70.5,95.71,64.79
2016,5,25,19,0,101.0,27.0,9.0,13.0,34.0,47.51,19.54
2016,5,25,19,15,50.5,13.5,8.95,12.5,17.0,18.86,0.0
2016,5,25,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,26,5,15,83.0,17.5,8.7,12.0,25.5,13.66,0.0
2016,5,26,5,30,166.0,35.0,8.6,12.0,51.0,27.19,16.49
2016,5,26,5,45,265.5,48.0,8.55,12.5,90.5,36.44,26.22
2016,5,26,6,0,365.0,61.0,8.5,13.0,130.0,45.24,34.56
2016,5,26,6,15,433.0,70.5,8.45,13.0,176.5,55.58,38.77
2016,5,26,6,30,501.0,80.0,8.4,13.0,223.0,92.98,56.46
2016,5,26,6,45,550.5,87.0,8.4,13.0,272.5,133.47,84.1
2016,5,26,7,0,600.0,94.0,8.4,13.0,322.0,179.58,121.29
2016,5,26,7,15,636.0,99.5,8.4,13.0,372.0,226.75,162.82
2016,5,26,7,30,672.0,105.0,8.4,13.0,422.0,277.73,208.92
2016,5,26,7,45,697.5,110.0,8.4,13.5,471.0,328.35,254.86
2016,5,26,8,0,723.0,115.0,8.4,14.0,520.0,381.22,302.13
2016,5,26,8,15,744.0,118.5,8.35,14.0,566.5,432.79,348.12
2016,5,26,8,30,765.0,122.0,8.3,14.0,613.0,487.76,395.91
2016,5,26,8,45,781.0,125.0,8.25,14.5,656.5,538.26,438.39
2016,5,26,9,0,797.0,128.0,8.2,15.0,700.0,589.1,480.04
2016,5,26,9,15,810.0,130.5,8.15,15.0,739.0,637.66,519.85
2016,5,26,9,30,823.0,133.0,8.1,15.0,778.0,685.78,558.55
2016,5,26,9,45,833.5,135.0,8.1,15.5,812.0,730.96,592.8
2016,5,26,10,0,844.0,137.0,8.1,16.0,846.0,775.05,624.44
2016,5,26,10,15,852.0,138.5,8.1,16.0,874.0,814.31,653.32
2016,5,26,10,30,860.0,140.0,8.1,16.0,902.0,852.35,681.15
2016,5,26,10,45,867.5,139.5,8.15,16.0,924.0,886.14,705.83
2016,5,26,11,0,875.0,139.0,8.2,16.0,946.0,917.78,728.88
2016,5,26,11,15,879.0,140.0,8.25,16.0,960.5,945.37,748.92
2016,5,26,11,30,883.0,141.0,8.3,16.0,975.0,970.37,767.09
2016,5,26,11,45,887.0,140.0,8.35,16.0,982.5,990.7,781.88
2016,5,26,12,0,891.0,139.0,8.4,16.0,990.0,1008.21,794.69
2016,5,26,12,15,891.5,139.0,8.5,16.0,990.0,1020.33,803.87
2016,5,26,12,30,892.0,139.0,8.6,16.0,990.0,1029.39,810.94
2016,5,26,12,45,890.0,139.0,8.75,16.0,982.0,1032.83,814.24
2016,5,26,13,0,888.0,139.0,8.9,16.0,974.0,1033.1,815.35
2016,5,26,13,15,885.0,138.0,9.0,15.5,958.5,1028.19,814.15
2016,5,26,13,30,882.0,137.0,9.1,15.0,943.0,1020.12,810.72
2016,5,26,13,45,877.5,135.5,9.2,15.0,921.0,1006.96,802.06
2016,5,26,14,0,873.0,134.0,9.3,15.0,899.0,990.77,791.24
2016,5,26,14,15,866.0,132.5,9.35,15.0,870.0,969.27,776.35
2016,5,26,14,30,859.0,131.0,9.4,15.0,841.0,945.05,759.45
2016,5,26,14,45,849.0,129.5,9.45,15.0,806.0,920.74,742.5
2016,5,26,15,0,839.0,128.0,9.5,15.0,771.0,888.75,719.69
2016,5,26,15,15,826.0,125.5,9.55,14.5,731.0,850.98,693.68
2016,5,26,15,30,813.0,123.0,9.6,14.0,691.0,811.47,666.06
2016,5,26,15,45,793.0,121.5,9.65,14.0,645.5,766.0,632.23
2016,5,26,16,0,773.0,120.0,9.7,14.0,600.0,719.74,597.47
2016,5,26,16,15,751.0,116.0,9.7,14.0,552.0,670.82,559.86
2016,5,26,16,30,729.0,112.0,9.7,14.0,504.0,619.92,518.75
2016,5,26,16,45,695.5,108.5,9.75,14.0,453.0,562.62,471.62
2016,5,26,17,0,662.0,105.0,9.8,14.0,402.0,506.89,424.84
2016,5,26,17,15,622.5,99.0,9.75,13.5,351.5,447.16,374.47
2016,5,26,17,30,583.0,93.0,9.7,13.0,301.0,390.22,325.23
2016,5,26,17,45,523.5,86.0,9.7,13.0,251.0,326.71,269.0
2016,5,26,18,0,464.0,79.0,9.7,13.0,201.0,267.05,215.41
2016,5,26,18,15,388.0,68.5,9.65,12.5,155.0,206.3,161.32
2016,5,26,18,30,312.0,58.0,9.6,12.0,109.0,153.49,114.39
2016,5,26,18,45,208.0,43.0,9.6,12.0,72.0,97.82,66.96
2016,5,26,19,0,104.0,28.0,9.6,12.0,35.0,49.43,22.03
2016,5,26,19,15,52.0,14.0,9.6,12.0,17.5,19.6,0.0
2016,5,26,19,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,9.85,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,10.3,11.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,10.25,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,27,5,15,77.5,18.5,9.3,11.0,26.0,15.65,0.0
2016,5,27,5,30,155.0,37.0,9.2,11.0,52.0,28.83,18.02
2016,5,27,5,45,257.5,50.0,9.1,11.5,92.0,38.03,27.75
2016,5,27,6,0,360.0,63.0,9.0,12.0,132.0,46.79,36.09
2016,5,27,6,15,429.0,72.5,8.85,12.0,178.5,57.52,40.33
2016,5,27,6,30,498.0,82.0,8.7,12.0,225.0,95.02,58.4
2016,5,27,6,45,555.0,87.5,8.55,12.5,276.0,134.86,85.22
2016,5,27,7,0,612.0,93.0,8.4,13.0,327.0,181.16,122.14
2016,5,27,7,15,647.5,98.5,8.25,13.0,377.5,228.86,164.19
2016,5,27,7,30,683.0,104.0,8.1,13.0,428.0,280.3,210.72
2016,5,27,7,45,715.0,106.5,7.95,13.5,478.0,331.41,256.93
2016,5,27,8,0,747.0,109.0,7.8,14.0,528.0,385.43,305.01
2016,5,27,8,15,767.5,112.5,7.65,14.0,575.5,440.2,353.49
2016,5,27,8,30,788.0,116.0,7.5,14.0,623.0,493.69,399.95
2016,5,27,8,45,805.5,118.0,7.4,14.5,667.0,545.15,442.99
2016,5,27,9,0,823.0,120.0,7.3,15.0,711.0,597.04,485.21
2016,5,27,9,15,835.0,122.5,7.25,15.0,750.0,646.09,525.15
2016,5,27,9,30,847.0,125.0,7.2,15.0,789.0,694.57,563.82
2016,5,27,9,45,858.5,125.5,7.15,15.5,823.5,740.17,597.52
2016,5,27,10,0,870.0,126.0,7.1,16.0,858.0,784.01,628.45
2016,5,27,10,15,877.0,127.5,7.15,16.0,885.5,823.88,657.61
2016,5,27,10,30,884.0,129.0,7.2,16.0,913.0,861.88,685.25
2016,5,27,10,45,888.0,130.0,7.3,16.0,933.5,894.77,709.2
2016,5,27,11,0,892.0,131.0,7.4,16.0,954.0,925.27,731.4
2016,5,27,11,15,895.0,132.0,7.5,16.0,968.0,952.33,751.09
2016,5,27,11,30,898.0,133.0,7.6,16.0,982.0,976.71,768.87
2016,5,27,11,45,898.0,134.0,7.7,16.0,988.0,995.42,782.59
2016,5,27,12,0,898.0,135.0,7.8,16.0,994.0,1011.15,794.26
2016,5,27,12,15,897.5,135.0,7.9,16.0,993.0,1022.36,802.77
2016,5,27,12,30,897.0,135.0,8.0,16.0,992.0,1030.47,809.15
2016,5,27,12,45,894.0,135.5,8.15,16.5,983.0,1033.44,810.59
2016,5,27,13,0,891.0,136.0,8.3,17.0,974.0,1033.23,809.85
2016,5,27,13,15,887.5,135.0,8.4,17.0,958.5,1027.82,806.8
2016,5,27,13,30,884.0,134.0,8.5,17.0,943.0,1019.26,801.57
2016,5,27,13,45,876.5,134.5,8.65,17.0,920.0,1005.2,792.62
2016,5,27,14,0,869.0,135.0,8.8,17.0,897.0,988.22,781.57
2016,5,27,14,15,861.5,133.5,8.9,16.5,868.0,966.36,768.24
2016,5,27,14,30,854.0,132.0,9.0,16.0,839.0,941.8,752.86
2016,5,27,14,45,839.5,132.5,9.1,16.0,803.0,915.72,734.84
2016,5,27,15,0,825.0,133.0,9.2,16.0,767.0,882.17,711.12
2016,5,27,15,15,812.0,130.5,9.3,16.0,727.0,844.85,684.41
2016,5,27,15,30,799.0,128.0,9.4,16.0,687.0,805.83,656.2
2016,5,27,15,45,778.0,126.5,9.55,16.0,641.5,760.06,622.61
2016,5,27,16,0,757.0,125.0,9.7,16.0,596.0,715.76,589.81
2016,5,27,16,15,734.5,121.0,9.7,15.5,548.5,665.18,551.89
2016,5,27,16,30,712.0,117.0,9.7,15.0,501.0,614.65,512.27
2016,5,27,16,45,588.5,128.0,9.75,15.0,424.5,517.29,431.67
2016,5,27,17,0,465.0,139.0,9.8,15.0,348.0,426.95,355.84
2016,5,27,17,15,404.0,130.0,9.8,14.5,296.0,362.27,301.71
2016,5,27,17,30,343.0,121.0,9.8,14.0,244.0,302.89,251.15
2016,5,27,17,45,399.0,101.0,9.8,14.0,222.5,287.77,236.27
2016,5,27,18,0,455.0,81.0,9.8,14.0,201.0,266.39,214.33
2016,5,27,18,15,381.0,70.0,9.8,13.5,155.5,206.14,160.89
2016,5,27,18,30,307.0,59.0,9.8,13.0,110.0,153.6,114.37
2016,5,27,18,45,209.0,43.5,9.85,13.0,73.0,98.82,67.69
2016,5,27,19,0,111.0,28.0,9.9,13.0,36.0,50.83,23.74
2016,5,27,19,15,55.5,14.0,9.95,13.0,18.0,20.07,0.0
2016,5,27,19,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,10.05,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,10.15,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,9.8,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,5,28,5,15,82.5,18.5,7.75,12.0,26.5,14.44,0.0
2016,5,28,5,30,165.0,37.0,7.6,12.0,53.0,28.79,18.02
2016,5,28,5,45,258.0,50.5,7.5,12.5,92.5,38.4,27.98
2016,5,28,6,0,351.0,64.0,7.4,13.0,132.0,47.54,36.62
2016,5,28,6,15,417.5,74.5,7.3,13.0,178.0,59.33,41.56
2016,5,28,6,30,484.0,85.0,7.2,13.0,224.0,97.0,60.23
2016,5,28,6,45,535.5,92.0,7.15,13.5,274.0,136.96,87.46
2016,5,28,7,0,587.0,99.0,7.1,14.0,324.0,182.57,123.82
2016,5,28,7,15,623.5,105.0,7.1,14.0,374.0,229.56,164.87
2016,5,28,7,30,660.0,111.0,7.1,14.0,424.0,280.42,210.42
2016,5,28,7,45,690.0,115.0,7.1,14.5,474.0,330.98,255.73
2016,5,28,8,0,720.0,119.0,7.1,15.0,524.0,384.27,302.78
2016,5,28,8,15,741.5,122.5,7.1,15.0,571.0,435.87,348.33
2016,5,28,8,30,763.0,126.0,7.1,15.0,618.0,491.0,395.76
2016,5,28,8,45,782.0,128.5,7.1,15.0,662.0,542.51,439.41
2016,5,28,9,0,801.0,131.0,7.1,15.0,706.0,594.65,482.64
2016,5,28,9,15,813.5,133.5,7.1,15.0,745.0,643.03,522.03
2016,5,28,9,30,826.0,136.0,7.1,15.0,784.0,690.94,560.3
2016,5,28,9,45,836.5,137.5,7.15,15.5,818.0,735.74,594.11
2016,5,28,10,0,847.0,139.0,7.2,16.0,852.0,779.44,625.28
2016,5,28,10,15,854.0,140.5,7.25,16.0,879.5,817.97,653.49
2016,5,28,10,30,861.0,142.0,7.3,16.0,907.0,855.23,680.65
2016,5,28,10,45,866.5,143.0,7.35,16.0,928.0,888.75,704.94
2016,5,28,11,0,872.0,144.0,7.4,16.0,949.0,920.03,727.54
2016,5,28,11,15,875.0,145.0,7.45,16.0,963.0,946.65,746.71
2016,5,28,11,30,878.0,146.0,7.5,16.0,977.0,970.65,764.01
2016,5,28,11,45,879.5,146.5,7.55,16.0,983.5,990.0,777.98
2016,5,28,12,0,881.0,147.0,7.6,16.0,990.0,1006.5,789.97
2016,5,28,12,15,880.5,147.0,7.65,16.0,989.0,1017.59,798.15
2016,5,28,12,30,880.0,147.0,7.7,16.0,988.0,1025.65,804.27
2016,5,28,12,45,876.5,147.5,7.75,16.0,979.0,1028.13,806.48
2016,5,28,13,0,873.0,148.0,7.8,16.0,970.0,1027.49,806.57
2016,5,28,13,15,869.5,147.0,7.85,16.0,954.5,1022.23,803.44
2016,5,28,13,30,866.0,146.0,7.9,16.0,939.0,1013.88,798.18
2016,5,28,13,45,861.5,144.0,7.95,16.0,916.5,1000.47,789.35
2016,5,28,14,0,857.0,142.0,8.0,16.0,894.0,984.1,778.43
2016,5,28,14,15,849.0,140.5,8.05,16.0,865.0,967.75,767.6
2016,5,28,14,30,841.0,139.0,8.1,16.0,836.0,942.9,750.54
2016,5,28,14,45,832.0,136.0,8.15,16.0,801.0,913.03,729.73
2016,5,28,15,0,823.0,133.0,8.2,16.0,766.0,880.83,707.13
2016,5,28,15,15,809.5,130.5,8.2,16.0,726.0,843.19,680.14
2016,5,28,15,30,796.0,128.0,8.2,16.0,686.0,803.87,651.74
2016,5,28,15,45,780.0,124.5,8.25,16.0,642.0,760.06,619.8
2016,5,28,16,0,764.0,121.0,8.3,16.0,598.0,715.23,586.74
2016,5,28,16,15,741.5,117.0,8.35,15.5,550.0,666.38,550.88
2016,5,28,16,30,719.0,113.0,8.4,15.0,502.0,615.6,511.46
2016,5,28,16,45,691.0,108.0,8.5,15.0,452.5,560.58,466.83
2016,5,28,17,0,663.0,103.0,8.6,15.0,403.0,506.65,422.13
2016,5,28,17,15,625.0,97.0,8.65,14.5,352.5,447.7,372.93
2016,5,28,17,30,587.0,91.0,8.7,14.0,302.0,391.38,324.67
2016,5,28,17,45,534.5,83.5,8.75,14.0,253.0,330.13,270.71
2016,5,28,18,0,482.0,76.0,8.8,14.0,204.0,273.58,219.92
2016,5,28,18,15,408.5,66.0,8.8,13.5,158.5,211.23,164.64
2016,5,28,18,30,335.0,56.0,8.8,13.0,113.0,158.37,117.65
2016,5,28,18,45,232.5,42.0,8.8,13.0,75.5,102.56,70.08
2016,5,28,19,0,130.0,28.0,8.8,13.0,38.0,56.69,28.01
2016,5,28,19,15,65.0,14.0,8.75,13.0,19.0,21.25,0.0
2016,5,28,19,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,8.4,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,8.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,8.55,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,5,29,5,15,88.0,18.5,8.5,12.0,27.0,14.42,0.0
2016,5,29,5,30,176.0,37.0,8.5,12.0,54.0,28.76,18.08
2016,5,29,5,45,271.0,50.0,8.5,12.5,94.0,37.96,27.61
2016,5,29,6,0,366.0,63.0,8.5,13.0,134.0,46.7,35.89
2016,5,29,6,15,433.0,72.5,8.45,13.0,180.5,58.28,40.29
2016,5,29,6,30,500.0,82.0,8.4,13.0,227.0,95.82,58.57
2016,5,29,6,45,547.5,89.5,8.35,13.5,276.0,136.45,86.52
2016,5,29,7,0,595.0,97.0,8.3,14.0,325.0,182.47,123.53
2016,5,29,7,15,631.0,102.5,8.25,14.0,375.0,229.32,164.63
2016,5,29,7,30,667.0,108.0,8.2,14.0,425.0,279.98,210.21
2016,5,29,7,45,692.5,113.5,8.15,14.5,474.0,330.71,255.94
2016,5,29,8,0,718.0,119.0,8.1,15.0,523.0,383.72,302.97
2016,5,29,8,15,739.0,122.5,8.05,15.0,569.5,434.96,348.39
2016,5,29,8,30,760.0,126.0,8.0,15.0,616.0,489.7,395.67
2016,5,29,8,45,775.0,130.0,8.0,15.5,659.0,540.28,437.94
2016,5,29,9,0,790.0,134.0,8.0,16.0,702.0,591.13,479.35
2016,5,29,9,15,802.5,136.5,7.95,16.0,740.5,638.99,518.36
2016,5,29,9,30,815.0,139.0,7.9,16.0,779.0,686.41,556.26
2016,5,29,9,45,820.0,144.0,7.9,16.0,811.0,730.14,590.53
2016,5,29,10,0,825.0,149.0,7.9,16.0,843.0,772.39,621.85
2016,5,29,10,15,832.5,150.5,7.9,16.0,870.5,811.61,650.66
2016,5,29,10,30,840.0,152.0,7.9,16.0,898.0,849.14,678.06
2016,5,29,10,45,848.5,151.0,7.9,16.0,920.0,883.22,702.77
2016,5,29,11,0,857.0,150.0,7.9,16.0,942.0,912.44,723.81
2016,5,29,11,15,860.0,151.0,7.95,16.0,956.0,938.71,742.84
2016,5,29,11,30,863.0,152.0,8.0,16.0,970.0,962.41,760.03
2016,5,29,11,45,868.0,150.0,8.05,16.0,977.5,982.44,774.58
2016,5,29,12,0,873.0,148.0,8.1,16.0,985.0,999.74,787.22
2016,5,29,12,15,873.0,148.0,8.15,16.0,984.5,1011.25,795.75
2016,5,29,12,30,873.0,148.0,8.2,16.0,984.0,1019.77,802.21
2016,5,29,12,45,668.5,267.5,8.3,16.0,904.5,952.69,753.47
2016,5,29,13,0,464.0,387.0,8.4,16.0,825.0,871.95,686.71
2016,5,29,13,15,426.5,391.0,8.4,16.0,788.5,839.73,662.3
2016,5,29,13,30,389.0,395.0,8.4,16.0,752.0,799.92,632.1
2016,5,29,13,45,424.0,370.0,8.45,16.0,750.0,813.0,643.98
2016,5,29,14,0,459.0,345.0,8.5,16.0,748.0,817.24,649.29
2016,5,29,14,15,437.0,340.5,8.5,16.0,714.5,785.3,625.37
2016,5,29,14,30,415.0,336.0,8.5,16.0,681.0,752.45,600.76
2016,5,29,14,45,616.5,236.5,8.55,16.0,724.0,826.02,664.61
2016,5,29,15,0,818.0,137.0,8.6,16.0,767.0,881.11,708.79
2016,5,29,15,15,805.0,134.0,8.6,15.5,727.5,843.54,682.79
2016,5,29,15,30,792.0,131.0,8.6,15.0,688.0,804.28,655.52
2016,5,29,15,45,775.5,127.5,8.6,15.0,644.0,760.25,623.04
2016,5,29,16,0,759.0,124.0,8.6,15.0,600.0,715.23,589.52
2016,5,29,16,15,737.0,120.5,8.6,15.0,552.5,667.62,553.15
2016,5,29,16,30,715.0,117.0,8.6,15.0,505.0,617.92,513.43
2016,5,29,16,45,719.5,96.0,8.6,15.0,454.0,565.91,471.83
2016,5,29,17,0,724.0,75.0,8.6,15.0,403.0,510.88,426.72
2016,5,29,17,15,650.5,85.0,8.55,14.5,353.5,448.9,374.23
2016,5,29,17,30,577.0,95.0,8.5,14.0,304.0,391.46,324.62
2016,5,29,17,45,522.0,88.0,8.45,14.0,254.5,330.07,270.65
2016,5,29,18,0,467.0,81.0,8.4,14.0,205.0,272.07,218.83
2016,5,29,18,15,393.0,70.0,8.3,13.5,159.5,211.03,164.84
2016,5,29,18,30,319.0,59.0,8.2,13.0,114.0,157.66,117.63
2016,5,29,18,45,218.5,44.5,8.1,13.0,76.5,102.5,70.7
2016,5,29,19,0,118.0,30.0,8.0,13.0,39.0,54.91,28.13
2016,5,29,19,15,59.0,15.0,7.9,13.0,19.5,21.63,0.0
2016,5,29,19,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,7.5,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,30,5,15,107.5,17.5,4.05,13.0,28.5,13.58,0.0
2016,5,30,5,30,215.0,35.0,3.9,13.0,57.0,27.06,16.72
2016,5,30,5,45,311.5,46.5,3.8,13.5,97.5,35.09,25.05
2016,5,30,6,0,408.0,58.0,3.7,14.0,138.0,42.99,32.51
2016,5,30,6,15,473.5,66.5,3.6,14.0,184.5,53.89,35.83
2016,5,30,6,30,539.0,75.0,3.5,14.0,231.0,92.36,53.89
2016,5,30,6,45,400.0,109.5,3.4,14.0,237.5,136.19,92.29
2016,5,30,7,0,261.0,144.0,3.3,14.0,244.0,168.58,125.39
2016,5,30,7,15,213.0,171.5,3.3,14.0,260.5,200.82,154.88
2016,5,30,7,30,165.0,199.0,3.3,14.0,277.0,224.49,176.7
2016,5,30,7,45,142.5,222.0,3.35,14.5,295.0,248.06,196.64
2016,5,30,8,0,120.0,245.0,3.4,15.0,313.0,269.35,214.02
2016,5,30,8,15,106.0,265.0,3.45,15.0,329.0,292.09,232.31
2016,5,30,8,30,92.0,285.0,3.5,15.0,345.0,310.59,246.8
2016,5,30,8,45,89.5,305.0,3.55,15.5,366.0,333.89,264.35
2016,5,30,9,0,87.0,325.0,3.6,16.0,387.0,356.94,281.4
2016,5,30,9,15,91.0,345.5,3.65,16.0,414.0,384.31,302.22
2016,5,30,9,30,95.0,366.0,3.7,16.0,441.0,412.03,323.11
2016,5,30,9,45,122.0,388.0,3.8,16.0,488.5,457.52,357.97
2016,5,30,10,0,149.0,410.0,3.9,16.0,536.0,506.07,394.79
2016,5,30,10,15,242.0,408.0,3.9,16.0,620.0,586.74,456.99
2016,5,30,10,30,335.0,406.0,3.9,16.0,704.0,673.39,522.4
2016,5,30,10,45,261.5,433.5,3.95,16.0,669.5,650.08,502.57
2016,5,30,11,0,188.0,461.0,4.0,16.0,635.0,619.97,478.14
2016,5,30,11,15,219.5,463.5,4.0,16.0,670.0,658.77,507.39
2016,5,30,11,30,251.0,466.0,4.0,16.0,705.0,701.55,538.88
2016,5,30,11,45,324.5,440.0,4.0,16.0,750.0,754.0,578.84
2016,5,30,12,0,398.0,414.0,4.0,16.0,795.0,807.36,619.0
2016,5,30,12,15,360.5,435.0,4.05,16.0,780.5,799.14,611.62
2016,5,30,12,30,323.0,456.0,4.1,16.0,766.0,789.0,603.27
2016,5,30,12,45,430.5,410.0,4.15,16.0,819.0,858.51,656.63
2016,5,30,13,0,538.0,364.0,4.2,16.0,872.0,922.6,705.15
2016,5,30,13,15,508.0,365.0,4.3,16.0,838.5,894.62,685.33
2016,5,30,13,30,478.0,366.0,4.4,16.0,805.0,864.82,665.01
2016,5,30,13,45,376.0,392.0,4.5,16.0,732.0,782.03,604.32
2016,5,30,14,0,274.0,418.0,4.6,16.0,659.0,707.01,548.03
2016,5,30,14,15,207.5,410.0,4.75,16.0,589.5,624.16,486.82
2016,5,30,14,30,141.0,402.0,4.9,16.0,520.0,550.71,431.12
2016,5,30,14,45,492.0,262.0,5.05,16.0,646.0,736.83,584.02
2016,5,30,15,0,843.0,122.0,5.2,16.0,772.0,887.59,699.77
2016,5,30,15,15,831.0,119.5,5.25,16.0,733.0,850.73,673.68
2016,5,30,15,30,819.0,117.0,5.3,16.0,694.0,812.06,647.12
2016,5,30,15,45,804.0,114.0,5.4,16.0,650.0,768.88,617.13
2016,5,30,16,0,789.0,111.0,5.5,16.0,606.0,724.54,585.85
2016,5,30,16,15,769.0,107.5,5.5,16.0,559.0,675.18,549.89
2016,5,30,16,30,749.0,104.0,5.5,16.0,512.0,625.56,511.88
2016,5,30,16,45,724.0,99.5,5.55,16.0,463.0,573.29,470.62
2016,5,30,17,0,699.0,95.0,5.6,16.0,414.0,520.23,427.75
2016,5,30,17,15,663.0,90.0,5.6,15.5,363.5,461.77,380.04
2016,5,30,17,30,627.0,85.0,5.6,15.0,313.0,405.7,332.91
2016,5,30,17,45,578.5,78.0,5.65,15.0,263.5,344.72,280.03
2016,5,30,18,0,530.0,71.0,5.7,15.0,214.0,287.99,229.63
2016,5,30,18,15,458.0,62.5,5.7,14.5,167.5,226.44,175.36
2016,5,30,18,30,386.0,54.0,5.7,14.0,121.0,172.14,127.2
2016,5,30,18,45,279.0,42.0,5.7,14.0,82.0,113.49,77.34
2016,5,30,19,0,172.0,30.0,5.7,14.0,43.0,66.93,35.3
2016,5,30,19,15,86.0,15.0,5.7,13.5,21.5,24.91,0.0
2016,5,30,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,31,5,15,101.5,18.5,5.0,13.0,29.0,14.39,0.0
2016,5,31,5,30,203.0,37.0,5.0,13.0,58.0,28.7,18.13
2016,5,31,5,45,299.5,49.5,5.05,13.5,98.5,37.49,27.14
2016,5,31,6,0,396.0,62.0,5.1,14.0,139.0,45.85,35.03
2016,5,31,6,15,463.0,70.5,5.05,14.0,186.5,57.66,38.93
2016,5,31,6,30,530.0,79.0,5.0,14.0,234.0,95.61,56.9
2016,5,31,6,45,285.0,112.0,4.95,14.5,197.0,128.74,91.0
2016,5,31,7,0,40.0,145.0,4.9,15.0,160.0,137.99,109.04
2016,5,31,7,15,36.5,162.5,4.85,15.0,178.0,156.36,124.33
2016,5,31,7,30,33.0,180.0,4.8,15.0,196.0,174.41,139.17
2016,5,31,7,45,35.0,200.0,4.75,15.5,218.5,196.15,156.41
2016,5,31,8,0,37.0,220.0,4.7,16.0,241.0,218.21,173.67
2016,5,31,8,15,62.5,252.5,4.65,16.0,291.5,261.97,208.38
2016,5,31,8,30,88.0,285.0,4.6,16.0,342.0,308.62,245.16
2016,5,31,8,45,107.5,309.5,4.6,16.5,384.0,347.64,275.18
2016,5,31,9,0,127.0,334.0,4.6,17.0,426.0,386.87,305.05
2016,5,31,9,15,137.5,354.5,4.6,17.0,459.0,420.64,330.87
2016,5,31,9,30,148.0,375.0,4.6,17.0,492.0,455.28,357.13
2016,5,31,9,45,185.0,390.5,4.6,17.0,542.5,505.13,395.33
2016,5,31,10,0,222.0,406.0,4.6,17.0,593.0,557.67,435.14
2016,5,31,10,15,218.5,421.0,4.6,17.0,610.5,579.91,451.04
2016,5,31,10,30,215.0,436.0,4.6,17.0,628.0,601.46,466.42
2016,5,31,10,45,219.0,446.5,4.7,17.0,646.0,624.46,483.4
2016,5,31,11,0,223.0,457.0,4.8,17.0,664.0,647.15,500.09
2016,5,31,11,15,205.5,467.0,4.85,17.0,659.5,649.29,500.9
2016,5,31,11,30,188.0,477.0,4.9,17.0,655.0,650.03,500.78
2016,5,31,11,45,173.5,481.0,5.0,17.5,646.0,646.4,496.89
2016,5,31,12,0,159.0,485.0,5.1,18.0,637.0,641.66,492.22
2016,5,31,12,15,191.0,482.0,5.2,18.0,665.0,674.6,517.78
2016,5,31,12,30,223.0,479.0,5.3,18.0,693.0,707.36,543.0
2016,5,31,12,45,253.0,467.5,5.45,18.0,708.5,735.03,564.69
2016,5,31,13,0,283.0,456.0,5.6,18.0,724.0,756.06,581.73
2016,5,31,13,15,268.5,451.5,5.75,18.0,702.5,738.57,569.42
2016,5,31,13,30,254.0,447.0,5.9,18.0,681.0,720.0,556.44
2016,5,31,13,45,364.0,394.5,6.05,18.0,720.5,772.86,600.44
2016,5,31,14,0,474.0,342.0,6.2,18.0,760.0,828.84,646.01
2016,5,31,14,15,442.0,341.0,6.3,18.0,720.5,790.75,618.18
2016,5,31,14,30,410.0,340.0,6.4,18.0,681.0,752.09,590.06
2016,5,31,14,45,427.5,317.0,6.5,18.0,659.5,735.66,579.96
2016,5,31,15,0,445.0,294.0,6.6,18.0,638.0,716.72,567.82
2016,5,31,15,15,400.0,293.5,6.6,17.5,590.5,665.02,529.63
2016,5,31,15,30,355.0,293.0,6.6,17.0,543.0,607.86,486.94
2016,5,31,15,45,586.5,199.5,6.65,17.0,581.5,690.29,557.67
2016,5,31,16,0,818.0,106.0,6.7,17.0,620.0,741.64,600.99
2016,5,31,16,15,798.0,103.0,6.7,17.0,572.0,691.72,564.02
2016,5,31,16,30,778.0,100.0,6.7,17.0,524.0,641.48,525.67
2016,5,31,16,45,773.5,83.0,6.7,17.0,471.0,585.75,481.91
2016,5,31,17,0,769.0,66.0,6.7,17.0,418.0,528.6,435.85
2016,5,31,17,15,711.5,74.0,6.7,16.5,369.5,469.79,387.07
2016,5,31,17,30,654.0,82.0,6.7,16.0,321.0,416.3,341.43
2016,5,31,17,45,605.0,75.5,6.7,16.0,270.5,354.28,287.47
2016,5,31,18,0,556.0,69.0,6.7,16.0,220.0,296.53,236.05
2016,5,31,18,15,484.0,61.0,6.6,15.5,172.5,234.11,180.91
2016,5,31,18,30,412.0,53.0,6.5,15.0,125.0,178.92,131.85
2016,5,31,18,45,305.5,41.5,6.45,15.0,85.5,119.22,80.98
2016,5,31,19,0,199.0,30.0,6.4,15.0,46.0,72.04,38.61
2016,5,31,19,15,99.5,15.0,6.35,14.5,23.0,26.65,0.0
2016,5,31,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,6.65,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
