Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,9.0,5.9,13.0,9.0,8.68,0.0
2016,6,1,5,30,0.0,18.0,5.8,13.0,18.0,17.37,8.78
2016,6,1,5,45,0.0,30.5,5.75,13.5,30.5,29.45,20.13
2016,6,1,6,0,0.0,43.0,5.7,14.0,43.0,41.54,31.22
2016,6,1,6,15,0.0,57.5,5.6,14.0,57.5,55.09,41.32
2016,6,1,6,30,0.0,72.0,5.5,14.0,72.0,68.67,53.0
2016,6,1,6,45,0.0,87.0,5.4,14.0,87.0,82.79,64.96
2016,6,1,7,0,0.0,102.0,5.3,14.0,102.0,96.99,76.81
2016,6,1,7,15,8.5,135.0,5.25,14.0,139.0,129.31,103.35
2016,6,1,7,30,17.0,168.0,5.2,14.0,176.0,162.69,130.54
2016,6,1,7,45,14.5,179.0,5.2,14.5,186.5,173.87,139.21
2016,6,1,8,0,12.0,190.0,5.2,15.0,197.0,184.69,147.47
2016,6,1,8,15,56.5,239.0,5.2,15.0,275.5,247.41,197.8
2016,6,1,8,30,101.0,288.0,5.2,15.0,354.0,317.65,253.77
2016,6,1,8,45,125.5,312.0,5.25,15.0,399.5,357.53,285.29
2016,6,1,9,0,150.0,336.0,5.3,15.0,445.0,402.16,320.43
2016,6,1,9,15,174.0,355.0,5.25,15.0,487.5,444.19,353.19
2016,6,1,9,30,198.0,374.0,5.2,15.0,530.0,488.2,387.18
2016,6,1,9,45,178.5,392.5,5.2,15.0,538.0,502.24,397.04
2016,6,1,10,0,159.0,411.0,5.2,15.0,546.0,514.45,405.42
2016,6,1,10,15,209.5,419.5,5.15,15.0,603.0,571.24,449.39
2016,6,1,10,30,260.0,428.0,5.1,15.0,660.0,631.93,495.62
2016,6,1,10,45,249.5,441.5,5.05,15.5,668.5,647.21,504.95
2016,6,1,11,0,239.0,455.0,5.0,16.0,677.0,659.35,512.07
2016,6,1,11,15,203.5,466.5,4.95,16.0,657.0,646.87,501.26
2016,6,1,11,30,168.0,478.0,4.9,16.0,637.0,632.16,488.87
2016,6,1,11,45,150.0,480.0,4.85,16.0,623.0,622.82,481.18
2016,6,1,12,0,132.0,482.0,4.8,16.0,609.0,612.3,472.6
2016,6,1,12,15,130.0,481.0,4.8,16.0,606.5,613.45,473.44
2016,6,1,12,30,128.0,480.0,4.8,16.0,604.0,613.94,473.81
2016,6,1,12,45,129.5,473.0,4.85,16.0,597.0,611.15,472.18
2016,6,1,13,0,131.0,466.0,4.9,16.0,590.0,607.67,470.11
2016,6,1,13,15,121.0,456.5,4.9,16.0,569.5,589.44,456.61
2016,6,1,13,30,111.0,447.0,4.9,16.0,549.0,570.65,442.74
2016,6,1,13,45,110.0,437.0,4.9,16.0,536.5,559.75,435.11
2016,6,1,14,0,109.0,427.0,4.9,16.0,524.0,540.37,421.2
2016,6,1,14,15,85.5,400.0,4.95,16.0,474.5,488.97,382.43
2016,6,1,14,30,62.0,373.0,5.0,16.0,425.0,437.95,343.58
2016,6,1,14,45,48.5,342.0,5.05,16.0,382.0,392.5,309.0
2016,6,1,15,0,35.0,311.0,5.1,16.0,339.0,347.45,274.3
2016,6,1,15,15,38.0,299.0,5.15,16.0,328.0,337.18,267.1
2016,6,1,15,30,41.0,287.0,5.2,16.0,317.0,326.62,259.57
2016,6,1,15,45,25.0,243.5,5.3,16.0,261.5,260.89,207.69
2016,6,1,16,0,9.0,200.0,5.4,16.0,206.0,203.91,162.08
2016,6,1,16,15,9.5,191.0,5.4,15.5,197.0,195.2,155.87
2016,6,1,16,30,10.0,182.0,5.4,15.0,188.0,186.47,149.52
2016,6,1,16,45,5.0,153.5,5.4,15.0,156.5,154.22,123.36
2016,6,1,17,0,0.0,125.0,5.4,15.0,125.0,122.47,97.34
2016,6,1,17,15,0.0,104.0,5.35,15.0,104.0,101.55,80.18
2016,6,1,17,30,0.0,83.0,5.3,15.0,83.0,80.66,62.83
2016,6,1,17,45,0.0,70.0,5.3,15.0,70.0,67.86,52.11
2016,6,1,18,0,0.0,57.0,5.3,15.0,57.0,55.08,41.25
2016,6,1,18,15,200.0,56.0,5.3,14.5,91.5,132.59,102.75
2016,6,1,18,30,400.0,55.0,5.3,14.0,126.0,178.15,132.14
2016,6,1,18,45,296.0,43.0,5.35,14.0,86.5,119.12,81.67
2016,6,1,19,0,192.0,31.0,5.4,14.0,47.0,72.47,40.07
2016,6,1,19,15,96.0,15.5,5.45,13.5,23.5,26.86,0.0
2016,6,1,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,12.0,6.2,12.0,12.0,11.58,0.0
2016,6,2,5,30,0.0,24.0,6.1,12.0,24.0,23.17,13.7
2016,6,2,5,45,0.0,40.0,6.05,12.5,40.0,38.13,27.84
2016,6,2,6,0,0.0,56.0,6.0,13.0,56.0,52.74,41.29
2016,6,2,6,15,0.0,74.5,5.85,13.0,74.5,69.43,53.69
2016,6,2,6,30,0.0,93.0,5.7,13.0,93.0,86.66,68.51
2016,6,2,6,45,2.5,111.0,5.55,13.5,112.0,103.95,82.87
2016,6,2,7,0,5.0,129.0,5.4,14.0,131.0,121.62,97.29
2016,6,2,7,15,22.5,156.5,5.35,14.0,167.5,151.4,121.25
2016,6,2,7,30,40.0,184.0,5.3,14.0,204.0,179.8,144.04
2016,6,2,7,45,59.5,212.0,5.25,14.5,244.5,214.69,171.82
2016,6,2,8,0,79.0,240.0,5.2,15.0,285.0,251.92,201.33
2016,6,2,8,15,93.0,264.5,5.25,15.0,322.0,285.93,228.53
2016,6,2,8,30,107.0,289.0,5.3,15.0,359.0,321.47,256.81
2016,6,2,8,45,133.0,312.5,5.35,15.5,405.0,361.99,288.42
2016,6,2,9,0,159.0,336.0,5.4,16.0,451.0,407.4,323.54
2016,6,2,9,15,217.5,348.0,5.45,16.0,514.5,465.35,369.3
2016,6,2,9,30,276.0,360.0,5.5,16.0,578.0,527.08,417.66
2016,6,2,9,45,207.0,385.0,5.6,16.5,552.5,515.71,406.41
2016,6,2,10,0,138.0,410.0,5.7,17.0,527.0,497.49,389.78
2016,6,2,10,15,132.5,423.5,5.7,17.0,539.0,513.64,401.55
2016,6,2,10,30,127.0,437.0,5.7,17.0,551.0,529.16,412.68
2016,6,2,10,45,171.5,447.5,5.75,17.5,605.0,584.3,454.36
2016,6,2,11,0,216.0,458.0,5.8,18.0,659.0,641.69,497.08
2016,6,2,11,15,176.5,466.5,5.8,18.0,632.5,622.05,480.83
2016,6,2,11,30,137.0,475.0,5.8,18.0,606.0,600.02,463.01
2016,6,2,11,45,140.0,475.5,5.85,18.0,610.0,608.68,469.64
2016,6,2,12,0,143.0,476.0,5.9,18.0,614.0,616.88,475.87
2016,6,2,12,15,290.0,439.0,5.95,18.0,717.5,733.5,567.17
2016,6,2,12,30,437.0,402.0,6.0,18.0,821.0,851.88,657.48
2016,6,2,12,45,460.5,394.0,6.05,18.0,832.5,872.25,672.72
2016,6,2,13,0,484.0,386.0,6.1,18.0,844.0,890.82,687.16
2016,6,2,13,15,708.0,251.0,6.2,18.0,908.5,978.91,758.31
2016,6,2,13,30,932.0,116.0,6.3,18.0,973.0,1049.56,809.01
2016,6,2,13,45,927.0,114.5,6.4,18.0,950.0,1035.58,800.11
2016,6,2,14,0,922.0,113.0,6.5,18.0,927.0,1018.45,789.47
2016,6,2,14,15,915.0,112.0,6.6,18.0,897.5,996.87,775.69
2016,6,2,14,30,908.0,111.0,6.7,18.0,868.0,972.43,759.84
2016,6,2,14,45,899.5,109.0,6.8,18.0,833.0,942.83,740.22
2016,6,2,15,0,891.0,107.0,6.9,18.0,798.0,910.74,718.67
2016,6,2,15,15,879.0,105.0,6.95,17.5,757.0,873.31,694.17
2016,6,2,15,30,867.0,103.0,7.0,17.0,716.0,833.97,667.96
2016,6,2,15,45,852.5,100.5,7.05,17.0,671.5,790.41,636.98
2016,6,2,16,0,838.0,98.0,7.1,17.0,627.0,749.28,607.55
2016,6,2,16,15,818.5,95.0,7.15,17.0,578.5,699.01,570.7
2016,6,2,16,30,799.0,92.0,7.2,17.0,530.0,648.35,532.54
2016,6,2,16,45,773.5,88.5,7.25,17.0,479.5,593.23,488.62
2016,6,2,17,0,748.0,85.0,7.3,17.0,429.0,538.8,444.22
2016,6,2,17,15,714.0,80.5,7.3,16.5,377.5,480.84,396.54
2016,6,2,17,30,680.0,76.0,7.3,16.0,326.0,423.87,348.33
2016,6,2,17,45,632.5,70.5,7.3,16.0,275.5,362.31,294.52
2016,6,2,18,0,585.0,65.0,7.3,16.0,225.0,304.83,243.07
2016,6,2,18,15,516.0,57.5,7.3,15.5,177.5,242.36,187.6
2016,6,2,18,30,447.0,50.0,7.3,15.0,130.0,186.81,137.84
2016,6,2,18,45,341.0,39.5,7.35,15.0,89.5,126.9,86.39
2016,6,2,19,0,235.0,29.0,7.4,15.0,49.0,78.46,43.37
2016,6,2,19,15,117.5,14.5,7.4,14.5,24.5,30.78,0.0
2016,6,2,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,3,5,15,143.0,17.0,6.35,14.0,32.0,12.85,0.0
2016,6,3,5,30,286.0,34.0,6.3,14.0,64.0,26.71,16.53
2016,6,3,5,45,381.5,43.5,6.25,14.5,106.0,32.62,22.81
2016,6,3,6,0,477.0,53.0,6.2,15.0,148.0,38.17,28.12
2016,6,3,6,15,540.0,60.0,6.1,15.0,196.0,49.97,30.98
2016,6,3,6,30,603.0,67.0,6.0,15.0,244.0,90.55,49.64
2016,6,3,6,45,648.0,72.5,5.95,15.5,295.0,134.71,79.89
2016,6,3,7,0,693.0,78.0,5.9,16.0,346.0,183.89,119.53
2016,6,3,7,15,724.5,82.0,5.85,16.0,397.0,236.3,165.5
2016,6,3,7,30,756.0,86.0,5.8,16.0,448.0,288.94,212.89
2016,6,3,7,45,781.0,89.0,5.8,16.5,498.0,341.52,260.08
2016,6,3,8,0,806.0,92.0,5.8,17.0,548.0,396.21,308.25
2016,6,3,8,15,714.5,130.0,5.75,17.0,559.5,431.31,340.83
2016,6,3,8,30,623.0,168.0,5.7,17.0,571.0,459.04,365.49
2016,6,3,8,45,587.0,197.5,5.7,17.5,598.0,499.37,397.83
2016,6,3,9,0,551.0,227.0,5.7,18.0,625.0,535.36,425.55
2016,6,3,9,15,554.0,243.5,5.65,18.0,662.0,580.05,460.31
2016,6,3,9,30,557.0,260.0,5.6,18.0,699.0,624.12,493.86
2016,6,3,9,45,493.0,298.0,5.55,18.5,699.0,639.34,502.78
2016,6,3,10,0,429.0,336.0,5.5,19.0,699.0,648.59,506.83
2016,6,3,10,15,447.5,343.0,5.45,19.0,732.5,688.75,536.57
2016,6,3,10,30,466.0,350.0,5.4,19.0,766.0,729.12,566.0
2016,6,3,10,45,446.5,366.0,5.4,19.0,772.5,745.33,576.8
2016,6,3,11,0,427.0,382.0,5.4,19.0,779.0,759.26,585.94
2016,6,3,11,15,441.0,387.5,5.4,19.0,802.0,791.53,609.25
2016,6,3,11,30,455.0,393.0,5.4,19.0,825.0,823.11,631.82
2016,6,3,11,45,456.5,397.5,5.4,19.0,833.5,840.85,644.19
2016,6,3,12,0,458.0,402.0,5.4,19.0,842.0,857.08,655.54
2016,6,3,12,15,479.0,397.0,5.4,19.0,857.0,881.48,673.38
2016,6,3,12,30,500.0,392.0,5.4,19.0,872.0,904.4,690.11
2016,6,3,12,45,488.5,390.0,5.45,19.0,856.0,896.13,684.43
2016,6,3,13,0,477.0,388.0,5.5,19.0,840.0,885.8,677.49
2016,6,3,13,15,470.5,379.0,5.55,19.0,819.0,871.4,668.02
2016,6,3,13,30,464.0,370.0,5.6,19.0,798.0,855.07,657.19
2016,6,3,13,45,478.5,348.0,5.7,19.0,780.0,844.22,651.39
2016,6,3,14,0,493.0,326.0,5.8,19.0,762.0,830.99,643.84
2016,6,3,14,15,431.0,344.0,5.85,19.0,716.0,783.57,608.41
2016,6,3,14,30,369.0,362.0,5.9,19.0,670.0,729.97,568.38
2016,6,3,14,45,347.0,351.5,5.95,19.0,632.0,691.45,540.65
2016,6,3,15,0,325.0,341.0,6.0,19.0,594.0,652.75,512.44
2016,6,3,15,15,330.0,320.5,6.0,18.5,565.5,626.71,495.22
2016,6,3,15,30,335.0,300.0,6.0,18.0,537.0,599.23,476.64
2016,6,3,15,45,381.5,267.0,6.05,18.0,521.0,589.94,472.12
2016,6,3,16,0,428.0,234.0,6.1,18.0,505.0,583.36,469.23
2016,6,3,16,15,425.0,213.5,6.1,18.0,465.0,542.53,438.44
2016,6,3,16,30,422.0,193.0,6.1,18.0,425.0,500.81,406.55
2016,6,3,16,45,255.5,191.5,6.1,18.0,328.0,368.8,299.67
2016,6,3,17,0,89.0,190.0,6.1,18.0,231.0,247.15,199.35
2016,6,3,17,15,92.5,168.0,6.05,17.5,206.5,222.23,179.82
2016,6,3,17,30,96.0,146.0,6.0,17.0,182.0,201.31,162.94
2016,6,3,17,45,85.0,126.0,6.0,17.0,154.0,166.71,133.99
2016,6,3,18,0,74.0,106.0,6.0,17.0,126.0,137.62,109.25
2016,6,3,18,15,262.5,78.5,5.9,16.5,129.0,178.78,139.14
2016,6,3,18,30,451.0,51.0,5.8,16.0,132.0,189.57,139.48
2016,6,3,18,45,349.5,40.5,5.7,16.0,91.5,130.33,88.63
2016,6,3,19,0,248.0,30.0,5.6,16.0,51.0,82.06,45.94
2016,6,3,19,15,124.0,15.0,5.55,15.5,25.5,32.37,0.0
2016,6,3,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,4,5,15,45.5,18.0,4.2,15.0,22.5,15.28,0.0
2016,6,4,5,30,91.0,36.0,4.2,15.0,45.0,29.7,18.98
2016,6,4,5,45,124.0,54.5,4.2,15.5,74.5,43.99,32.59
2016,6,4,6,0,157.0,73.0,4.2,16.0,104.0,57.78,45.22
2016,6,4,6,15,179.5,92.5,4.1,16.0,137.5,75.55,56.21
2016,6,4,6,30,202.0,112.0,4.0,16.0,171.0,105.05,75.84
2016,6,4,6,45,222.0,129.5,3.95,16.5,206.0,135.39,98.43
2016,6,4,7,0,242.0,147.0,3.9,17.0,241.0,168.03,124.4
2016,6,4,7,15,148.0,168.5,3.9,17.0,229.0,183.68,141.6
2016,6,4,7,30,54.0,190.0,3.9,17.0,217.0,188.83,149.02
2016,6,4,7,45,42.5,203.0,3.9,17.0,225.5,201.25,159.23
2016,6,4,8,0,31.0,216.0,3.9,17.0,234.0,212.35,168.07
2016,6,4,8,15,22.0,215.5,3.95,17.0,229.0,213.97,169.09
2016,6,4,8,30,13.0,215.0,4.0,17.0,224.0,211.12,166.44
2016,6,4,8,45,25.0,252.5,4.05,17.0,270.5,253.81,200.04
2016,6,4,9,0,37.0,290.0,4.1,17.0,317.0,295.49,232.45
2016,6,4,9,15,152.5,326.5,4.1,17.0,446.0,404.38,318.48
2016,6,4,9,30,268.0,363.0,4.1,17.0,575.0,524.22,410.91
2016,6,4,9,45,225.5,387.0,4.1,17.0,570.0,530.71,414.04
2016,6,4,10,0,183.0,411.0,4.1,17.0,565.0,532.41,413.83
2016,6,4,10,15,100.5,359.0,4.0,17.0,444.5,426.85,332.44
2016,6,4,10,30,18.0,307.0,3.9,17.0,324.0,311.75,242.05
2016,6,4,10,45,122.5,382.0,3.8,17.0,496.0,478.75,372.26
2016,6,4,11,0,227.0,457.0,3.7,17.0,668.0,650.3,499.71
2016,6,4,11,15,179.5,466.0,3.6,17.0,634.5,624.09,477.74
2016,6,4,11,30,132.0,475.0,3.5,17.0,601.0,595.13,454.76
2016,6,4,11,45,112.5,472.5,3.4,17.0,580.5,579.19,442.32
2016,6,4,12,0,93.0,470.0,3.3,17.0,560.0,557.33,425.53
2016,6,4,12,15,82.5,462.5,3.2,17.0,542.0,542.36,414.16
2016,6,4,12,30,72.0,455.0,3.1,17.0,524.0,526.71,402.27
2016,6,4,12,45,48.5,407.0,3.05,17.0,453.5,456.14,349.8
2016,6,4,13,0,25.0,359.0,3.0,17.0,383.0,384.83,296.17
2016,6,4,13,15,26.0,357.5,3.0,17.0,382.0,385.14,296.9
2016,6,4,13,30,27.0,356.0,3.0,17.0,381.0,385.29,297.28
2016,6,4,13,45,60.0,389.0,3.05,17.0,443.0,452.56,349.29
2016,6,4,14,0,93.0,422.0,3.1,17.0,505.0,519.44,400.01
2016,6,4,14,15,107.5,412.0,3.1,17.0,504.5,522.52,403.04
2016,6,4,14,30,122.0,402.0,3.1,17.0,504.0,532.73,411.59
2016,6,4,14,45,135.0,385.5,3.15,17.0,494.5,525.56,407.56
2016,6,4,15,0,148.0,369.0,3.2,17.0,485.0,517.22,402.75
2016,6,4,15,15,180.0,347.0,3.15,17.0,480.5,518.12,405.28
2016,6,4,15,30,212.0,325.0,3.1,17.0,476.0,516.45,405.8
2016,6,4,15,45,153.0,302.0,3.05,17.0,407.5,438.5,346.03
2016,6,4,16,0,94.0,279.0,3.0,17.0,339.0,357.32,283.06
2016,6,4,16,15,56.0,237.0,2.95,16.5,272.0,282.3,224.81
2016,6,4,16,30,18.0,195.0,2.9,16.0,205.0,205.19,163.45
2016,6,4,16,45,27.5,186.0,2.85,16.0,199.5,206.81,165.63
2016,6,4,17,0,37.0,177.0,2.8,16.0,194.0,202.5,162.73
2016,6,4,17,15,18.5,147.5,2.75,15.5,156.0,156.15,125.17
2016,6,4,17,30,0.0,118.0,2.7,15.0,118.0,116.34,92.54
2016,6,4,17,45,0.0,100.0,2.65,15.0,100.0,98.46,77.78
2016,6,4,18,0,0.0,82.0,2.6,15.0,82.0,80.56,62.74
2016,6,4,18,15,190.0,69.0,2.5,14.5,104.0,140.05,109.06
2016,6,4,18,30,380.0,56.0,2.4,14.0,126.0,175.09,130.09
2016,6,4,18,45,291.0,43.5,2.35,14.0,87.5,119.55,82.46
2016,6,4,19,0,202.0,31.0,2.3,14.0,49.0,74.8,43.11
2016,6,4,19,15,101.0,15.5,2.25,13.5,24.5,30.29,0.0
2016,6,4,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,5,15,139.5,17.0,0.65,13.0,31.5,13.1,0.0
2016,6,5,5,30,279.0,34.0,0.6,13.0,63.0,26.62,16.71
2016,6,5,5,45,372.0,44.0,0.55,13.0,104.5,33.01,23.44
2016,6,5,6,0,465.0,54.0,0.5,13.0,146.0,39.0,29.23
2016,6,5,6,15,232.5,57.0,0.6,13.0,103.0,44.62,30.03
2016,6,5,6,30,0.0,60.0,0.7,13.0,60.0,57.99,44.16
2016,6,5,6,45,0.0,72.5,0.8,13.5,72.5,69.8,54.05
2016,6,5,7,0,0.0,85.0,0.9,14.0,85.0,81.64,63.77
2016,6,5,7,15,0.5,116.5,1.05,14.0,116.5,110.94,87.99
2016,6,5,7,30,1.0,148.0,1.2,14.0,148.0,140.34,111.89
2016,6,5,7,45,15.0,181.0,1.35,14.5,189.0,175.83,139.9
2016,6,5,8,0,29.0,214.0,1.5,15.0,230.0,209.81,166.4
2016,6,5,8,15,51.5,247.5,1.6,15.0,279.5,252.65,199.98
2016,6,5,8,30,74.0,281.0,1.7,15.0,329.0,298.08,235.32
2016,6,5,8,45,144.5,307.0,1.85,15.0,408.5,363.14,286.11
2016,6,5,9,0,215.0,333.0,2.0,15.0,488.0,437.44,343.47
2016,6,5,9,15,170.0,353.5,2.0,15.0,480.5,440.02,344.15
2016,6,5,9,30,125.0,374.0,2.0,15.0,473.0,438.42,341.7
2016,6,5,9,45,150.5,392.5,2.05,15.5,516.5,481.76,373.74
2016,6,5,10,0,176.0,411.0,2.1,16.0,560.0,527.0,406.49
2016,6,5,10,15,189.5,424.5,2.15,16.0,590.0,559.67,430.21
2016,6,5,10,30,203.0,438.0,2.2,16.0,620.0,592.91,454.25
2016,6,5,10,45,170.0,449.5,2.25,16.0,604.5,584.62,446.95
2016,6,5,11,0,137.0,461.0,2.3,16.0,589.0,573.97,438.14
2016,6,5,11,15,111.5,460.0,2.4,16.0,565.0,555.87,424.46
2016,6,5,11,30,86.0,459.0,2.5,16.0,541.0,532.67,407.01
2016,6,5,11,45,90.5,465.0,2.65,16.0,552.0,546.51,417.71
2016,6,5,12,0,95.0,471.0,2.8,16.0,563.0,560.21,428.11
2016,6,5,12,15,110.0,476.0,2.85,16.0,582.0,583.03,445.28
2016,6,5,12,30,125.0,481.0,2.9,16.0,601.0,611.63,466.47
2016,6,5,12,45,149.0,478.5,2.95,16.5,620.5,635.92,484.09
2016,6,5,13,0,173.0,476.0,3.0,17.0,640.0,659.68,501.26
2016,6,5,13,15,126.5,457.0,3.0,17.0,576.5,595.18,453.64
2016,6,5,13,30,80.0,438.0,3.0,17.0,513.0,522.7,400.04
2016,6,5,13,45,82.0,428.0,3.05,17.0,503.0,514.78,395.22
2016,6,5,14,0,84.0,418.0,3.1,17.0,493.0,506.45,389.78
2016,6,5,14,15,86.0,405.0,3.15,17.0,479.5,494.55,381.75
2016,6,5,14,30,88.0,392.0,3.2,17.0,466.0,482.21,373.4
2016,6,5,14,45,84.0,373.5,3.25,17.0,441.5,458.14,356.07
2016,6,5,15,0,80.0,355.0,3.3,17.0,417.0,433.91,338.55
2016,6,5,15,15,68.5,329.5,3.4,17.0,381.5,395.67,310.07
2016,6,5,15,30,57.0,304.0,3.5,17.0,346.0,357.84,281.6
2016,6,5,15,45,38.0,265.5,3.65,17.0,292.5,300.75,237.56
2016,6,5,16,0,19.0,227.0,3.8,17.0,239.0,239.02,189.11
2016,6,5,16,15,17.5,210.0,3.9,16.5,220.5,220.35,175.2
2016,6,5,16,30,16.0,193.0,4.0,16.0,202.0,201.76,161.07
2016,6,5,16,45,8.0,151.5,4.15,16.0,156.0,154.01,122.54
2016,6,5,17,0,0.0,110.0,4.3,16.0,110.0,107.25,84.23
2016,6,5,17,15,0.0,94.5,4.35,15.5,94.5,91.92,71.91
2016,6,5,17,30,0.0,79.0,4.4,15.0,79.0,76.61,59.38
2016,6,5,17,45,0.0,66.5,4.45,15.0,66.5,64.31,49.1
2016,6,5,18,0,0.0,54.0,4.5,15.0,54.0,52.18,38.8
2016,6,5,18,15,212.0,53.0,4.55,14.5,92.0,134.12,104.06
2016,6,5,18,30,424.0,52.0,4.6,14.0,130.0,184.06,136.88
2016,6,5,18,45,326.5,41.0,4.65,14.0,90.5,126.43,87.19
2016,6,5,19,0,229.0,30.0,4.7,14.0,51.0,78.68,45.51
2016,6,5,19,15,114.5,15.0,4.7,14.0,25.5,31.67,0.0
2016,6,5,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,6,5,15,128.5,16.5,3.2,14.0,30.0,12.69,0.0
2016,6,6,5,30,257.0,33.0,3.1,14.0,60.0,25.59,15.72
2016,6,6,5,45,343.5,43.0,3.05,14.0,99.5,32.03,22.4
2016,6,6,6,0,430.0,53.0,3.0,14.0,139.0,38.05,28.18
2016,6,6,6,15,489.5,60.5,2.95,14.0,184.0,49.93,31.43
2016,6,6,6,30,549.0,68.0,2.9,14.0,229.0,87.97,49.49
2016,6,6,6,45,274.5,95.5,2.9,14.5,176.0,109.9,75.53
2016,6,6,7,0,0.0,123.0,2.9,15.0,123.0,115.56,91.9
2016,6,6,7,15,11.0,148.0,2.85,15.0,153.5,141.36,112.61
2016,6,6,7,30,22.0,173.0,2.8,15.0,184.0,168.54,134.29
2016,6,6,7,45,32.5,199.0,2.75,15.0,217.0,194.42,154.82
2016,6,6,8,0,43.0,225.0,2.7,15.0,250.0,224.84,178.9
2016,6,6,8,15,34.5,234.0,2.6,15.0,255.0,233.2,185.24
2016,6,6,8,30,26.0,243.0,2.5,15.0,260.0,243.26,192.8
2016,6,6,8,45,31.5,267.0,2.45,15.5,289.0,268.08,211.6
2016,6,6,9,0,37.0,291.0,2.4,16.0,318.0,296.34,232.79
2016,6,6,9,15,42.0,312.5,2.3,16.0,345.0,322.64,252.6
2016,6,6,9,30,47.0,334.0,2.2,16.0,372.0,349.5,272.63
2016,6,6,9,45,40.0,337.0,2.15,16.0,370.5,350.89,272.96
2016,6,6,10,0,33.0,340.0,2.1,16.0,369.0,351.54,272.81
2016,6,6,10,15,105.5,390.5,2.0,16.0,484.5,460.57,356.09
2016,6,6,10,30,178.0,441.0,1.9,16.0,600.0,574.91,439.94
2016,6,6,10,45,182.0,452.0,1.85,16.0,618.0,597.25,454.63
2016,6,6,11,0,186.0,463.0,1.8,16.0,636.0,619.4,469.75
2016,6,6,11,15,156.5,469.0,1.7,16.0,616.5,605.76,458.16
2016,6,6,11,30,127.0,475.0,1.6,16.0,597.0,590.24,445.5
2016,6,6,11,45,90.5,456.0,1.55,16.0,543.5,537.46,406.61
2016,6,6,12,0,54.0,437.0,1.5,16.0,490.0,486.14,368.53
2016,6,6,12,15,45.0,419.5,1.45,16.0,463.5,461.89,350.87
2016,6,6,12,30,36.0,402.0,1.4,16.0,437.0,437.03,332.5
2016,6,6,12,45,33.0,391.0,1.4,16.0,423.0,424.27,323.34
2016,6,6,13,0,30.0,380.0,1.4,16.0,409.0,411.19,313.87
2016,6,6,13,15,38.5,392.5,1.4,16.0,429.0,433.46,330.8
2016,6,6,13,30,47.0,405.0,1.4,16.0,449.0,455.64,347.38
2016,6,6,13,45,35.5,369.0,1.45,16.0,402.0,407.62,312.15
2016,6,6,14,0,24.0,333.0,1.5,16.0,355.0,351.99,271.13
2016,6,6,14,15,83.0,369.5,1.5,15.5,440.5,454.41,350.88
2016,6,6,14,30,142.0,406.0,1.5,15.0,526.0,555.67,426.9
2016,6,6,14,45,140.0,388.0,1.55,15.0,502.0,532.76,410.43
2016,6,6,15,0,138.0,370.0,1.6,15.0,478.0,509.38,394.47
2016,6,6,15,15,105.5,342.5,1.6,15.0,422.5,441.41,344.17
2016,6,6,15,30,73.0,315.0,1.6,15.0,367.0,382.85,300.18
2016,6,6,15,45,58.0,285.5,1.65,15.0,325.5,337.96,266.56
2016,6,6,16,0,43.0,256.0,1.7,15.0,284.0,293.92,232.94
2016,6,6,16,15,30.5,226.5,1.7,15.0,245.5,252.69,200.99
2016,6,6,16,30,18.0,197.0,1.7,15.0,207.0,207.22,165.15
2016,6,6,16,45,57.5,195.0,1.75,15.0,222.5,235.48,189.44
2016,6,6,17,0,97.0,193.0,1.8,15.0,238.0,255.19,206.25
2016,6,6,17,15,50.5,158.5,1.85,14.5,182.0,189.21,152.78
2016,6,6,17,30,4.0,124.0,1.9,14.0,126.0,124.47,99.53
2016,6,6,17,45,2.0,105.5,1.95,14.0,106.5,104.99,83.51
2016,6,6,18,0,0.0,87.0,2.0,14.0,87.0,85.7,67.3
2016,6,6,18,15,0.0,69.0,2.05,13.5,69.0,67.78,52.09
2016,6,6,18,30,0.0,51.0,2.1,13.0,51.0,49.84,36.6
2016,6,6,18,45,0.0,35.5,2.2,13.0,35.5,34.44,23.06
2016,6,6,19,0,0.0,20.0,2.3,13.0,20.0,19.3,9.24
2016,6,6,19,15,0.0,10.0,2.4,13.0,10.0,9.64,0.0
2016,6,6,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,5,15,111.0,18.5,2.75,13.0,30.0,14.31,0.0
2016,6,7,5,30,222.0,37.0,2.8,13.0,60.0,28.57,18.31
2016,6,7,5,45,312.5,48.0,2.85,13.5,100.0,36.14,26.05
2016,6,7,6,0,403.0,59.0,2.9,14.0,140.0,43.55,33.05
2016,6,7,6,15,466.0,67.5,2.9,14.0,186.0,55.77,36.63
2016,6,7,6,30,529.0,76.0,2.9,14.0,232.0,93.6,54.96
2016,6,7,6,45,264.5,88.5,2.95,14.0,166.5,102.9,70.22
2016,6,7,7,0,0.0,101.0,3.0,14.0,101.0,96.12,75.98
2016,6,7,7,15,0.0,122.0,3.05,14.0,122.0,115.78,92.2
2016,6,7,7,30,0.0,143.0,3.1,14.0,143.0,135.55,108.29
2016,6,7,7,45,8.5,171.0,3.15,14.5,176.0,164.64,131.42
2016,6,7,8,0,17.0,199.0,3.2,15.0,209.0,194.78,155.16
2016,6,7,8,15,17.5,213.5,3.25,15.0,224.5,210.13,167.13
2016,6,7,8,30,18.0,228.0,3.3,15.0,240.0,225.54,179.08
2016,6,7,8,45,16.0,233.5,3.35,15.0,245.0,231.3,183.25
2016,6,7,9,0,14.0,239.0,3.4,15.0,250.0,236.75,187.19
2016,6,7,9,15,21.5,272.0,3.35,15.0,289.0,273.8,216.16
2016,6,7,9,30,29.0,305.0,3.3,15.0,328.0,310.26,244.29
2016,6,7,9,45,35.5,331.0,3.3,15.0,360.5,341.98,268.52
2016,6,7,10,0,42.0,357.0,3.3,15.0,393.0,374.41,293.11
2016,6,7,10,15,41.0,366.5,3.15,15.0,403.0,385.81,301.15
2016,6,7,10,30,40.0,376.0,3.0,15.0,413.0,397.08,309.11
2016,6,7,10,45,100.5,419.5,2.95,15.0,513.0,494.1,383.52
2016,6,7,11,0,161.0,463.0,2.9,15.0,613.0,597.05,459.99
2016,6,7,11,15,120.0,458.5,2.7,15.0,571.0,561.99,431.67
2016,6,7,11,30,79.0,454.0,2.5,15.0,529.0,521.02,399.73
2016,6,7,11,45,101.0,467.5,2.4,15.0,564.5,558.9,427.93
2016,6,7,12,0,123.0,481.0,2.3,15.0,600.0,601.97,458.99
2016,6,7,12,15,91.0,462.0,2.15,15.0,550.0,550.03,419.69
2016,6,7,12,30,59.0,443.0,2.0,15.0,500.0,501.42,383.08
2016,6,7,12,45,154.0,455.0,1.9,15.0,601.5,616.76,469.87
2016,6,7,13,0,249.0,467.0,1.8,15.0,703.0,732.83,552.95
2016,6,7,13,15,200.5,463.5,1.75,15.0,652.0,675.71,510.56
2016,6,7,13,30,152.0,460.0,1.7,15.0,601.0,624.53,473.35
2016,6,7,13,45,118.5,439.5,1.65,15.0,548.0,570.4,434.3
2016,6,7,14,0,85.0,419.0,1.6,15.0,495.0,508.39,389.09
2016,6,7,14,15,62.5,384.0,1.6,15.0,439.0,449.93,346.51
2016,6,7,14,30,40.0,349.0,1.6,15.0,383.0,391.87,303.41
2016,6,7,14,45,37.5,331.0,1.65,15.0,362.0,370.65,288.33
2016,6,7,15,0,35.0,313.0,1.7,15.0,341.0,349.35,272.85
2016,6,7,15,15,30.0,289.5,1.75,15.0,313.0,320.08,251.02
2016,6,7,15,30,25.0,266.0,1.8,15.0,285.0,284.14,223.83
2016,6,7,15,45,17.5,235.0,1.9,15.0,248.0,246.14,194.6
2016,6,7,16,0,10.0,204.0,2.0,15.0,211.0,208.65,165.3
2016,6,7,16,15,5.0,181.5,2.1,15.0,185.0,182.18,144.52
2016,6,7,16,30,0.0,159.0,2.2,15.0,159.0,156.11,123.77
2016,6,7,16,45,0.0,126.0,2.35,15.0,126.0,123.07,97.18
2016,6,7,17,0,0.0,93.0,2.5,15.0,93.0,90.21,70.31
2016,6,7,17,15,0.0,87.0,2.6,14.5,87.0,84.39,65.84
2016,6,7,17,30,0.0,81.0,2.7,14.0,81.0,78.59,61.27
2016,6,7,17,45,0.0,68.5,2.85,14.0,68.5,66.3,50.98
2016,6,7,18,0,0.0,56.0,3.0,14.0,56.0,54.11,40.62
2016,6,7,18,15,201.5,56.0,3.05,14.0,93.5,134.34,104.63
2016,6,7,18,30,403.0,56.0,3.1,14.0,131.0,183.17,136.68
2016,6,7,18,45,312.0,44.0,3.15,14.0,92.0,126.01,87.5
2016,6,7,19,0,221.0,32.0,3.2,14.0,53.0,79.97,47.54
2016,6,7,19,15,110.5,16.0,3.2,13.5,26.5,32.7,0.0
2016,6,7,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,9.5,2.95,13.0,9.5,9.16,0.0
2016,6,8,5,30,0.0,19.0,3.0,13.0,19.0,18.33,9.75
2016,6,8,5,45,0.0,32.0,3.1,13.0,32.0,30.9,21.52
2016,6,8,6,0,0.0,45.0,3.2,13.0,45.0,43.42,33.08
2016,6,8,6,15,0.0,59.0,3.25,13.0,59.0,56.44,42.68
2016,6,8,6,30,0.0,73.0,3.3,13.0,73.0,69.59,54.0
2016,6,8,6,45,0.0,88.0,3.4,13.5,88.0,83.71,65.83
2016,6,8,7,0,0.0,103.0,3.5,14.0,103.0,97.91,77.52
2016,6,8,7,15,32.0,148.0,3.55,14.0,163.5,143.21,113.92
2016,6,8,7,30,64.0,193.0,3.6,14.0,224.0,194.12,154.79
2016,6,8,7,45,51.0,207.0,3.65,14.0,233.5,207.47,165.88
2016,6,8,8,0,38.0,221.0,3.7,14.0,243.0,219.36,175.52
2016,6,8,8,15,38.0,239.0,3.7,14.0,263.0,239.11,191.15
2016,6,8,8,30,38.0,257.0,3.7,14.0,283.0,258.92,206.64
2016,6,8,8,45,83.0,296.0,3.7,14.0,355.5,321.99,256.67
2016,6,8,9,0,128.0,335.0,3.7,14.0,428.0,387.86,308.28
2016,6,8,9,15,91.0,338.5,3.7,14.0,406.5,377.48,299.12
2016,6,8,9,30,54.0,342.0,3.7,14.0,385.0,361.57,285.65
2016,6,8,9,45,175.0,366.0,3.75,14.0,513.0,474.48,375.23
2016,6,8,10,0,296.0,390.0,3.8,14.0,641.0,597.69,470.1
2016,6,8,10,15,285.0,407.5,3.8,14.0,655.5,619.37,484.93
2016,6,8,10,30,274.0,425.0,3.8,14.0,670.0,639.74,499.15
2016,6,8,10,45,331.5,412.0,3.85,14.5,715.5,688.48,535.52
2016,6,8,11,0,389.0,399.0,3.9,15.0,761.0,739.43,572.89
2016,6,8,11,15,453.0,388.5,3.9,15.0,815.5,802.67,619.49
2016,6,8,11,30,517.0,378.0,3.9,15.0,870.0,865.86,665.37
2016,6,8,11,45,533.0,374.0,3.9,15.0,884.5,890.28,682.45
2016,6,8,12,0,549.0,370.0,3.9,15.0,899.0,913.34,698.81
2016,6,8,12,15,714.0,255.0,3.9,15.0,942.5,970.73,744.04
2016,6,8,12,30,879.0,140.0,3.9,15.0,986.0,1017.86,776.1
2016,6,8,12,45,711.5,252.0,3.95,15.0,933.0,979.77,750.01
2016,6,8,13,0,544.0,364.0,4.0,15.0,880.0,928.39,709.82
2016,6,8,13,15,497.0,369.5,4.05,14.5,835.5,888.16,682.79
2016,6,8,13,30,450.0,375.0,4.1,14.0,791.0,846.28,654.1
2016,6,8,13,45,491.0,352.0,4.2,14.0,796.0,860.85,667.22
2016,6,8,14,0,532.0,329.0,4.3,14.0,801.0,872.44,678.08
2016,6,8,14,15,487.0,328.5,4.4,14.0,750.0,821.62,641.92
2016,6,8,14,30,442.0,328.0,4.5,14.0,699.0,770.52,605.37
2016,6,8,14,45,409.0,329.0,4.65,14.0,661.5,732.17,578.11
2016,6,8,15,0,376.0,330.0,4.8,14.0,624.0,687.05,545.45
2016,6,8,15,15,322.0,324.0,4.85,14.0,567.0,624.13,497.97
2016,6,8,15,30,268.0,318.0,4.9,14.0,510.0,563.41,451.48
2016,6,8,15,45,333.5,280.5,5.0,14.0,504.0,567.1,457.81
2016,6,8,16,0,399.0,243.0,5.1,14.0,498.0,572.09,464.5
2016,6,8,16,15,517.5,185.5,5.15,14.0,490.5,581.12,475.46
2016,6,8,16,30,636.0,128.0,5.2,14.0,483.0,582.06,479.34
2016,6,8,16,45,502.0,147.0,5.3,14.0,411.0,485.64,401.08
2016,6,8,17,0,368.0,166.0,5.4,14.0,339.0,403.53,333.18
2016,6,8,17,15,516.0,117.0,5.4,13.5,329.0,413.89,343.44
2016,6,8,17,30,664.0,68.0,5.4,13.0,319.0,410.48,340.16
2016,6,8,17,45,592.5,71.0,5.45,13.0,270.5,349.2,286.52
2016,6,8,18,0,521.0,74.0,5.5,13.0,222.0,293.27,236.74
2016,6,8,18,15,457.5,65.5,5.4,13.0,176.5,234.52,184.19
2016,6,8,18,30,394.0,57.0,5.3,13.0,131.0,182.07,136.96
2016,6,8,18,45,301.5,45.5,5.25,13.0,92.0,125.54,88.12
2016,6,8,19,0,209.0,34.0,5.2,13.0,53.0,80.26,48.77
2016,6,8,19,15,104.5,17.0,5.15,13.0,26.5,33.23,0.0
2016,6,8,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,9,5,15,127.5,18.0,6.95,13.0,31.5,13.9,0.0
2016,6,9,5,30,255.0,36.0,7.0,13.0,63.0,27.74,17.6
2016,6,9,5,45,347.0,46.0,7.1,13.5,103.5,34.83,24.87
2016,6,9,6,0,439.0,56.0,7.2,14.0,144.0,40.75,30.53
2016,6,9,6,15,230.5,81.0,7.25,14.0,128.0,67.92,49.61
2016,6,9,6,30,22.0,106.0,7.3,14.0,112.0,95.79,75.19
2016,6,9,6,45,28.5,125.5,7.4,14.0,135.5,116.03,91.8
2016,6,9,7,0,35.0,145.0,7.5,14.0,159.0,137.17,109.16
2016,6,9,7,15,17.5,144.5,7.45,14.0,151.5,139.77,111.86
2016,6,9,7,30,0.0,144.0,7.4,14.0,144.0,136.45,109.36
2016,6,9,7,45,6.0,168.0,7.4,14.5,171.5,161.07,129.08
2016,6,9,8,0,12.0,192.0,7.4,15.0,199.0,186.47,149.25
2016,6,9,8,15,27.0,226.5,7.35,15.0,244.0,223.16,178.74
2016,6,9,8,30,42.0,261.0,7.3,15.0,289.0,264.42,211.78
2016,6,9,8,45,76.0,296.5,7.25,15.0,350.5,318.61,255.17
2016,6,9,9,0,110.0,332.0,7.2,15.0,412.0,376.35,301.12
2016,6,9,9,15,123.0,353.5,7.15,15.0,447.5,409.9,327.41
2016,6,9,9,30,136.0,375.0,7.1,15.0,483.0,446.43,355.87
2016,6,9,9,45,203.5,386.0,7.05,15.0,554.5,513.42,409.19
2016,6,9,10,0,271.0,397.0,7.0,15.0,626.0,585.15,465.62
2016,6,9,10,15,169.0,404.0,6.95,15.0,548.5,523.55,415.15
2016,6,9,10,30,67.0,411.0,6.9,15.0,471.0,452.97,357.2
2016,6,9,10,45,55.5,406.5,6.9,15.5,457.0,442.66,348.08
2016,6,9,11,0,44.0,402.0,6.9,16.0,443.0,431.35,338.1
2016,6,9,11,15,225.0,403.5,6.95,15.5,617.5,606.42,479.25
2016,6,9,11,30,406.0,405.0,7.0,15.0,792.0,787.89,621.19
2016,6,9,11,45,423.0,391.5,7.05,15.0,797.0,802.08,631.95
2016,6,9,12,0,440.0,378.0,7.1,15.0,802.0,815.14,642.52
2016,6,9,12,15,658.0,260.5,7.15,15.0,894.0,920.98,728.82
2016,6,9,12,30,876.0,143.0,7.2,15.0,986.0,1017.81,799.4
2016,6,9,12,45,887.5,133.5,7.25,15.0,982.0,1025.62,805.06
2016,6,9,13,0,899.0,124.0,7.3,15.0,978.0,1030.23,808.93
2016,6,9,13,15,895.5,123.5,7.35,15.0,963.0,1025.73,806.34
2016,6,9,13,30,892.0,123.0,7.4,15.0,948.0,1018.08,801.61
2016,6,9,13,45,888.0,121.5,7.45,15.0,926.5,1005.8,793.63
2016,6,9,14,0,884.0,120.0,7.5,15.0,905.0,990.49,783.52
2016,6,9,14,15,877.5,118.5,7.55,15.0,877.0,969.82,769.54
2016,6,9,14,30,871.0,117.0,7.6,15.0,849.0,946.4,753.57
2016,6,9,14,45,862.5,115.5,7.65,15.0,815.0,918.5,734.28
2016,6,9,15,0,854.0,114.0,7.7,15.0,781.0,888.23,713.17
2016,6,9,15,15,842.5,111.5,7.65,15.0,742.0,852.09,687.21
2016,6,9,15,30,831.0,109.0,7.6,15.0,703.0,818.35,662.99
2016,6,9,15,45,815.0,107.0,7.6,15.0,659.5,775.44,631.74
2016,6,9,16,0,799.0,105.0,7.6,15.0,616.0,731.41,599.37
2016,6,9,16,15,780.0,102.0,7.6,14.5,569.5,683.25,564.5
2016,6,9,16,30,761.0,99.0,7.6,14.0,523.0,634.72,528.07
2016,6,9,16,45,734.5,95.5,7.6,14.0,474.0,580.73,484.36
2016,6,9,17,0,708.0,92.0,7.6,14.0,425.0,528.9,441.43
2016,6,9,17,15,675.0,87.0,7.6,14.0,375.0,471.7,393.2
2016,6,9,17,30,642.0,82.0,7.6,14.0,325.0,416.55,345.57
2016,6,9,17,45,599.0,75.5,7.65,14.0,276.5,357.63,293.84
2016,6,9,18,0,556.0,69.0,7.7,14.0,228.0,302.35,244.13
2016,6,9,18,15,492.0,61.5,7.6,13.5,181.5,242.68,190.75
2016,6,9,18,30,428.0,54.0,7.5,13.0,135.0,189.34,142.57
2016,6,9,18,45,341.0,43.0,7.4,13.0,95.5,133.54,93.61
2016,6,9,19,0,254.0,32.0,7.3,13.0,56.0,87.1,52.7
2016,6,9,19,15,127.0,16.0,7.15,13.0,28.0,35.3,0.0
2016,6,9,19,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,10,5,15,64.0,18.5,6.85,13.0,25.5,15.69,0.0
2016,6,10,5,30,128.0,37.0,6.9,13.0,51.0,30.49,19.91
2016,6,10,5,45,176.0,53.5,7.0,13.5,83.0,43.27,32.25
2016,6,10,6,0,224.0,70.0,7.1,14.0,115.0,55.62,43.69
2016,6,10,6,15,255.5,87.5,7.15,14.0,152.5,73.07,53.72
2016,6,10,6,30,287.0,105.0,7.2,14.0,190.0,105.41,73.79
2016,6,10,6,45,320.0,118.5,7.3,14.0,229.5,138.4,97.86
2016,6,10,7,0,353.0,132.0,7.4,14.0,269.0,171.06,124.12
2016,6,10,7,15,386.5,146.0,7.55,14.0,315.5,211.94,158.81
2016,6,10,7,30,420.0,160.0,7.7,14.0,362.0,256.43,197.33
2016,6,10,7,45,487.0,159.0,7.85,14.0,417.5,302.48,236.91
2016,6,10,8,0,554.0,158.0,8.0,14.0,473.0,355.0,282.29
2016,6,10,8,15,685.0,129.5,8.05,14.0,551.5,416.7,335.13
2016,6,10,8,30,816.0,101.0,8.1,14.0,630.0,492.74,399.91
2016,6,10,8,45,832.0,103.0,8.2,14.5,674.0,544.41,443.61
2016,6,10,9,0,848.0,105.0,8.3,15.0,718.0,598.18,487.88
2016,6,10,9,15,860.5,107.0,8.35,15.0,758.5,647.53,528.61
2016,6,10,9,30,873.0,109.0,8.4,15.0,799.0,696.31,568.14
2016,6,10,9,45,887.5,108.5,8.5,15.0,835.0,743.35,604.17
2016,6,10,10,0,902.0,108.0,8.6,15.0,871.0,789.48,638.88
2016,6,10,10,15,909.5,109.0,8.65,15.0,900.0,830.32,669.23
2016,6,10,10,30,917.0,110.0,8.7,15.0,929.0,869.3,698.05
2016,6,10,10,45,922.0,111.5,8.75,15.0,951.5,904.56,723.96
2016,6,10,11,0,927.0,113.0,8.8,15.0,974.0,937.44,748.06
2016,6,10,11,15,931.0,114.0,8.8,15.0,989.5,966.39,769.03
2016,6,10,11,30,935.0,115.0,8.8,15.0,1005.0,992.63,788.01
2016,6,10,11,45,937.0,115.0,8.85,15.0,1013.0,1013.15,802.98
2016,6,10,12,0,939.0,115.0,8.9,15.0,1021.0,1030.66,815.84
2016,6,10,12,15,940.0,115.0,8.95,15.0,1021.5,1044.1,825.8
2016,6,10,12,30,941.0,115.0,9.0,15.0,1022.0,1054.37,833.56
2016,6,10,12,45,925.5,124.0,9.1,15.0,1010.0,1054.02,833.85
2016,6,10,13,0,910.0,133.0,9.2,15.0,998.0,1050.38,831.88
2016,6,10,13,15,907.5,132.5,9.25,15.0,983.5,1046.97,830.01
2016,6,10,13,30,905.0,132.0,9.3,15.0,969.0,1040.36,825.89
2016,6,10,13,45,902.5,129.5,9.35,15.0,948.0,1028.52,818.04
2016,6,10,14,0,900.0,127.0,9.4,15.0,927.0,1013.56,807.97
2016,6,10,14,15,893.0,125.5,9.45,15.0,898.5,992.25,793.24
2016,6,10,14,30,886.0,124.0,9.5,15.0,870.0,968.15,776.48
2016,6,10,14,45,879.0,121.0,9.55,15.0,835.5,939.81,756.52
2016,6,10,15,0,872.0,118.0,9.6,15.0,801.0,908.94,734.62
2016,6,10,15,15,860.0,116.0,9.65,15.0,761.0,872.45,708.35
2016,6,10,15,30,848.0,114.0,9.7,15.0,721.0,838.44,683.87
2016,6,10,15,45,832.5,111.5,9.75,15.0,676.5,794.84,651.79
2016,6,10,16,0,817.0,109.0,9.8,15.0,632.0,750.03,618.5
2016,6,10,16,15,797.5,106.0,9.85,14.5,584.5,700.83,582.47
2016,6,10,16,30,778.0,103.0,9.9,14.0,537.0,651.23,544.83
2016,6,10,16,45,750.5,99.5,9.95,14.0,486.5,595.87,499.57
2016,6,10,17,0,723.0,96.0,10.0,14.0,436.0,542.84,455.26
2016,6,10,17,15,688.5,91.0,10.0,14.0,385.0,484.09,405.3
2016,6,10,17,30,654.0,86.0,10.0,14.0,334.0,427.5,356.07
2016,6,10,17,45,606.0,80.0,10.05,14.0,284.0,366.23,301.99
2016,6,10,18,0,558.0,74.0,10.1,14.0,234.0,309.05,250.44
2016,6,10,18,15,491.0,66.0,10.1,13.5,186.5,247.59,195.4
2016,6,10,18,30,424.0,58.0,10.1,13.0,139.0,192.75,145.88
2016,6,10,18,45,328.5,46.5,10.15,13.0,98.5,133.72,94.41
2016,6,10,19,0,233.0,35.0,10.2,13.0,58.0,86.23,53.12
2016,6,10,19,15,116.5,17.5,10.25,13.0,29.0,35.78,0.0
2016,6,10,19,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,10.55,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,10.65,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,10.65,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,10.55,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,10.45,13.0,0.0,0.0,0.0
