Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,0,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,10.25,12.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,10.05,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,8.9,12.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,6,11,5,15,117.0,18.5,8.7,13.0,31.5,14.3,0.0
2016,6,11,5,30,234.0,37.0,8.6,13.0,63.0,28.56,18.28
2016,6,11,5,45,329.5,48.5,8.5,13.0,104.0,36.54,26.42
2016,6,11,6,0,425.0,60.0,8.4,13.0,145.0,44.48,33.98
2016,6,11,6,15,488.0,68.0,8.25,13.0,192.0,56.29,37.11
2016,6,11,6,30,551.0,76.0,8.1,13.0,239.0,94.72,55.49
2016,6,11,6,45,603.5,81.0,8.0,13.5,290.0,136.31,83.89
2016,6,11,7,0,656.0,86.0,7.9,14.0,341.0,183.75,122.03
2016,6,11,7,15,690.0,91.0,7.8,14.0,392.0,232.67,165.25
2016,6,11,7,30,724.0,96.0,7.7,14.0,443.0,285.11,212.72
2016,6,11,7,45,754.0,98.0,7.6,14.5,494.0,339.48,261.63
2016,6,11,8,0,784.0,100.0,7.5,15.0,545.0,393.61,309.78
2016,6,11,8,15,804.0,103.5,7.5,15.0,593.0,447.17,357.35
2016,6,11,8,30,824.0,107.0,7.5,15.0,641.0,501.9,404.85
2016,6,11,8,45,841.5,108.0,7.55,15.5,686.0,553.85,448.43
2016,6,11,9,0,859.0,109.0,7.6,16.0,731.0,607.98,492.54
2016,6,11,9,15,871.0,111.5,7.65,16.0,771.0,658.02,533.41
2016,6,11,9,30,883.0,114.0,7.7,16.0,811.0,707.41,573.0
2016,6,11,9,45,884.0,120.5,7.8,16.5,843.0,751.81,605.62
2016,6,11,10,0,885.0,127.0,7.9,17.0,875.0,794.28,635.91
2016,6,11,10,15,892.0,128.0,7.95,17.0,903.5,834.21,665.15
2016,6,11,10,30,899.0,129.0,8.0,17.0,932.0,872.29,692.88
2016,6,11,10,45,903.5,130.5,8.1,17.5,954.0,906.65,716.56
2016,6,11,11,0,908.0,132.0,8.2,18.0,976.0,938.67,738.39
2016,6,11,11,15,911.5,133.0,8.25,18.0,990.5,966.79,758.57
2016,6,11,11,30,915.0,134.0,8.3,18.0,1005.0,992.25,776.84
2016,6,11,11,45,915.5,135.0,8.35,18.0,1012.0,1012.06,791.06
2016,6,11,12,0,916.0,136.0,8.4,18.0,1019.0,1028.91,803.23
2016,6,11,12,15,915.5,136.0,8.45,18.0,1018.5,1040.76,811.89
2016,6,11,12,30,915.0,136.0,8.5,18.0,1018.0,1049.49,818.43
2016,6,11,12,45,917.5,133.0,8.55,18.0,1011.0,1055.05,822.81
2016,6,11,13,0,920.0,130.0,8.6,18.0,1004.0,1057.39,825.0
2016,6,11,13,15,916.5,129.5,8.7,18.0,989.0,1052.98,822.67
2016,6,11,13,30,913.0,129.0,8.8,18.0,974.0,1045.36,818.13
2016,6,11,13,45,907.5,128.0,8.95,18.0,951.5,1032.07,809.76
2016,6,11,14,0,902.0,127.0,9.1,18.0,929.0,1015.72,799.22
2016,6,11,14,15,895.0,125.5,9.2,18.0,900.5,994.43,784.92
2016,6,11,14,30,888.0,124.0,9.3,18.0,872.0,970.33,768.57
2016,6,11,14,45,878.5,122.5,9.45,18.0,837.0,941.27,748.67
2016,6,11,15,0,869.0,121.0,9.6,18.0,802.0,909.82,726.89
2016,6,11,15,15,857.0,119.0,9.7,17.5,762.5,878.1,706.03
2016,6,11,15,30,845.0,117.0,9.8,17.0,723.0,839.66,679.81
2016,6,11,15,45,829.5,114.5,10.0,17.0,678.5,796.19,648.37
2016,6,11,16,0,814.0,112.0,10.2,17.0,634.0,751.53,615.66
2016,6,11,16,15,794.0,108.5,10.25,17.0,586.0,701.55,578.14
2016,6,11,16,30,774.0,105.0,10.3,17.0,538.0,651.24,539.13
2016,6,11,16,45,746.0,101.5,10.35,17.0,487.5,597.24,495.37
2016,6,11,17,0,718.0,98.0,10.4,17.0,437.0,542.68,450.32
2016,6,11,17,15,683.0,93.0,10.35,16.5,386.0,483.88,401.57
2016,6,11,17,30,648.0,88.0,10.3,16.0,335.0,427.29,353.42
2016,6,11,17,45,598.5,82.0,10.3,15.5,284.5,365.6,299.96
2016,6,11,18,0,549.0,76.0,10.3,15.0,234.0,308.16,248.99
2016,6,11,18,15,482.5,67.5,10.2,14.5,186.5,246.74,194.23
2016,6,11,18,30,416.0,59.0,10.1,14.0,139.0,191.89,144.95
2016,6,11,18,45,319.5,47.0,10.0,14.0,98.5,132.45,93.42
2016,6,11,19,0,223.0,35.0,9.9,14.0,58.0,84.58,52.25
2016,6,11,19,15,111.5,17.5,9.8,14.0,29.0,35.32,0.0
2016,6,11,19,30,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,9.65,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,9.25,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,12,5,15,111.5,19.5,6.45,13.0,31.5,15.12,0.0
2016,6,12,5,30,223.0,39.0,6.2,13.0,63.0,30.22,19.69
2016,6,12,5,45,316.5,51.0,5.95,13.5,104.5,38.56,28.14
2016,6,12,6,0,410.0,63.0,5.7,14.0,146.0,46.5,35.63
2016,6,12,6,15,474.0,72.0,5.45,14.0,193.0,59.59,40.02
2016,6,12,6,30,538.0,81.0,5.2,14.0,240.0,98.14,58.65
2016,6,12,6,45,585.5,87.5,4.95,14.0,290.0,139.66,87.19
2016,6,12,7,0,633.0,94.0,4.7,14.0,340.0,186.54,124.9
2016,6,12,7,15,666.5,99.0,4.55,14.0,390.0,234.08,166.43
2016,6,12,7,30,700.0,104.0,4.4,14.0,440.0,285.13,211.96
2016,6,12,7,45,726.5,108.0,4.25,14.5,489.5,336.25,257.3
2016,6,12,8,0,753.0,112.0,4.1,15.0,539.0,389.71,303.7
2016,6,12,8,15,772.0,116.0,4.0,15.0,585.5,444.36,350.68
2016,6,12,8,30,791.0,120.0,3.9,15.0,632.0,497.48,395.32
2016,6,12,8,45,805.5,123.0,3.8,15.0,675.5,548.12,436.89
2016,6,12,9,0,820.0,126.0,3.7,15.0,719.0,598.94,477.46
2016,6,12,9,15,831.5,128.5,3.6,15.0,757.5,647.35,515.11
2016,6,12,9,30,843.0,131.0,3.5,15.0,796.0,695.2,551.38
2016,6,12,9,45,852.5,132.0,3.45,15.5,829.5,739.62,582.78
2016,6,12,10,0,862.0,133.0,3.4,16.0,863.0,782.16,611.07
2016,6,12,10,15,566.0,279.0,3.45,16.0,765.0,720.51,561.12
2016,6,12,10,30,270.0,425.0,3.5,16.0,667.0,635.79,490.98
2016,6,12,10,45,337.0,408.5,3.55,16.0,717.0,689.17,532.25
2016,6,12,11,0,404.0,392.0,3.6,16.0,767.0,746.8,575.35
2016,6,12,11,15,293.0,435.0,3.7,16.0,709.0,699.0,537.31
2016,6,12,11,30,182.0,478.0,3.8,16.0,651.0,644.11,494.12
2016,6,12,11,45,139.0,475.0,3.9,16.0,608.0,606.26,465.64
2016,6,12,12,0,96.0,472.0,4.0,16.0,565.0,561.72,431.84
2016,6,12,12,15,90.5,468.5,4.1,16.0,556.5,555.81,427.73
2016,6,12,12,30,85.0,465.0,4.2,16.0,548.0,549.34,423.06
2016,6,12,12,45,90.0,464.0,4.3,16.0,551.0,555.39,428.18
2016,6,12,13,0,95.0,463.0,4.4,16.0,554.0,561.07,433.02
2016,6,12,13,15,94.0,455.0,4.5,16.0,543.5,553.11,427.64
2016,6,12,13,30,93.0,447.0,4.6,16.0,533.0,544.69,422.0
2016,6,12,13,45,105.5,440.0,4.7,16.0,535.5,550.23,427.33
2016,6,12,14,0,118.0,433.0,4.8,16.0,538.0,562.92,437.89
2016,6,12,14,15,97.0,410.0,4.9,16.0,494.5,510.17,398.48
2016,6,12,14,30,76.0,387.0,5.0,16.0,451.0,465.51,364.84
2016,6,12,14,45,67.5,365.0,5.1,16.0,420.5,433.88,341.28
2016,6,12,15,0,59.0,343.0,5.2,16.0,390.0,402.33,317.53
2016,6,12,15,15,59.0,326.0,5.25,16.0,371.0,383.64,303.82
2016,6,12,15,30,59.0,309.0,5.3,16.0,352.0,364.73,289.83
2016,6,12,15,45,48.0,281.0,5.35,16.0,314.5,325.1,259.08
2016,6,12,16,0,37.0,253.0,5.4,16.0,277.0,286.07,228.53
2016,6,12,16,15,34.0,233.0,5.4,15.5,253.5,262.05,210.3
2016,6,12,16,30,31.0,213.0,5.4,15.0,230.0,238.17,191.92
2016,6,12,16,45,17.0,181.5,5.45,15.0,191.0,190.45,153.23
2016,6,12,17,0,3.0,150.0,5.5,15.0,152.0,149.58,119.74
2016,6,12,17,15,1.5,117.5,5.5,15.0,118.5,115.92,92.12
2016,6,12,17,30,0.0,85.0,5.5,15.0,85.0,82.57,64.38
2016,6,12,17,45,0.0,72.0,5.5,15.0,72.0,69.78,53.71
2016,6,12,18,0,0.0,59.0,5.5,15.0,59.0,57.02,42.92
2016,6,12,18,15,202.0,59.0,5.5,14.5,98.5,138.84,108.63
2016,6,12,18,30,404.0,59.0,5.5,14.0,138.0,188.82,142.38
2016,6,12,18,45,310.0,47.5,5.55,14.0,98.0,131.04,92.48
2016,6,12,19,0,216.0,36.0,5.6,14.0,58.0,84.59,52.7
2016,6,12,19,15,108.0,18.0,5.6,13.5,29.0,35.59,0.11
2016,6,12,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,6,13,5,15,127.5,18.0,8.35,12.0,32.0,13.89,0.0
2016,6,13,5,30,255.0,36.0,8.4,12.0,64.0,27.74,17.67
2016,6,13,5,45,351.5,46.0,8.45,12.5,104.5,34.85,24.99
2016,6,13,6,0,448.0,56.0,8.5,13.0,145.0,40.77,30.68
2016,6,13,6,15,510.0,63.0,8.55,13.0,192.0,51.81,33.29
2016,6,13,6,30,572.0,70.0,8.6,13.0,239.0,90.45,51.21
2016,6,13,6,45,616.5,75.5,8.7,13.0,288.5,132.61,80.39
2016,6,13,7,0,661.0,81.0,8.8,13.0,338.0,179.72,118.93
2016,6,13,7,15,694.0,85.5,8.8,13.0,388.0,228.17,162.06
2016,6,13,7,30,727.0,90.0,8.8,13.0,438.0,282.72,211.65
2016,6,13,7,45,751.0,94.0,8.85,13.5,487.5,334.1,258.68
2016,6,13,8,0,775.0,98.0,8.9,14.0,537.0,387.55,306.84
2016,6,13,8,15,794.0,101.0,8.9,14.0,584.0,439.71,353.73
2016,6,13,8,30,813.0,104.0,8.9,14.0,631.0,492.94,400.56
2016,6,13,8,45,828.5,106.0,8.95,14.5,674.5,544.19,444.07
2016,6,13,9,0,844.0,108.0,9.0,15.0,718.0,597.48,488.06
2016,6,13,9,15,855.0,110.0,9.05,15.0,757.0,645.72,528.08
2016,6,13,9,30,866.0,112.0,9.1,15.0,796.0,693.27,566.81
2016,6,13,9,45,875.5,113.5,9.2,15.0,829.5,738.36,601.7
2016,6,13,10,0,885.0,115.0,9.3,15.0,863.0,782.2,634.82
2016,6,13,10,15,891.0,116.0,9.35,15.0,890.5,821.31,664.05
2016,6,13,10,30,897.0,117.0,9.4,15.0,918.0,858.5,691.7
2016,6,13,10,45,898.0,120.0,9.45,15.0,938.0,891.23,715.89
2016,6,13,11,0,899.0,123.0,9.5,15.0,958.0,921.43,738.16
2016,6,13,11,15,902.0,124.0,9.5,15.0,972.5,948.88,758.21
2016,6,13,11,30,905.0,125.0,9.5,15.0,987.0,973.67,776.29
2016,6,13,11,45,901.5,128.0,9.55,15.0,992.5,991.46,789.35
2016,6,13,12,0,898.0,131.0,9.6,15.0,998.0,1006.2,800.26
2016,6,13,12,15,898.0,131.0,9.6,15.0,997.5,1018.36,809.19
2016,6,13,12,30,898.0,131.0,9.6,15.0,997.0,1027.47,815.97
2016,6,13,12,45,899.0,129.0,9.65,15.0,990.5,1032.49,820.02
2016,6,13,13,0,900.0,127.0,9.7,15.0,984.0,1034.36,821.86
2016,6,13,13,15,896.5,126.5,9.7,15.0,969.0,1030.05,819.09
2016,6,13,13,30,893.0,126.0,9.7,15.0,954.0,1022.6,814.13
2016,6,13,13,45,888.0,125.5,9.7,15.0,932.5,1010.56,805.87
2016,6,13,14,0,883.0,125.0,9.7,15.0,911.0,995.52,795.49
2016,6,13,14,15,876.0,123.5,9.65,14.5,882.5,974.6,782.12
2016,6,13,14,30,869.0,122.0,9.6,14.0,854.0,950.94,766.69
2016,6,13,14,45,867.0,116.0,9.55,14.0,822.0,924.52,747.73
2016,6,13,15,0,865.0,110.0,9.5,14.0,790.0,895.35,726.69
2016,6,13,15,15,854.0,108.0,9.5,14.0,751.0,860.0,701.0
2016,6,13,15,30,843.0,106.0,9.5,14.0,712.0,822.75,673.74
2016,6,13,15,45,831.5,102.0,9.5,14.0,669.0,785.17,646.09
2016,6,13,16,0,820.0,98.0,9.5,14.0,626.0,741.93,613.78
2016,6,13,16,15,801.5,95.5,9.5,14.0,579.5,693.99,577.45
2016,6,13,16,30,783.0,93.0,9.5,14.0,533.0,645.57,540.16
2016,6,13,16,45,752.5,91.5,9.55,14.0,483.0,590.33,494.96
2016,6,13,17,0,722.0,90.0,9.6,14.0,433.0,537.42,450.73
2016,6,13,17,15,689.5,85.5,9.6,13.5,383.0,480.4,403.0
2016,6,13,17,30,657.0,81.0,9.6,13.0,333.0,425.35,355.67
2016,6,13,17,45,602.0,77.5,9.6,13.0,283.0,363.47,300.94
2016,6,13,18,0,547.0,74.0,9.6,13.0,233.0,306.33,249.37
2016,6,13,18,15,484.0,66.0,9.5,13.0,186.5,246.69,195.38
2016,6,13,18,30,421.0,58.0,9.4,13.0,140.0,193.25,146.67
2016,6,13,18,45,322.5,47.0,9.35,13.0,99.5,133.81,95.0
2016,6,13,19,0,224.0,36.0,9.3,13.0,59.0,86.29,54.19
2016,6,13,19,15,112.0,18.0,9.25,13.0,29.5,36.33,1.7
2016,6,13,19,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,9.15,12.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,5,15,147.0,17.0,6.9,12.0,32.5,12.75,0.0
2016,6,14,5,30,294.0,34.0,6.9,12.0,65.0,26.55,16.67
2016,6,14,5,45,394.5,42.0,6.9,12.5,107.0,31.1,21.7
2016,6,14,6,0,495.0,50.0,6.9,13.0,149.0,35.41,25.92
2016,6,14,6,15,553.5,56.0,6.9,13.0,196.0,46.19,28.2
2016,6,14,6,30,612.0,62.0,6.9,13.0,243.0,86.03,46.07
2016,6,14,6,45,512.5,92.0,6.95,13.0,262.5,134.41,86.43
2016,6,14,7,0,413.0,122.0,7.0,13.0,282.0,172.35,123.06
2016,6,14,7,15,495.5,120.5,7.0,13.0,339.0,214.11,157.16
2016,6,14,7,30,578.0,119.0,7.0,13.0,396.0,263.61,199.46
2016,6,14,7,45,641.0,114.5,7.05,13.0,452.5,312.78,243.06
2016,6,14,8,0,704.0,110.0,7.1,13.0,509.0,368.2,292.07
2016,6,14,8,15,687.0,130.0,7.15,13.0,546.5,416.68,335.53
2016,6,14,8,30,670.0,150.0,7.2,13.0,584.0,462.96,375.92
2016,6,14,8,45,513.5,225.0,7.25,13.0,571.0,482.5,392.35
2016,6,14,9,0,357.0,300.0,7.3,13.0,558.0,487.63,395.26
2016,6,14,9,15,496.0,263.0,7.3,13.0,642.5,558.99,454.61
2016,6,14,9,30,635.0,226.0,7.3,13.0,727.0,642.44,523.02
2016,6,14,9,45,574.5,266.5,7.35,13.0,734.5,665.95,540.03
2016,6,14,10,0,514.0,307.0,7.4,13.0,742.0,683.5,552.05
2016,6,14,10,15,521.0,319.5,7.4,13.0,773.0,722.66,582.04
2016,6,14,10,30,528.0,332.0,7.4,13.0,804.0,761.12,611.1
2016,6,14,10,45,493.0,353.5,7.45,13.0,802.5,771.25,617.55
2016,6,14,11,0,458.0,375.0,7.5,13.0,801.0,778.07,621.47
2016,6,14,11,15,440.0,386.5,7.6,13.0,801.0,787.73,628.25
2016,6,14,11,30,422.0,398.0,7.7,13.0,801.0,795.24,633.38
2016,6,14,11,45,402.0,410.0,7.8,13.5,796.0,799.31,634.66
2016,6,14,12,0,382.0,422.0,7.9,14.0,791.0,798.16,632.12
2016,6,14,12,15,652.5,267.0,8.05,14.0,896.5,921.43,735.09
2016,6,14,12,30,923.0,112.0,8.2,14.0,1002.0,1033.19,818.29
2016,6,14,12,45,923.5,110.5,8.35,14.0,995.5,1038.26,822.41
2016,6,14,13,0,924.0,109.0,8.5,14.0,989.0,1040.09,824.67
2016,6,14,13,15,922.0,108.5,8.55,14.0,975.0,1037.17,823.16
2016,6,14,13,30,920.0,108.0,8.6,14.0,961.0,1031.02,819.4
2016,6,14,13,45,915.5,107.5,8.7,14.0,940.0,1019.19,811.75
2016,6,14,14,0,911.0,107.0,8.8,14.0,919.0,1004.25,801.9
2016,6,14,14,15,905.0,106.0,8.9,14.0,891.0,984.33,788.39
2016,6,14,14,30,899.0,105.0,9.0,14.0,863.0,961.55,772.77
2016,6,14,14,45,890.5,104.0,9.1,14.0,829.5,933.74,753.35
2016,6,14,15,0,882.0,103.0,9.2,14.0,796.0,903.46,732.01
2016,6,14,15,15,871.5,101.0,9.25,14.0,757.0,868.09,706.54
2016,6,14,15,30,861.0,99.0,9.3,14.0,718.0,830.71,679.41
2016,6,14,15,45,845.5,97.5,9.45,14.0,674.5,788.08,648.21
2016,6,14,16,0,830.0,96.0,9.6,14.0,631.0,747.9,618.64
2016,6,14,16,15,812.0,93.5,9.6,14.0,584.0,699.96,582.34
2016,6,14,16,30,794.0,91.0,9.6,14.0,537.0,651.49,545.2
2016,6,14,16,45,749.0,87.5,9.6,14.0,478.0,584.3,490.25
2016,6,14,17,0,704.0,84.0,9.6,14.0,419.0,519.54,436.29
2016,6,14,17,15,656.0,83.0,9.55,13.5,367.0,459.77,386.0
2016,6,14,17,30,608.0,82.0,9.5,13.0,315.0,402.44,336.66
2016,6,14,17,45,592.5,75.5,9.5,13.0,276.0,357.56,296.13
2016,6,14,18,0,577.0,69.0,9.5,13.0,237.0,313.51,255.2
2016,6,14,18,15,514.0,62.0,9.4,12.5,190.0,253.4,200.96
2016,6,14,18,30,451.0,55.0,9.3,12.0,143.0,199.47,151.78
2016,6,14,18,45,346.0,45.5,9.25,12.0,102.0,139.17,99.13
2016,6,14,19,0,241.0,36.0,9.2,12.0,61.0,89.71,56.65
2016,6,14,19,15,120.5,18.0,9.1,12.0,30.5,37.68,3.27
2016,6,14,19,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,16.5,6.7,12.0,16.5,15.93,0.0
2016,6,15,5,30,0.0,33.0,6.6,12.0,33.0,31.11,20.48
2016,6,15,5,45,14.0,51.5,6.55,12.5,54.0,46.3,35.02
2016,6,15,6,0,28.0,70.0,6.5,13.0,75.0,61.85,49.37
2016,6,15,6,15,36.5,89.5,6.55,13.0,99.0,78.81,61.29
2016,6,15,6,30,45.0,109.0,6.6,13.0,123.0,99.42,77.74
2016,6,15,6,45,52.0,129.5,6.7,13.0,148.0,121.79,95.97
2016,6,15,7,0,59.0,150.0,6.8,13.0,173.0,145.15,115.22
2016,6,15,7,15,185.5,165.5,6.75,13.0,252.0,189.08,147.4
2016,6,15,7,30,312.0,181.0,6.7,13.0,331.0,246.45,192.42
2016,6,15,7,45,205.5,212.0,6.65,13.0,315.0,259.85,207.43
2016,6,15,8,0,99.0,243.0,6.6,13.0,299.0,261.66,210.97
2016,6,15,8,15,93.5,263.5,6.5,13.0,320.5,284.61,229.69
2016,6,15,8,30,88.0,284.0,6.4,13.0,342.0,307.01,247.62
2016,6,15,8,45,104.5,308.5,6.35,13.5,381.0,344.27,276.9
2016,6,15,9,0,121.0,333.0,6.3,14.0,420.0,381.28,305.66
2016,6,15,9,15,258.0,328.0,6.2,14.0,527.5,469.53,377.3
2016,6,15,9,30,395.0,323.0,6.1,14.0,635.0,571.23,458.57
2016,6,15,9,45,649.0,211.0,6.05,14.0,749.0,666.66,538.12
2016,6,15,10,0,903.0,99.0,6.0,14.0,863.0,779.73,626.4
2016,6,15,10,15,909.5,100.0,5.9,14.0,891.0,819.86,654.7
2016,6,15,10,30,916.0,101.0,5.8,14.0,919.0,858.07,681.6
2016,6,15,10,45,696.0,236.5,5.75,14.0,867.0,832.7,661.46
2016,6,15,11,0,476.0,372.0,5.7,14.0,815.0,790.95,622.76
2016,6,15,11,15,477.5,381.0,5.6,14.0,831.0,816.47,640.99
2016,6,15,11,30,479.0,390.0,5.5,14.0,847.0,840.65,657.76
2016,6,15,11,45,412.0,417.0,5.4,14.0,812.0,815.52,636.57
2016,6,15,12,0,345.0,444.0,5.3,14.0,777.0,784.09,611.0
2016,6,15,12,15,206.5,448.0,5.2,14.0,647.5,654.33,511.11
2016,6,15,12,30,68.0,452.0,5.1,14.0,518.0,519.11,404.92
2016,6,15,12,45,50.0,419.5,5.0,14.0,468.0,469.91,367.5
2016,6,15,13,0,32.0,387.0,4.9,14.0,418.0,420.04,328.95
2016,6,15,13,15,217.5,389.0,4.8,14.0,591.5,622.32,489.55
2016,6,15,13,30,403.0,391.0,4.7,14.0,765.0,815.79,635.86
2016,6,15,13,45,664.0,243.5,4.6,14.0,843.0,921.86,719.93
2016,6,15,14,0,925.0,96.0,4.5,14.0,921.0,1006.53,778.86
2016,6,15,14,15,919.0,95.0,4.4,14.0,893.0,986.38,764.1
2016,6,15,14,30,913.0,94.0,4.3,14.0,865.0,963.32,748.17
2016,6,15,14,45,909.0,90.5,4.25,14.0,832.5,936.65,730.21
2016,6,15,15,0,905.0,87.0,4.2,14.0,800.0,907.22,710.47
2016,6,15,15,15,720.5,158.5,4.1,14.0,708.0,806.24,638.51
2016,6,15,15,30,536.0,230.0,4.0,14.0,616.0,702.54,560.16
2016,6,15,15,45,696.5,155.5,3.95,14.0,625.0,737.71,591.44
2016,6,15,16,0,857.0,81.0,3.9,14.0,634.0,749.09,601.05
2016,6,15,16,15,840.0,78.5,3.8,13.5,587.0,701.04,567.26
2016,6,15,16,30,823.0,76.0,3.7,13.0,540.0,652.35,532.8
2016,6,15,16,45,799.5,74.0,3.65,13.0,490.5,602.42,494.59
2016,6,15,17,0,776.0,72.0,3.6,13.0,441.0,549.95,452.63
2016,6,15,17,15,592.5,96.5,3.45,13.0,360.0,440.13,362.63
2016,6,15,17,30,409.0,121.0,3.3,13.0,279.0,342.29,281.31
2016,6,15,17,45,384.5,106.5,3.15,13.0,238.0,294.9,241.0
2016,6,15,18,0,360.0,92.0,3.0,13.0,197.0,249.53,201.33
2016,6,15,18,15,326.5,77.0,2.9,12.5,158.5,202.68,160.16
2016,6,15,18,30,293.0,62.0,2.8,12.0,120.0,159.14,121.26
2016,6,15,18,45,242.5,47.5,2.7,12.0,86.5,115.46,82.65
2016,6,15,19,0,192.0,33.0,2.6,12.0,53.0,77.19,48.67
2016,6,15,19,15,96.0,16.5,2.55,12.0,26.5,32.79,3.25
2016,6,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,16.5,2.0,13.0,16.5,15.93,0.0
2016,6,16,5,30,0.0,33.0,1.9,13.0,33.0,31.1,20.41
2016,6,16,5,45,13.5,51.0,1.85,13.0,54.0,45.91,34.66
2016,6,16,6,0,27.0,69.0,1.8,13.0,75.0,61.11,48.74
2016,6,16,6,15,36.5,89.0,1.75,13.0,98.5,78.39,60.91
2016,6,16,6,30,46.0,109.0,1.7,13.0,122.0,99.42,77.55
2016,6,16,6,45,52.0,129.5,1.65,13.0,147.5,121.72,95.57
2016,6,16,7,0,58.0,150.0,1.6,13.0,173.0,144.91,114.44
2016,6,16,7,15,29.0,131.5,1.55,13.0,143.0,128.26,101.67
2016,6,16,7,30,0.0,113.0,1.5,13.0,113.0,108.19,85.76
2016,6,16,7,45,39.0,176.0,1.5,13.5,198.0,176.33,140.59
2016,6,16,8,0,78.0,239.0,1.5,14.0,283.0,250.04,198.66
2016,6,16,8,15,65.5,254.0,1.55,14.0,293.5,263.99,209.43
2016,6,16,8,30,53.0,269.0,1.6,14.0,304.0,276.58,219.08
2016,6,16,8,45,38.5,268.0,1.65,14.0,294.0,272.38,215.38
2016,6,16,9,0,24.0,267.0,1.7,14.0,284.0,268.56,211.9
2016,6,16,9,15,179.5,305.5,1.75,14.0,446.0,401.01,316.82
2016,6,16,9,30,335.0,344.0,1.8,14.0,608.0,549.96,430.14
2016,6,16,9,45,197.0,360.0,1.85,14.5,517.5,483.7,376.64
2016,6,16,10,0,59.0,376.0,1.9,15.0,427.0,404.73,313.6
2016,6,16,10,15,262.5,362.5,1.9,15.0,596.0,557.6,432.97
2016,6,16,10,30,466.0,349.0,1.9,15.0,765.0,725.46,556.81
2016,6,16,10,45,246.5,353.5,1.9,15.0,574.0,557.77,430.31
2016,6,16,11,0,27.0,358.0,1.9,15.0,383.0,373.07,287.41
2016,6,16,11,15,16.5,265.0,1.8,15.0,280.5,272.44,211.43
2016,6,16,11,30,6.0,172.0,1.7,15.0,178.0,172.7,133.67
2016,6,16,11,45,6.5,172.5,1.6,15.0,179.0,173.91,134.84
2016,6,16,12,0,7.0,173.0,1.5,15.0,180.0,175.11,135.74
2016,6,16,12,15,85.0,329.5,1.45,15.0,411.5,415.44,322.51
2016,6,16,12,30,163.0,486.0,1.4,15.0,643.0,653.63,493.35
2016,6,16,12,45,87.0,360.0,1.35,15.0,443.5,452.52,346.09
2016,6,16,13,0,11.0,234.0,1.3,15.0,244.0,239.76,185.08
2016,6,16,13,15,11.0,235.5,1.25,15.0,245.5,241.37,187.27
2016,6,16,13,30,11.0,237.0,1.2,15.0,247.0,242.94,188.54
2016,6,16,13,45,11.5,243.5,1.2,15.0,254.0,249.95,194.1
2016,6,16,14,0,12.0,250.0,1.2,15.0,261.0,256.93,199.66
2016,6,16,14,15,17.5,281.0,1.15,15.0,296.5,293.29,227.84
2016,6,16,14,30,23.0,312.0,1.1,15.0,332.0,329.75,255.68
2016,6,16,14,45,17.0,274.0,1.05,15.0,288.5,285.68,222.05
2016,6,16,15,0,11.0,236.0,1.0,15.0,245.0,241.86,188.63
2016,6,16,15,15,16.0,248.0,1.0,14.5,260.0,258.31,202.53
2016,6,16,15,30,21.0,260.0,1.0,14.0,275.0,274.62,216.09
2016,6,16,15,45,10.5,204.0,1.0,14.0,211.5,209.0,164.78
2016,6,16,16,0,0.0,148.0,1.0,14.0,148.0,144.49,113.5
2016,6,16,16,15,97.5,195.5,1.0,14.0,250.5,274.77,221.13
2016,6,16,16,30,195.0,243.0,1.0,14.0,353.0,389.29,311.51
2016,6,16,16,45,106.0,205.5,1.0,14.0,265.0,283.86,227.62
2016,6,16,17,0,17.0,168.0,1.0,14.0,177.0,176.44,141.02
2016,6,16,17,15,127.5,157.0,0.95,14.0,208.0,235.07,190.81
2016,6,16,17,30,238.0,146.0,0.9,14.0,239.0,278.19,225.45
2016,6,16,17,45,224.0,126.5,0.85,14.0,204.0,239.18,192.79
2016,6,16,18,0,210.0,107.0,0.8,14.0,169.0,201.3,160.8
2016,6,16,18,15,188.5,88.0,0.85,13.5,136.0,162.58,127.88
2016,6,16,18,30,167.0,69.0,0.9,13.0,103.0,125.96,96.08
2016,6,16,18,45,132.5,52.0,1.0,13.0,74.0,90.56,65.39
2016,6,16,19,0,98.0,35.0,1.1,13.0,45.0,58.75,37.56
2016,6,16,19,15,49.0,17.5,1.1,13.0,22.5,26.01,2.56
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,15.0,0.6,13.0,15.0,14.48,0.0
2016,6,17,5,30,0.0,30.0,0.6,13.0,30.0,28.58,18.34
2016,6,17,5,45,3.5,48.5,0.65,13.5,49.0,45.2,34.01
2016,6,17,6,0,7.0,67.0,0.7,14.0,68.0,61.65,49.03
2016,6,17,6,15,15.0,85.5,0.7,14.0,89.5,78.39,60.85
2016,6,17,6,30,23.0,104.0,0.7,14.0,111.0,94.08,73.5
2016,6,17,6,45,28.0,123.5,0.75,14.0,133.5,114.12,89.76
2016,6,17,7,0,33.0,143.0,0.8,14.0,156.0,134.91,106.57
2016,6,17,7,15,16.5,118.0,0.85,14.0,124.5,115.85,91.31
2016,6,17,7,30,0.0,93.0,0.9,14.0,93.0,89.66,69.97
2016,6,17,7,45,0.0,76.5,0.95,14.5,76.5,73.98,56.64
2016,6,17,8,0,0.0,60.0,1.0,15.0,60.0,58.01,43.09
2016,6,17,8,15,20.0,159.0,1.05,15.0,172.0,159.05,125.67
2016,6,17,8,30,40.0,258.0,1.1,15.0,284.0,260.4,205.41
2016,6,17,8,45,27.5,251.0,1.15,15.0,270.0,251.03,197.24
2016,6,17,9,0,15.0,244.0,1.2,15.0,256.0,241.85,189.65
2016,6,17,9,15,14.0,246.5,1.2,15.0,258.0,244.93,191.72
2016,6,17,9,30,13.0,249.0,1.2,15.0,260.0,247.82,193.59
2016,6,17,9,45,36.0,312.5,1.3,15.0,343.0,324.54,252.91
2016,6,17,10,0,59.0,376.0,1.4,15.0,426.0,404.67,313.16
2016,6,17,10,15,104.0,407.5,1.45,15.0,499.0,474.18,365.09
2016,6,17,10,30,149.0,439.0,1.5,15.0,572.0,547.73,419.08
2016,6,17,10,45,107.0,433.5,1.55,15.0,530.0,512.47,391.77
2016,6,17,11,0,65.0,428.0,1.6,15.0,488.0,474.88,363.23
2016,6,17,11,15,64.5,434.0,1.65,15.0,494.5,483.8,369.95
2016,6,17,11,30,64.0,440.0,1.7,15.0,501.0,492.52,376.23
2016,6,17,11,45,51.5,425.0,1.8,15.0,475.0,468.69,358.64
2016,6,17,12,0,39.0,410.0,1.9,15.0,449.0,444.0,340.45
2016,6,17,12,15,53.5,431.0,1.95,15.0,484.0,481.35,368.7
2016,6,17,12,30,68.0,452.0,2.0,15.0,519.0,519.04,396.62
2016,6,17,12,45,79.0,456.5,2.15,15.0,533.0,536.54,410.14
2016,6,17,13,0,90.0,461.0,2.3,15.0,547.0,553.84,423.68
2016,6,17,13,15,72.5,439.0,2.4,15.0,508.0,514.95,395.24
2016,6,17,13,30,55.0,417.0,2.5,15.0,469.0,475.67,366.49
2016,6,17,13,45,51.0,401.5,2.65,15.0,448.5,456.29,352.88
2016,6,17,14,0,47.0,386.0,2.8,15.0,428.0,436.68,338.86
2016,6,17,14,15,45.5,372.5,2.85,15.0,412.5,421.39,327.92
2016,6,17,14,30,44.0,359.0,2.9,15.0,397.0,405.92,316.79
2016,6,17,14,45,40.0,338.5,3.0,15.0,371.5,380.65,298.14
2016,6,17,15,0,36.0,318.0,3.1,15.0,346.0,355.36,279.35
2016,6,17,15,15,121.0,325.0,3.15,14.5,413.0,444.05,351.84
2016,6,17,15,30,206.0,332.0,3.2,14.0,480.0,519.86,413.07
2016,6,17,15,45,104.0,252.5,3.25,14.0,327.0,346.93,277.98
2016,6,17,16,0,2.0,173.0,3.3,14.0,174.0,171.09,135.57
2016,6,17,16,15,11.0,187.5,3.25,13.5,193.5,192.56,154.31
2016,6,17,16,30,20.0,202.0,3.2,13.0,213.0,213.66,172.41
2016,6,17,16,45,10.0,168.0,3.2,13.0,173.5,172.05,138.56
2016,6,17,17,0,0.0,134.0,3.2,13.0,134.0,131.4,105.18
2016,6,17,17,15,75.5,144.0,3.1,13.0,173.5,187.6,153.45
2016,6,17,17,30,151.0,154.0,3.0,13.0,213.0,238.41,195.68
2016,6,17,17,45,141.0,133.0,2.9,13.0,182.0,204.38,166.84
2016,6,17,18,0,131.0,112.0,2.8,13.0,151.0,171.18,138.4
2016,6,17,18,15,116.0,91.5,2.7,12.5,121.5,137.65,109.48
2016,6,17,18,30,101.0,71.0,2.6,12.0,92.0,105.56,81.41
2016,6,17,18,45,76.0,53.0,2.55,12.0,66.0,75.28,54.97
2016,6,17,19,0,51.0,35.0,2.5,12.0,40.0,47.51,30.61
2016,6,17,19,15,25.5,17.5,2.5,12.0,20.0,21.71,2.05
2016,6,17,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,18,5,15,181.0,15.0,3.5,13.0,34.5,11.02,0.0
2016,6,18,5,30,362.0,30.0,3.5,13.0,69.0,22.8,13.41
2016,6,18,5,45,453.0,38.0,3.5,13.0,112.0,27.58,18.58
2016,6,18,6,0,544.0,46.0,3.5,13.0,155.0,32.07,22.97
2016,6,18,6,15,602.5,52.0,3.6,13.0,203.5,42.13,25.27
2016,6,18,6,30,661.0,58.0,3.7,13.0,252.0,87.33,45.86
2016,6,18,6,45,702.0,62.0,3.8,13.5,303.0,132.05,75.91
2016,6,18,7,0,743.0,66.0,3.9,14.0,354.0,181.39,115.71
2016,6,18,7,15,772.5,69.5,3.95,14.0,405.0,232.15,160.57
2016,6,18,7,30,802.0,73.0,4.0,14.0,456.0,285.92,209.24
2016,6,18,7,45,823.5,76.0,4.1,14.5,506.5,339.39,257.56
2016,6,18,8,0,845.0,79.0,4.2,15.0,557.0,397.79,308.96
2016,6,18,8,15,862.0,81.5,4.2,15.0,604.5,451.85,356.31
2016,6,18,8,30,879.0,84.0,4.2,15.0,652.0,506.65,403.04
2016,6,18,8,45,892.0,86.0,4.25,15.0,696.5,559.36,447.07
2016,6,18,9,0,905.0,88.0,4.3,15.0,741.0,611.95,489.89
2016,6,18,9,15,915.0,89.5,4.4,15.0,780.5,661.81,529.83
2016,6,18,9,30,925.0,91.0,4.5,15.0,820.0,710.79,568.06
2016,6,18,9,45,751.0,186.0,4.6,15.5,794.5,714.77,567.18
2016,6,18,10,0,577.0,281.0,4.7,16.0,769.0,705.36,555.34
2016,6,18,10,15,769.0,186.0,4.85,16.0,858.5,790.4,623.45
2016,6,18,10,30,961.0,91.0,5.0,16.0,948.0,884.3,691.23
2016,6,18,10,45,966.0,91.0,5.2,16.5,970.5,919.61,715.18
2016,6,18,11,0,971.0,91.0,5.4,17.0,993.0,952.43,737.62
2016,6,18,11,15,974.0,91.5,5.6,17.0,1007.5,981.27,758.66
2016,6,18,11,30,977.0,92.0,5.8,17.0,1022.0,1007.23,777.76
2016,6,18,11,45,979.0,91.5,6.0,17.0,1030.0,1028.24,793.46
2016,6,18,12,0,981.0,91.0,6.2,17.0,1038.0,1046.11,807.07
2016,6,18,12,15,981.5,91.0,6.35,17.0,1038.0,1059.78,817.52
2016,6,18,12,30,982.0,91.0,6.5,17.0,1038.0,1070.13,825.76
2016,6,18,12,45,976.0,93.5,6.65,17.0,1029.5,1073.18,828.99
2016,6,18,13,0,970.0,96.0,6.8,17.0,1021.0,1072.8,829.93
2016,6,18,13,15,967.5,96.0,6.85,17.0,1006.5,1069.95,828.65
2016,6,18,13,30,965.0,96.0,6.9,17.0,992.0,1063.72,825.09
2016,6,18,13,45,959.0,96.0,7.0,17.0,969.5,1050.67,817.09
2016,6,18,14,0,953.0,96.0,7.1,17.0,947.0,1034.41,806.88
2016,6,18,14,15,947.5,95.0,7.2,17.0,919.0,1014.46,794.05
2016,6,18,14,30,942.0,94.0,7.3,17.0,891.0,991.49,779.05
2016,6,18,14,45,931.5,94.0,7.4,17.0,856.0,962.09,759.34
2016,6,18,15,0,921.0,94.0,7.5,17.0,821.0,930.2,737.71
2016,6,18,15,15,911.0,92.5,7.6,17.0,781.0,894.82,713.37
2016,6,18,15,30,901.0,91.0,7.7,17.0,741.0,857.3,687.25
2016,6,18,15,45,886.0,90.0,7.8,17.0,696.5,814.37,656.79
2016,6,18,16,0,871.0,89.0,7.9,17.0,652.0,770.08,624.98
2016,6,18,16,15,853.5,86.5,7.9,16.5,604.5,721.22,590.15
2016,6,18,16,30,836.0,84.0,7.9,16.0,557.0,674.82,556.69
2016,6,18,16,45,813.0,81.0,7.95,16.0,506.5,620.58,513.96
2016,6,18,17,0,790.0,78.0,8.0,16.0,456.0,566.69,469.94
2016,6,18,17,15,760.0,74.5,8.0,15.5,405.0,509.01,422.49
2016,6,18,17,30,730.0,71.0,8.0,15.0,354.0,452.91,374.97
2016,6,18,17,45,689.5,66.0,8.05,15.0,303.0,392.27,321.82
2016,6,18,18,0,649.0,61.0,8.1,15.0,252.0,335.81,270.95
2016,6,18,18,15,589.5,55.0,8.15,14.5,203.5,274.21,215.63
2016,6,18,18,30,530.0,49.0,8.2,14.0,155.0,218.39,164.7
2016,6,18,18,45,440.0,40.5,8.25,14.0,112.5,158.42,111.5
2016,6,18,19,0,350.0,32.0,8.3,14.0,70.0,108.03,67.17
2016,6,18,19,15,175.0,16.0,8.25,14.0,35.0,44.66,8.45
2016,6,18,19,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,163.5,16.5,5.85,13.5,33.5,12.38,0.0
2016,6,19,5,30,327.0,33.0,5.8,14.0,67.0,25.73,15.72
2016,6,19,5,45,420.5,41.5,5.75,14.5,109.5,30.8,21.22
2016,6,19,6,0,514.0,50.0,5.7,15.0,152.0,35.57,25.82
2016,6,19,6,15,574.0,56.5,5.75,15.0,200.0,45.1,28.09
2016,6,19,6,30,634.0,63.0,5.8,15.0,248.0,86.31,45.71
2016,6,19,6,45,676.5,67.5,5.85,15.5,298.5,130.48,75.25
2016,6,19,7,0,719.0,72.0,5.9,16.0,349.0,182.13,116.71
2016,6,19,7,15,749.0,75.5,5.95,16.0,400.0,231.69,160.34
2016,6,19,7,30,779.0,79.0,6.0,16.0,451.0,284.34,207.95
2016,6,19,7,45,802.0,82.0,6.05,16.5,500.5,337.11,255.62
2016,6,19,8,0,825.0,85.0,6.1,17.0,550.0,391.79,304.14
2016,6,19,8,15,734.5,121.5,6.1,17.0,562.0,427.3,337.49
2016,6,19,8,30,644.0,158.0,6.1,17.0,574.0,455.47,362.93
2016,6,19,8,45,766.0,125.5,6.1,17.0,653.5,525.96,421.36
2016,6,19,9,0,888.0,93.0,6.1,17.0,733.0,606.13,486.75
2016,6,19,9,15,898.5,94.5,6.15,17.0,772.5,655.57,526.62
2016,6,19,9,30,909.0,96.0,6.2,17.0,812.0,704.22,565.13
2016,6,19,9,45,716.5,199.0,6.3,17.5,778.5,701.98,558.86
2016,6,19,10,0,524.0,302.0,6.4,18.0,745.0,684.82,540.43
2016,6,19,10,15,730.5,201.5,6.5,18.0,841.0,774.51,613.66
2016,6,19,10,30,937.0,101.0,6.6,18.0,937.0,873.74,686.48
2016,6,19,10,45,939.0,103.5,6.7,18.0,958.5,908.24,710.94
2016,6,19,11,0,941.0,106.0,6.8,18.0,980.0,940.16,733.79
2016,6,19,11,15,944.0,106.5,6.85,18.0,995.0,968.34,753.7
2016,6,19,11,30,947.0,107.0,6.9,18.0,1010.0,993.73,771.64
2016,6,19,11,45,945.5,109.5,7.0,18.0,1016.5,1013.91,786.18
2016,6,19,12,0,944.0,112.0,7.1,18.0,1023.0,1030.98,798.61
2016,6,19,12,15,944.5,112.0,7.15,18.0,1023.5,1044.35,808.25
2016,6,19,12,30,945.0,112.0,7.2,18.0,1024.0,1054.54,815.75
2016,6,19,12,45,943.5,111.5,7.3,18.0,1016.5,1058.98,819.58
2016,6,19,13,0,942.0,111.0,7.4,18.0,1009.0,1060.12,821.19
2016,6,19,13,15,939.5,110.5,7.45,17.5,995.0,1056.93,821.2
2016,6,19,13,30,937.0,110.0,7.5,17.0,981.0,1050.45,818.96
2016,6,19,13,45,932.5,109.5,7.55,17.0,959.5,1038.73,811.49
2016,6,19,14,0,928.0,109.0,7.6,17.0,938.0,1023.84,801.83
2016,6,19,14,15,922.0,108.0,7.65,17.0,910.0,1003.9,788.6
2016,6,19,14,30,916.0,107.0,7.7,17.0,882.0,981.04,773.28
2016,6,19,14,45,783.0,162.5,7.75,17.0,806.5,903.19,717.33
2016,6,19,15,0,650.0,218.0,7.8,17.0,731.0,826.88,661.58
2016,6,19,15,15,765.5,159.0,7.8,17.0,733.5,844.15,676.42
2016,6,19,15,30,881.0,100.0,7.8,17.0,736.0,850.67,682.73
2016,6,19,15,45,868.0,97.5,7.85,17.0,692.5,808.45,652.43
2016,6,19,16,0,855.0,95.0,7.9,17.0,649.0,764.77,620.89
2016,6,19,16,15,719.0,121.5,7.9,16.5,564.0,666.7,547.46
2016,6,19,16,30,583.0,148.0,7.9,16.0,479.0,571.8,471.44
2016,6,19,16,45,583.5,132.5,7.95,16.0,438.0,530.11,438.58
2016,6,19,17,0,584.0,117.0,8.0,16.0,397.0,487.09,403.74
2016,6,19,17,15,650.5,88.5,7.95,16.0,368.0,465.28,385.71
2016,6,19,17,30,717.0,60.0,7.9,16.0,339.0,434.76,359.11
2016,6,19,17,45,652.0,64.5,7.9,16.0,291.0,374.91,306.58
2016,6,19,18,0,587.0,69.0,7.9,16.0,243.0,319.97,257.43
2016,6,19,18,15,527.0,62.5,7.85,15.5,196.5,260.72,204.69
2016,6,19,18,30,467.0,56.0,7.8,15.0,150.0,207.3,156.47
2016,6,19,18,45,386.0,45.5,7.75,15.0,109.0,150.63,106.48
2016,6,19,19,0,305.0,35.0,7.7,15.0,68.0,102.6,64.43
2016,6,19,19,15,152.5,17.5,7.6,14.5,34.0,43.31,9.02
2016,6,19,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,20,5,15,166.5,16.0,7.6,13.0,33.5,11.95,0.0
2016,6,20,5,30,333.0,32.0,7.6,13.0,67.0,24.8,14.97
2016,6,20,5,45,427.0,40.0,7.65,13.5,109.5,29.46,20.13
2016,6,20,6,0,521.0,48.0,7.7,14.0,152.0,33.86,24.4
2016,6,20,6,15,580.5,54.0,7.75,14.0,199.5,42.62,26.37
2016,6,20,6,30,640.0,60.0,7.8,14.0,247.0,83.66,43.6
2016,6,20,6,45,682.0,64.5,7.85,14.5,297.5,130.88,75.75
2016,6,20,7,0,724.0,69.0,7.9,15.0,348.0,179.7,115.07
2016,6,20,7,15,753.5,72.5,7.9,15.0,398.5,229.39,159.19
2016,6,20,7,30,783.0,76.0,7.9,15.0,449.0,282.12,207.34
2016,6,20,7,45,803.5,79.5,7.9,15.5,498.0,334.7,255.44
2016,6,20,8,0,824.0,83.0,7.9,16.0,547.0,388.94,304.21
2016,6,20,8,15,841.0,85.5,7.9,16.0,594.5,445.11,354.15
2016,6,20,8,30,858.0,88.0,7.9,16.0,642.0,498.9,401.18
2016,6,20,8,45,869.5,90.5,7.9,16.5,685.0,550.29,444.41
2016,6,20,9,0,881.0,93.0,7.9,17.0,728.0,601.45,486.28
2016,6,20,9,15,891.5,95.0,7.95,17.0,767.5,651.06,526.94
2016,6,20,9,30,902.0,97.0,8.0,17.0,807.0,699.89,566.19
2016,6,20,9,45,904.5,101.5,8.05,17.0,839.5,744.38,599.49
2016,6,20,10,0,907.0,106.0,8.1,17.0,872.0,787.04,631.04
2016,6,20,10,15,913.0,107.0,8.15,17.0,900.0,827.09,660.46
2016,6,20,10,30,919.0,108.0,8.2,17.0,928.0,865.19,688.28
2016,6,20,10,45,925.0,108.0,8.3,17.0,950.0,900.19,713.86
2016,6,20,11,0,931.0,108.0,8.4,17.0,972.0,932.87,737.71
2016,6,20,11,15,934.0,108.5,8.45,17.0,987.0,960.84,757.9
2016,6,20,11,30,937.0,109.0,8.5,17.0,1002.0,986.05,776.1
2016,6,20,11,45,939.5,108.5,8.55,17.5,1009.5,1006.94,789.66
2016,6,20,12,0,942.0,108.0,8.6,18.0,1017.0,1024.85,801.09
2016,6,20,12,15,942.0,108.0,8.65,18.0,1017.0,1037.73,810.5
2016,6,20,12,30,942.0,108.0,8.7,18.0,1017.0,1047.41,817.72
2016,6,20,12,45,939.0,108.5,8.75,18.0,1009.5,1051.37,820.92
2016,6,20,13,0,936.0,109.0,8.8,18.0,1002.0,1052.04,821.89
2016,6,20,13,15,933.0,108.5,8.85,17.5,987.5,1048.4,821.46
2016,6,20,13,30,930.0,108.0,8.9,17.0,973.0,1041.48,818.75
2016,6,20,13,45,926.5,107.0,8.95,17.0,951.5,1030.31,811.48
2016,6,20,14,0,923.0,106.0,9.0,17.0,930.0,1015.98,801.98
2016,6,20,14,15,916.5,104.5,9.0,17.0,902.0,995.13,787.6
2016,6,20,14,30,910.0,103.0,9.0,17.0,874.0,971.39,771.14
2016,6,20,14,45,900.0,102.5,9.05,17.0,839.5,942.73,751.21
2016,6,20,15,0,890.0,102.0,9.1,17.0,805.0,911.64,729.42
2016,6,20,15,15,879.0,100.5,9.15,16.5,766.0,876.35,705.73
2016,6,20,15,30,868.0,99.0,9.2,16.0,727.0,839.08,680.3
2016,6,20,15,45,853.5,97.0,9.3,16.0,683.0,796.65,649.48
2016,6,20,16,0,839.0,95.0,9.4,16.0,639.0,752.9,617.36
2016,6,20,16,15,821.0,92.5,9.45,16.0,592.0,708.4,584.23
2016,6,20,16,30,803.0,90.0,9.5,16.0,545.0,659.68,547.37
2016,6,20,16,45,775.5,82.0,9.6,16.0,489.0,598.46,498.39
2016,6,20,17,0,748.0,74.0,9.7,16.0,433.0,538.04,448.78
2016,6,20,17,15,620.0,90.5,9.65,15.5,366.0,451.0,375.85
2016,6,20,17,30,492.0,107.0,9.6,15.0,299.0,370.69,307.67
2016,6,20,17,45,450.5,99.0,9.6,15.0,255.5,318.38,262.0
2016,6,20,18,0,409.0,91.0,9.6,15.0,212.0,269.73,218.71
2016,6,20,18,15,447.0,72.0,9.45,14.5,181.5,242.77,192.2
2016,6,20,18,30,485.0,53.0,9.3,14.0,151.0,209.93,159.1
2016,6,20,18,45,399.0,44.0,9.25,14.0,110.0,152.62,108.26
