Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,20,19,0,313.0,35.0,9.2,14.0,69.0,104.4,65.94
2016,6,20,19,15,156.5,17.5,9.05,14.0,34.5,44.05,9.86
2016,6,20,19,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,9.1,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,6,21,5,15,162.5,16.5,8.35,13.0,33.0,12.44,0.0
2016,6,21,5,30,325.0,33.0,8.3,13.0,66.0,25.83,15.78
2016,6,21,5,45,420.0,41.0,8.3,13.5,108.0,30.43,20.96
2016,6,21,6,0,515.0,49.0,8.3,14.0,150.0,34.78,25.21
2016,6,21,6,15,574.5,55.0,8.3,14.0,198.0,42.89,32.7
2016,6,21,6,30,634.0,61.0,8.3,14.0,246.0,83.57,43.9
2016,6,21,6,45,675.0,65.5,8.3,14.5,296.0,130.4,75.7
2016,6,21,7,0,716.0,70.0,8.3,15.0,346.0,178.63,114.51
2016,6,21,7,15,631.0,98.5,8.3,15.0,366.5,221.73,157.26
2016,6,21,7,30,546.0,127.0,8.3,15.0,387.0,259.1,195.05
2016,6,21,7,45,683.5,105.0,8.3,15.5,466.0,315.04,241.84
2016,6,21,8,0,821.0,83.0,8.3,16.0,545.0,387.13,302.95
2016,6,21,8,15,838.0,85.5,8.3,16.0,592.0,443.15,352.83
2016,6,21,8,30,855.0,88.0,8.3,16.0,639.0,496.79,399.84
2016,6,21,8,45,869.0,89.5,8.3,16.5,682.5,548.44,443.42
2016,6,21,9,0,883.0,91.0,8.3,17.0,726.0,600.11,485.84
2016,6,21,9,15,893.5,92.5,8.3,17.0,765.5,649.34,526.27
2016,6,21,9,30,904.0,94.0,8.3,17.0,805.0,697.8,565.27
2016,6,21,9,45,904.0,99.5,8.3,17.5,836.5,741.56,596.77
2016,6,21,10,0,904.0,105.0,8.3,18.0,868.0,783.29,626.32
2016,6,21,10,15,910.5,106.0,8.3,18.0,896.0,823.66,655.79
2016,6,21,10,30,917.0,107.0,8.3,18.0,924.0,862.11,683.67
2016,6,21,10,45,920.5,108.5,8.3,18.0,945.5,896.39,708.33
2016,6,21,11,0,924.0,110.0,8.3,18.0,967.0,928.23,731.14
2016,6,21,11,15,927.0,110.5,8.3,18.0,982.0,956.07,750.97
2016,6,21,11,30,930.0,111.0,8.3,18.0,997.0,981.18,768.82
2016,6,21,11,45,931.5,111.0,8.35,18.0,1004.5,1001.52,783.44
2016,6,21,12,0,933.0,111.0,8.4,18.0,1012.0,1018.88,795.99
2016,6,21,12,15,933.5,111.0,8.45,18.0,1012.5,1032.2,805.7
2016,6,21,12,30,934.0,111.0,8.5,18.0,1013.0,1042.37,813.27
2016,6,21,12,45,932.5,111.0,8.6,18.0,1006.0,1047.34,817.41
2016,6,21,13,0,931.0,111.0,8.7,18.0,999.0,1049.05,819.33
2016,6,21,13,15,928.0,110.5,8.75,18.0,984.5,1045.47,817.35
2016,6,21,13,30,925.0,110.0,8.8,18.0,970.0,1038.64,813.14
2016,6,21,13,45,920.5,109.5,8.9,18.0,949.0,1027.1,805.82
2016,6,21,14,0,916.0,109.0,9.0,18.0,928.0,1012.44,796.31
2016,6,21,14,15,910.0,108.0,9.0,17.5,900.0,992.76,784.34
2016,6,21,14,30,904.0,107.0,9.0,17.0,872.0,970.2,770.25
2016,6,21,14,45,895.0,106.0,9.05,17.0,838.5,942.12,750.74
2016,6,21,15,0,886.0,105.0,9.1,17.0,805.0,911.56,729.35
2016,6,21,15,15,876.0,103.0,9.1,17.0,766.0,876.77,704.55
2016,6,21,15,30,866.0,101.0,9.1,17.0,727.0,839.92,678.1
2016,6,21,15,45,852.0,99.0,9.1,17.0,684.0,798.0,647.6
2016,6,21,16,0,838.0,97.0,9.1,17.0,641.0,758.41,618.7
2016,6,21,16,15,820.5,94.5,9.05,16.5,594.0,710.68,584.19
2016,6,21,16,30,803.0,92.0,9.0,16.0,547.0,662.33,548.7
2016,6,21,16,45,779.5,88.5,9.0,16.0,498.0,608.64,505.61
2016,6,21,17,0,756.0,85.0,9.0,16.0,449.0,555.4,461.8
2016,6,21,17,15,725.5,81.0,9.0,15.5,399.0,498.44,414.74
2016,6,21,17,30,695.0,77.0,9.0,15.0,349.0,444.23,368.63
2016,6,21,17,45,652.5,72.0,9.05,15.0,299.0,384.37,316.08
2016,6,21,18,0,610.0,67.0,9.1,15.0,249.0,327.97,265.38
2016,6,21,18,15,549.5,60.5,9.05,14.5,201.0,267.32,210.99
2016,6,21,18,30,489.0,54.0,9.0,14.0,153.0,212.54,161.19
2016,6,21,18,45,395.0,45.0,9.0,14.0,111.0,152.94,108.71
2016,6,21,19,0,301.0,36.0,9.0,14.0,69.0,103.27,65.59
2016,6,21,19,15,170.5,23.0,8.9,14.0,40.0,51.46,13.31
2016,6,21,19,30,40.0,10.0,8.8,14.0,11.0,13.51,0.0
2016,6,21,19,45,20.0,5.0,8.75,14.0,5.5,0.0,0.0
2016,6,21,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,8.7,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,9.2,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,6,22,5,15,138.0,18.0,9.3,12.0,32.0,13.97,0.0
2016,6,22,5,30,276.0,36.0,9.3,12.0,64.0,27.89,17.51
2016,6,22,5,45,373.0,45.5,9.35,12.5,105.5,34.75,24.82
2016,6,22,6,0,470.0,55.0,9.4,13.0,147.0,40.23,30.15
2016,6,22,6,15,235.0,67.5,9.45,13.0,113.5,50.77,39.86
2016,6,22,6,30,0.0,80.0,9.5,13.0,80.0,75.53,59.06
2016,6,22,6,45,0.0,96.5,9.6,13.5,96.5,91.03,72.12
2016,6,22,7,0,0.0,113.0,9.7,14.0,113.0,106.64,85.04
2016,6,22,7,15,11.5,142.5,9.7,14.0,148.5,136.36,109.36
2016,6,22,7,30,23.0,172.0,9.7,14.0,184.0,167.52,134.78
2016,6,22,7,45,29.0,194.5,9.75,14.0,210.5,188.76,152.02
2016,6,22,8,0,35.0,217.0,9.8,14.0,237.0,214.08,172.59
2016,6,22,8,15,87.5,253.5,9.75,14.0,308.5,272.58,220.03
2016,6,22,8,30,140.0,290.0,9.7,14.0,380.0,334.22,270.11
2016,6,22,8,45,163.0,311.0,9.65,14.5,423.0,374.64,302.31
2016,6,22,9,0,186.0,332.0,9.6,15.0,466.0,417.23,335.97
2016,6,22,9,15,214.5,348.5,9.5,15.0,511.0,461.2,371.17
2016,6,22,9,30,243.0,365.0,9.4,15.0,556.0,506.19,406.97
2016,6,22,9,45,237.5,383.5,9.35,15.5,577.0,533.41,427.06
2016,6,22,10,0,232.0,402.0,9.3,16.0,598.0,558.57,445.27
2016,6,22,10,15,316.0,387.0,9.25,16.0,663.5,621.95,496.42
2016,6,22,10,30,400.0,372.0,9.2,16.0,729.0,691.24,551.64
2016,6,22,10,45,428.0,373.0,9.2,16.0,763.5,732.16,583.28
2016,6,22,11,0,456.0,374.0,9.2,16.0,798.0,773.55,615.14
2016,6,22,11,15,698.5,242.0,9.15,16.0,902.5,880.99,703.89
2016,6,22,11,30,941.0,110.0,9.1,16.0,1007.0,990.15,784.52
2016,6,22,11,45,943.0,110.5,9.1,16.0,1015.0,1011.73,799.79
2016,6,22,12,0,945.0,111.0,9.1,16.0,1023.0,1030.3,813.19
2016,6,22,12,15,676.0,261.0,9.1,16.0,913.5,937.46,744.38
2016,6,22,12,30,407.0,411.0,9.1,16.0,804.0,829.2,654.1
2016,6,22,12,45,457.0,396.5,9.1,16.0,835.0,869.9,686.58
2016,6,22,13,0,507.0,382.0,9.1,16.0,866.0,909.0,717.36
2016,6,22,13,15,717.5,249.0,9.1,16.0,922.5,986.77,782.25
2016,6,22,13,30,928.0,116.0,9.1,16.0,979.0,1047.87,827.57
2016,6,22,13,45,924.0,115.0,9.15,16.0,957.5,1036.37,819.77
2016,6,22,14,0,920.0,114.0,9.2,16.0,936.0,1021.71,809.99
2016,6,22,14,15,913.5,112.5,9.2,16.0,908.0,1001.05,795.67
2016,6,22,14,30,907.0,111.0,9.2,16.0,880.0,977.49,779.27
2016,6,22,14,45,899.0,109.5,9.25,16.0,846.0,949.79,759.96
2016,6,22,15,0,891.0,108.0,9.3,16.0,812.0,919.55,738.71
2016,6,22,15,15,880.0,106.0,9.35,16.0,772.5,883.79,713.22
2016,6,22,15,30,869.0,104.0,9.4,16.0,733.0,846.03,686.07
2016,6,22,15,45,853.5,102.0,9.45,16.0,689.0,802.83,654.54
2016,6,22,16,0,838.0,100.0,9.5,16.0,645.0,762.11,624.7
2016,6,22,16,15,820.0,97.5,9.5,15.5,598.0,714.03,589.8
2016,6,22,16,30,802.0,95.0,9.5,15.0,551.0,665.35,553.93
2016,6,22,16,45,777.0,92.0,9.55,15.0,501.0,611.28,510.21
2016,6,22,17,0,752.0,89.0,9.6,15.0,451.0,557.77,465.95
2016,6,22,17,15,720.5,85.0,9.6,14.5,400.5,501.59,419.23
2016,6,22,17,30,689.0,81.0,9.6,14.0,350.0,446.04,371.82
2016,6,22,17,45,643.5,76.0,9.6,14.0,299.5,385.05,318.1
2016,6,22,18,0,598.0,71.0,9.6,14.0,249.0,327.82,266.53
2016,6,22,18,15,536.0,64.0,9.55,13.5,201.0,266.63,211.57
2016,6,22,18,30,474.0,57.0,9.5,13.0,153.0,211.46,161.37
2016,6,22,18,45,380.0,47.5,9.5,13.0,111.0,152.02,108.92
2016,6,22,19,0,286.0,38.0,9.5,13.0,69.0,102.21,65.65
2016,6,22,19,15,160.0,24.0,9.5,13.0,40.0,51.21,13.99
2016,6,22,19,30,34.0,10.0,9.5,13.0,11.0,12.98,0.0
2016,6,22,19,45,17.0,5.0,9.5,13.0,5.5,0.0,0.0
2016,6,22,20,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,9.5,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,23,5,15,190.0,14.5,7.55,12.0,34.0,10.69,0.0
2016,6,23,5,30,380.0,29.0,7.5,12.0,68.0,22.07,12.64
2016,6,23,5,45,473.5,36.0,7.45,12.5,111.0,26.01,17.16
2016,6,23,6,0,567.0,43.0,7.4,13.0,154.0,32.5,23.29
2016,6,23,6,15,622.0,48.5,7.4,13.0,202.0,39.79,30.05
2016,6,23,6,30,677.0,54.0,7.4,13.0,250.0,81.91,41.56
2016,6,23,6,45,715.5,57.5,7.4,13.5,300.0,126.6,71.08
2016,6,23,7,0,754.0,61.0,7.4,14.0,350.0,175.64,110.67
2016,6,23,7,15,780.5,64.0,7.3,14.0,400.0,225.75,155.46
2016,6,23,7,30,807.0,67.0,7.2,14.0,450.0,282.12,206.97
2016,6,23,7,45,825.5,69.5,7.15,14.5,498.0,334.2,254.96
2016,6,23,8,0,844.0,72.0,7.1,15.0,546.0,387.65,303.37
2016,6,23,8,15,859.0,74.0,7.05,15.0,592.0,440.28,350.72
2016,6,23,8,30,874.0,76.0,7.0,15.0,638.0,493.47,397.4
2016,6,23,8,45,883.5,78.5,6.95,15.5,680.5,544.54,440.43
2016,6,23,9,0,893.0,81.0,6.9,16.0,723.0,595.18,481.85
2016,6,23,9,15,902.0,82.5,6.9,16.0,761.0,643.92,521.73
2016,6,23,9,30,911.0,84.0,6.9,16.0,799.0,691.74,559.78
2016,6,23,9,45,916.5,86.0,6.9,16.0,832.0,736.39,592.81
2016,6,23,10,0,922.0,88.0,6.9,16.0,865.0,779.42,624.34
2016,6,23,10,15,927.0,88.5,6.95,16.0,892.0,818.77,653.07
2016,6,23,10,30,932.0,89.0,7.0,16.0,919.0,856.06,680.13
2016,6,23,10,45,937.0,89.0,7.05,16.0,940.5,890.63,705.09
2016,6,23,11,0,942.0,89.0,7.1,16.0,962.0,922.8,728.23
2016,6,23,11,15,944.0,89.5,7.15,16.0,976.0,950.18,747.85
2016,6,23,11,30,946.0,90.0,7.2,16.0,990.0,974.72,765.44
2016,6,23,11,45,947.5,89.5,7.25,16.0,997.5,994.86,779.89
2016,6,23,12,0,949.0,89.0,7.3,16.0,1005.0,1011.95,792.23
2016,6,23,12,15,948.5,89.0,7.35,16.0,1004.5,1024.45,801.36
2016,6,23,12,30,948.0,89.0,7.4,16.0,1004.0,1033.72,808.28
2016,6,23,12,45,945.5,89.5,7.45,16.0,996.5,1038.23,811.91
2016,6,23,13,0,943.0,90.0,7.5,16.0,989.0,1039.44,813.3
2016,6,23,13,15,939.5,89.5,7.55,16.0,974.0,1035.3,810.96
2016,6,23,13,30,936.0,89.0,7.6,16.0,959.0,1027.86,806.37
2016,6,23,13,45,932.5,87.5,7.65,16.0,938.0,1016.12,798.78
2016,6,23,14,0,929.0,86.0,7.7,16.0,917.0,1001.19,788.96
2016,6,23,14,15,923.0,85.0,7.7,16.0,889.5,981.26,775.35
2016,6,23,14,30,917.0,84.0,7.7,16.0,862.0,958.41,759.65
2016,6,23,14,45,909.0,83.5,7.7,16.0,828.5,931.46,740.95
2016,6,23,15,0,901.0,83.0,7.7,16.0,795.0,901.96,720.35
2016,6,23,15,15,891.0,81.5,7.65,16.0,756.5,867.25,695.62
2016,6,23,15,30,881.0,80.0,7.6,16.0,718.0,830.45,669.23
2016,6,23,15,45,867.0,79.0,7.6,16.0,675.0,789.08,639.37
2016,6,23,16,0,853.0,78.0,7.6,16.0,632.0,746.34,608.22
2016,6,23,16,15,837.5,75.5,7.55,15.5,586.5,699.69,574.7
2016,6,23,16,30,822.0,73.0,7.5,15.0,541.0,652.26,540.08
2016,6,23,16,45,798.5,71.5,7.45,15.0,492.5,600.23,499.32
2016,6,23,17,0,775.0,70.0,7.4,15.0,444.0,551.2,458.77
2016,6,23,17,15,747.5,66.5,7.3,15.0,394.5,495.64,412.06
2016,6,23,17,30,720.0,63.0,7.2,15.0,345.0,441.46,365.36
2016,6,23,17,45,680.0,59.5,7.1,15.0,296.0,383.18,314.21
2016,6,23,18,0,640.0,56.0,7.0,15.0,247.0,328.07,264.59
2016,6,23,18,15,584.5,50.5,6.9,14.5,200.0,269.49,211.89
2016,6,23,18,30,529.0,45.0,6.8,14.0,153.0,215.58,162.6
2016,6,23,18,45,443.0,37.5,6.7,14.0,111.5,157.5,110.91
2016,6,23,19,0,357.0,30.0,6.6,14.0,70.0,108.56,67.8
2016,6,23,19,15,219.0,20.0,6.55,14.0,40.5,56.15,15.17
2016,6,23,19,30,81.0,10.0,6.5,14.0,11.0,17.36,0.0
2016,6,23,19,45,40.5,5.0,6.45,14.0,5.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,7.85,12.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,6,24,5,15,172.5,15.5,8.3,12.0,33.0,11.62,0.0
2016,6,24,5,30,345.0,31.0,8.3,12.0,66.0,24.05,14.22
2016,6,24,5,45,436.5,39.5,8.35,12.5,108.5,29.21,19.95
2016,6,24,6,0,528.0,48.0,8.4,13.0,151.0,34.07,24.67
2016,6,24,6,15,589.0,54.0,8.4,13.0,199.5,40.48,30.66
2016,6,24,6,30,650.0,60.0,8.4,13.0,248.0,81.84,42.63
2016,6,24,6,45,689.5,65.0,8.45,13.5,298.5,129.66,74.87
2016,6,24,7,0,729.0,70.0,8.5,14.0,349.0,178.77,114.39
2016,6,24,7,15,759.5,73.5,8.55,14.0,400.0,228.86,158.88
2016,6,24,7,30,790.0,77.0,8.6,14.0,451.0,282.12,207.67
2016,6,24,7,45,811.5,80.5,8.65,14.5,501.0,335.38,256.64
2016,6,24,8,0,833.0,84.0,8.7,15.0,551.0,390.42,306.46
2016,6,24,8,15,850.0,86.5,8.65,15.0,599.0,447.07,357.19
2016,6,24,8,30,867.0,89.0,8.6,15.0,647.0,501.35,404.99
2016,6,24,8,45,879.5,91.5,8.6,15.5,691.0,553.78,449.45
2016,6,24,9,0,892.0,94.0,8.6,16.0,735.0,606.08,492.59
2016,6,24,9,15,902.5,96.0,8.6,16.0,775.0,656.29,534.0
2016,6,24,9,30,913.0,98.0,8.6,16.0,815.0,705.71,573.96
2016,6,24,9,45,923.5,98.0,8.6,16.5,850.0,752.21,607.91
2016,6,24,10,0,934.0,98.0,8.6,17.0,885.0,797.44,640.23
2016,6,24,10,15,940.5,99.0,8.65,17.0,914.0,839.0,670.82
2016,6,24,10,30,947.0,100.0,8.7,17.0,943.0,878.57,699.8
2016,6,24,10,45,952.0,100.0,8.75,17.0,965.5,913.72,725.36
2016,6,24,11,0,957.0,100.0,8.8,17.0,988.0,946.43,749.08
2016,6,24,11,15,960.0,101.0,8.85,17.0,1003.0,975.7,770.24
2016,6,24,11,30,963.0,102.0,8.9,17.0,1018.0,1002.15,789.35
2016,6,24,11,45,965.0,101.5,9.0,17.0,1026.0,1023.22,804.76
2016,6,24,12,0,967.0,101.0,9.1,17.0,1034.0,1041.2,818.01
2016,6,24,12,15,967.0,101.5,9.2,17.0,1034.5,1055.05,828.36
2016,6,24,12,30,967.0,102.0,9.3,17.0,1035.0,1065.63,836.46
2016,6,24,12,45,958.0,106.5,9.45,17.0,1025.5,1067.98,838.87
2016,6,24,13,0,949.0,111.0,9.6,17.0,1016.0,1066.95,838.96
2016,6,24,13,15,946.5,110.5,9.65,17.0,1002.0,1064.0,837.41
2016,6,24,13,30,944.0,110.0,9.7,17.0,988.0,1057.72,833.54
2016,6,24,13,45,939.0,109.5,9.8,17.0,966.5,1045.67,825.73
2016,6,24,14,0,934.0,109.0,9.9,17.0,945.0,1030.44,815.68
2016,6,24,14,15,928.0,108.0,9.9,17.0,917.0,1010.62,801.98
2016,6,24,14,30,922.0,107.0,9.9,17.0,889.0,987.85,786.16
2016,6,24,14,45,912.5,106.0,9.95,17.0,854.5,959.03,765.99
2016,6,24,15,0,903.0,105.0,10.0,17.0,820.0,927.7,743.91
2016,6,24,15,15,892.5,103.5,10.0,17.0,780.5,892.63,718.82
2016,6,24,15,30,882.0,102.0,10.0,17.0,741.0,855.48,692.04
2016,6,24,15,45,867.0,100.0,10.05,17.0,696.5,812.29,660.56
2016,6,24,16,0,852.0,98.0,10.1,17.0,652.0,767.76,627.8
2016,6,24,16,15,834.0,95.5,10.05,17.0,604.5,722.88,594.3
2016,6,24,16,30,816.0,93.0,10.0,17.0,557.0,673.67,557.05
2016,6,24,16,45,792.0,90.0,9.95,17.0,507.0,619.66,513.73
2016,6,24,17,0,768.0,87.0,9.9,17.0,457.0,566.09,469.63
2016,6,24,17,15,737.0,82.5,9.75,16.5,406.0,507.73,421.4
2016,6,24,17,30,706.0,78.0,9.6,16.0,355.0,452.17,374.21
2016,6,24,17,45,663.0,73.0,9.5,16.0,304.0,391.47,321.03
2016,6,24,18,0,620.0,68.0,9.4,16.0,253.0,334.26,269.73
2016,6,24,18,15,558.0,61.5,9.25,15.5,204.5,272.43,214.52
2016,6,24,18,30,496.0,55.0,9.1,15.0,156.0,216.62,163.99
2016,6,24,18,45,404.5,45.5,9.0,14.5,113.5,156.58,111.36
2016,6,24,19,0,313.0,36.0,8.9,14.0,71.0,106.23,67.69
2016,6,24,19,15,179.0,23.0,8.8,14.0,41.0,53.11,15.0
2016,6,24,19,30,45.0,10.0,8.7,14.0,11.0,14.04,0.0
2016,6,24,19,45,22.5,5.0,8.6,14.0,5.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,8.2,13.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,25,5,15,141.5,17.0,7.05,13.0,31.0,13.19,0.0
2016,6,25,5,30,283.0,34.0,7.0,13.0,62.0,27.11,16.59
2016,6,25,5,45,380.5,43.5,7.0,13.5,103.5,33.03,23.18
2016,6,25,6,0,478.0,53.0,7.0,14.0,145.0,38.6,28.57
2016,6,25,6,15,541.0,59.5,6.95,14.0,192.5,44.25,33.89
2016,6,25,6,30,604.0,66.0,6.9,14.0,240.0,83.54,45.64
2016,6,25,6,45,650.5,70.5,6.85,14.5,290.5,126.32,73.46
2016,6,25,7,0,697.0,75.0,6.8,15.0,341.0,174.28,111.41
2016,6,25,7,15,728.0,79.0,6.8,15.0,391.5,226.18,156.86
2016,6,25,7,30,759.0,83.0,6.8,15.0,442.0,278.33,204.09
2016,6,25,7,45,785.0,85.5,6.8,15.5,492.0,330.52,251.41
2016,6,25,8,0,811.0,88.0,6.8,16.0,542.0,384.97,300.01
2016,6,25,8,15,829.0,90.5,6.8,16.0,589.5,438.01,347.24
2016,6,25,8,30,847.0,93.0,6.8,16.0,637.0,494.65,396.23
2016,6,25,8,45,861.5,94.5,6.8,16.5,681.0,546.28,439.42
2016,6,25,9,0,876.0,96.0,6.8,17.0,725.0,597.98,481.48
2016,6,25,9,15,887.0,98.0,6.85,17.0,764.5,647.8,522.03
2016,6,25,9,30,898.0,100.0,6.9,17.0,804.0,696.91,561.22
2016,6,25,9,45,897.5,106.0,6.95,17.0,835.5,740.7,593.99
2016,6,25,10,0,897.0,112.0,7.0,17.0,867.0,782.44,624.58
2016,6,25,10,15,903.5,113.5,7.05,17.0,895.5,823.2,654.25
2016,6,25,10,30,910.0,115.0,7.1,17.0,924.0,862.08,682.38
2016,6,25,10,45,915.0,115.5,7.15,17.5,946.0,896.65,705.86
2016,6,25,11,0,920.0,116.0,7.2,18.0,968.0,928.89,727.5
2016,6,25,11,15,923.0,116.5,7.25,18.0,983.0,956.83,747.36
2016,6,25,11,30,926.0,117.0,7.3,18.0,998.0,982.05,765.29
2016,6,25,11,45,928.5,117.0,7.4,18.0,1006.5,1003.49,780.79
2016,6,25,12,0,931.0,117.0,7.5,18.0,1015.0,1021.99,794.27
2016,6,25,12,15,931.0,117.0,7.55,18.0,1015.5,1035.01,803.69
2016,6,25,12,30,931.0,117.0,7.6,18.0,1016.0,1044.88,810.99
2016,6,25,12,45,933.0,114.5,7.7,18.0,1010.0,1051.03,816.0
2016,6,25,13,0,935.0,112.0,7.8,18.0,1004.0,1053.9,818.81
2016,6,25,13,15,932.5,111.5,7.85,18.0,990.0,1051.01,817.37
2016,6,25,13,30,930.0,111.0,7.9,18.0,976.0,1044.84,813.72
2016,6,25,13,45,926.0,110.0,8.0,18.0,955.0,1033.42,806.64
2016,6,25,14,0,922.0,109.0,8.1,18.0,934.0,1018.83,797.36
2016,6,25,14,15,916.0,108.0,8.15,18.0,906.0,999.24,784.29
2016,6,25,14,30,910.0,107.0,8.2,18.0,878.0,976.72,769.14
2016,6,25,14,45,901.5,105.5,8.25,18.0,844.5,948.58,749.87
2016,6,25,15,0,893.0,104.0,8.3,18.0,811.0,917.9,728.7
2016,6,25,15,15,882.5,102.0,8.35,18.0,772.0,882.6,703.99
2016,6,25,15,30,872.0,100.0,8.4,18.0,733.0,845.23,677.6
2016,6,25,15,45,858.0,98.0,8.45,18.0,689.0,803.2,647.48
2016,6,25,16,0,844.0,96.0,8.5,18.0,645.0,759.77,616.03
2016,6,25,16,15,826.0,93.5,8.5,17.5,598.0,715.19,584.39
2016,6,25,16,30,808.0,91.0,8.5,17.0,551.0,666.32,548.89
2016,6,25,16,45,784.5,88.0,8.5,17.0,501.5,612.99,506.56
2016,6,25,17,0,761.0,85.0,8.5,17.0,452.0,560.07,463.33
2016,6,25,17,15,730.5,81.0,8.5,16.5,401.5,502.86,416.42
2016,6,25,17,30,700.0,77.0,8.5,16.0,351.0,448.37,370.41
2016,6,25,17,45,657.0,72.0,8.5,16.0,300.5,387.96,317.73
2016,6,25,18,0,614.0,67.0,8.5,16.0,250.0,331.05,266.88
2016,6,25,18,15,553.5,60.5,8.45,15.5,202.5,270.05,212.5
2016,6,25,18,30,493.0,54.0,8.4,15.0,155.0,214.93,162.63
2016,6,25,18,45,402.5,45.0,8.4,15.0,112.5,155.78,110.56
2016,6,25,19,0,312.0,36.0,8.4,15.0,70.0,106.19,67.47
2016,6,25,19,15,181.0,23.0,8.4,14.5,40.5,53.51,15.3
2016,6,25,19,30,50.0,10.0,8.4,14.0,11.0,14.52,0.0
2016,6,25,19,45,25.0,5.0,8.4,14.0,5.5,0.0,0.0
2016,6,25,20,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,8.6,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,142.5,16.0,8.45,13.0,30.0,12.16,0.0
2016,6,26,5,30,285.0,32.0,8.4,13.0,60.0,25.16,14.91
2016,6,26,5,45,379.5,41.0,8.35,13.5,101.0,30.72,21.15
2016,6,26,6,0,474.0,50.0,8.3,14.0,142.0,35.94,26.2
2016,6,26,6,15,535.0,57.0,8.25,14.0,188.5,41.46,31.4
2016,6,26,6,30,596.0,64.0,8.2,14.0,235.0,80.7,43.71
2016,6,26,6,45,326.0,105.0,8.15,14.5,201.5,119.74,81.98
2016,6,26,7,0,56.0,146.0,8.1,15.0,168.0,140.41,110.6
2016,6,26,7,15,41.0,159.5,8.05,15.0,177.0,153.9,122.41
2016,6,26,7,30,26.0,173.0,8.0,15.0,186.0,169.01,135.31
2016,6,26,7,45,139.0,203.0,7.95,15.5,280.0,228.4,181.37
2016,6,26,8,0,252.0,233.0,7.9,16.0,374.0,303.46,241.12
2016,6,26,8,15,166.0,255.5,7.85,16.5,352.0,304.8,243.14
2016,6,26,8,30,80.0,278.0,7.8,17.0,330.0,296.78,236.32
2016,6,26,8,45,126.0,304.5,7.8,17.5,392.5,348.63,277.26
2016,6,26,9,0,172.0,331.0,7.8,18.0,455.0,407.53,323.41
2016,6,26,9,15,178.0,351.0,7.8,18.0,485.0,439.96,348.61
2016,6,26,9,30,184.0,371.0,7.8,18.0,515.0,472.77,373.91
2016,6,26,9,45,265.0,371.0,7.85,18.0,589.0,539.7,427.22
2016,6,26,10,0,346.0,371.0,7.9,18.0,663.0,613.82,485.6
2016,6,26,10,15,376.5,369.5,7.95,18.0,696.5,652.14,515.33
2016,6,26,10,30,407.0,368.0,8.0,18.0,730.0,692.23,546.31
2016,6,26,10,45,425.0,372.0,8.05,18.5,758.0,727.69,572.12
2016,6,26,11,0,443.0,376.0,8.1,19.0,786.0,763.07,597.64
2016,6,26,11,15,443.5,384.5,8.15,19.0,801.0,786.58,614.84
2016,6,26,11,30,444.0,393.0,8.2,19.0,816.0,808.81,631.07
2016,6,26,11,45,379.5,424.5,8.3,19.0,788.0,787.64,613.3
2016,6,26,12,0,315.0,456.0,8.4,19.0,760.0,765.77,594.94
2016,6,26,12,15,364.5,432.0,8.45,19.0,784.0,797.41,620.46
2016,6,26,12,30,414.0,408.0,8.5,19.0,808.0,832.86,648.5
2016,6,26,12,45,374.0,426.0,8.55,19.0,785.0,811.8,631.76
2016,6,26,13,0,334.0,444.0,8.6,19.0,762.0,793.52,617.11
2016,6,26,13,15,360.0,422.0,8.6,18.5,761.0,798.79,623.77
2016,6,26,13,30,386.0,400.0,8.6,18.0,760.0,802.24,629.1
2016,6,26,13,45,350.0,406.5,8.65,18.0,727.0,772.05,605.96
2016,6,26,14,0,314.0,413.0,8.7,18.0,694.0,741.24,582.34
2016,6,26,14,15,352.0,384.0,8.7,18.0,690.0,744.2,586.89
2016,6,26,14,30,390.0,355.0,8.7,18.0,686.0,744.39,589.3
2016,6,26,14,45,298.0,364.0,8.75,18.0,611.5,661.64,524.55
2016,6,26,15,0,206.0,373.0,8.8,18.0,537.0,574.27,455.67
2016,6,26,15,15,235.0,348.5,8.8,18.0,526.5,568.83,453.56
2016,6,26,15,30,264.0,324.0,8.8,18.0,516.0,568.45,455.03
2016,6,26,15,45,301.0,294.5,8.8,18.0,500.5,558.69,449.58
2016,6,26,16,0,338.0,265.0,8.8,18.0,485.0,545.38,441.2
2016,6,26,16,15,338.5,243.5,8.75,17.5,450.0,510.13,415.1
2016,6,26,16,30,339.0,222.0,8.7,17.0,415.0,473.94,387.82
2016,6,26,16,45,299.0,206.5,8.7,17.0,366.0,417.05,341.92
2016,6,26,17,0,259.0,191.0,8.7,17.0,317.0,363.06,297.84
2016,6,26,17,15,240.0,171.0,8.65,16.5,277.5,319.08,262.23
2016,6,26,17,30,221.0,151.0,8.6,16.0,238.0,276.48,227.09
2016,6,26,17,45,205.0,132.0,8.6,16.0,204.0,237.9,194.26
2016,6,26,18,0,189.0,113.0,8.6,16.0,170.0,200.68,162.06
2016,6,26,18,15,331.0,83.5,8.55,15.5,160.5,213.83,169.35
2016,6,26,18,30,473.0,54.0,8.5,15.0,151.0,209.09,158.36
2016,6,26,18,45,389.0,44.5,8.5,15.0,110.0,152.07,107.99
2016,6,26,19,0,305.0,35.0,8.5,15.0,69.0,103.97,66.0
2016,6,26,19,15,180.5,22.5,8.5,15.0,40.0,52.98,15.13
2016,6,26,19,30,56.0,10.0,8.5,15.0,11.0,15.11,0.0
2016,6,26,19,45,28.0,5.0,8.55,15.0,5.5,0.0,0.0
2016,6,26,20,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,8.6,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,9.15,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,9.45,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,6,27,5,15,141.5,15.5,9.45,14.0,29.5,11.74,0.0
2016,6,27,5,30,283.0,31.0,9.4,14.0,59.0,24.25,14.0
2016,6,27,5,45,377.5,40.0,9.4,14.5,99.5,29.86,20.28
2016,6,27,6,0,472.0,49.0,9.4,15.0,140.0,35.12,25.35
2016,6,27,6,15,533.0,55.5,9.35,15.0,186.0,39.54,29.55
2016,6,27,6,30,594.0,62.0,9.3,15.0,232.0,78.19,41.71
2016,6,27,6,45,638.5,66.5,9.3,15.5,281.5,120.15,68.67
2016,6,27,7,0,683.0,71.0,9.3,16.0,331.0,169.83,107.96
2016,6,27,7,15,421.0,133.0,9.25,16.0,300.5,203.0,148.61
2016,6,27,7,30,159.0,195.0,9.2,16.0,270.0,216.69,170.32
2016,6,27,7,45,217.5,211.5,9.15,16.5,326.0,260.79,205.66
2016,6,27,8,0,276.0,228.0,9.1,17.0,382.0,307.86,243.81
2016,6,27,8,15,279.5,250.0,9.0,17.0,417.5,345.49,275.27
2016,6,27,8,30,283.0,272.0,8.9,17.0,453.0,383.4,306.48
2016,6,27,8,45,294.5,290.5,8.85,17.5,490.5,422.62,337.71
2016,6,27,9,0,306.0,309.0,8.8,18.0,528.0,462.7,369.09
2016,6,27,9,15,328.5,322.0,8.75,18.0,569.0,505.34,402.95
2016,6,27,9,30,351.0,335.0,8.7,18.0,610.0,549.5,437.65
2016,6,27,9,45,612.0,224.5,8.7,18.5,729.0,648.04,519.31
2016,6,27,10,0,873.0,114.0,8.7,19.0,848.0,765.18,611.48
2016,6,27,10,15,879.5,115.0,8.7,19.0,876.0,804.65,640.16
2016,6,27,10,30,886.0,116.0,8.7,19.0,904.0,842.3,667.53
2016,6,27,10,45,893.5,116.0,8.75,19.0,926.5,877.84,693.36
2016,6,27,11,0,901.0,116.0,8.8,19.0,949.0,911.26,717.56
2016,6,27,11,15,904.0,116.5,8.8,19.0,964.5,938.79,737.24
2016,6,27,11,30,907.0,117.0,8.8,19.0,980.0,963.67,755.0
2016,6,27,11,45,911.0,116.0,8.8,19.0,988.5,985.26,770.39
2016,6,27,12,0,915.0,115.0,8.8,19.0,997.0,1004.02,783.78
2016,6,27,12,15,915.0,115.0,8.8,19.0,997.5,1016.91,793.0
2016,6,27,12,30,915.0,115.0,8.8,19.0,998.0,1026.71,800.09
2016,6,27,12,45,671.5,256.0,8.85,19.0,901.5,942.6,739.06
2016,6,27,13,0,428.0,397.0,8.9,19.0,805.0,844.87,658.95
2016,6,27,13,15,447.5,385.5,8.85,19.0,807.0,854.68,667.4
2016,6,27,13,30,467.0,374.0,8.8,19.0,809.0,862.47,674.1
2016,6,27,13,45,444.5,369.0,8.8,19.0,775.5,833.17,652.45
2016,6,27,14,0,422.0,364.0,8.8,19.0,742.0,802.49,629.8
2016,6,27,14,15,500.0,323.5,8.8,19.0,757.5,830.88,654.49
2016,6,27,14,30,578.0,283.0,8.8,19.0,773.0,854.36,675.32
2016,6,27,14,45,571.0,270.0,8.85,19.0,738.5,822.72,652.69
2016,6,27,15,0,564.0,257.0,8.9,19.0,704.0,789.37,628.78
2016,6,27,15,15,718.0,174.5,8.9,18.5,714.5,824.58,660.84
2016,6,27,15,30,872.0,92.0,8.9,18.0,725.0,837.17,672.99
2016,6,27,15,45,860.5,89.5,8.9,18.0,682.5,796.61,643.54
2016,6,27,16,0,849.0,87.0,8.9,18.0,640.0,754.48,612.82
2016,6,27,16,15,832.5,85.0,8.9,17.5,594.0,707.89,579.45
2016,6,27,16,30,816.0,83.0,8.9,17.0,548.0,663.72,547.5
2016,6,27,16,45,794.0,80.0,8.9,17.0,499.5,611.04,505.97
2016,6,27,17,0,772.0,77.0,8.9,17.0,451.0,558.65,463.01
2016,6,27,17,15,743.5,73.5,8.85,16.5,401.0,502.62,416.86
2016,6,27,17,30,715.0,70.0,8.8,16.0,351.0,448.03,370.61
2016,6,27,17,45,674.5,65.5,8.8,16.0,301.0,388.55,318.52
2016,6,27,18,0,634.0,61.0,8.8,16.0,251.0,333.2,268.75
2016,6,27,18,15,577.5,55.5,8.75,15.5,203.5,273.7,215.34
2016,6,27,18,30,521.0,50.0,8.7,15.0,156.0,219.65,166.01
2016,6,27,18,45,434.0,41.5,8.65,15.0,114.0,160.41,113.45
2016,6,27,19,0,347.0,33.0,8.6,15.0,72.0,110.41,69.57
2016,6,27,19,15,211.5,21.5,8.55,15.0,42.0,57.09,16.34
2016,6,27,19,30,76.0,10.0,8.5,15.0,12.0,17.01,0.0
2016,6,27,19,45,38.0,5.0,8.5,15.0,6.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,8.55,14.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,8.8,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,6,28,5,15,143.0,16.0,8.85,13.0,30.0,12.26,0.0
2016,6,28,5,30,286.0,32.0,8.8,13.0,60.0,25.34,14.86
2016,6,28,5,45,385.5,41.5,8.75,13.5,101.5,31.36,21.66
2016,6,28,6,0,485.0,51.0,8.7,14.0,143.0,37.02,27.13
2016,6,28,6,15,548.0,57.5,8.65,14.0,190.5,40.63,30.64
2016,6,28,6,30,611.0,64.0,8.6,14.0,238.0,80.11,43.21
2016,6,28,6,45,656.5,68.5,8.55,14.5,288.5,123.03,70.65
2016,6,28,7,0,702.0,73.0,8.5,15.0,339.0,173.93,110.9
2016,6,28,7,15,733.0,77.0,8.45,15.0,389.5,223.06,154.06
2016,6,28,7,30,764.0,81.0,8.4,15.0,440.0,275.43,201.65
2016,6,28,7,45,422.0,158.0,8.4,15.5,360.0,273.69,212.74
2016,6,28,8,0,80.0,235.0,8.4,16.0,280.0,246.1,196.65
2016,6,28,8,15,93.0,259.5,8.4,16.0,316.0,279.46,223.61
2016,6,28,8,30,106.0,284.0,8.4,16.0,352.0,314.27,251.55
2016,6,28,8,45,100.0,303.5,8.45,16.5,371.0,335.99,268.24
2016,6,28,9,0,94.0,323.0,8.5,17.0,390.0,357.09,284.16
2016,6,28,9,15,163.0,343.5,8.5,17.0,468.0,423.5,337.42
2016,6,28,9,30,232.0,364.0,8.5,17.0,546.0,497.97,396.63
2016,6,28,9,45,203.5,385.0,8.5,17.5,549.5,509.59,403.88
2016,6,28,10,0,175.0,406.0,8.5,18.0,553.0,518.63,408.98
2016,6,28,10,15,259.5,404.0,8.55,18.0,630.5,592.35,467.61
2016,6,28,10,30,344.0,402.0,8.6,18.0,708.0,671.86,530.01
2016,6,28,10,45,394.0,388.5,8.65,18.0,747.0,715.54,564.3
2016,6,28,11,0,444.0,375.0,8.7,18.0,786.0,762.54,600.98
2016,6,28,11,15,473.0,378.0,8.75,18.0,822.5,806.71,634.47
2016,6,28,11,30,502.0,381.0,8.8,18.0,859.0,850.85,667.77
2016,6,28,11,45,464.5,392.5,8.85,18.0,837.5,839.65,658.29
2016,6,28,12,0,427.0,404.0,8.9,18.0,816.0,825.6,646.82
2016,6,28,12,15,440.0,403.5,8.95,18.0,828.0,846.71,663.0
2016,6,28,12,30,453.0,403.0,9.0,18.0,840.0,866.43,678.07
2016,6,28,12,45,457.0,398.0,9.05,18.0,836.5,871.08,681.96
2016,6,28,13,0,461.0,393.0,9.1,18.0,833.0,873.85,684.58
2016,6,28,13,15,463.5,384.0,9.1,18.0,821.0,869.17,681.69
2016,6,28,13,30,466.0,375.0,9.1,18.0,809.0,862.51,677.43
2016,6,28,13,45,447.0,368.5,9.15,18.0,776.5,835.18,657.39
2016,6,28,14,0,428.0,362.0,9.2,18.0,744.0,806.37,636.23
2016,6,28,14,15,464.0,337.0,9.2,18.0,740.5,810.26,641.3
2016,6,28,14,30,500.0,312.0,9.2,18.0,737.0,811.02,643.97
2016,6,28,14,45,696.0,209.0,9.25,18.0,774.5,877.25,700.3
2016,6,28,15,0,892.0,106.0,9.3,18.0,812.0,919.84,733.47
2016,6,28,15,15,881.5,104.0,9.3,17.5,773.0,884.64,709.6
2016,6,28,15,30,871.0,102.0,9.3,17.0,734.0,847.38,684.19
2016,6,28,15,45,858.5,99.5,9.35,17.0,691.0,806.11,654.31
2016,6,28,16,0,846.0,97.0,9.4,17.0,648.0,763.33,623.02
2016,6,28,16,15,829.0,94.5,9.45,16.5,601.5,719.47,591.72
2016,6,28,16,30,812.0,92.0,9.5,16.0,555.0,671.18,556.42
2016,6,28,16,45,789.5,88.5,9.6,16.0,505.5,617.78,513.85
2016,6,28,17,0,767.0,85.0,9.7,16.0,456.0,564.69,470.21
2016,6,28,17,15,737.0,81.0,9.7,15.5,405.5,507.46,422.87
2016,6,28,17,30,707.0,77.0,9.7,15.0,355.0,452.88,376.41
2016,6,28,17,45,665.0,72.0,9.75,15.0,304.5,392.52,323.38
2016,6,28,18,0,623.0,67.0,9.8,15.0,254.0,335.55,272.09
2016,6,28,18,15,563.0,60.5,9.75,14.5,205.5,274.18,216.98
2016,6,28,18,30,503.0,54.0,9.7,14.0,157.0,218.62,166.34
2016,6,28,18,45,410.5,45.0,9.65,14.0,114.5,158.32,112.97
2016,6,28,19,0,318.0,36.0,9.6,14.0,72.0,107.79,68.86
2016,6,28,19,15,184.0,23.5,9.5,14.0,42.0,54.74,15.93
2016,6,28,19,30,50.0,11.0,9.4,14.0,12.0,15.55,0.0
2016,6,28,19,45,25.0,5.5,9.35,14.0,6.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,9.3,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,9.1,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,9.0,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,6,29,5,15,119.0,17.5,9.0,13.0,29.0,13.68,0.0
2016,6,29,5,30,238.0,35.0,9.0,13.0,58.0,27.27,16.29
2016,6,29,5,45,337.0,46.0,9.0,13.0,98.5,35.85,25.6
2016,6,29,6,0,436.0,57.0,9.0,13.0,139.0,42.7,32.27
2016,6,29,6,15,502.5,64.5,9.0,13.0,186.0,46.06,35.62
2016,6,29,6,30,569.0,72.0,9.0,13.0,233.0,84.03,48.33
2016,6,29,6,45,287.0,99.0,9.05,13.5,180.5,109.36,75.3
2016,6,29,7,0,5.0,126.0,9.1,14.0,128.0,118.54,94.88
2016,6,29,7,15,366.0,109.5,9.1,14.0,281.0,170.15,124.32
2016,6,29,7,30,727.0,93.0,9.1,14.0,434.0,272.7,201.29
2016,6,29,7,45,380.0,152.5,9.1,14.5,332.5,254.9,199.1
2016,6,29,8,0,33.0,212.0,9.1,15.0,231.0,208.51,167.32
2016,6,29,8,15,37.0,233.5,9.1,15.0,256.0,232.73,186.85
2016,6,29,8,30,41.0,255.0,9.1,15.0,281.0,257.48,206.64
2016,6,29,8,45,87.0,292.0,9.1,15.5,352.5,318.75,255.65
2016,6,29,9,0,133.0,329.0,9.1,16.0,424.0,382.82,306.51
2016,6,29,9,15,137.5,349.5,9.1,16.0,452.5,412.96,330.16
2016,6,29,9,30,142.0,370.0,9.1,16.0,481.0,443.44,353.93
2016,6,29,9,45,118.5,382.5,9.15,16.5,478.0,447.02,355.19
2016,6,29,10,0,95.0,395.0,9.2,17.0,475.0,448.76,354.89
2016,6,29,10,15,116.5,415.0,9.3,17.0,516.5,490.31,387.44
2016,6,29,10,30,138.0,435.0,9.4,17.0,558.0,533.64,421.17
2016,6,29,10,45,170.0,446.0,9.55,17.0,601.5,578.6,456.5
2016,6,29,11,0,202.0,457.0,9.7,17.0,645.0,625.14,492.9
2016,6,29,11,15,207.5,464.5,9.75,17.0,660.0,645.5,508.32
2016,6,29,11,30,213.0,472.0,9.8,17.0,675.0,665.54,523.54
2016,6,29,11,45,219.0,470.5,9.9,17.0,680.5,676.73,532.29
2016,6,29,12,0,225.0,469.0,10.0,17.0,686.0,687.31,540.62
2016,6,29,12,15,574.0,296.5,10.05,17.0,850.5,871.45,693.05
2016,6,29,12,30,923.0,124.0,10.1,17.0,1015.0,1043.34,823.53
2016,6,29,12,45,921.5,124.0,10.2,17.0,1008.0,1048.7,827.44
2016,6,29,13,0,920.0,124.0,10.3,17.0,1001.0,1050.82,829.6
2016,6,29,13,15,917.5,123.5,10.3,17.0,987.0,1048.2,828.06
2016,6,29,13,30,915.0,123.0,10.3,17.0,973.0,1042.34,824.28
2016,6,29,13,45,910.5,122.0,10.3,17.0,952.5,1030.78,816.41
2016,6,29,14,0,906.0,121.0,10.3,17.0,932.0,1016.1,806.35
2016,6,29,14,15,900.0,120.0,10.25,17.0,904.5,996.95,792.9
2016,6,29,14,30,894.0,119.0,10.2,17.0,877.0,974.91,777.39
2016,6,29,14,45,706.0,196.0,10.2,17.0,780.5,872.95,701.59
2016,6,29,15,0,518.0,273.0,10.2,17.0,684.0,765.13,616.15
2016,6,29,15,15,687.5,192.0,10.15,17.0,708.5,816.96,661.6
2016,6,29,15,30,857.0,111.0,10.1,17.0,733.0,845.48,684.74
2016,6,29,15,45,844.0,108.0,10.05,17.0,690.0,807.89,657.15
2016,6,29,16,0,831.0,105.0,10.0,17.0,647.0,764.49,625.04
2016,6,29,16,15,813.0,102.5,9.95,16.5,600.0,716.74,590.39
2016,6,29,16,30,795.0,100.0,9.9,16.0,553.0,668.39,554.74
2016,6,29,16,45,771.5,96.0,9.9,16.0,503.5,614.49,511.21
2016,6,29,17,0,748.0,92.0,9.9,16.0,454.0,561.02,467.14
2016,6,29,17,15,716.5,88.0,9.85,15.5,403.0,505.08,420.79
2016,6,29,17,30,685.0,84.0,9.8,15.0,352.0,449.62,373.66
2016,6,29,17,45,640.0,78.5,9.75,15.0,301.5,388.36,319.94
2016,6,29,18,0,595.0,73.0,9.7,15.0,251.0,330.78,268.31
2016,6,29,18,15,532.5,66.0,9.6,14.5,203.0,269.32,213.37
2016,6,29,18,30,470.0,59.0,9.5,14.0,155.0,213.91,163.18
2016,6,29,18,45,374.5,49.0,9.4,14.0,112.5,153.43,110.06
2016,6,29,19,0,279.0,39.0,9.3,14.0,70.0,102.88,66.39
2016,6,29,19,15,154.5,25.0,9.25,13.5,40.5,52.12,15.3
2016,6,29,19,30,30.0,11.0,9.2,13.0,11.0,13.66,0.0
2016,6,29,19,45,15.0,5.5,9.2,13.0,5.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,10.15,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,6,30,5,15,90.5,18.0,8.9,13.0,26.5,14.12,0.0
2016,6,30,5,30,181.0,36.0,8.8,13.0,53.0,28.15,16.85
2016,6,30,5,45,276.5,49.0,8.75,13.5,92.5,37.41,26.87
2016,6,30,6,0,372.0,62.0,8.7,14.0,132.0,46.23,35.24
2016,6,30,6,15,440.0,71.0,8.65,14.0,178.0,51.47,40.28
2016,6,30,6,30,508.0,80.0,8.6,14.0,224.0,87.31,53.07
2016,6,30,6,45,558.5,86.5,8.55,14.5,273.0,126.75,78.12
2016,6,30,7,0,609.0,93.0,8.5,15.0,322.0,171.93,113.14
2016,6,30,7,15,644.5,98.5,8.45,15.0,372.0,218.59,153.47
2016,6,30,7,30,680.0,104.0,8.4,15.0,422.0,269.04,198.6
2016,6,30,7,45,708.5,108.0,8.4,15.5,471.5,319.49,244.05
2016,6,30,8,0,737.0,112.0,8.4,16.0,521.0,372.56,291.28
2016,6,30,8,15,757.5,115.5,8.4,16.0,568.0,426.63,339.2
2016,6,30,8,30,778.0,119.0,8.4,16.0,615.0,479.29,385.15
2016,6,30,8,45,794.0,122.0,8.4,16.5,659.0,530.21,428.01
2016,6,30,9,0,810.0,125.0,8.4,17.0,703.0,581.54,470.1
2016,6,30,9,15,822.5,127.5,8.5,17.0,742.5,630.4,510.34
2016,6,30,9,30,835.0,130.0,8.6,17.0,782.0,678.85,549.54
2016,6,30,9,45,846.0,131.0,8.7,17.0,816.5,724.18,585.59
2016,6,30,10,0,857.0,132.0,8.8,17.0,851.0,768.39,618.72
2016,6,30,10,15,864.5,133.5,8.9,17.0,880.0,808.74,648.72
2016,6,30,10,30,872.0,135.0,9.0,17.0,909.0,847.38,677.33
2016,6,30,10,45,877.5,136.0,9.1,17.5,931.0,881.95,701.46
2016,6,30,11,0,883.0,137.0,9.2,18.0,953.0,914.33,723.84
2016,6,30,11,15,886.5,138.0,9.25,18.0,968.5,942.57,744.33
2016,6,30,11,30,890.0,139.0,9.3,18.0,984.0,968.24,762.95
2016,6,30,11,45,892.0,139.0,9.35,18.0,992.5,988.83,777.89
2016,6,30,12,0,894.0,139.0,9.4,18.0,1001.0,1006.6,790.84
2016,6,30,12,15,894.5,139.0,9.45,17.5,1001.5,1019.98,802.22
2016,6,30,12,30,895.0,139.0,9.5,17.0,1002.0,1030.36,811.55
2016,6,30,12,45,900.5,134.0,9.55,17.0,997.5,1037.66,817.2
2016,6,30,13,0,906.0,129.0,9.6,17.0,993.0,1041.79,820.66
2016,6,30,13,15,903.5,128.5,9.6,17.0,979.0,1039.25,819.19
2016,6,30,13,30,901.0,128.0,9.6,17.0,965.0,1033.52,815.51
