Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,13,45,898.0,126.0,9.65,17.0,945.0,1022.58,808.3
2016,6,30,14,0,895.0,124.0,9.7,17.0,925.0,1008.53,798.9
2016,6,30,14,15,889.0,123.0,9.7,17.0,897.5,989.59,785.79
2016,6,30,14,30,883.0,122.0,9.7,17.0,870.0,967.79,770.64
2016,6,30,14,45,874.5,120.0,9.7,17.0,837.0,939.92,750.98
2016,6,30,15,0,866.0,118.0,9.7,17.0,804.0,909.57,729.46
2016,6,30,15,15,855.0,116.0,9.7,17.0,765.5,874.74,704.49
2016,6,30,15,30,844.0,114.0,9.7,17.0,727.0,842.36,681.32
2016,6,30,15,45,828.5,112.0,9.75,17.0,683.5,799.94,650.4
2016,6,30,16,0,813.0,110.0,9.8,17.0,640.0,756.25,618.27
2016,6,30,16,15,794.0,107.0,9.8,16.5,593.0,707.9,583.19
2016,6,30,16,30,775.0,104.0,9.8,16.0,546.0,659.07,546.91
2016,6,30,16,45,748.5,101.0,9.85,16.0,496.5,605.13,503.34
2016,6,30,17,0,722.0,98.0,9.9,16.0,447.0,553.42,460.66
2016,6,30,17,15,689.5,93.5,9.9,15.5,396.5,496.26,413.42
2016,6,30,17,30,657.0,89.0,9.9,15.0,346.0,440.99,366.52
2016,6,30,17,45,611.0,83.0,9.9,15.0,296.0,380.05,313.19
2016,6,30,18,0,565.0,77.0,9.9,15.0,246.0,322.92,262.1
2016,6,30,18,15,501.5,69.0,9.85,14.5,198.5,261.52,207.41
2016,6,30,18,30,438.0,61.0,9.8,14.0,151.0,206.31,157.65
2016,6,30,18,45,343.5,50.5,9.8,14.0,109.5,146.47,105.32
2016,6,30,19,0,249.0,40.0,9.8,14.0,68.0,98.1,63.69
2016,6,30,19,15,135.5,25.0,9.8,14.0,39.0,49.37,14.18
2016,6,30,19,30,22.0,10.0,9.8,14.0,10.0,11.92,0.0
2016,6,30,19,45,11.0,5.0,9.85,14.0,5.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,9.9,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,10.05,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,10.15,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,10.15,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,10.05,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,9.9,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,9.5,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,7,1,5,15,88.5,17.5,9.4,13.0,25.5,13.72,0.0
2016,7,1,5,30,177.0,35.0,9.3,13.0,51.0,27.34,16.04
2016,7,1,5,45,272.0,47.5,9.2,13.5,90.0,36.23,25.81
2016,7,1,6,0,367.0,60.0,9.1,14.0,129.0,44.68,33.85
2016,7,1,6,15,434.0,69.0,8.95,14.0,174.0,50.21,39.15
2016,7,1,6,30,501.0,78.0,8.8,14.0,219.0,84.46,51.11
2016,7,1,6,45,340.0,112.0,8.75,14.0,216.5,124.86,86.07
2016,7,1,7,0,179.0,146.0,8.7,14.0,214.0,155.72,118.57
2016,7,1,7,15,240.0,161.5,8.55,14.0,266.0,190.21,145.65
2016,7,1,7,30,301.0,177.0,8.4,14.0,318.0,234.98,182.36
2016,7,1,7,45,261.0,206.0,8.3,14.5,337.5,265.57,209.95
2016,7,1,8,0,221.0,235.0,8.2,15.0,357.0,295.18,235.61
2016,7,1,8,15,288.5,244.0,8.05,15.0,418.5,342.77,274.69
2016,7,1,8,30,356.0,253.0,7.9,15.0,480.0,399.95,321.68
2016,7,1,8,45,324.5,282.0,7.8,15.5,500.0,429.52,345.25
2016,7,1,9,0,293.0,311.0,7.7,16.0,520.0,455.88,365.44
2016,7,1,9,15,558.5,220.0,7.65,16.0,645.5,551.45,445.48
2016,7,1,9,30,824.0,129.0,7.6,16.0,771.0,669.92,543.01
2016,7,1,9,45,833.0,131.0,7.55,16.5,805.0,714.36,576.75
2016,7,1,10,0,842.0,133.0,7.5,17.0,839.0,757.53,607.4
2016,7,1,10,15,849.5,135.0,7.5,17.0,867.5,797.83,636.86
2016,7,1,10,30,857.0,137.0,7.5,17.0,896.0,836.46,664.92
2016,7,1,10,45,861.5,138.5,7.5,17.0,918.0,870.23,689.21
2016,7,1,11,0,866.0,140.0,7.5,17.0,940.0,901.8,711.82
2016,7,1,11,15,869.5,140.5,7.55,17.0,955.0,929.16,731.51
2016,7,1,11,30,873.0,141.0,7.6,17.0,970.0,954.01,749.38
2016,7,1,11,45,874.5,141.5,7.65,17.0,978.0,974.33,764.0
2016,7,1,12,0,876.0,142.0,7.7,17.0,986.0,991.87,776.68
2016,7,1,12,15,876.5,142.0,7.7,16.5,987.0,1005.07,787.62
2016,7,1,12,30,877.0,142.0,7.7,16.0,988.0,1015.33,796.57
2016,7,1,12,45,873.5,143.0,7.75,16.0,980.5,1019.59,800.0
2016,7,1,13,0,870.0,144.0,7.8,16.0,973.0,1020.77,801.34
2016,7,1,13,15,867.0,143.5,7.85,16.0,959.5,1017.89,799.86
2016,7,1,13,30,864.0,143.0,7.9,16.0,946.0,1011.93,796.27
2016,7,1,13,45,860.5,141.0,7.95,16.0,925.5,1000.92,789.11
2016,7,1,14,0,857.0,139.0,8.0,16.0,905.0,986.93,779.87
2016,7,1,14,15,850.5,137.5,8.05,16.0,878.0,967.64,766.82
2016,7,1,14,30,844.0,136.0,8.1,16.0,851.0,945.64,751.81
2016,7,1,14,45,835.5,133.5,8.15,16.0,818.5,923.48,736.7
2016,7,1,15,0,827.0,131.0,8.2,16.0,786.0,893.44,715.69
2016,7,1,15,15,815.0,128.5,8.2,16.0,747.5,858.12,690.49
2016,7,1,15,30,803.0,126.0,8.2,16.0,709.0,820.97,663.79
2016,7,1,15,45,789.0,122.5,8.2,16.0,666.5,779.51,633.62
2016,7,1,16,0,775.0,119.0,8.2,16.0,624.0,736.77,602.23
2016,7,1,16,15,755.5,115.5,8.15,16.0,578.0,688.95,566.46
2016,7,1,16,30,736.0,112.0,8.1,16.0,532.0,642.51,530.54
2016,7,1,16,45,711.5,107.5,8.1,16.0,483.5,589.88,488.4
2016,7,1,17,0,687.0,103.0,8.1,16.0,435.0,537.89,445.92
2016,7,1,17,15,654.0,98.0,8.15,15.5,385.5,481.5,399.73
2016,7,1,17,30,621.0,93.0,8.2,15.0,336.0,427.1,353.95
2016,7,1,17,45,577.5,86.0,8.25,15.0,287.5,367.97,302.56
2016,7,1,18,0,534.0,79.0,8.3,15.0,239.0,312.46,253.2
2016,7,1,18,15,471.0,70.5,8.3,14.5,192.5,252.28,199.9
2016,7,1,18,30,408.0,62.0,8.3,14.0,146.0,198.26,151.5
2016,7,1,18,45,320.0,50.5,8.35,14.0,105.5,140.63,101.18
2016,7,1,19,0,232.0,39.0,8.4,14.0,65.0,93.68,60.75
2016,7,1,19,15,126.0,24.0,8.35,14.0,37.0,46.89,12.94
2016,7,1,19,30,20.0,9.0,8.3,14.0,9.0,10.75,0.0
2016,7,1,19,45,10.0,4.5,8.3,14.0,4.5,0.0,0.0
2016,7,1,20,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,8.15,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,7.1,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,2,5,15,103.5,16.0,6.2,13.0,26.0,12.5,0.0
2016,7,2,5,30,207.0,32.0,6.0,13.0,52.0,24.87,13.93
2016,7,2,5,45,304.5,43.5,5.85,13.0,91.0,33.01,23.07
2016,7,2,6,0,402.0,55.0,5.7,13.0,130.0,41.11,30.84
2016,7,2,6,15,201.0,65.0,5.45,13.0,102.5,51.78,40.72
2016,7,2,6,30,0.0,75.0,5.2,13.0,75.0,70.95,55.12
2016,7,2,6,45,0.0,92.0,4.95,13.5,92.0,86.85,68.54
2016,7,2,7,0,0.0,109.0,4.7,14.0,109.0,102.88,81.8
2016,7,2,7,15,31.5,147.5,4.6,14.0,162.0,141.36,112.54
2016,7,2,7,30,63.0,186.0,4.5,14.0,215.0,185.91,148.27
2016,7,2,7,45,48.5,199.0,4.45,14.0,223.0,198.12,158.58
2016,7,2,8,0,34.0,212.0,4.4,14.0,231.0,208.67,167.22
2016,7,2,8,15,25.5,217.0,4.35,14.0,232.0,216.01,172.92
2016,7,2,8,30,17.0,222.0,4.3,14.0,233.0,218.91,174.87
2016,7,2,8,45,22.5,246.5,4.25,14.0,262.0,246.16,196.39
2016,7,2,9,0,28.0,271.0,4.2,14.0,291.0,271.73,216.36
2016,7,2,9,15,36.0,298.0,4.1,14.0,325.5,304.31,241.73
2016,7,2,9,30,44.0,325.0,4.0,14.0,360.0,337.82,267.57
2016,7,2,9,45,44.5,340.5,3.95,14.5,377.0,356.17,280.81
2016,7,2,10,0,45.0,356.0,3.9,15.0,394.0,374.57,293.99
2016,7,2,10,15,57.0,381.5,3.8,15.0,431.0,411.52,322.07
2016,7,2,10,30,69.0,407.0,3.7,15.0,468.0,449.49,350.58
2016,7,2,10,45,74.0,421.5,3.65,15.0,489.0,471.8,366.97
2016,7,2,11,0,79.0,436.0,3.6,15.0,510.0,494.35,383.53
2016,7,2,11,15,86.5,448.0,3.55,15.0,530.0,516.9,400.12
2016,7,2,11,30,94.0,460.0,3.5,15.0,550.0,539.67,416.8
2016,7,2,11,45,103.0,468.0,3.45,15.0,567.5,560.02,431.74
2016,7,2,12,0,112.0,476.0,3.4,15.0,585.0,584.85,449.86
2016,7,2,12,15,76.0,443.5,3.4,15.0,517.0,515.75,397.85
2016,7,2,12,30,40.0,411.0,3.4,15.0,449.0,449.53,347.6
2016,7,2,12,45,42.5,413.0,3.45,15.0,454.0,455.64,352.71
2016,7,2,13,0,45.0,415.0,3.5,15.0,459.0,461.56,357.42
2016,7,2,13,15,36.5,388.0,3.6,15.0,423.5,426.51,331.14
2016,7,2,13,30,28.0,361.0,3.7,15.0,388.0,391.11,304.52
2016,7,2,13,45,33.5,367.0,3.8,15.0,398.0,403.38,314.56
2016,7,2,14,0,39.0,373.0,3.9,15.0,408.0,415.49,324.35
2016,7,2,14,15,47.0,373.0,4.05,15.0,414.0,423.55,331.31
2016,7,2,14,30,55.0,373.0,4.2,15.0,420.0,431.22,338.11
2016,7,2,14,45,57.0,360.0,4.35,15.0,407.0,419.21,329.78
2016,7,2,15,0,59.0,347.0,4.5,15.0,394.0,406.88,321.24
2016,7,2,15,15,93.0,341.0,4.65,15.0,411.0,429.62,340.95
2016,7,2,15,30,127.0,335.0,4.8,15.0,428.0,457.74,364.6
2016,7,2,15,45,97.5,307.0,5.0,15.0,375.5,393.27,314.63
2016,7,2,16,0,68.0,279.0,5.2,15.0,323.0,338.07,271.32
2016,7,2,16,15,40.0,235.0,5.35,15.0,260.5,268.85,216.15
2016,7,2,16,30,12.0,191.0,5.5,15.0,198.0,196.94,157.82
2016,7,2,16,45,10.5,176.0,5.65,15.0,181.5,180.64,145.03
2016,7,2,17,0,9.0,161.0,5.8,15.0,165.0,164.47,132.15
2016,7,2,17,15,4.5,130.0,5.85,14.5,132.0,130.3,104.31
2016,7,2,17,30,0.0,99.0,5.9,14.0,99.0,96.65,76.48
2016,7,2,17,45,0.0,84.5,6.0,14.0,84.5,82.33,64.55
2016,7,2,18,0,0.0,70.0,6.1,14.0,70.0,68.02,52.45
2016,7,2,18,15,201.0,65.5,6.1,13.5,106.5,143.83,113.79
2016,7,2,18,30,402.0,61.0,6.1,13.0,143.0,195.49,149.7
2016,7,2,18,45,317.5,49.5,6.1,13.0,103.5,138.95,100.12
2016,7,2,19,0,233.0,38.0,6.1,13.0,64.0,92.81,60.18
2016,7,2,19,15,128.5,23.5,6.0,13.0,36.5,46.7,12.47
2016,7,2,19,30,24.0,9.0,5.9,13.0,9.0,11.13,0.0
2016,7,2,19,45,12.0,4.5,5.85,13.0,4.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,3,5,15,104.0,15.5,3.6,12.0,25.0,12.11,0.0
2016,7,3,5,30,208.0,31.0,3.5,12.0,50.0,24.08,13.21
2016,7,3,5,45,304.5,42.0,3.45,12.0,88.5,31.84,22.15
2016,7,3,6,0,401.0,53.0,3.4,12.0,127.0,39.33,29.4
2016,7,3,6,15,466.5,61.0,3.2,12.0,172.5,43.14,33.17
2016,7,3,6,30,532.0,69.0,3.0,12.0,218.0,76.54,44.33
2016,7,3,6,45,576.0,75.5,2.9,12.5,266.0,116.57,69.38
2016,7,3,7,0,620.0,82.0,2.8,13.0,314.0,161.57,104.18
2016,7,3,7,15,417.0,135.0,2.65,13.0,300.5,200.67,146.99
2016,7,3,7,30,214.0,188.0,2.5,13.0,287.0,223.93,174.78
2016,7,3,7,45,475.0,145.0,2.35,13.0,397.5,276.57,213.05
2016,7,3,8,0,736.0,102.0,2.2,13.0,508.0,363.18,281.62
2016,7,3,8,15,479.0,190.5,2.05,13.0,464.0,372.44,294.08
2016,7,3,8,30,222.0,279.0,1.9,13.0,420.0,361.45,286.77
2016,7,3,8,45,211.5,302.0,1.8,13.5,444.0,389.99,308.46
2016,7,3,9,0,201.0,325.0,1.7,14.0,468.0,417.41,328.4
2016,7,3,9,15,171.0,346.0,1.55,14.0,473.0,429.88,336.68
2016,7,3,9,30,141.0,367.0,1.4,14.0,478.0,439.5,342.43
2016,7,3,9,45,146.5,385.5,1.3,14.0,504.5,469.08,363.7
2016,7,3,10,0,152.0,404.0,1.2,14.0,531.0,498.97,384.67
2016,7,3,10,15,148.0,418.5,1.15,14.0,546.0,517.9,397.43
2016,7,3,10,30,144.0,433.0,1.1,14.0,561.0,536.3,409.72
2016,7,3,10,45,109.5,433.0,1.1,14.0,532.0,514.35,392.45
2016,7,3,11,0,75.0,433.0,1.1,14.0,503.0,487.88,372.13
2016,7,3,11,15,68.0,434.0,1.1,14.0,498.5,486.38,370.82
2016,7,3,11,30,61.0,435.0,1.1,14.0,494.0,484.28,368.88
2016,7,3,11,45,58.5,436.0,1.1,14.0,492.5,485.9,369.86
2016,7,3,12,0,56.0,437.0,1.1,14.0,491.0,487.18,370.6
2016,7,3,12,15,58.5,440.0,1.15,14.0,496.5,495.06,376.61
2016,7,3,12,30,61.0,443.0,1.2,14.0,502.0,502.75,382.47
2016,7,3,12,45,63.0,442.5,1.25,14.0,503.0,506.14,385.3
2016,7,3,13,0,65.0,442.0,1.3,14.0,504.0,509.24,387.99
2016,7,3,13,15,58.0,426.5,1.4,14.0,481.5,487.59,372.77
2016,7,3,13,30,51.0,411.0,1.5,14.0,459.0,465.57,357.31
2016,7,3,13,45,51.0,401.5,1.65,14.0,448.5,456.43,351.63
2016,7,3,14,0,51.0,392.0,1.8,14.0,438.0,447.02,345.6
2016,7,3,14,15,52.0,381.5,1.95,14.0,427.5,437.28,339.31
2016,7,3,14,30,53.0,371.0,2.1,14.0,417.0,427.27,332.78
2016,7,3,14,45,42.5,341.5,2.3,14.0,377.0,386.38,302.51
2016,7,3,15,0,32.0,312.0,2.5,14.0,337.0,345.71,272.03
2016,7,3,15,15,45.5,312.0,2.65,14.0,346.0,357.44,282.48
2016,7,3,15,30,59.0,312.0,2.8,14.0,355.0,368.37,292.13
2016,7,3,15,45,35.0,261.5,2.95,14.0,287.0,294.29,234.32
2016,7,3,16,0,11.0,211.0,3.1,14.0,219.0,216.56,172.54
2016,7,3,16,15,8.5,194.5,3.25,14.0,200.0,197.93,158.13
2016,7,3,16,30,6.0,178.0,3.4,14.0,181.0,179.49,143.6
2016,7,3,16,45,3.0,150.0,3.55,14.0,151.5,149.2,119.18
2016,7,3,17,0,0.0,122.0,3.7,14.0,122.0,119.24,94.73
2016,7,3,17,15,0.0,102.5,3.75,13.5,102.5,99.86,79.04
2016,7,3,17,30,0.0,83.0,3.8,13.0,83.0,80.53,63.11
2016,7,3,17,45,0.0,71.0,3.85,13.0,71.0,68.73,53.23
2016,7,3,18,0,0.0,59.0,3.9,13.0,59.0,57.02,43.28
2016,7,3,18,15,214.0,58.5,3.85,13.0,102.0,145.17,114.79
2016,7,3,18,30,428.0,58.0,3.8,13.0,145.0,200.42,152.67
2016,7,3,18,45,342.5,47.0,3.75,13.0,105.0,143.61,102.9
2016,7,3,19,0,257.0,36.0,3.7,13.0,65.0,95.39,61.21
2016,7,3,19,15,146.0,22.5,3.65,13.0,37.0,48.13,12.19
2016,7,3,19,30,35.0,9.0,3.6,13.0,9.0,12.18,0.0
2016,7,3,19,45,17.5,4.5,3.55,13.0,4.5,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,4,5,15,99.0,16.0,1.2,12.0,24.5,15.73,0.0
2016,7,4,5,30,198.0,32.0,1.1,12.0,49.0,24.96,13.72
2016,7,4,5,45,297.0,43.0,1.05,12.5,88.0,32.7,22.86
2016,7,4,6,0,396.0,54.0,1.0,13.0,127.0,40.4,30.26
2016,7,4,6,15,462.5,62.5,1.0,13.0,172.5,44.6,34.37
2016,7,4,6,30,529.0,71.0,1.0,13.0,218.0,77.39,45.26
2016,7,4,6,45,317.5,108.5,1.05,13.0,202.0,118.19,81.47
2016,7,4,7,0,106.0,146.0,1.1,13.0,186.0,143.52,111.09
2016,7,4,7,15,103.0,168.0,1.15,13.0,211.5,169.51,132.79
2016,7,4,7,30,100.0,190.0,1.2,13.0,237.0,198.64,156.96
2016,7,4,7,45,80.0,207.5,1.25,13.5,248.0,215.06,170.62
2016,7,4,8,0,60.0,225.0,1.3,14.0,259.0,229.34,182.07
2016,7,4,8,15,88.5,253.5,1.3,14.0,307.5,271.51,215.11
2016,7,4,8,30,117.0,282.0,1.3,14.0,356.0,314.33,248.32
2016,7,4,8,45,88.0,292.5,1.3,14.0,351.0,319.15,251.57
2016,7,4,9,0,59.0,303.0,1.3,14.0,346.0,318.41,250.36
2016,7,4,9,15,70.0,328.0,1.3,14.0,381.0,352.67,276.41
2016,7,4,9,30,81.0,353.0,1.3,14.0,416.0,388.05,302.82
2016,7,4,9,45,86.0,372.0,1.3,14.0,441.5,414.66,322.27
2016,7,4,10,0,91.0,391.0,1.3,14.0,467.0,441.64,341.87
2016,7,4,10,15,69.5,387.0,1.25,14.0,446.5,426.44,329.31
2016,7,4,10,30,48.0,383.0,1.2,14.0,426.0,409.27,315.53
2016,7,4,10,45,81.5,417.0,1.2,14.5,491.5,473.75,363.16
2016,7,4,11,0,115.0,451.0,1.2,15.0,557.0,542.4,412.06
2016,7,4,11,15,108.5,457.0,1.2,15.0,558.5,545.59,413.29
2016,7,4,11,30,102.0,463.0,1.2,15.0,560.0,550.02,415.98
2016,7,4,11,45,97.0,465.0,1.2,15.0,558.0,551.3,416.54
2016,7,4,12,0,92.0,467.0,1.2,15.0,556.0,552.03,416.79
2016,7,4,12,15,82.0,460.5,1.2,15.0,540.0,538.76,407.01
2016,7,4,12,30,72.0,454.0,1.2,15.0,524.0,524.81,396.86
2016,7,4,12,45,104.0,464.5,1.25,15.0,564.5,569.49,430.36
2016,7,4,13,0,136.0,475.0,1.3,15.0,605.0,620.85,467.66
2016,7,4,13,15,113.0,460.5,1.45,15.0,567.0,584.78,442.29
2016,7,4,13,30,90.0,446.0,1.6,15.0,529.0,540.7,411.51
2016,7,4,13,45,93.0,436.5,1.75,15.0,521.5,534.4,408.53
2016,7,4,14,0,96.0,427.0,1.9,15.0,514.0,527.62,404.85
2016,7,4,14,15,62.0,378.0,2.05,15.0,433.5,443.29,342.79
2016,7,4,14,30,28.0,329.0,2.2,15.0,353.0,359.72,279.93
2016,7,4,14,45,21.0,292.5,2.35,15.0,310.0,308.2,241.28
2016,7,4,15,0,14.0,256.0,2.5,15.0,267.0,264.81,208.07
2016,7,4,15,15,14.0,247.0,2.65,14.5,257.5,255.67,201.92
2016,7,4,15,30,14.0,238.0,2.8,14.0,248.0,246.49,195.58
2016,7,4,15,45,13.5,227.0,2.95,14.0,236.5,234.84,186.85
2016,7,4,16,0,13.0,216.0,3.1,14.0,225.0,223.22,178.09
2016,7,4,16,15,10.0,198.5,3.25,14.0,205.0,203.13,162.37
2016,7,4,16,30,7.0,181.0,3.4,14.0,185.0,183.26,146.69
2016,7,4,16,45,3.5,153.0,3.55,14.0,155.0,152.59,121.98
2016,7,4,17,0,0.0,125.0,3.7,14.0,125.0,122.27,97.25
2016,7,4,17,15,0.0,107.0,3.85,14.0,107.0,104.41,82.69
2016,7,4,17,30,0.0,89.0,4.0,14.0,89.0,86.56,67.94
2016,7,4,17,45,0.0,76.0,4.15,14.0,76.0,73.76,57.28
2016,7,4,18,0,0.0,63.0,4.3,14.0,63.0,60.96,46.45
2016,7,4,18,15,230.5,58.5,4.4,13.5,105.5,151.13,119.37
2016,7,4,18,30,461.0,54.0,4.5,13.0,148.0,206.37,156.99
2016,7,4,18,45,370.5,44.5,4.65,13.0,107.0,148.14,105.83
2016,7,4,19,0,280.0,35.0,4.8,13.0,66.0,99.54,63.62
2016,7,4,19,15,158.5,22.0,4.9,13.0,38.0,49.37,11.8
2016,7,4,19,30,37.0,9.0,5.0,13.0,10.0,12.36,0.0
2016,7,4,19,45,18.5,4.5,5.15,13.0,5.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,5,5,15,97.0,16.0,6.9,13.0,24.5,15.73,0.0
2016,7,5,5,30,194.0,32.0,6.8,13.0,49.0,25.01,13.37
2016,7,5,5,45,293.5,44.0,6.75,13.0,88.0,33.57,23.44
2016,7,5,6,0,393.0,56.0,6.7,13.0,127.0,42.46,31.98
2016,7,5,6,15,196.5,51.0,6.7,13.0,86.5,36.23,26.81
2016,7,5,6,30,0.0,46.0,6.7,13.0,46.0,44.43,32.48
2016,7,5,6,45,0.0,56.5,6.7,13.5,56.5,54.59,41.13
2016,7,5,7,0,0.0,67.0,6.7,14.0,67.0,64.76,49.63
2016,7,5,7,15,0.0,95.5,6.7,14.0,95.5,91.5,72.1
2016,7,5,7,30,0.0,124.0,6.7,14.0,124.0,118.03,94.12
2016,7,5,7,45,12.0,162.5,6.75,14.5,169.5,157.46,126.08
2016,7,5,8,0,24.0,201.0,6.8,15.0,215.0,198.28,158.87
2016,7,5,8,15,44.5,234.0,6.8,15.0,262.0,235.88,189.02
2016,7,5,8,30,65.0,267.0,6.8,15.0,309.0,278.98,223.56
2016,7,5,8,45,148.5,293.5,6.85,15.0,397.0,349.2,280.17
2016,7,5,9,0,232.0,320.0,6.9,15.0,485.0,430.11,345.12
2016,7,5,9,15,136.5,319.5,6.9,15.0,418.0,384.26,307.52
2016,7,5,9,30,41.0,319.0,6.9,15.0,351.0,330.14,262.52
2016,7,5,9,45,30.0,306.0,6.9,15.5,330.5,313.54,248.41
2016,7,5,10,0,19.0,293.0,6.9,16.0,310.0,296.03,233.53
2016,7,5,10,15,20.0,304.0,6.85,16.0,322.0,308.68,243.22
2016,7,5,10,30,21.0,315.0,6.8,16.0,334.0,321.39,252.89
2016,7,5,10,45,22.0,327.5,6.8,16.0,348.0,335.6,263.76
2016,7,5,11,0,23.0,340.0,6.8,16.0,362.0,349.87,274.66
2016,7,5,11,15,20.0,325.5,6.8,16.0,344.5,334.29,262.25
2016,7,5,11,30,17.0,311.0,6.8,16.0,327.0,318.37,249.63
2016,7,5,11,45,20.0,333.5,6.85,16.0,353.0,344.1,269.72
2016,7,5,12,0,23.0,356.0,6.9,16.0,379.0,370.01,289.84
2016,7,5,12,15,29.5,378.0,6.95,16.0,407.0,404.3,316.52
2016,7,5,12,30,36.0,400.0,7.0,16.0,435.0,434.48,339.94
2016,7,5,12,45,37.0,400.5,7.1,16.0,436.0,437.49,342.4
2016,7,5,13,0,38.0,401.0,7.2,16.0,437.0,440.3,344.81
2016,7,5,13,15,39.0,396.5,7.3,15.5,433.0,437.79,343.85
2016,7,5,13,30,40.0,392.0,7.4,15.0,429.0,435.05,342.75
2016,7,5,13,45,52.5,400.0,7.5,15.0,447.5,456.42,360.17
2016,7,5,14,0,65.0,408.0,7.6,15.0,466.0,477.48,377.33
2016,7,5,14,15,172.0,401.0,7.65,15.0,548.5,581.41,462.14
2016,7,5,14,30,279.0,394.0,7.7,15.0,631.0,681.31,542.4
2016,7,5,14,45,282.0,375.5,7.8,15.0,607.0,659.8,526.95
2016,7,5,15,0,285.0,357.0,7.9,15.0,583.0,637.03,510.78
2016,7,5,15,15,568.0,232.5,7.95,15.0,654.5,753.0,610.48
2016,7,5,15,30,851.0,108.0,8.0,15.0,726.0,838.19,679.3
2016,7,5,15,45,836.5,105.5,8.05,15.0,682.0,800.15,651.55
2016,7,5,16,0,822.0,103.0,8.1,15.0,638.0,756.44,619.59
2016,7,5,16,15,802.5,100.0,8.15,14.5,591.0,707.39,584.22
2016,7,5,16,30,783.0,97.0,8.2,14.0,544.0,657.88,547.89
2016,7,5,16,45,757.5,94.0,8.3,14.0,494.0,604.25,504.78
2016,7,5,17,0,732.0,91.0,8.4,14.0,444.0,551.23,461.15
2016,7,5,17,15,699.0,86.5,8.5,14.0,393.5,494.57,413.5
2016,7,5,17,30,666.0,82.0,8.6,14.0,343.0,438.57,365.31
2016,7,5,17,45,618.0,77.0,8.7,14.0,292.5,377.32,311.7
2016,7,5,18,0,570.0,72.0,8.8,14.0,242.0,320.09,260.44
2016,7,5,18,15,507.0,64.5,8.8,13.5,195.0,259.11,205.92
2016,7,5,18,30,444.0,57.0,8.8,13.0,148.0,204.3,156.28
2016,7,5,18,45,348.5,47.0,8.8,13.0,106.5,145.12,104.32
2016,7,5,19,0,253.0,37.0,8.8,13.0,65.0,95.77,61.62
2016,7,5,19,15,126.5,18.5,8.7,13.0,32.5,40.72,8.18
2016,7,5,19,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,8.4,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,8.35,12.5,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,8.5,12.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,7,6,5,15,126.0,14.0,8.55,12.0,24.5,13.76,0.0
2016,7,6,5,30,252.0,28.0,8.5,12.0,49.0,22.15,10.99
2016,7,6,5,45,351.5,37.0,8.45,12.5,88.0,27.86,18.51
2016,7,6,6,0,451.0,46.0,8.4,13.0,127.0,33.23,23.79
2016,7,6,6,15,515.5,53.0,8.25,13.0,173.0,36.51,27.04
2016,7,6,6,30,580.0,60.0,8.1,13.0,219.0,68.54,36.98
2016,7,6,6,45,312.0,99.0,7.95,13.5,187.0,108.81,74.08
2016,7,6,7,0,44.0,138.0,7.8,14.0,155.0,130.79,103.48
2016,7,6,7,15,66.5,163.0,7.65,14.0,192.0,160.9,127.74
2016,7,6,7,30,89.0,188.0,7.5,14.0,229.0,193.74,154.42
2016,7,6,7,45,95.5,211.0,7.4,14.5,259.5,222.56,177.95
2016,7,6,8,0,102.0,234.0,7.3,15.0,290.0,252.2,201.9
2016,7,6,8,15,83.5,250.5,7.2,15.0,299.0,266.53,213.73
2016,7,6,8,30,65.0,267.0,7.1,15.0,308.0,278.88,223.55
2016,7,6,8,45,65.5,287.0,7.0,15.5,331.0,302.32,241.61
2016,7,6,9,0,66.0,307.0,6.9,16.0,354.0,325.85,259.47
2016,7,6,9,15,87.0,334.0,6.8,16.0,399.5,368.44,293.0
2016,7,6,9,30,108.0,361.0,6.7,16.0,445.0,413.05,327.84
2016,7,6,9,45,181.0,376.5,6.65,16.0,524.5,484.59,384.66
2016,7,6,10,0,254.0,392.0,6.6,16.0,604.0,562.7,445.88
2016,7,6,10,15,260.5,405.5,6.55,16.0,629.5,593.17,468.66
2016,7,6,10,30,267.0,419.0,6.5,16.0,655.0,623.6,491.35
2016,7,6,10,45,311.5,415.5,6.5,16.0,697.5,669.81,527.13
2016,7,6,11,0,356.0,412.0,6.5,16.0,740.0,717.79,563.94
2016,7,6,11,15,307.5,436.5,6.55,16.0,723.0,710.33,556.48
2016,7,6,11,30,259.0,461.0,6.6,16.0,706.0,699.78,546.82
2016,7,6,11,45,325.5,437.5,6.7,16.0,748.5,748.13,585.37
2016,7,6,12,0,392.0,414.0,6.8,16.0,791.0,797.42,624.25
2016,7,6,12,15,411.5,408.0,6.9,16.0,804.0,822.54,643.48
2016,7,6,12,30,431.0,402.0,7.0,16.0,817.0,843.13,659.58
2016,7,6,12,45,399.0,412.0,7.1,16.0,794.0,822.11,643.58
2016,7,6,13,0,367.0,422.0,7.2,16.0,771.0,803.89,629.64
2016,7,6,13,15,341.5,427.5,7.2,15.5,748.5,786.06,617.1
2016,7,6,13,30,316.0,433.0,7.2,15.0,726.0,767.0,603.59
2016,7,6,13,45,321.0,420.5,7.25,15.0,713.0,758.4,598.18
2016,7,6,14,0,326.0,408.0,7.3,15.0,700.0,748.32,591.67
2016,7,6,14,15,340.0,383.5,7.35,15.0,679.5,732.81,581.65
2016,7,6,14,30,354.0,359.0,7.4,15.0,659.0,715.4,570.18
2016,7,6,14,45,443.0,313.5,7.45,15.0,674.0,750.85,601.06
2016,7,6,15,0,532.0,268.0,7.5,15.0,689.0,773.28,621.98
2016,7,6,15,15,692.5,181.5,7.5,15.0,701.0,811.18,655.72
2016,7,6,15,30,853.0,95.0,7.5,15.0,713.0,825.95,668.24
2016,7,6,15,45,842.5,91.5,7.5,15.0,671.5,785.85,639.05
2016,7,6,16,0,832.0,88.0,7.5,15.0,630.0,744.11,608.55
2016,7,6,16,15,815.0,85.5,7.5,14.5,584.0,697.27,574.87
2016,7,6,16,30,798.0,83.0,7.5,14.0,538.0,652.96,542.68
2016,7,6,16,45,777.5,80.0,7.55,14.0,490.0,602.0,502.45
2016,7,6,17,0,757.0,77.0,7.6,14.0,442.0,551.18,460.68
2016,7,6,17,15,727.5,73.0,7.55,14.0,392.0,494.64,413.1
2016,7,6,17,30,698.0,69.0,7.5,14.0,342.0,439.64,365.68
2016,7,6,17,45,657.5,64.5,7.5,14.0,293.0,380.86,314.05
2016,7,6,18,0,617.0,60.0,7.5,14.0,244.0,326.24,264.76
2016,7,6,18,15,559.0,54.0,7.4,13.5,197.0,266.36,210.87
2016,7,6,18,30,501.0,48.0,7.3,13.0,150.0,212.13,161.26
2016,7,6,18,45,412.5,40.0,7.2,13.0,108.5,153.96,109.47
2016,7,6,19,0,324.0,32.0,7.1,13.0,67.0,105.22,66.36
2016,7,6,19,15,162.0,16.0,7.05,13.0,33.5,43.93,7.93
2016,7,6,19,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,6.75,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,7,7,5,15,133.5,13.0,6.6,13.0,24.0,12.78,0.0
2016,7,7,5,30,267.0,26.0,6.5,13.0,48.0,20.28,9.27
2016,7,7,5,45,365.5,35.0,6.45,13.0,87.0,26.1,16.92
2016,7,7,6,0,464.0,44.0,6.4,13.0,126.0,31.55,22.3
2016,7,7,6,15,527.5,50.0,6.35,13.0,172.0,34.08,24.88
2016,7,7,6,30,591.0,56.0,6.3,13.0,218.0,64.77,33.85
2016,7,7,6,45,303.5,92.0,6.3,13.5,176.5,101.73,68.47
2016,7,7,7,0,16.0,128.0,6.3,14.0,135.0,121.47,96.82
2016,7,7,7,15,37.0,155.0,6.25,14.0,172.0,148.19,118.17
2016,7,7,7,30,58.0,182.0,6.2,14.0,209.0,180.59,144.32
2016,7,7,7,45,77.0,207.5,6.2,14.0,247.0,213.66,171.16
2016,7,7,8,0,96.0,233.0,6.2,14.0,285.0,248.99,199.83
2016,7,7,8,15,157.5,255.0,6.2,14.0,350.0,298.44,239.66
2016,7,7,8,30,219.0,277.0,6.2,14.0,415.0,357.19,287.18
2016,7,7,8,45,234.5,296.5,6.25,14.5,453.5,396.04,318.01
2016,7,7,9,0,250.0,316.0,6.3,15.0,492.0,434.27,347.99
2016,7,7,9,15,205.5,341.0,6.3,15.0,491.5,445.81,356.33
2016,7,7,9,30,161.0,366.0,6.3,15.0,491.0,451.21,359.45
2016,7,7,9,45,227.5,373.5,6.3,15.0,558.5,514.24,409.59
2016,7,7,10,0,294.0,381.0,6.3,15.0,626.0,581.87,462.72
2016,7,7,10,15,594.0,241.5,6.3,15.0,758.5,697.89,559.66
2016,7,7,10,30,894.0,102.0,6.3,15.0,891.0,829.87,661.32
2016,7,7,10,45,901.0,101.5,6.35,15.0,913.5,865.14,686.39
2016,7,7,11,0,908.0,101.0,6.4,15.0,936.0,898.23,710.22
2016,7,7,11,15,911.0,101.5,6.4,15.0,951.0,926.35,730.13
2016,7,7,11,30,914.0,102.0,6.4,15.0,966.0,951.8,748.09
2016,7,7,11,45,917.0,101.0,6.45,15.0,975.0,972.96,763.25
2016,7,7,12,0,920.0,100.0,6.5,15.0,984.0,991.21,776.39
2016,7,7,12,15,920.5,100.0,6.5,15.0,984.5,1005.02,786.15
2016,7,7,12,30,921.0,100.0,6.5,15.0,985.0,1015.7,793.78
2016,7,7,12,45,690.0,245.5,6.55,15.0,906.5,949.57,746.38
2016,7,7,13,0,459.0,391.0,6.6,15.0,828.0,869.66,680.84
2016,7,7,13,15,685.0,245.5,6.6,15.0,886.5,950.42,748.55
2016,7,7,13,30,911.0,100.0,6.6,15.0,945.0,1014.31,794.93
2016,7,7,13,45,682.5,226.0,6.65,15.0,851.5,923.21,729.31
2016,7,7,14,0,454.0,352.0,6.7,15.0,758.0,822.07,648.8
2016,7,7,14,15,675.0,223.0,6.65,15.0,805.0,898.0,713.14
2016,7,7,14,30,896.0,94.0,6.6,15.0,852.0,950.95,752.46
2016,7,7,14,45,500.5,231.5,6.55,15.0,652.5,717.83,576.42
2016,7,7,15,0,105.0,369.0,6.5,15.0,453.0,471.9,375.07
2016,7,7,15,15,164.5,350.0,6.45,15.0,473.5,509.75,407.78
2016,7,7,15,30,224.0,331.0,6.4,15.0,494.0,535.62,430.42
2016,7,7,15,45,255.0,304.0,6.4,15.0,478.5,532.79,429.96
2016,7,7,16,0,286.0,277.0,6.4,15.0,463.0,519.28,421.26
2016,7,7,16,15,300.0,252.0,6.45,14.5,434.0,492.23,402.11
2016,7,7,16,30,314.0,227.0,6.5,14.0,405.0,463.23,380.99
2016,7,7,16,45,544.0,148.0,6.55,14.0,423.5,521.69,432.95
2016,7,7,17,0,774.0,69.0,6.6,14.0,442.0,552.59,460.86
2016,7,7,17,15,746.0,66.0,6.6,13.5,392.5,497.22,415.05
2016,7,7,17,30,718.0,63.0,6.6,13.0,343.0,443.24,369.26
2016,7,7,17,45,680.0,59.0,6.65,13.0,294.0,385.19,318.2
2016,7,7,18,0,642.0,55.0,6.7,13.0,245.0,330.1,268.38
2016,7,7,18,15,586.5,49.5,6.6,13.0,198.0,271.13,214.54
2016,7,7,18,30,531.0,44.0,6.5,13.0,151.0,216.83,164.27
2016,7,7,18,45,446.5,36.5,6.45,13.0,109.5,158.66,112.15
2016,7,7,19,0,362.0,29.0,6.4,13.0,68.0,109.56,68.23
2016,7,7,19,15,181.0,14.5,6.3,12.5,34.0,44.92,7.0
2016,7,7,19,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,8,5,15,148.0,11.5,4.8,13.0,24.0,11.3,0.0
2016,7,8,5,30,296.0,23.0,4.7,13.0,48.0,17.5,6.96
2016,7,8,5,45,388.5,31.0,4.65,13.5,86.0,22.56,13.81
2016,7,8,6,0,481.0,39.0,4.6,14.0,124.0,27.3,18.46
2016,7,8,6,15,542.0,45.0,4.55,14.0,169.0,30.08,21.21
2016,7,8,6,30,603.0,51.0,4.5,14.0,214.0,62.94,32.25
2016,7,8,6,45,464.0,88.0,4.5,14.0,229.0,113.17,71.36
2016,7,8,7,0,325.0,125.0,4.5,14.0,244.0,154.57,110.87
2016,7,8,7,15,315.0,148.0,4.5,14.0,277.5,191.66,143.16
2016,7,8,7,30,305.0,171.0,4.5,14.0,311.0,227.96,175.21
2016,7,8,7,45,283.5,197.5,4.5,14.5,339.0,262.78,205.66
2016,7,8,8,0,262.0,224.0,4.5,15.0,367.0,295.48,233.52
2016,7,8,8,15,541.5,151.0,4.5,15.0,480.5,359.88,284.81
2016,7,8,8,30,821.0,78.0,4.5,15.0,594.0,457.31,364.53
2016,7,8,8,45,832.5,81.0,4.5,15.5,636.5,507.73,406.39
2016,7,8,9,0,844.0,84.0,4.5,16.0,679.0,558.02,447.04
2016,7,8,9,15,855.0,85.5,4.5,16.0,718.0,606.26,485.87
2016,7,8,9,30,866.0,87.0,4.5,16.0,757.0,653.87,523.32
2016,7,8,9,45,874.5,88.5,4.5,16.0,791.0,698.89,556.54
2016,7,8,10,0,883.0,90.0,4.5,16.0,825.0,742.62,587.82
2016,7,8,10,15,889.5,91.0,4.5,16.0,853.5,782.84,616.22
2016,7,8,10,30,896.0,92.0,4.5,16.0,882.0,821.22,643.08
2016,7,8,10,45,901.5,92.5,4.55,16.0,904.0,856.25,667.68
2016,7,8,11,0,907.0,93.0,4.6,16.0,926.0,889.02,690.61
2016,7,8,11,15,910.0,93.5,4.6,16.0,941.5,917.12,709.81
2016,7,8,11,30,913.0,94.0,4.6,16.0,957.0,942.55,727.13
2016,7,8,11,45,917.0,93.0,4.65,16.0,966.0,964.63,742.52
2016,7,8,12,0,921.0,92.0,4.7,16.0,975.0,983.84,755.99
2016,7,8,12,15,921.5,92.0,4.7,16.0,976.5,997.66,765.38
2016,7,8,12,30,922.0,92.0,4.7,16.0,978.0,1008.34,772.71
2016,7,8,12,45,914.0,96.5,4.75,16.0,970.0,1011.98,775.74
2016,7,8,13,0,906.0,101.0,4.8,16.0,962.0,1012.37,776.68
2016,7,8,13,15,903.5,100.5,4.8,16.0,948.5,1009.92,775.35
2016,7,8,13,30,901.0,100.0,4.8,16.0,935.0,1004.26,771.93
2016,7,8,13,45,897.5,98.5,4.85,16.0,915.0,993.4,765.42
2016,7,8,14,0,894.0,97.0,4.9,16.0,895.0,979.42,756.84
2016,7,8,14,15,671.0,212.0,4.9,16.0,800.5,882.66,689.02
2016,7,8,14,30,448.0,327.0,4.9,16.0,706.0,778.27,608.24
2016,7,8,14,45,338.0,348.0,4.95,16.0,628.0,682.7,536.36
2016,7,8,15,0,228.0,369.0,5.0,16.0,550.0,590.73,465.48
2016,7,8,15,15,251.0,345.0,4.95,16.0,535.0,587.91,465.18
2016,7,8,15,30,274.0,321.0,4.9,16.0,520.0,574.85,456.89
2016,7,8,15,45,285.5,297.5,4.85,16.0,493.5,550.61,439.72
2016,7,8,16,0,297.0,274.0,4.8,16.0,467.0,524.64,421.07
2016,7,8,16,15,253.5,258.5,4.7,15.5,415.0,465.08,375.34
2016,7,8,16,30,210.0,243.0,4.6,15.0,363.0,401.7,326.03
2016,7,8,16,45,213.0,219.5,4.6,15.0,332.0,370.06,301.73
2016,7,8,17,0,216.0,196.0,4.6,15.0,301.0,337.67,276.26
2016,7,8,17,15,237.0,171.0,4.55,15.0,273.5,318.42,261.01
2016,7,8,17,30,258.0,146.0,4.5,15.0,246.0,290.87,238.36
2016,7,8,17,45,440.5,100.5,4.45,15.0,242.5,318.21,259.7
2016,7,8,18,0,623.0,55.0,4.4,15.0,239.0,322.21,258.59
2016,7,8,18,15,567.5,49.5,4.25,14.5,193.0,264.24,206.84
2016,7,8,18,30,512.0,44.0,4.1,14.0,147.0,210.93,158.52
2016,7,8,18,45,428.5,36.5,3.95,14.0,106.5,154.04,108.13
2016,7,8,19,0,345.0,29.0,3.8,14.0,66.0,106.1,65.61
2016,7,8,19,15,172.5,14.5,3.7,14.0,33.0,43.56,5.48
2016,7,8,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,5,15,143.0,11.5,2.3,14.0,23.0,11.3,0.0
2016,7,9,5,30,286.0,23.0,2.4,14.0,46.0,17.59,6.68
2016,7,9,5,45,380.5,31.0,2.5,14.0,84.0,22.65,13.84
2016,7,9,6,0,475.0,39.0,2.6,14.0,122.0,27.38,18.54
2016,7,9,6,15,249.5,67.0,2.8,14.0,111.5,48.77,37.84
2016,7,9,6,30,24.0,95.0,3.0,14.0,101.0,85.05,66.16
2016,7,9,6,45,29.5,114.5,3.2,14.5,124.0,105.04,82.3
2016,7,9,7,0,35.0,134.0,3.4,15.0,147.0,125.85,99.09
2016,7,9,7,15,23.5,145.0,3.55,15.0,154.5,140.1,111.28
2016,7,9,7,30,12.0,156.0,3.7,15.0,162.0,149.62,119.33
2016,7,9,7,45,25.5,183.5,3.9,15.0,197.5,180.2,143.83
2016,7,9,8,0,39.0,211.0,4.1,15.0,233.0,209.06,166.84
2016,7,9,8,15,429.5,144.0,4.1,15.0,412.5,306.99,243.4
2016,7,9,8,30,820.0,77.0,4.1,15.0,592.0,454.99,362.1
2016,7,9,8,45,571.0,187.5,4.2,15.5,558.5,466.44,371.6
2016,7,9,9,0,322.0,298.0,4.3,16.0,525.0,458.12,363.02
2016,7,9,9,15,597.0,191.0,4.3,16.0,641.0,543.83,434.08
2016,7,9,9,30,872.0,84.0,4.3,16.0,757.0,654.18,523.18
2016,7,9,9,45,880.5,85.5,4.35,16.0,792.0,699.48,556.32
2016,7,9,10,0,889.0,87.0,4.4,16.0,827.0,743.49,587.97
2016,7,9,10,15,585.5,250.0,4.5,16.0,744.0,698.55,550.52
2016,7,9,10,30,282.0,413.0,4.6,16.0,661.0,629.66,490.74
2016,7,9,10,45,603.5,250.0,4.7,16.0,798.5,758.64,596.74
2016,7,9,11,0,925.0,87.0,4.8,16.0,936.0,898.39,699.33
2016,7,9,11,15,652.5,249.0,4.9,16.0,853.0,841.11,656.91
2016,7,9,11,30,380.0,411.0,5.0,16.0,770.0,762.55,591.09
2016,7,9,11,45,357.5,428.0,5.15,16.0,768.5,768.79,595.7
2016,7,9,12,0,335.0,445.0,5.3,16.0,767.0,773.17,598.51
2016,7,9,12,15,400.5,421.0,5.45,16.0,806.0,820.69,635.89
2016,7,9,12,30,466.0,397.0,5.6,16.0,845.0,872.62,675.98
2016,7,9,12,45,707.0,243.5,5.75,16.0,918.0,964.26,750.38
2016,7,9,13,0,948.0,90.0,5.9,16.0,991.0,1042.85,806.85
2016,7,9,13,15,743.0,219.5,6.05,16.0,919.5,981.48,764.2
2016,7,9,13,30,538.0,349.0,6.2,16.0,848.0,907.87,707.59
2016,7,9,13,45,740.0,218.5,6.35,16.0,888.5,972.2,761.07
2016,7,9,14,0,942.0,88.0,6.5,16.0,929.0,1016.75,794.39
2016,7,9,14,15,937.5,87.5,6.55,15.5,902.5,999.11,784.18
2016,7,9,14,30,933.0,87.0,6.6,15.0,876.0,978.41,772.06
2016,7,9,14,45,926.0,86.0,6.7,15.0,843.5,951.9,754.47
2016,7,9,15,0,919.0,85.0,6.8,15.0,811.0,922.69,734.82
2016,7,9,15,15,910.0,84.0,6.85,15.0,773.0,889.18,711.67
2016,7,9,15,30,901.0,83.0,6.9,15.0,735.0,853.43,686.7
2016,7,9,15,45,888.0,82.0,6.95,15.0,692.0,812.38,657.54
2016,7,9,16,0,875.0,81.0,7.0,15.0,649.0,769.76,626.91
2016,7,9,16,15,860.0,78.5,6.95,14.5,602.5,722.69,593.35
2016,7,9,16,30,845.0,76.0,6.9,14.0,556.0,674.7,558.55
2016,7,9,16,45,824.0,73.5,6.9,14.0,506.5,622.12,517.89
2016,7,9,17,0,803.0,71.0,6.9,14.0,457.0,572.34,477.01
2016,7,9,17,15,775.5,68.0,6.9,14.0,406.5,515.84,429.73
2016,7,9,17,30,748.0,65.0,6.9,14.0,356.0,460.63,382.28
2016,7,9,17,45,708.5,61.0,6.9,14.0,305.0,400.33,329.42
2016,7,9,18,0,669.0,57.0,6.9,14.0,254.0,343.1,277.85
2016,7,9,18,15,611.5,51.5,6.85,13.5,205.5,282.08,222.78
2016,7,9,18,30,554.0,46.0,6.8,13.0,157.0,225.8,171.07
2016,7,9,18,45,463.0,38.5,6.75,13.0,113.5,164.76,116.5
2016,7,9,19,0,372.0,31.0,6.7,13.0,70.0,113.44,70.57
2016,7,9,19,15,186.0,15.5,6.7,13.0,35.0,46.49,4.84
2016,7,9,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,140.5,12.5,6.15,13.0,23.5,12.29,0.0
2016,7,10,5,30,281.0,25.0,6.1,13.0,47.0,19.64,7.73
2016,7,10,5,45,386.5,33.5,6.05,13.5,87.0,25.03,15.84
2016,7,10,6,0,492.0,42.0,6.0,14.0,127.0,30.1,20.88
2016,7,10,6,15,556.5,48.0,6.0,14.0,173.5,32.72,23.53
2016,7,10,6,30,621.0,54.0,6.0,14.0,220.0,61.4,31.37
2016,7,10,6,45,450.0,92.0,6.05,14.5,225.5,113.65,72.46
2016,7,10,7,0,279.0,130.0,6.1,15.0,231.0,150.84,109.49
2016,7,10,7,15,201.0,158.5,6.1,15.0,237.0,180.14,137.77
2016,7,10,7,30,123.0,187.0,6.1,15.0,243.0,197.58,155.7
2016,7,10,7,45,196.5,204.0,6.15,15.0,305.0,243.95,192.55
2016,7,10,8,0,270.0,221.0,6.2,15.0,367.0,295.06,234.0
2016,7,10,8,15,221.0,250.0,6.25,15.0,377.0,319.68,255.41
2016,7,10,8,30,172.0,279.0,6.3,15.0,387.0,336.28,269.37
2016,7,10,8,45,250.0,287.5,6.35,15.5,456.5,392.95,314.69
2016,7,10,9,0,328.0,296.0,6.4,16.0,526.0,459.36,367.45
2016,7,10,9,15,352.5,308.0,6.5,16.0,568.5,503.22,402.38
2016,7,10,9,30,377.0,320.0,6.6,16.0,611.0,548.76,438.33
2016,7,10,9,45,340.5,348.0,6.7,16.0,620.0,568.1,452.48
2016,7,10,10,0,304.0,376.0,6.8,16.0,629.0,583.96,463.65
2016,7,10,10,15,616.5,236.0,6.9,16.0,770.5,708.95,568.0
2016,7,10,10,30,929.0,96.0,7.0,16.0,912.0,850.75,677.03
2016,7,10,10,45,934.5,96.0,7.15,16.5,935.5,886.5,701.5
2016,7,10,11,0,940.0,96.0,7.3,17.0,959.0,919.88,724.52
2016,7,10,11,15,943.5,96.5,7.4,17.0,975.0,949.44,745.89
2016,7,10,11,30,947.0,97.0,7.5,17.0,991.0,976.24,765.28
2016,7,10,11,45,949.5,97.0,7.6,17.0,1000.0,998.71,781.6
2016,7,10,12,0,952.0,97.0,7.7,17.0,1009.0,1018.15,795.81
2016,7,10,12,15,952.5,97.0,7.75,17.0,1011.0,1032.51,806.23
2016,7,10,12,30,953.0,97.0,7.8,17.0,1013.0,1043.62,814.44
2016,7,10,12,45,949.5,99.0,7.85,17.0,1006.0,1049.49,819.01
2016,7,10,13,0,946.0,101.0,7.9,17.0,999.0,1052.02,821.31
2016,7,10,13,15,944.0,100.5,7.9,17.0,986.0,1050.12,820.33
