Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,13,30,942.0,100.0,7.9,17.0,973.0,1044.86,817.07
2016,7,10,13,45,939.0,99.0,7.9,17.0,953.0,1034.76,810.44
2016,7,10,14,0,936.0,98.0,7.9,17.0,933.0,1021.39,801.57
2016,7,10,14,15,931.0,97.0,7.9,17.0,906.0,1002.9,789.07
2016,7,10,14,30,926.0,96.0,7.9,17.0,879.0,981.37,774.43
2016,7,10,14,45,918.5,94.5,7.95,17.0,846.0,954.07,755.79
2016,7,10,15,0,911.0,93.0,8.0,17.0,813.0,924.09,735.16
2016,7,10,15,15,901.5,91.5,8.0,17.0,774.0,889.87,711.11
2016,7,10,15,30,892.0,90.0,8.0,17.0,735.0,853.43,685.31
2016,7,10,15,45,878.5,88.5,8.05,17.0,691.5,811.75,655.52
2016,7,10,16,0,865.0,87.0,8.1,17.0,648.0,768.55,624.31
2016,7,10,16,15,848.0,84.5,8.1,16.5,600.5,720.41,589.95
2016,7,10,16,30,831.0,82.0,8.1,16.0,553.0,671.52,554.47
2016,7,10,16,45,807.5,79.5,8.15,16.0,503.0,620.88,514.9
2016,7,10,17,0,784.0,77.0,8.2,16.0,453.0,567.38,471.17
2016,7,10,17,15,754.0,73.5,8.15,16.0,402.0,509.77,422.95
2016,7,10,17,30,724.0,70.0,8.1,16.0,351.0,453.7,374.84
2016,7,10,17,45,680.5,65.5,8.1,16.0,300.0,392.16,321.15
2016,7,10,18,0,637.0,61.0,8.1,16.0,249.0,335.14,270.04
2016,7,10,18,15,576.5,55.0,8.05,15.5,200.5,273.28,214.71
2016,7,10,18,30,516.0,49.0,8.0,15.0,152.0,217.32,163.84
2016,7,10,18,45,422.0,40.5,8.0,15.0,109.0,156.45,110.13
2016,7,10,19,0,328.0,32.0,8.0,15.0,66.0,105.64,65.36
2016,7,10,19,15,164.0,16.0,7.95,14.5,33.0,43.69,2.71
2016,7,10,19,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,8.0,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,7.45,12.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,7.15,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,142.5,12.0,7.1,13.0,23.0,11.8,0.0
2016,7,11,5,30,285.0,24.0,7.1,13.0,46.0,18.77,6.68
2016,7,11,5,45,388.5,32.5,7.1,13.5,85.5,24.21,15.09
2016,7,11,6,0,492.0,41.0,7.1,14.0,125.0,29.32,20.17
2016,7,11,6,15,557.0,47.0,7.1,14.0,172.0,31.98,22.85
2016,7,11,6,30,622.0,53.0,7.1,14.0,219.0,62.53,32.79
2016,7,11,6,45,375.5,97.5,7.1,14.5,203.5,110.71,73.14
2016,7,11,7,0,129.0,142.0,7.1,15.0,188.0,142.02,108.75
2016,7,11,7,15,187.0,160.0,7.1,15.0,238.5,178.21,136.83
2016,7,11,7,30,245.0,178.0,7.1,15.0,289.0,217.3,168.23
2016,7,11,7,45,270.5,197.0,7.1,15.5,332.5,257.14,201.46
2016,7,11,8,0,296.0,216.0,7.1,16.0,376.0,299.71,236.82
2016,7,11,8,15,575.0,148.5,7.1,16.0,495.0,369.45,292.95
2016,7,11,8,30,854.0,81.0,7.1,16.0,614.0,472.54,378.13
2016,7,11,8,45,605.5,184.5,7.1,16.5,576.0,480.16,385.28
2016,7,11,9,0,357.0,288.0,7.1,17.0,538.0,468.07,373.79
2016,7,11,9,15,376.5,300.5,7.1,17.0,578.0,510.64,407.78
2016,7,11,9,30,396.0,313.0,7.1,17.0,618.0,554.39,442.16
2016,7,11,9,45,648.5,207.5,7.1,17.0,733.5,650.73,522.36
2016,7,11,10,0,901.0,102.0,7.1,17.0,849.0,765.37,612.77
2016,7,11,10,15,908.0,103.0,7.1,17.0,878.5,806.87,642.71
2016,7,11,10,30,915.0,104.0,7.1,17.0,908.0,846.53,671.32
2016,7,11,10,45,921.5,104.0,7.15,17.0,931.5,882.75,697.44
2016,7,11,11,0,928.0,104.0,7.2,17.0,955.0,916.72,721.83
2016,7,11,11,15,931.5,104.5,7.25,17.0,971.0,946.04,742.8
2016,7,11,11,30,935.0,105.0,7.3,17.0,987.0,972.64,761.82
2016,7,11,11,45,937.5,104.5,7.4,17.0,996.0,994.45,777.64
2016,7,11,12,0,940.0,104.0,7.5,17.0,1005.0,1013.27,791.4
2016,7,11,12,15,940.5,104.0,7.6,17.0,1006.0,1027.54,801.99
2016,7,11,12,30,941.0,104.0,7.7,17.0,1007.0,1038.61,810.41
2016,7,11,12,45,941.0,103.0,7.8,17.0,1001.0,1044.9,815.51
2016,7,11,13,0,941.0,102.0,7.9,17.0,995.0,1047.87,818.37
2016,7,11,13,15,938.5,101.5,8.0,17.0,981.5,1045.5,817.51
2016,7,11,13,30,936.0,101.0,8.1,17.0,968.0,1039.79,814.36
2016,7,11,13,45,933.0,100.0,8.2,17.0,947.5,1029.76,808.2
2016,7,11,14,0,930.0,99.0,8.3,17.0,927.0,1016.48,799.76
2016,7,11,14,15,924.0,98.0,8.3,17.0,899.5,997.13,786.56
2016,7,11,14,30,918.0,97.0,8.3,17.0,872.0,974.8,771.25
2016,7,11,14,45,911.0,95.0,8.35,17.0,839.0,947.6,752.56
2016,7,11,15,0,904.0,93.0,8.4,17.0,806.0,917.72,731.86
2016,7,11,15,15,894.0,91.5,8.4,17.0,767.5,883.25,707.49
2016,7,11,15,30,884.0,90.0,8.4,17.0,729.0,846.61,681.39
2016,7,11,15,45,872.0,87.5,8.4,17.0,685.5,805.31,651.59
2016,7,11,16,0,860.0,85.0,8.4,17.0,642.0,762.39,620.33
2016,7,11,16,15,843.0,82.5,8.35,16.5,595.5,714.42,585.85
2016,7,11,16,30,826.0,80.0,8.3,16.0,549.0,665.72,550.29
2016,7,11,16,45,805.0,77.0,8.3,16.0,499.5,616.33,511.63
2016,7,11,17,0,784.0,74.0,8.3,16.0,450.0,563.9,468.63
2016,7,11,17,15,755.0,70.5,8.3,15.5,399.5,506.85,421.64
2016,7,11,17,30,726.0,67.0,8.3,15.0,349.0,451.26,374.48
2016,7,11,17,45,687.0,62.5,8.3,15.0,298.5,391.7,322.1
2016,7,11,18,0,648.0,58.0,8.3,15.0,248.0,335.17,271.07
2016,7,11,18,15,589.0,52.0,8.25,14.5,200.0,274.22,216.11
2016,7,11,18,30,530.0,46.0,8.2,14.0,152.0,218.11,164.73
2016,7,11,18,45,438.5,38.0,8.15,14.0,109.0,157.72,110.99
2016,7,11,19,0,347.0,30.0,8.1,14.0,66.0,107.17,65.88
2016,7,11,19,15,173.5,15.0,8.05,14.0,33.0,43.79,0.8
2016,7,11,19,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,140.0,11.5,8.25,13.0,22.0,11.3,0.0
2016,7,12,5,30,280.0,23.0,8.3,13.0,44.0,17.9,5.59
2016,7,12,5,45,384.0,32.0,8.35,13.5,84.0,23.86,14.73
2016,7,12,6,0,488.0,41.0,8.4,14.0,124.0,29.42,20.23
2016,7,12,6,15,555.0,47.5,8.45,14.0,171.0,32.49,23.29
2016,7,12,6,30,622.0,54.0,8.5,14.0,218.0,59.36,30.6
2016,7,12,6,45,416.5,95.0,8.55,14.0,215.0,111.64,72.54
2016,7,12,7,0,211.0,136.0,8.6,14.0,212.0,144.99,108.13
2016,7,12,7,15,179.0,161.0,8.55,14.0,232.0,177.09,136.84
2016,7,12,7,30,147.0,186.0,8.5,14.0,252.0,202.31,159.75
2016,7,12,7,45,484.5,132.0,8.45,14.5,387.0,262.44,202.04
2016,7,12,8,0,822.0,78.0,8.4,15.0,522.0,363.75,282.82
2016,7,12,8,15,840.0,80.0,8.35,15.0,570.0,420.15,333.7
2016,7,12,8,30,858.0,82.0,8.3,15.0,618.0,474.31,381.85
2016,7,12,8,45,872.0,84.5,8.25,15.5,662.5,527.59,427.39
2016,7,12,9,0,886.0,87.0,8.2,16.0,707.0,580.93,471.71
2016,7,12,9,15,896.5,88.5,8.15,16.0,747.0,631.03,513.27
2016,7,12,9,30,907.0,90.0,8.1,16.0,787.0,680.39,553.34
2016,7,12,9,45,919.0,89.0,8.05,16.5,823.0,727.42,588.26
2016,7,12,10,0,931.0,88.0,8.0,17.0,859.0,773.33,621.01
2016,7,12,10,15,937.0,89.0,7.95,17.0,888.5,815.18,651.53
2016,7,12,10,30,943.0,90.0,7.9,17.0,918.0,855.04,680.34
2016,7,12,10,45,947.0,91.0,7.9,17.0,940.5,891.03,706.28
2016,7,12,11,0,951.0,92.0,7.9,17.0,963.0,924.54,730.3
2016,7,12,11,15,954.0,92.5,7.95,17.0,978.5,954.02,751.5
2016,7,12,11,30,957.0,93.0,8.0,17.0,994.0,980.68,770.66
2016,7,12,11,45,958.0,93.0,8.05,17.0,1002.5,1002.0,785.98
2016,7,12,12,0,959.0,93.0,8.1,17.0,1011.0,1020.2,799.12
2016,7,12,12,15,959.0,93.5,8.15,17.0,1012.0,1034.73,809.7
2016,7,12,12,30,959.0,94.0,8.2,17.0,1013.0,1045.98,818.03
2016,7,12,12,45,950.0,98.5,8.25,17.0,1004.0,1049.03,820.56
2016,7,12,13,0,941.0,103.0,8.3,17.0,995.0,1048.7,820.8
2016,7,12,13,15,938.0,102.5,8.35,17.0,981.0,1045.86,819.36
2016,7,12,13,30,935.0,102.0,8.4,17.0,967.0,1039.69,815.62
2016,7,12,13,45,931.5,101.0,8.45,17.0,946.5,1029.2,808.87
2016,7,12,14,0,928.0,100.0,8.5,17.0,926.0,1015.47,799.86
2016,7,12,14,15,922.0,99.0,8.55,17.0,898.5,996.16,786.86
2016,7,12,14,30,916.0,98.0,8.6,17.0,871.0,973.87,771.71
2016,7,12,14,45,908.5,96.5,8.65,17.0,838.0,946.8,753.05
2016,7,12,15,0,901.0,95.0,8.7,17.0,805.0,917.08,732.39
2016,7,12,15,15,891.0,93.5,8.7,17.0,766.5,882.7,708.01
2016,7,12,15,30,881.0,92.0,8.7,17.0,728.0,846.15,681.91
2016,7,12,15,45,868.5,89.5,8.7,17.0,685.0,804.54,651.79
2016,7,12,16,0,856.0,87.0,8.7,17.0,642.0,761.36,620.24
2016,7,12,16,15,839.5,85.0,8.65,16.5,595.0,714.46,586.52
2016,7,12,16,30,823.0,83.0,8.6,16.0,548.0,670.01,554.27
2016,7,12,16,45,802.5,79.5,8.6,16.0,499.0,617.32,512.77
2016,7,12,17,0,782.0,76.0,8.6,16.0,450.0,564.73,469.6
2016,7,12,17,15,753.0,72.5,8.6,15.5,399.5,507.74,422.59
2016,7,12,17,30,724.0,69.0,8.6,15.0,349.0,452.2,375.43
2016,7,12,17,45,684.0,64.0,8.6,15.0,298.5,391.7,322.23
2016,7,12,18,0,644.0,59.0,8.6,15.0,248.0,335.34,271.29
2016,7,12,18,15,584.5,53.0,8.5,14.5,199.5,273.48,215.55
2016,7,12,18,30,525.0,47.0,8.4,14.0,151.0,217.44,164.23
2016,7,12,18,45,431.0,39.0,8.35,14.0,108.0,156.71,110.3
2016,7,12,19,0,337.0,31.0,8.3,14.0,65.0,106.06,65.11
2016,7,12,19,15,168.5,15.5,8.25,14.0,32.5,43.42,0.0
2016,7,12,19,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,8.05,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,7,13,5,15,115.5,12.5,8.3,13.5,21.0,12.29,0.0
2016,7,13,5,30,231.0,25.0,8.2,14.0,42.0,20.01,6.2
2016,7,13,5,45,339.0,35.5,8.15,14.5,81.0,27.29,17.51
2016,7,13,6,0,447.0,46.0,8.1,15.0,120.0,34.07,24.18
2016,7,13,6,15,517.0,53.0,8.05,15.0,167.0,37.28,27.42
2016,7,13,6,30,587.0,60.0,8.0,15.0,214.0,62.17,34.15
2016,7,13,6,45,634.0,65.5,7.95,15.5,264.0,104.18,57.23
2016,7,13,7,0,681.0,71.0,7.9,16.0,314.0,151.51,92.21
2016,7,13,7,15,715.0,75.0,7.9,16.0,365.0,202.89,135.86
2016,7,13,7,30,749.0,79.0,7.9,16.0,416.0,254.94,182.45
2016,7,13,7,45,775.5,82.0,7.95,16.5,466.5,307.24,229.95
2016,7,13,8,0,802.0,85.0,8.0,17.0,517.0,361.94,279.13
2016,7,13,8,15,821.0,88.0,8.0,17.0,565.0,415.72,327.46
2016,7,13,8,30,840.0,91.0,8.0,17.0,613.0,473.28,377.76
2016,7,13,8,45,854.5,93.0,8.0,17.5,658.0,525.56,422.08
2016,7,13,9,0,869.0,95.0,8.0,18.0,703.0,577.97,465.29
2016,7,13,9,15,880.5,97.0,8.0,18.0,743.5,628.45,506.82
2016,7,13,9,30,892.0,99.0,8.0,18.0,784.0,678.31,546.99
2016,7,13,9,45,888.0,107.5,8.0,18.0,816.0,722.7,581.23
2016,7,13,10,0,884.0,116.0,8.0,18.0,848.0,764.78,612.21
2016,7,13,10,15,696.5,222.0,8.05,18.0,811.0,756.36,603.17
2016,7,13,10,30,509.0,328.0,8.1,18.0,774.0,732.94,580.01
2016,7,13,10,45,393.0,382.0,8.15,18.0,732.0,705.31,555.77
2016,7,13,11,0,277.0,436.0,8.2,18.0,690.0,670.96,525.98
2016,7,13,11,15,345.0,415.0,8.25,18.0,736.5,722.41,566.94
2016,7,13,11,30,413.0,394.0,8.3,18.0,783.0,778.46,610.83
2016,7,13,11,45,669.0,257.0,8.35,18.5,893.5,897.56,706.82
2016,7,13,12,0,925.0,120.0,8.4,19.0,1004.0,1014.11,790.21
2016,7,13,12,15,925.5,120.0,8.45,19.0,1005.5,1028.35,800.17
2016,7,13,12,30,926.0,120.0,8.5,19.0,1007.0,1039.43,808.33
2016,7,13,12,45,929.0,117.0,8.6,19.0,1002.0,1046.75,814.12
2016,7,13,13,0,932.0,114.0,8.7,19.0,997.0,1050.78,817.68
2016,7,13,13,15,929.5,113.5,8.75,19.0,983.5,1048.54,816.65
2016,7,13,13,30,927.0,113.0,8.8,19.0,970.0,1042.99,813.37
2016,7,13,13,45,923.0,112.0,8.85,19.0,949.5,1032.15,806.38
2016,7,13,14,0,919.0,111.0,8.9,19.0,929.0,1018.11,797.18
2016,7,13,14,15,913.5,110.0,8.9,18.5,902.0,999.49,786.06
2016,7,13,14,30,908.0,109.0,8.9,18.0,875.0,977.89,772.78
2016,7,13,14,45,900.0,107.5,8.95,18.0,841.5,950.58,753.97
2016,7,13,15,0,892.0,106.0,9.0,18.0,808.0,920.67,733.21
2016,7,13,15,15,882.0,104.0,9.0,18.0,769.5,886.04,708.7
2016,7,13,15,30,872.0,102.0,9.0,18.0,731.0,849.26,682.48
2016,7,13,15,45,859.0,99.5,9.0,18.0,688.0,807.58,652.38
2016,7,13,16,0,846.0,97.0,9.0,18.0,645.0,768.21,623.85
2016,7,13,16,15,828.5,94.5,8.9,18.0,597.5,720.18,588.15
2016,7,13,16,30,811.0,92.0,8.8,18.0,550.0,671.46,551.57
2016,7,13,16,45,789.5,88.5,8.75,18.0,500.5,618.59,509.73
2016,7,13,17,0,768.0,85.0,8.7,18.0,451.0,565.91,466.77
2016,7,13,17,15,737.0,80.5,8.6,17.5,400.0,507.29,418.78
2016,7,13,17,30,706.0,76.0,8.5,17.0,349.0,451.51,371.77
2016,7,13,17,45,665.0,70.5,8.45,17.0,298.0,390.87,318.96
2016,7,13,18,0,624.0,65.0,8.4,17.0,247.0,333.54,267.75
2016,7,13,18,15,561.5,58.5,8.3,16.5,198.5,271.04,212.12
2016,7,13,18,30,499.0,52.0,8.2,16.0,150.0,214.65,161.16
2016,7,13,18,45,406.5,42.5,8.1,16.0,107.5,154.04,107.91
2016,7,13,19,0,314.0,33.0,8.0,16.0,65.0,103.35,63.03
2016,7,13,19,15,157.0,16.5,7.95,15.5,32.5,42.63,0.0
2016,7,13,19,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,7.8,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,8.0,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,7.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,7,14,5,15,115.0,12.5,7.5,14.0,20.5,12.29,0.0
2016,7,14,5,30,230.0,25.0,7.4,14.0,41.0,20.15,5.5
2016,7,14,5,45,344.5,35.0,7.3,14.5,80.5,26.94,17.16
2016,7,14,6,0,459.0,45.0,7.2,15.0,120.0,33.28,23.47
2016,7,14,6,15,231.0,66.0,7.15,15.0,104.0,48.35,37.19
2016,7,14,6,30,3.0,87.0,7.1,15.0,88.0,80.29,62.44
2016,7,14,6,45,8.5,105.5,7.1,15.5,108.5,98.38,77.4
2016,7,14,7,0,14.0,124.0,7.1,16.0,129.0,117.21,92.68
2016,7,14,7,15,21.5,144.5,7.05,16.0,154.0,138.85,110.24
2016,7,14,7,30,29.0,165.0,7.0,16.0,179.0,158.19,125.82
2016,7,14,7,45,62.0,196.0,7.0,16.5,228.5,198.3,157.54
2016,7,14,8,0,95.0,227.0,7.0,17.0,278.0,242.3,192.45
2016,7,14,8,15,110.5,251.5,6.95,17.0,316.0,274.65,218.48
2016,7,14,8,30,126.0,276.0,6.9,17.0,354.0,311.61,248.08
2016,7,14,8,45,218.5,287.0,6.85,17.5,434.5,377.53,300.39
2016,7,14,9,0,311.0,298.0,6.8,18.0,515.0,450.33,357.91
2016,7,14,9,15,333.5,311.5,6.75,18.0,556.0,493.59,391.95
2016,7,14,9,30,356.0,325.0,6.7,18.0,597.0,538.4,426.87
2016,7,14,9,45,282.5,360.0,6.65,18.5,582.0,537.92,423.92
2016,7,14,10,0,209.0,395.0,6.6,19.0,567.0,531.35,415.94
2016,7,14,10,15,165.5,410.0,6.6,19.0,549.5,522.5,407.79
2016,7,14,10,30,122.0,425.0,6.6,19.0,532.0,510.12,396.78
2016,7,14,10,45,104.5,430.5,6.65,19.0,524.0,505.92,392.86
2016,7,14,11,0,87.0,436.0,6.7,19.0,516.0,501.11,388.43
2016,7,14,11,15,126.5,453.0,6.75,19.0,571.0,560.3,434.07
2016,7,14,11,30,166.0,470.0,6.8,19.0,626.0,619.26,479.02
2016,7,14,11,45,171.5,469.0,6.85,19.0,631.5,629.64,486.78
2016,7,14,12,0,177.0,468.0,6.9,19.0,637.0,639.55,494.36
2016,7,14,12,15,135.0,466.5,6.9,19.0,596.0,602.0,464.94
2016,7,14,12,30,93.0,465.0,6.9,19.0,555.0,556.98,429.92
2016,7,14,12,45,104.5,466.0,6.95,19.0,566.0,571.77,441.73
2016,7,14,13,0,116.0,467.0,7.0,19.0,577.0,593.07,458.19
2016,7,14,13,15,121.0,461.0,7.0,19.0,574.5,593.79,459.15
2016,7,14,13,30,126.0,455.0,7.0,19.0,572.0,593.88,459.75
2016,7,14,13,45,133.0,445.5,7.0,19.0,566.5,591.61,458.77
2016,7,14,14,0,140.0,436.0,7.0,19.0,561.0,588.58,457.28
2016,7,14,14,15,125.5,419.0,7.05,18.5,528.5,556.15,433.92
2016,7,14,14,30,111.0,402.0,7.1,18.0,496.0,523.55,410.27
2016,7,14,14,45,95.5,380.0,7.15,18.0,458.5,476.61,374.73
2016,7,14,15,0,80.0,358.0,7.2,18.0,421.0,438.12,345.35
2016,7,14,15,15,93.0,343.5,7.2,18.0,413.0,432.97,342.61
2016,7,14,15,30,106.0,329.0,7.2,18.0,405.0,426.77,338.98
2016,7,14,15,45,87.5,302.5,7.2,18.0,363.0,381.03,303.41
2016,7,14,16,0,69.0,276.0,7.2,18.0,321.0,336.27,268.33
2016,7,14,16,15,85.0,259.0,7.2,18.0,310.5,328.25,263.2
2016,7,14,16,30,101.0,242.0,7.2,18.0,300.0,318.76,256.7
2016,7,14,16,45,422.5,165.0,7.2,18.0,371.0,460.66,377.41
2016,7,14,17,0,744.0,88.0,7.2,18.0,442.0,554.37,455.76
2016,7,14,17,15,712.0,83.5,7.15,17.5,391.5,497.56,409.21
2016,7,14,17,30,680.0,79.0,7.1,17.0,341.0,441.31,362.24
2016,7,14,17,45,634.5,74.0,7.05,17.0,290.5,380.44,309.6
2016,7,14,18,0,589.0,69.0,7.0,17.0,240.0,323.32,258.99
2016,7,14,18,15,524.5,61.5,6.9,16.5,192.0,260.82,203.82
2016,7,14,18,30,460.0,54.0,6.8,16.0,144.0,204.68,153.57
2016,7,14,18,45,361.0,44.0,6.75,15.5,102.5,144.01,101.19
2016,7,14,19,0,262.0,34.0,6.7,15.0,61.0,93.7,57.37
2016,7,14,19,15,131.0,17.0,6.6,15.0,30.5,38.61,0.0
2016,7,14,19,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,6.35,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,6.0,4.7,13.0,6.0,5.9,0.0
2016,7,15,5,30,0.0,12.0,4.7,13.0,12.0,11.57,0.24
2016,7,15,5,45,0.0,24.5,4.7,13.5,24.5,23.65,14.41
2016,7,15,6,0,0.0,37.0,4.7,14.0,37.0,35.74,25.73
2016,7,15,6,15,0.0,52.5,4.65,14.0,52.5,50.06,38.86
2016,7,15,6,30,0.0,68.0,4.6,14.0,68.0,64.4,49.28
2016,7,15,6,45,0.0,84.5,4.6,14.0,84.5,79.84,62.48
2016,7,15,7,0,0.0,101.0,4.6,14.0,101.0,95.41,75.57
2016,7,15,7,15,0.0,117.5,4.55,14.0,117.5,111.07,88.55
2016,7,15,7,30,0.0,134.0,4.5,14.0,134.0,126.81,101.42
2016,7,15,7,45,4.0,154.0,4.5,14.5,156.0,146.98,117.48
2016,7,15,8,0,8.0,174.0,4.5,15.0,178.0,167.69,133.81
2016,7,15,8,15,15.0,199.5,4.4,15.0,208.5,195.15,155.7
2016,7,15,8,30,22.0,225.0,4.3,15.0,239.0,223.48,178.12
2016,7,15,8,45,34.0,256.0,4.25,15.0,279.0,257.63,205.06
2016,7,15,9,0,46.0,287.0,4.2,15.0,319.0,295.84,235.0
2016,7,15,9,15,47.5,305.5,4.15,15.0,340.5,317.63,251.64
2016,7,15,9,30,49.0,324.0,4.1,15.0,362.0,339.61,268.32
2016,7,15,9,45,107.5,360.5,4.05,15.5,448.0,417.53,328.8
2016,7,15,10,0,166.0,397.0,4.0,16.0,534.0,501.49,392.46
2016,7,15,10,15,173.5,412.5,4.0,16.0,560.5,530.96,414.02
2016,7,15,10,30,181.0,428.0,4.0,16.0,587.0,560.68,435.84
2016,7,15,10,45,199.0,438.0,4.05,16.0,617.0,594.14,460.76
2016,7,15,11,0,217.0,448.0,4.1,16.0,647.0,628.25,485.99
2016,7,15,11,15,164.0,455.0,4.1,16.0,606.5,596.01,460.26
2016,7,15,11,30,111.0,462.0,4.1,16.0,566.0,557.26,429.85
2016,7,15,11,45,121.5,469.0,4.2,16.0,584.0,582.4,448.93
2016,7,15,12,0,132.0,476.0,4.3,16.0,602.0,604.26,465.43
2016,7,15,12,15,151.0,478.0,4.4,16.0,622.5,629.25,484.64
2016,7,15,12,30,170.0,480.0,4.5,16.0,643.0,654.09,503.73
2016,7,15,12,45,173.0,472.0,4.6,16.5,637.5,652.42,502.15
2016,7,15,13,0,176.0,464.0,4.7,17.0,632.0,649.91,500.13
2016,7,15,13,15,176.0,457.5,4.8,17.0,623.0,645.12,497.32
2016,7,15,13,30,176.0,451.0,4.9,17.0,614.0,639.5,493.94
2016,7,15,13,45,176.0,441.0,5.05,17.0,601.0,629.43,487.53
2016,7,15,14,0,176.0,431.0,5.2,17.0,588.0,618.56,480.53
2016,7,15,14,15,103.0,379.5,5.35,17.0,471.0,492.97,385.25
2016,7,15,14,30,30.0,328.0,5.5,17.0,354.0,361.04,282.63
2016,7,15,14,45,29.5,316.0,5.65,17.0,340.5,348.15,273.49
2016,7,15,15,0,29.0,304.0,5.8,17.0,327.0,335.14,263.96
2016,7,15,15,15,28.5,289.5,5.95,17.0,311.0,319.41,252.26
2016,7,15,15,30,28.0,275.0,6.1,17.0,295.0,303.58,240.45
2016,7,15,15,45,27.5,258.5,6.25,17.0,277.5,285.57,226.83
2016,7,15,16,0,27.0,242.0,6.4,17.0,260.0,267.49,213.08
2016,7,15,16,15,22.0,219.5,6.5,17.0,233.0,233.74,186.48
2016,7,15,16,30,17.0,197.0,6.6,17.0,206.0,206.86,165.18
2016,7,15,16,45,9.5,173.5,6.75,17.0,178.5,177.69,141.74
2016,7,15,17,0,2.0,150.0,6.9,17.0,151.0,149.17,118.62
2016,7,15,17,15,1.0,119.5,7.0,16.5,120.0,117.79,93.21
2016,7,15,17,30,0.0,89.0,7.1,16.0,89.0,86.64,67.57
2016,7,15,17,45,0.0,75.5,7.25,16.0,75.5,73.33,56.5
2016,7,15,18,0,0.0,62.0,7.4,16.0,62.0,60.03,45.27
2016,7,15,18,15,211.0,60.0,7.4,15.5,101.0,145.57,114.05
2016,7,15,18,30,422.0,58.0,7.4,15.0,140.0,197.03,148.82
2016,7,15,18,45,327.0,46.5,7.45,15.0,99.0,137.16,96.79
2016,7,15,19,0,232.0,35.0,7.5,15.0,58.0,88.92,54.45
2016,7,15,19,15,116.0,17.5,7.5,14.5,29.0,36.87,0.0
2016,7,15,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,8.2,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,16,5,15,77.0,13.0,7.8,13.0,18.0,12.78,0.0
2016,7,16,5,30,154.0,26.0,7.7,13.0,36.0,20.52,3.64
2016,7,16,5,45,266.5,38.0,7.6,13.5,74.0,29.27,19.05
2016,7,16,6,0,379.0,50.0,7.5,14.0,112.0,38.33,27.95
2016,7,16,6,15,189.5,66.0,7.5,14.0,97.0,52.63,41.1
2016,7,16,6,30,0.0,82.0,7.5,14.0,82.0,75.99,59.09
2016,7,16,6,45,4.5,101.0,7.5,14.5,102.5,94.14,74.29
2016,7,16,7,0,9.0,120.0,7.5,15.0,123.0,112.97,89.72
2016,7,16,7,15,13.0,138.0,7.45,15.0,143.5,131.45,104.86
2016,7,16,7,30,17.0,156.0,7.4,15.0,164.0,150.44,120.32
2016,7,16,7,45,18.5,173.5,7.35,15.5,183.0,168.74,134.91
2016,7,16,8,0,20.0,191.0,7.3,16.0,202.0,187.24,149.5
2016,7,16,8,15,30.0,218.0,7.25,16.0,236.0,214.99,171.7
2016,7,16,8,30,40.0,245.0,7.2,16.0,270.0,246.93,197.19
2016,7,16,8,45,51.0,271.5,7.2,16.0,306.0,280.16,223.6
2016,7,16,9,0,62.0,298.0,7.2,16.0,342.0,314.67,250.88
2016,7,16,9,15,50.0,304.0,7.15,16.0,340.5,317.72,252.7
2016,7,16,9,30,38.0,310.0,7.1,16.0,339.0,319.44,253.41
2016,7,16,9,45,189.5,336.5,7.1,16.5,491.5,451.97,360.09
2016,7,16,10,0,341.0,363.0,7.1,17.0,644.0,597.71,474.28
2016,7,16,10,15,347.5,376.0,7.1,17.0,671.0,631.0,499.15
2016,7,16,10,30,354.0,389.0,7.1,17.0,698.0,664.02,523.89
2016,7,16,10,45,375.0,387.5,7.1,17.0,722.5,694.9,547.49
2016,7,16,11,0,396.0,386.0,7.1,17.0,747.0,727.57,572.27
2016,7,16,11,15,339.0,418.0,7.15,17.0,731.5,719.63,564.2
2016,7,16,11,30,282.0,450.0,7.2,17.0,716.0,709.71,554.65
2016,7,16,11,45,240.0,463.5,7.25,17.0,691.0,688.88,537.74
2016,7,16,12,0,198.0,477.0,7.3,17.0,666.0,668.78,521.27
2016,7,16,12,15,199.0,477.5,7.25,17.0,667.5,675.63,526.37
2016,7,16,12,30,200.0,478.0,7.2,17.0,669.0,681.7,530.85
2016,7,16,12,45,182.5,475.5,7.2,17.0,649.0,665.48,518.28
2016,7,16,13,0,165.0,473.0,7.2,17.0,629.0,648.24,505.01
2016,7,16,13,15,224.5,456.5,7.2,17.0,665.5,692.51,540.74
2016,7,16,13,30,284.0,440.0,7.2,17.0,702.0,742.81,580.44
2016,7,16,13,45,384.5,391.0,7.2,17.0,737.5,790.65,620.13
2016,7,16,14,0,485.0,342.0,7.2,17.0,773.0,842.2,662.12
2016,7,16,14,15,397.0,362.5,7.25,17.0,708.0,772.96,608.66
2016,7,16,14,30,309.0,383.0,7.3,17.0,643.0,698.74,551.32
2016,7,16,14,45,340.0,358.0,7.35,17.0,634.0,695.52,551.25
2016,7,16,15,0,371.0,333.0,7.4,17.0,625.0,689.53,548.87
2016,7,16,15,15,616.5,220.0,7.45,16.5,675.5,785.08,631.3
2016,7,16,15,30,862.0,107.0,7.5,16.0,726.0,845.63,681.0
2016,7,16,15,45,848.5,104.0,7.55,16.0,682.5,807.48,653.54
2016,7,16,16,0,835.0,101.0,7.6,16.0,639.0,763.45,621.69
2016,7,16,16,15,816.5,98.0,7.6,16.0,591.5,714.5,585.56
2016,7,16,16,30,798.0,95.0,7.6,16.0,544.0,664.94,548.53
2016,7,16,16,45,775.5,91.0,7.65,16.0,494.0,611.37,506.01
2016,7,16,17,0,753.0,87.0,7.7,16.0,444.0,558.09,462.64
2016,7,16,17,15,720.5,83.0,7.75,15.5,393.0,501.09,415.88
2016,7,16,17,30,688.0,79.0,7.8,15.0,342.0,444.7,368.31
2016,7,16,17,45,645.5,73.0,7.85,15.0,291.0,383.68,315.0
2016,7,16,18,0,603.0,67.0,7.9,15.0,240.0,326.13,263.41
2016,7,16,18,15,537.5,60.0,7.9,14.5,192.0,263.13,207.15
2016,7,16,18,30,472.0,53.0,7.9,14.0,144.0,206.59,155.95
2016,7,16,18,45,371.5,43.0,7.95,14.0,101.5,145.04,102.06
2016,7,16,19,0,271.0,33.0,8.0,14.0,59.0,94.31,56.96
2016,7,16,19,15,135.5,16.5,8.0,14.0,29.5,38.29,0.0
2016,7,16,19,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,8.2,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,17,5,15,92.0,12.0,8.5,13.0,18.0,11.8,0.0
2016,7,17,5,30,184.0,24.0,8.5,13.0,36.0,18.88,1.65
2016,7,17,5,45,298.0,35.0,8.55,13.0,73.5,27.37,17.39
2016,7,17,6,0,412.0,46.0,8.6,13.0,111.0,34.63,24.79
2016,7,17,6,15,485.5,53.5,8.55,13.0,157.0,38.22,28.44
2016,7,17,6,30,559.0,61.0,8.5,13.0,203.0,58.21,33.78
2016,7,17,6,45,607.5,66.5,8.5,13.5,252.5,98.66,54.84
2016,7,17,7,0,656.0,72.0,8.5,14.0,302.0,144.63,88.25
2016,7,17,7,15,328.0,102.0,8.45,14.0,217.0,146.96,105.47
2016,7,17,7,30,0.0,132.0,8.4,14.0,132.0,124.97,100.08
2016,7,17,7,45,0.0,140.0,8.35,14.5,140.0,133.07,106.33
2016,7,17,8,0,0.0,148.0,8.3,15.0,148.0,141.09,112.42
2016,7,17,8,15,0.5,157.0,8.25,15.0,157.0,150.18,119.55
2016,7,17,8,30,1.0,166.0,8.2,15.0,166.0,159.31,126.67
2016,7,17,8,45,18.0,220.0,8.2,15.0,232.5,218.81,174.96
2016,7,17,9,0,35.0,274.0,8.2,15.0,299.0,277.79,222.35
2016,7,17,9,15,42.5,299.0,8.15,15.0,330.5,308.56,246.66
2016,7,17,9,30,50.0,324.0,8.1,15.0,362.0,340.19,271.54
2016,7,17,9,45,53.0,342.5,8.1,15.5,385.0,363.44,289.04
2016,7,17,10,0,56.0,361.0,8.1,16.0,408.0,386.97,306.63
2016,7,17,10,15,52.5,370.0,8.05,16.0,415.0,396.72,313.73
2016,7,17,10,30,49.0,379.0,8.0,16.0,422.0,406.1,320.54
2016,7,17,10,45,114.5,415.0,7.95,16.0,518.5,500.84,395.71
2016,7,17,11,0,180.0,451.0,7.9,16.0,615.0,598.8,472.1
2016,7,17,11,15,194.0,458.0,7.9,16.0,638.0,625.87,492.65
2016,7,17,11,30,208.0,465.0,7.9,16.0,661.0,653.09,513.43
2016,7,17,11,45,326.0,430.0,7.95,16.0,739.5,740.43,583.35
2016,7,17,12,0,444.0,395.0,8.0,16.0,818.0,831.3,654.89
2016,7,17,12,15,336.0,434.0,8.05,16.0,754.5,770.38,605.69
2016,7,17,12,30,228.0,473.0,8.1,16.0,691.0,704.26,552.47
2016,7,17,12,45,261.0,461.5,8.15,16.0,709.5,735.26,577.34
2016,7,17,13,0,294.0,450.0,8.2,16.0,728.0,759.84,597.23
2016,7,17,13,15,289.5,444.5,8.2,16.0,714.5,751.96,591.49
2016,7,17,13,30,285.0,439.0,8.2,16.0,701.0,742.81,584.94
2016,7,17,13,45,348.5,402.0,8.2,16.0,715.5,766.64,605.97
2016,7,17,14,0,412.0,365.0,8.2,16.0,730.0,794.6,629.83
2016,7,17,14,15,382.5,368.5,8.2,15.5,699.5,758.36,603.44
2016,7,17,14,30,353.0,372.0,8.2,15.0,669.0,728.68,581.83
2016,7,17,14,45,422.5,325.0,8.25,15.0,666.5,744.2,597.28
2016,7,17,15,0,492.0,278.0,8.3,15.0,664.0,747.94,603.76
2016,7,17,15,15,383.0,298.0,8.3,15.0,589.5,653.28,528.6
2016,7,17,15,30,274.0,318.0,8.3,15.0,515.0,572.09,462.92
2016,7,17,15,45,246.0,301.5,8.3,15.0,470.0,523.35,424.95
2016,7,17,16,0,218.0,285.0,8.3,15.0,425.0,468.42,381.73
2016,7,17,16,15,197.0,264.0,8.25,14.5,383.5,422.85,346.29
2016,7,17,16,30,176.0,243.0,8.2,14.0,342.0,378.42,311.25
2016,7,17,16,45,154.5,220.0,8.15,14.0,301.0,332.81,274.23
2016,7,17,17,0,133.0,197.0,8.1,14.0,260.0,288.74,238.08
2016,7,17,17,15,87.5,170.0,8.0,14.0,209.5,223.4,183.57
2016,7,17,17,30,42.0,143.0,7.9,14.0,159.0,167.93,136.87
2016,7,17,17,45,34.5,123.0,7.85,14.0,135.0,141.92,114.99
2016,7,17,18,0,27.0,103.0,7.8,14.0,111.0,116.61,93.42
2016,7,17,18,15,221.0,80.0,7.6,13.5,123.5,166.73,132.36
2016,7,17,18,30,415.0,57.0,7.4,13.0,136.0,193.25,146.71
2016,7,17,18,45,321.0,45.5,7.25,13.0,95.5,134.15,94.96
2016,7,17,19,0,227.0,34.0,7.1,13.0,55.0,86.61,52.42
2016,7,17,19,15,113.5,17.0,7.0,13.0,27.5,35.58,0.0
2016,7,17,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,105.5,10.5,5.0,13.0,17.0,10.32,0.0
2016,7,18,5,30,211.0,21.0,5.0,13.0,34.0,16.65,0.0
2016,7,18,5,45,323.5,30.5,5.0,13.5,71.5,23.14,13.73
2016,7,18,6,0,436.0,40.0,5.0,14.0,109.0,29.2,19.93
2016,7,18,6,15,506.5,47.0,4.95,14.0,154.5,32.67,23.41
2016,7,18,6,30,577.0,54.0,4.9,14.0,200.0,51.71,28.38
2016,7,18,6,45,315.0,93.0,4.9,14.0,175.0,97.63,65.33
2016,7,18,7,0,53.0,132.0,4.9,14.0,150.0,125.34,98.43
2016,7,18,7,15,114.5,155.5,4.85,14.0,203.5,158.44,123.47
2016,7,18,7,30,176.0,179.0,4.8,14.0,257.0,201.91,157.77
2016,7,18,7,45,103.0,189.0,4.75,14.5,236.0,201.02,159.5
2016,7,18,8,0,30.0,199.0,4.7,15.0,215.0,194.7,155.55
2016,7,18,8,15,82.5,236.0,4.65,15.0,285.5,251.83,201.14
2016,7,18,8,30,135.0,273.0,4.6,15.0,356.0,312.41,249.35
2016,7,18,8,45,113.0,291.0,4.55,15.0,364.5,326.74,260.48
2016,7,18,9,0,91.0,309.0,4.5,15.0,373.0,340.57,270.89
2016,7,18,9,15,114.0,333.0,4.45,15.0,417.5,381.29,302.72
2016,7,18,9,30,137.0,357.0,4.4,15.0,462.0,425.94,337.21
2016,7,18,9,45,225.0,363.0,4.4,15.5,544.0,500.85,395.41
2016,7,18,10,0,313.0,369.0,4.4,16.0,626.0,582.4,457.54
2016,7,18,10,15,362.5,362.5,4.4,16.0,670.5,629.36,493.32
2016,7,18,10,30,412.0,356.0,4.4,16.0,715.0,679.79,531.44
2016,7,18,10,45,461.0,352.5,4.4,16.0,764.5,734.55,572.22
2016,7,18,11,0,510.0,349.0,4.4,16.0,814.0,791.02,613.7
2016,7,18,11,15,515.0,356.5,4.45,16.0,832.5,819.86,634.15
2016,7,18,11,30,520.0,364.0,4.5,16.0,851.0,847.39,653.74
2016,7,18,11,45,452.5,388.0,4.55,16.0,815.0,821.3,633.2
2016,7,18,12,0,385.0,412.0,4.6,16.0,779.0,787.74,607.52
2016,7,18,12,15,662.0,253.0,4.6,16.0,884.5,911.73,705.98
2016,7,18,12,30,939.0,94.0,4.6,16.0,990.0,1024.44,783.87
2016,7,18,12,45,941.5,91.5,4.65,16.0,985.0,1031.76,788.68
2016,7,18,13,0,944.0,89.0,4.7,16.0,980.0,1035.73,792.09
2016,7,18,13,15,942.0,88.5,4.7,16.0,966.5,1033.91,791.18
2016,7,18,13,30,940.0,88.0,4.7,16.0,953.0,1028.71,788.11
2016,7,18,13,45,937.5,86.5,4.75,16.0,933.0,1018.6,782.24
2016,7,18,14,0,935.0,85.0,4.8,16.0,913.0,1005.19,774.18
2016,7,18,14,15,930.0,84.0,4.8,16.0,886.0,986.68,762.21
2016,7,18,14,30,925.0,83.0,4.8,16.0,859.0,965.1,748.18
2016,7,18,14,45,918.5,81.5,4.85,16.0,826.5,938.65,731.11
2016,7,18,15,0,912.0,80.0,4.9,16.0,794.0,909.46,712.03
2016,7,18,15,15,690.5,166.5,4.95,16.0,691.5,792.81,628.92
2016,7,18,15,30,469.0,253.0,5.0,16.0,589.0,674.46,537.66
2016,7,18,15,45,669.5,163.0,5.1,16.0,610.0,728.56,585.72
2016,7,18,16,0,870.0,73.0,5.2,16.0,631.0,755.13,607.45
2016,7,18,16,15,589.5,148.0,5.25,15.5,513.5,603.69,492.08
2016,7,18,16,30,309.0,223.0,5.3,15.0,396.0,455.43,371.57
2016,7,18,16,45,183.0,205.0,5.4,15.0,305.5,334.94,274.0
2016,7,18,17,0,57.0,187.0,5.5,15.0,215.0,226.33,183.85
2016,7,18,17,15,69.5,168.0,5.5,14.5,197.5,211.24,172.45
2016,7,18,17,30,82.0,149.0,5.5,14.0,180.0,194.84,159.38
2016,7,18,17,45,76.0,128.0,5.55,14.0,153.5,166.43,135.42
2016,7,18,18,0,70.0,107.0,5.6,14.0,127.0,138.51,111.47
2016,7,18,18,15,305.0,74.0,5.5,14.0,135.0,193.9,153.16
2016,7,18,18,30,540.0,41.0,5.4,14.0,143.0,212.08,158.19
2016,7,18,18,45,443.5,33.5,5.3,14.0,101.0,151.91,104.8
2016,7,18,19,0,347.0,26.0,5.2,14.0,59.0,101.24,58.29
2016,7,18,19,15,173.5,13.0,5.1,13.5,29.5,39.86,0.0
2016,7,18,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,19,5,15,120.5,10.0,4.3,13.0,17.0,9.83,0.0
2016,7,19,5,30,241.0,20.0,4.3,13.0,34.0,15.79,0.0
2016,7,19,5,45,357.5,28.5,4.3,13.0,72.5,21.4,12.22
2016,7,19,6,0,474.0,37.0,4.3,13.0,111.0,26.65,17.77
2016,7,19,6,15,543.0,43.5,4.25,13.0,157.0,29.85,21.0
2016,7,19,6,30,612.0,50.0,4.2,13.0,203.0,51.06,27.99
2016,7,19,6,45,417.5,89.5,4.2,13.5,204.5,102.08,65.41
2016,7,19,7,0,223.0,129.0,4.2,14.0,206.0,138.11,101.59
2016,7,19,7,15,252.0,148.0,4.2,14.0,248.0,174.18,130.79
2016,7,19,7,30,281.0,167.0,4.2,14.0,290.0,213.56,163.6
2016,7,19,7,45,278.5,190.0,4.25,14.5,324.5,250.29,195.11
2016,7,19,8,0,276.0,213.0,4.3,15.0,359.0,286.85,225.97
2016,7,19,8,15,319.0,226.0,4.35,15.0,410.0,332.69,263.69
2016,7,19,8,30,362.0,239.0,4.4,15.0,461.0,382.74,304.61
2016,7,19,8,45,616.5,161.0,4.45,15.0,573.0,458.69,367.13
2016,7,19,9,0,871.0,83.0,4.5,15.0,685.0,562.34,451.84
2016,7,19,9,15,620.0,200.0,4.55,15.0,641.0,560.49,448.51
2016,7,19,9,30,369.0,317.0,4.6,15.0,597.0,537.93,427.38
2016,7,19,9,45,370.0,334.0,4.65,15.0,626.5,573.1,454.4
2016,7,19,10,0,371.0,351.0,4.7,15.0,656.0,607.7,480.39
2016,7,19,10,15,644.0,222.5,4.75,15.0,774.5,713.58,567.3
2016,7,19,10,30,917.0,94.0,4.8,15.0,893.0,833.51,657.12
2016,7,19,10,45,697.5,225.5,4.85,15.0,842.0,810.71,639.01
2016,7,19,11,0,478.0,357.0,4.9,15.0,791.0,770.66,602.73
2016,7,19,11,15,473.0,367.5,4.9,15.0,803.5,792.62,618.49
2016,7,19,11,30,468.0,378.0,4.9,15.0,816.0,812.94,632.64
2016,7,19,11,45,703.0,237.0,4.95,15.0,902.0,908.45,708.96
2016,7,19,12,0,938.0,96.0,5.0,15.0,988.0,1000.44,773.74
2016,7,19,12,15,938.5,96.0,5.05,15.0,989.5,1014.91,783.56
2016,7,19,12,30,939.0,96.0,5.1,15.0,991.0,1026.14,791.75
2016,7,19,12,45,936.5,97.0,5.2,15.5,984.5,1032.13,795.29
2016,7,19,13,0,934.0,98.0,5.3,16.0,978.0,1034.78,796.62
2016,7,19,13,15,931.5,97.5,5.35,16.0,964.5,1032.54,795.81
2016,7,19,13,30,929.0,97.0,5.4,16.0,951.0,1026.94,792.81
2016,7,19,13,45,929.5,93.5,5.5,16.0,931.5,1017.83,787.84
2016,7,19,14,0,930.0,90.0,5.6,16.0,912.0,1005.36,780.56
2016,7,19,14,15,924.5,89.0,5.7,16.0,885.0,986.46,768.79
2016,7,19,14,30,919.0,88.0,5.8,16.0,858.0,964.53,754.86
2016,7,19,14,45,914.0,85.5,5.9,16.0,825.5,938.53,737.97
2016,7,19,15,0,909.0,83.0,6.0,16.0,793.0,909.71,718.95
2016,7,19,15,15,899.0,81.5,6.05,16.0,754.5,874.96,695.21
2016,7,19,15,30,889.0,80.0,6.1,16.0,716.0,838.02,669.69
2016,7,19,15,45,879.0,77.0,6.15,16.0,673.5,797.43,641.22
2016,7,19,16,0,869.0,74.0,6.2,16.0,631.0,755.05,611.1
2016,7,19,16,15,853.0,72.0,6.2,15.5,584.0,707.82,577.84
2016,7,19,16,30,837.0,70.0,6.2,15.0,537.0,659.74,543.37
2016,7,19,16,45,817.0,67.5,6.25,15.0,488.0,607.94,503.69
2016,7,19,17,0,797.0,65.0,6.3,15.0,439.0,556.17,461.6
2016,7,19,17,15,769.0,61.5,6.25,15.0,388.5,501.64,415.9
2016,7,19,17,30,741.0,58.0,6.2,15.0,338.0,445.76,367.96
2016,7,19,17,45,702.0,54.5,6.2,15.0,288.0,386.53,316.05
2016,7,19,18,0,663.0,51.0,6.2,15.0,238.0,330.35,265.36
2016,7,19,18,15,604.5,45.5,6.15,14.5,190.0,268.46,209.63
2016,7,19,18,30,546.0,40.0,6.1,14.0,142.0,212.27,158.1
2016,7,19,18,45,450.5,33.0,6.05,14.0,100.0,152.63,105.03
2016,7,19,19,0,355.0,26.0,6.0,14.0,58.0,102.42,58.19
2016,7,19,19,15,177.5,13.0,5.9,14.0,29.0,40.09,0.0
2016,7,19,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,20,5,15,122.5,9.5,5.85,13.0,16.5,9.34,0.0
2016,7,20,5,30,245.0,19.0,5.9,13.0,33.0,14.92,0.0
2016,7,20,5,45,362.5,28.0,5.95,13.5,72.0,21.06,11.78
2016,7,20,6,0,480.0,37.0,6.0,14.0,111.0,26.77,17.74
2016,7,20,6,15,550.5,43.5,6.0,14.0,158.0,29.96,20.97
2016,7,20,6,30,621.0,50.0,6.0,14.0,205.0,50.15,27.62
2016,7,20,6,45,473.0,83.0,6.0,14.0,216.5,100.06,61.67
2016,7,20,7,0,325.0,116.0,6.0,14.0,228.0,136.57,95.96
2016,7,20,7,15,341.5,134.5,6.0,14.0,269.0,179.13,131.49
2016,7,20,7,30,358.0,153.0,6.0,14.0,310.0,219.75,166.54
2016,7,20,7,45,595.0,112.0,6.0,14.5,410.0,271.06,204.95
2016,7,20,8,0,832.0,71.0,6.0,15.0,510.0,355.29,273.38
2016,7,20,8,15,850.5,73.5,6.0,15.0,558.5,409.91,322.71
2016,7,20,8,30,869.0,76.0,6.0,15.0,607.0,465.55,371.81
2016,7,20,8,45,504.0,195.5,6.0,15.5,509.0,433.18,347.74
2016,7,20,9,0,139.0,315.0,6.0,16.0,411.0,370.55,295.1
