Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,9,15,151.5,336.0,6.0,16.0,446.5,406.32,323.32
2016,7,20,9,30,164.0,357.0,6.0,16.0,482.0,443.17,351.93
2016,7,20,9,45,180.5,374.0,6.0,16.0,517.5,480.05,380.45
2016,7,20,10,0,197.0,391.0,6.0,16.0,553.0,518.07,409.63
2016,7,20,10,15,329.5,363.0,6.0,16.0,645.0,604.03,478.47
2016,7,20,10,30,462.0,335.0,6.0,16.0,737.0,699.73,553.59
2016,7,20,10,45,709.0,213.0,6.0,16.0,847.5,807.84,640.97
2016,7,20,11,0,956.0,91.0,6.0,16.0,958.0,923.55,724.68
2016,7,20,11,15,674.5,245.0,6.0,16.0,862.5,853.84,672.5
2016,7,20,11,30,393.0,399.0,6.0,16.0,767.0,761.49,595.25
2016,7,20,11,45,352.5,423.5,6.05,16.5,755.5,758.79,591.06
2016,7,20,12,0,312.0,448.0,6.1,17.0,744.0,753.61,584.64
2016,7,20,12,15,284.0,456.5,6.1,17.0,726.5,742.33,575.43
2016,7,20,12,30,256.0,465.0,6.1,17.0,709.0,729.34,564.98
2016,7,20,12,45,298.5,449.0,6.15,17.0,731.5,759.79,589.26
2016,7,20,13,0,341.0,433.0,6.2,17.0,754.0,789.22,612.6
2016,7,20,13,15,652.0,261.0,6.25,17.0,864.0,932.15,728.38
2016,7,20,13,30,963.0,89.0,6.3,17.0,974.0,1051.98,814.27
2016,7,20,13,45,960.0,88.0,6.35,17.0,953.5,1041.76,807.37
2016,7,20,14,0,957.0,87.0,6.4,17.0,933.0,1028.17,798.87
2016,7,20,14,15,951.5,86.0,6.45,16.5,905.5,1008.86,787.91
2016,7,20,14,30,946.0,85.0,6.5,16.0,878.0,986.43,774.7
2016,7,20,14,45,940.0,83.5,6.55,16.0,844.5,959.99,757.07
2016,7,20,15,0,934.0,82.0,6.6,16.0,811.0,930.7,737.34
2016,7,20,15,15,924.5,80.5,6.6,16.0,771.5,895.68,713.07
2016,7,20,15,30,915.0,79.0,6.6,16.0,732.0,858.36,686.98
2016,7,20,15,45,903.5,77.0,6.65,16.0,688.5,816.77,657.71
2016,7,20,16,0,892.0,75.0,6.7,16.0,645.0,773.43,626.82
2016,7,20,16,15,876.0,73.0,6.7,16.0,597.5,725.28,591.73
2016,7,20,16,30,860.0,71.0,6.7,16.0,550.0,676.23,555.51
2016,7,20,16,45,839.0,68.5,6.75,16.0,499.5,622.75,514.61
2016,7,20,17,0,818.0,66.0,6.8,16.0,449.0,569.36,471.26
2016,7,20,17,15,445.0,106.5,6.75,15.5,311.5,369.07,305.8
2016,7,20,17,30,72.0,147.0,6.7,15.0,174.0,187.66,152.8
2016,7,20,17,45,375.0,99.5,6.7,15.0,208.5,285.17,233.87
2016,7,20,18,0,678.0,52.0,6.7,15.0,243.0,336.86,270.88
2016,7,20,18,15,618.0,46.5,6.6,14.5,193.5,273.66,213.67
2016,7,20,18,30,558.0,41.0,6.5,14.0,144.0,216.29,160.99
2016,7,20,18,45,459.5,33.5,6.4,14.0,101.0,154.9,106.38
2016,7,20,19,0,361.0,26.0,6.3,14.0,58.0,103.18,57.7
2016,7,20,19,15,180.5,13.0,6.15,14.0,29.0,40.16,0.0
2016,7,20,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,127.0,9.5,4.85,13.0,16.5,9.34,0.0
2016,7,21,5,30,254.0,19.0,4.9,13.0,33.0,15.05,0.0
2016,7,21,5,45,371.5,27.5,4.95,13.5,71.5,20.71,11.39
2016,7,21,6,0,489.0,36.0,5.0,14.0,110.0,26.0,17.06
2016,7,21,6,15,559.0,42.0,4.95,14.0,156.5,31.46,22.3
2016,7,21,6,30,629.0,48.0,4.9,14.0,203.0,47.39,25.86
2016,7,21,6,45,372.5,90.5,4.9,14.5,188.0,98.06,63.79
2016,7,21,7,0,116.0,133.0,4.9,15.0,173.0,130.29,99.44
2016,7,21,7,15,158.5,154.0,4.75,15.0,217.5,164.52,126.19
2016,7,21,7,30,201.0,175.0,4.6,15.0,262.0,203.59,157.58
2016,7,21,7,45,519.0,121.5,4.5,15.0,385.0,256.61,194.02
2016,7,21,8,0,837.0,68.0,4.4,15.0,508.0,353.16,270.19
2016,7,21,8,15,855.0,70.0,4.3,15.0,556.5,407.4,318.56
2016,7,21,8,30,873.0,72.0,4.2,15.0,605.0,462.59,366.53
2016,7,21,8,45,887.0,73.5,4.15,15.5,650.0,516.0,411.11
2016,7,21,9,0,901.0,75.0,4.1,16.0,695.0,569.47,454.32
2016,7,21,9,15,912.0,76.5,4.1,16.0,736.0,620.94,495.67
2016,7,21,9,30,923.0,78.0,4.1,16.0,777.0,671.69,535.42
2016,7,21,9,45,928.5,81.0,4.1,16.0,812.5,719.14,570.29
2016,7,21,10,0,934.0,84.0,4.1,16.0,848.0,764.96,602.7
2016,7,21,10,15,641.5,234.5,4.15,16.0,768.5,722.26,567.55
2016,7,21,10,30,349.0,385.0,4.2,16.0,689.0,655.3,510.21
2016,7,21,10,45,393.5,375.0,4.3,16.5,725.5,697.52,542.03
2016,7,21,11,0,438.0,365.0,4.4,17.0,762.0,743.21,575.42
2016,7,21,11,15,701.0,226.5,4.5,17.0,875.0,859.16,666.69
2016,7,21,11,30,964.0,88.0,4.6,17.0,988.0,977.99,749.88
2016,7,21,11,45,966.0,88.0,4.7,17.0,997.0,1000.73,765.31
2016,7,21,12,0,968.0,88.0,4.8,17.0,1006.0,1020.32,779.34
2016,7,21,12,15,968.5,88.0,4.9,17.0,1007.5,1035.22,790.24
2016,7,21,12,30,969.0,88.0,5.0,17.0,1009.0,1046.76,798.99
2016,7,21,12,45,967.5,88.5,5.1,17.0,1003.0,1053.44,804.51
2016,7,21,13,0,966.0,89.0,5.2,17.0,997.0,1056.65,807.81
2016,7,21,13,15,963.5,88.5,5.25,16.5,983.5,1054.36,808.59
2016,7,21,13,30,961.0,88.0,5.3,16.0,970.0,1048.6,807.1
2016,7,21,13,45,959.5,86.0,5.4,16.0,950.0,1038.8,801.75
2016,7,21,14,0,958.0,84.0,5.5,16.0,930.0,1025.58,794.09
2016,7,21,14,15,953.0,83.0,5.55,16.0,902.5,1006.71,782.12
2016,7,21,14,30,948.0,82.0,5.6,16.0,875.0,984.69,767.98
2016,7,21,14,45,942.0,80.5,5.7,16.0,841.5,958.18,750.94
2016,7,21,15,0,936.0,79.0,5.8,16.0,808.0,928.81,731.76
2016,7,21,15,15,926.5,77.5,5.85,16.0,768.5,893.69,707.98
2016,7,21,15,30,917.0,76.0,5.9,16.0,729.0,856.27,682.34
2016,7,21,15,45,905.0,74.0,6.0,16.0,685.5,814.16,653.2
2016,7,21,16,0,893.0,72.0,6.1,16.0,642.0,770.34,622.41
2016,7,21,16,15,877.0,70.0,6.15,15.5,594.5,722.11,588.77
2016,7,21,16,30,861.0,68.0,6.2,15.0,547.0,672.98,553.79
2016,7,21,16,45,839.0,66.0,6.3,15.0,496.5,619.34,512.97
2016,7,21,17,0,817.0,64.0,6.4,15.0,446.0,565.88,469.6
2016,7,21,17,15,788.5,61.0,6.4,15.0,394.5,510.65,423.35
2016,7,21,17,30,760.0,58.0,6.4,15.0,343.0,454.09,374.8
2016,7,21,17,45,718.0,54.5,6.45,15.0,291.5,392.52,320.89
2016,7,21,18,0,676.0,51.0,6.5,15.0,240.0,334.28,268.37
2016,7,21,18,15,616.0,45.5,6.4,14.5,191.0,271.22,211.46
2016,7,21,18,30,556.0,40.0,6.3,14.0,142.0,214.01,158.92
2016,7,21,18,45,456.0,32.5,6.2,14.0,99.0,152.44,104.24
2016,7,21,19,0,356.0,25.0,6.1,14.0,56.0,100.79,55.14
2016,7,21,19,15,178.0,12.5,6.05,14.0,28.0,36.01,0.0
2016,7,21,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,7,22,5,15,117.5,9.0,7.1,13.0,15.5,8.85,0.0
2016,7,22,5,30,235.0,18.0,7.1,13.0,31.0,14.18,0.0
2016,7,22,5,45,356.5,27.5,7.1,13.5,69.5,20.83,11.33
2016,7,22,6,0,478.0,37.0,7.1,14.0,108.0,27.01,17.89
2016,7,22,6,15,551.0,44.0,7.1,14.0,155.5,30.6,21.5
2016,7,22,6,30,624.0,51.0,7.1,14.0,203.0,48.89,27.97
2016,7,22,6,45,361.0,91.5,7.15,14.5,184.0,97.36,63.82
2016,7,22,7,0,98.0,132.0,7.2,15.0,165.0,126.93,97.55
2016,7,22,7,15,133.5,154.0,7.2,15.0,207.5,159.64,123.43
2016,7,22,7,30,169.0,176.0,7.2,15.0,250.0,196.48,153.29
2016,7,22,7,45,187.5,198.0,7.25,15.5,289.0,232.41,182.98
2016,7,22,8,0,206.0,220.0,7.3,16.0,328.0,270.44,214.29
2016,7,22,8,15,201.5,243.5,7.3,16.0,357.5,302.62,241.27
2016,7,22,8,30,197.0,267.0,7.3,16.0,387.0,334.35,267.41
2016,7,22,8,45,266.0,276.0,7.35,16.5,451.0,387.41,309.97
2016,7,22,9,0,335.0,285.0,7.4,17.0,515.0,449.28,359.32
2016,7,22,9,15,268.0,319.0,7.4,17.0,510.0,458.86,366.18
2016,7,22,9,30,201.0,353.0,7.4,17.0,505.0,463.08,368.17
2016,7,22,9,45,566.0,222.5,7.45,17.5,678.5,602.48,483.88
2016,7,22,10,0,931.0,92.0,7.5,18.0,852.0,769.74,615.46
2016,7,22,10,15,937.5,93.0,7.55,18.0,882.0,812.51,646.3
2016,7,22,10,30,944.0,94.0,7.6,18.0,912.0,853.31,675.91
2016,7,22,10,45,949.0,94.5,7.65,18.0,935.5,890.19,702.49
2016,7,22,11,0,954.0,95.0,7.7,18.0,959.0,924.61,727.2
2016,7,22,11,15,957.5,95.5,7.75,18.0,975.0,955.09,748.99
2016,7,22,11,30,961.0,96.0,7.8,18.0,991.0,982.72,768.73
2016,7,22,11,45,963.0,96.0,7.85,18.0,1000.0,1005.48,784.98
2016,7,22,12,0,965.0,96.0,7.9,18.0,1009.0,1025.09,799.05
2016,7,22,12,15,965.0,96.0,8.0,18.0,1011.0,1039.54,809.72
2016,7,22,12,30,965.0,96.0,8.1,18.0,1013.0,1050.62,818.11
2016,7,22,12,45,957.5,100.5,8.2,18.0,1004.5,1055.5,822.17
2016,7,22,13,0,950.0,105.0,8.3,18.0,996.0,1056.92,823.9
2016,7,22,13,15,947.5,104.5,8.4,18.0,982.5,1054.74,823.16
2016,7,22,13,30,945.0,104.0,8.5,18.0,969.0,1049.15,820.09
2016,7,22,13,45,940.5,103.5,8.6,18.0,948.0,1038.21,813.26
2016,7,22,14,0,936.0,103.0,8.7,18.0,927.0,1023.97,804.14
2016,7,22,14,15,930.0,101.5,8.75,18.0,899.5,1004.04,790.73
2016,7,22,14,30,924.0,100.0,8.8,18.0,872.0,981.04,775.13
2016,7,22,14,45,915.0,99.5,8.9,18.0,838.0,953.43,756.31
2016,7,22,15,0,906.0,99.0,9.0,18.0,804.0,923.18,735.49
2016,7,22,15,15,895.5,97.5,9.05,18.0,764.5,888.1,710.82
2016,7,22,15,30,885.0,96.0,9.1,18.0,725.0,850.85,684.38
2016,7,22,15,45,869.5,94.5,9.2,18.0,680.5,807.6,653.3
2016,7,22,16,0,854.0,93.0,9.3,18.0,636.0,762.97,620.87
2016,7,22,16,15,836.0,90.0,9.35,17.5,588.5,717.36,588.36
2016,7,22,16,30,818.0,87.0,9.4,17.0,541.0,667.21,551.73
2016,7,22,16,45,792.0,84.5,9.45,17.0,490.0,612.04,507.68
2016,7,22,17,0,766.0,82.0,9.5,17.0,439.0,557.43,462.74
2016,7,22,17,15,733.5,78.0,9.5,16.5,387.5,498.47,413.95
2016,7,22,17,30,701.0,74.0,9.5,16.0,336.0,442.57,366.28
2016,7,22,17,45,652.5,69.0,9.55,16.0,284.0,379.3,310.71
2016,7,22,18,0,604.0,64.0,9.6,16.0,232.0,320.13,257.46
2016,7,22,18,15,536.5,57.0,9.55,15.5,183.5,256.58,200.51
2016,7,22,18,30,469.0,50.0,9.5,15.0,135.0,199.74,148.99
2016,7,22,18,45,361.5,40.0,9.45,15.0,93.0,137.22,94.53
2016,7,22,19,0,254.0,30.0,9.4,15.0,51.0,86.06,46.87
2016,7,22,19,15,127.0,15.0,9.35,15.0,25.5,31.49,0.0
2016,7,22,19,30,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,9.25,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,9.15,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,9.1,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,9.15,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,75.5,10.0,8.55,14.0,13.5,9.83,0.0
2016,7,23,5,30,151.0,20.0,8.5,14.0,27.0,15.8,0.0
2016,7,23,5,45,279.5,31.0,8.5,14.5,64.5,24.35,13.93
2016,7,23,6,0,408.0,42.0,8.5,15.0,102.0,31.76,21.89
2016,7,23,6,15,486.0,50.0,8.45,15.0,148.5,35.94,26.08
2016,7,23,6,30,564.0,58.0,8.4,15.0,195.0,49.62,29.99
2016,7,23,6,45,387.0,92.5,8.4,15.5,196.5,99.33,64.45
2016,7,23,7,0,210.0,127.0,8.4,16.0,198.0,133.13,97.52
2016,7,23,7,15,477.5,102.5,8.45,16.0,299.0,171.07,118.32
2016,7,23,7,30,745.0,78.0,8.5,16.0,400.0,242.01,170.62
2016,7,23,7,45,524.0,141.5,8.55,16.5,381.5,274.6,208.37
2016,7,23,8,0,303.0,205.0,8.6,17.0,363.0,287.64,226.11
2016,7,23,8,15,298.5,228.0,8.6,17.0,396.5,324.67,257.76
2016,7,23,8,30,294.0,251.0,8.6,17.0,430.0,361.16,288.34
2016,7,23,8,45,395.0,239.5,8.65,17.5,499.0,417.06,333.88
2016,7,23,9,0,496.0,228.0,8.7,18.0,568.0,484.02,388.22
2016,7,23,9,15,462.5,259.0,8.7,18.0,590.5,518.68,415.78
2016,7,23,9,30,429.0,290.0,8.7,18.0,613.0,549.67,439.75
2016,7,23,9,45,410.0,314.0,8.75,18.5,635.0,580.55,462.56
2016,7,23,10,0,391.0,338.0,8.8,19.0,657.0,609.05,483.04
2016,7,23,10,15,654.0,224.0,8.85,19.0,780.0,720.97,575.72
2016,7,23,10,30,917.0,110.0,8.9,19.0,903.0,846.5,672.31
2016,7,23,10,45,669.0,240.5,8.95,19.0,827.0,799.8,634.96
2016,7,23,11,0,421.0,371.0,9.0,19.0,751.0,733.89,577.56
2016,7,23,11,15,455.0,371.5,9.1,19.0,789.5,779.72,612.95
2016,7,23,11,30,489.0,372.0,9.2,19.0,828.0,825.84,648.1
2016,7,23,11,45,713.0,243.5,9.3,19.0,914.5,923.25,727.55
2016,7,23,12,0,937.0,115.0,9.4,19.0,1001.0,1016.9,796.19
2016,7,23,12,15,937.5,115.0,9.45,19.0,1002.5,1031.56,806.65
2016,7,23,12,30,938.0,115.0,9.5,19.0,1004.0,1042.98,815.11
2016,7,23,12,45,941.0,112.0,9.6,19.0,999.5,1050.52,821.05
2016,7,23,13,0,944.0,109.0,9.7,19.0,995.0,1054.69,824.69
2016,7,23,13,15,942.0,108.5,9.7,19.0,981.5,1053.04,823.87
2016,7,23,13,30,940.0,108.0,9.7,19.0,968.0,1047.99,820.73
2016,7,23,13,45,936.0,107.0,9.75,19.0,947.0,1037.07,813.61
2016,7,23,14,0,932.0,106.0,9.8,19.0,926.0,1022.86,804.2
2016,7,23,14,15,926.0,105.0,9.85,19.0,898.5,1003.51,791.11
2016,7,23,14,30,920.0,104.0,9.9,19.0,871.0,981.12,775.83
2016,7,23,14,45,910.5,103.0,9.95,19.0,836.5,952.6,756.02
2016,7,23,15,0,901.0,102.0,10.0,19.0,802.0,921.47,734.25
2016,7,23,15,15,890.5,100.5,10.0,18.5,762.5,886.52,710.79
2016,7,23,15,30,880.0,99.0,10.0,18.0,723.0,849.4,685.48
2016,7,23,15,45,863.5,97.5,10.0,18.0,678.5,805.5,653.46
2016,7,23,16,0,847.0,96.0,10.0,18.0,634.0,764.21,623.23
2016,7,23,16,15,828.5,93.0,9.95,18.0,586.0,714.62,586.15
2016,7,23,16,30,810.0,90.0,9.9,18.0,538.0,664.4,548.21
2016,7,23,16,45,783.5,87.5,9.9,18.0,487.0,609.21,503.9
2016,7,23,17,0,757.0,85.0,9.9,18.0,436.0,554.65,459.0
2016,7,23,17,15,723.5,80.5,9.85,17.5,384.0,494.98,409.71
2016,7,23,17,30,690.0,76.0,9.8,17.0,332.0,438.6,361.75
2016,7,23,17,45,641.0,71.0,9.8,17.0,280.5,375.65,306.58
2016,7,23,18,0,592.0,66.0,9.8,17.0,229.0,316.85,253.82
2016,7,23,18,15,522.5,58.5,9.75,16.5,180.5,252.71,196.66
2016,7,23,18,30,453.0,51.0,9.7,16.0,132.0,195.51,145.16
2016,7,23,18,45,342.5,40.5,9.65,16.0,90.5,132.72,90.91
2016,7,23,19,0,232.0,30.0,9.6,16.0,49.0,81.29,42.91
2016,7,23,19,15,116.0,15.0,9.55,15.5,24.5,29.88,0.0
2016,7,23,19,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,9.35,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,9.3,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,54.0,9.5,9.25,14.0,12.5,9.34,0.0
2016,7,24,5,30,108.0,19.0,9.2,14.0,25.0,15.0,0.0
2016,7,24,5,45,233.5,32.0,9.2,14.5,60.5,24.8,14.07
2016,7,24,6,0,359.0,45.0,9.2,15.0,96.0,34.84,24.51
2016,7,24,6,15,439.5,53.5,9.15,15.0,141.5,39.27,28.99
2016,7,24,6,30,520.0,62.0,9.1,15.0,187.0,51.48,32.77
2016,7,24,6,45,260.0,83.0,9.05,15.5,145.5,82.17,54.72
2016,7,24,7,0,0.0,104.0,9.0,16.0,104.0,97.59,76.94
2016,7,24,7,15,18.5,133.0,8.9,16.0,141.5,127.51,101.07
2016,7,24,7,30,37.0,162.0,8.8,16.0,179.0,156.52,124.38
2016,7,24,7,45,32.0,177.5,8.75,16.5,193.0,172.55,137.4
2016,7,24,8,0,27.0,193.0,8.7,17.0,207.0,188.01,149.71
2016,7,24,8,15,38.0,219.5,8.7,17.0,241.5,218.97,174.56
2016,7,24,8,30,49.0,246.0,8.7,17.0,276.0,251.32,200.42
2016,7,24,8,45,68.5,275.0,8.7,17.5,320.0,291.49,232.05
2016,7,24,9,0,88.0,304.0,8.7,18.0,364.0,333.82,265.15
2016,7,24,9,15,102.5,327.5,8.7,18.0,401.5,370.2,293.77
2016,7,24,9,30,117.0,351.0,8.7,18.0,439.0,407.03,322.6
2016,7,24,9,45,133.0,371.0,8.75,18.5,475.5,444.26,350.99
2016,7,24,10,0,149.0,391.0,8.8,19.0,512.0,482.75,380.08
2016,7,24,10,15,185.5,404.0,8.85,19.0,560.5,531.46,418.17
2016,7,24,10,30,222.0,417.0,8.9,19.0,609.0,582.55,457.84
2016,7,24,10,45,198.0,432.0,8.95,19.0,606.5,587.03,460.16
2016,7,24,11,0,174.0,447.0,9.0,19.0,604.0,589.55,461.0
2016,7,24,11,15,189.0,454.5,9.0,19.0,628.0,617.84,482.65
2016,7,24,11,30,204.0,462.0,9.0,19.0,652.0,646.36,504.36
2016,7,24,11,45,201.5,467.0,9.05,19.0,656.0,655.99,511.38
2016,7,24,12,0,199.0,472.0,9.1,19.0,660.0,664.83,517.87
2016,7,24,12,15,183.5,473.5,9.1,19.0,647.0,656.69,511.18
2016,7,24,12,30,168.0,475.0,9.1,19.0,634.0,647.41,503.7
2016,7,24,12,45,223.0,463.0,9.15,19.0,672.5,693.12,540.35
2016,7,24,13,0,278.0,451.0,9.2,19.0,711.0,745.1,581.28
2016,7,24,13,15,288.5,441.0,9.2,19.0,707.5,747.52,583.74
2016,7,24,13,30,299.0,431.0,9.2,19.0,704.0,748.56,585.37
2016,7,24,13,45,291.5,422.0,9.2,19.0,683.5,731.49,572.93
2016,7,24,14,0,284.0,413.0,9.2,19.0,663.0,713.28,559.7
2016,7,24,14,15,289.5,395.0,9.2,18.5,643.5,697.0,549.56
2016,7,24,14,30,295.0,377.0,9.2,18.0,624.0,679.29,538.29
2016,7,24,14,45,434.5,311.5,9.2,18.0,657.5,740.72,590.78
2016,7,24,15,0,574.0,246.0,9.2,18.0,691.0,786.65,631.07
2016,7,24,15,15,714.5,175.5,9.2,18.0,701.0,821.66,661.33
2016,7,24,15,30,855.0,105.0,9.2,18.0,711.0,834.41,672.43
2016,7,24,15,45,839.0,103.5,9.2,18.0,667.0,795.97,644.54
2016,7,24,16,0,823.0,102.0,9.2,18.0,623.0,751.8,612.17
2016,7,24,16,15,804.0,99.0,9.15,17.5,575.5,702.75,576.7
2016,7,24,16,30,785.0,96.0,9.1,17.0,528.0,653.15,540.01
2016,7,24,16,45,760.0,92.0,9.1,17.0,478.0,598.32,495.86
2016,7,24,17,0,735.0,88.0,9.1,17.0,428.0,544.04,451.21
2016,7,24,17,15,701.0,83.5,9.05,16.5,377.0,486.56,403.59
2016,7,24,17,30,667.0,79.0,9.0,16.0,326.0,429.71,355.23
2016,7,24,17,45,622.0,72.5,9.0,16.0,275.0,368.05,301.1
2016,7,24,18,0,577.0,66.0,9.0,16.0,224.0,310.19,249.06
2016,7,24,18,15,507.5,58.5,8.9,15.5,176.0,246.89,192.52
2016,7,24,18,30,438.0,51.0,8.8,15.0,128.0,190.55,141.71
2016,7,24,18,45,331.5,40.0,8.75,15.0,87.5,129.13,88.43
2016,7,24,19,0,225.0,29.0,8.7,15.0,47.0,78.27,39.87
2016,7,24,19,15,112.5,14.5,8.65,15.0,23.5,28.76,0.0
2016,7,24,19,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,8.55,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,8.3,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,5,15,57.5,9.5,8.65,13.0,12.0,9.34,0.0
2016,7,25,5,30,115.0,19.0,8.6,13.0,24.0,15.05,0.0
2016,7,25,5,45,240.0,31.5,8.55,13.5,60.0,24.45,13.61
2016,7,25,6,0,365.0,44.0,8.5,14.0,96.0,34.04,23.88
2016,7,25,6,15,446.5,53.0,8.4,14.0,141.5,38.98,28.84
2016,7,25,6,30,528.0,62.0,8.3,14.0,187.0,50.63,32.82
2016,7,25,6,45,264.0,81.5,8.2,14.5,144.0,80.71,53.68
2016,7,25,7,0,0.0,101.0,8.1,15.0,101.0,94.95,75.0
2016,7,25,7,15,0.0,112.5,8.05,15.0,112.5,106.28,84.4
2016,7,25,7,30,0.0,124.0,8.0,15.0,124.0,117.56,93.61
2016,7,25,7,45,5.0,149.0,8.0,15.5,151.5,142.44,113.68
2016,7,25,8,0,10.0,174.0,8.0,16.0,179.0,168.02,134.12
2016,7,25,8,15,15.0,195.0,7.95,16.0,204.0,190.66,152.23
2016,7,25,8,30,20.0,216.0,7.9,16.0,229.0,213.91,170.77
2016,7,25,8,45,31.5,246.5,7.85,16.5,267.5,247.35,197.09
2016,7,25,9,0,43.0,277.0,7.8,17.0,306.0,284.61,226.24
2016,7,25,9,15,43.0,294.0,7.7,17.0,325.0,303.99,241.2
2016,7,25,9,30,43.0,311.0,7.6,17.0,344.0,323.4,256.1
2016,7,25,9,45,55.0,338.0,7.5,17.5,382.0,360.43,284.47
2016,7,25,10,0,67.0,365.0,7.4,18.0,420.0,398.64,313.43
2016,7,25,10,15,76.5,385.0,7.35,18.0,450.0,429.38,336.97
2016,7,25,10,30,86.0,405.0,7.3,18.0,480.0,460.84,360.95
2016,7,25,10,45,119.0,425.0,7.3,18.0,531.5,514.24,402.37
2016,7,25,11,0,152.0,445.0,7.3,18.0,583.0,568.54,444.1
2016,7,25,11,15,213.0,446.0,7.3,18.0,642.5,630.96,492.77
2016,7,25,11,30,274.0,447.0,7.3,18.0,702.0,699.11,545.19
2016,7,25,11,45,345.0,421.5,7.3,18.0,745.5,749.43,584.78
2016,7,25,12,0,416.0,396.0,7.3,18.0,789.0,804.76,627.77
2016,7,25,12,15,332.5,430.0,7.3,18.0,744.5,762.7,593.72
2016,7,25,12,30,249.0,464.0,7.3,18.0,700.0,721.58,560.34
2016,7,25,12,45,183.5,463.0,7.3,18.5,636.0,654.04,507.35
2016,7,25,13,0,118.0,462.0,7.3,19.0,572.0,590.7,457.07
2016,7,25,13,15,100.0,447.5,7.3,19.0,540.0,552.25,428.13
2016,7,25,13,30,82.0,433.0,7.3,19.0,508.0,520.38,403.86
2016,7,25,13,45,80.0,421.0,7.35,19.0,493.0,506.59,393.89
2016,7,25,14,0,78.0,409.0,7.4,19.0,478.0,492.44,383.61
2016,7,25,14,15,118.5,405.5,7.4,19.0,506.0,536.03,418.74
2016,7,25,14,30,159.0,402.0,7.4,19.0,534.0,569.63,446.13
2016,7,25,14,45,524.5,252.5,7.45,19.0,662.5,761.18,604.15
2016,7,25,15,0,890.0,103.0,7.5,19.0,791.0,911.67,719.91
2016,7,25,15,15,879.0,101.0,7.5,18.5,751.5,875.99,695.71
2016,7,25,15,30,868.0,99.0,7.5,18.0,712.0,838.21,670.42
2016,7,25,15,45,854.0,96.5,7.55,18.0,668.5,795.58,640.09
2016,7,25,16,0,840.0,94.0,7.6,18.0,625.0,755.37,611.35
2016,7,25,16,15,821.5,91.0,7.65,18.0,577.0,706.0,575.21
2016,7,25,16,30,803.0,88.0,7.7,18.0,529.0,656.02,538.13
2016,7,25,16,45,780.5,84.0,7.75,18.0,479.0,602.01,495.39
2016,7,25,17,0,758.0,80.0,7.8,18.0,429.0,548.31,451.74
2016,7,25,17,15,725.0,76.0,7.7,17.5,377.5,489.42,403.37
2016,7,25,17,30,692.0,72.0,7.6,17.0,326.0,433.64,356.15
2016,7,25,17,45,648.0,66.5,7.55,17.0,275.5,372.34,302.59
2016,7,25,18,0,604.0,61.0,7.5,17.0,225.0,314.71,250.91
2016,7,25,18,15,535.5,54.0,7.35,16.5,176.5,250.99,194.18
2016,7,25,18,30,467.0,47.0,7.2,16.0,128.0,194.16,142.99
2016,7,25,18,45,362.5,36.5,7.1,16.0,87.0,132.39,89.32
2016,7,25,19,0,258.0,26.0,7.0,16.0,46.0,80.67,38.57
2016,7,25,19,15,129.0,13.0,6.9,15.5,23.0,29.21,0.0
2016,7,25,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,6.15,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,26,5,15,69.5,8.5,4.85,15.0,11.5,8.36,0.0
2016,7,26,5,30,139.0,17.0,4.9,15.0,23.0,16.71,0.0
2016,7,26,5,45,265.0,28.5,4.95,15.5,58.5,22.35,11.58
2016,7,26,6,0,391.0,40.0,5.0,16.0,94.0,30.33,20.46
2016,7,26,6,15,470.5,48.0,4.95,16.0,140.0,34.57,24.74
2016,7,26,6,30,550.0,56.0,4.9,16.0,186.0,44.61,28.04
2016,7,26,6,45,307.0,91.0,4.9,16.5,167.0,90.73,60.28
2016,7,26,7,0,64.0,126.0,4.9,17.0,148.0,120.4,92.77
2016,7,26,7,15,96.5,150.0,4.85,17.0,188.5,148.77,114.8
2016,7,26,7,30,129.0,174.0,4.8,17.0,229.0,184.34,143.12
2016,7,26,7,45,161.0,196.0,4.8,17.5,273.5,221.9,173.08
2016,7,26,8,0,193.0,218.0,4.8,18.0,318.0,263.05,205.99
2016,7,26,8,15,174.5,242.0,4.7,18.0,339.0,289.59,228.03
2016,7,26,8,30,156.0,266.0,4.6,18.0,360.0,314.23,247.92
2016,7,26,8,45,212.0,282.0,4.55,18.5,420.5,366.85,288.93
2016,7,26,9,0,268.0,298.0,4.5,19.0,481.0,423.19,332.42
2016,7,26,9,15,298.0,311.0,4.5,19.0,525.5,468.46,367.49
2016,7,26,9,30,328.0,324.0,4.5,19.0,570.0,516.08,403.97
2016,7,26,9,45,378.5,321.0,4.5,19.5,618.0,564.88,440.66
2016,7,26,10,0,429.0,318.0,4.5,20.0,666.0,617.25,479.47
2016,7,26,10,15,672.5,211.5,4.55,20.0,780.0,721.83,562.33
2016,7,26,10,30,916.0,105.0,4.6,20.0,894.0,838.89,647.46
2016,7,26,10,45,706.0,227.0,4.7,20.0,845.0,816.5,630.25
2016,7,26,11,0,496.0,349.0,4.8,20.0,796.0,777.15,596.04
2016,7,26,11,15,497.5,358.5,4.9,20.0,813.0,804.61,616.05
2016,7,26,11,30,499.0,368.0,5.0,20.0,830.0,830.64,634.61
2016,7,26,11,45,490.0,376.0,5.1,20.0,833.5,843.83,643.9
2016,7,26,12,0,481.0,384.0,5.2,20.0,837.0,855.03,651.86
2016,7,26,12,15,459.0,387.5,5.25,20.0,820.5,847.13,645.95
2016,7,26,12,30,437.0,391.0,5.3,20.0,804.0,836.94,638.53
2016,7,26,12,45,383.5,412.0,5.4,20.0,773.0,805.98,615.5
2016,7,26,13,0,330.0,433.0,5.5,20.0,742.0,778.21,594.53
2016,7,26,13,15,332.5,427.5,5.55,19.5,734.5,777.23,595.78
2016,7,26,13,30,335.0,422.0,5.6,19.0,727.0,774.81,595.91
2016,7,26,13,45,320.5,414.0,5.7,19.0,700.5,751.61,579.69
2016,7,26,14,0,306.0,406.0,5.8,19.0,674.0,727.3,562.67
2016,7,26,14,15,309.0,391.0,5.9,19.0,654.5,711.43,552.39
2016,7,26,14,30,312.0,376.0,6.0,19.0,635.0,694.16,541.01
2016,7,26,14,45,274.0,367.5,6.1,19.0,588.0,644.78,504.39
2016,7,26,15,0,236.0,359.0,6.2,19.0,541.0,587.83,461.88
2016,7,26,15,15,241.0,338.0,6.25,19.0,516.0,572.37,451.47
2016,7,26,15,30,246.0,317.0,6.3,19.0,491.0,547.43,433.79
2016,7,26,15,45,224.5,298.5,6.35,19.0,449.5,495.0,394.16
2016,7,26,16,0,203.0,280.0,6.4,19.0,408.0,451.36,360.81
2016,7,26,16,15,222.0,254.5,6.4,19.0,384.5,430.56,345.99
2016,7,26,16,30,241.0,229.0,6.4,19.0,361.0,414.39,334.39
2016,7,26,16,45,488.0,157.5,6.4,19.0,392.0,491.93,400.73
2016,7,26,17,0,735.0,86.0,6.4,19.0,423.0,540.35,441.63
2016,7,26,17,15,700.5,81.5,6.35,18.5,371.5,482.55,394.46
2016,7,26,17,30,666.0,77.0,6.3,18.0,320.0,425.48,346.85
2016,7,26,17,45,619.0,70.5,6.25,18.0,269.5,363.01,292.98
2016,7,26,18,0,572.0,64.0,6.2,18.0,219.0,304.57,241.27
2016,7,26,18,15,503.0,56.5,6.15,17.5,171.0,241.85,186.02
2016,7,26,18,30,434.0,49.0,6.1,17.0,123.0,186.06,136.32
2016,7,26,18,45,331.0,37.5,6.05,16.5,83.0,125.51,84.32
2016,7,26,19,0,228.0,26.0,6.0,16.0,43.0,74.49,33.63
2016,7,26,19,15,114.0,13.0,6.0,16.0,21.5,27.11,0.0
2016,7,26,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,6.05,15.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,7,27,5,15,71.0,8.0,4.85,16.0,11.0,7.86,0.0
2016,7,27,5,30,142.0,16.0,4.8,16.0,22.0,15.73,0.0
2016,7,27,5,45,266.0,27.5,4.8,16.0,57.0,21.52,10.6
2016,7,27,6,0,390.0,39.0,4.8,16.0,92.0,29.54,19.74
2016,7,27,6,15,469.0,47.0,4.8,16.0,137.5,33.82,24.06
2016,7,27,6,30,548.0,55.0,4.8,16.0,183.0,42.7,32.21
2016,7,27,6,45,295.0,88.5,4.8,16.5,159.5,87.34,58.0
2016,7,27,7,0,42.0,122.0,4.8,17.0,136.0,114.44,88.77
2016,7,27,7,15,56.5,145.5,4.75,17.0,167.5,141.14,110.17
2016,7,27,7,30,71.0,169.0,4.7,17.0,199.0,169.73,133.18
2016,7,27,7,45,81.5,192.5,4.7,17.5,231.5,199.01,156.61
2016,7,27,8,0,92.0,216.0,4.7,18.0,264.0,229.61,180.92
2016,7,27,8,15,87.5,237.0,4.65,18.0,286.0,253.42,200.09
2016,7,27,8,30,83.0,258.0,4.6,18.0,308.0,276.81,218.59
2016,7,27,8,45,95.0,282.0,4.6,18.0,343.5,310.62,245.07
2016,7,27,9,0,107.0,306.0,4.6,18.0,379.0,345.71,272.32
2016,7,27,9,15,119.0,328.0,4.6,18.0,413.5,378.92,297.89
2016,7,27,9,30,131.0,350.0,4.6,18.0,448.0,414.86,325.34
2016,7,27,9,45,126.0,367.5,4.6,18.5,466.0,436.04,340.31
2016,7,27,10,0,121.0,385.0,4.6,19.0,484.0,456.67,354.68
2016,7,27,10,15,137.0,402.5,4.6,19.0,517.5,492.8,381.77
2016,7,27,10,30,153.0,420.0,4.6,19.0,551.0,529.96,409.38
2016,7,27,10,45,137.5,430.0,4.7,19.0,550.5,534.52,412.06
2016,7,27,11,0,122.0,440.0,4.8,19.0,550.0,537.75,413.85
2016,7,27,11,15,133.0,450.5,4.85,19.0,572.0,563.92,433.36
2016,7,27,11,30,144.0,461.0,4.9,19.0,594.0,590.34,452.92
2016,7,27,11,45,138.0,465.0,5.0,19.0,593.5,594.44,455.73
2016,7,27,12,0,132.0,469.0,5.1,19.0,593.0,597.8,458.13
2016,7,27,12,15,134.5,470.0,5.1,19.0,596.5,605.69,463.96
2016,7,27,12,30,137.0,471.0,5.1,19.0,600.0,613.05,469.44
2016,7,27,12,45,142.0,468.0,5.15,19.0,601.5,618.22,473.66
2016,7,27,13,0,147.0,465.0,5.2,19.0,603.0,622.75,477.48
2016,7,27,13,15,138.5,457.0,5.2,19.0,585.0,608.0,466.68
2016,7,27,13,30,130.0,449.0,5.2,19.0,567.0,592.58,455.46
2016,7,27,13,45,134.0,438.5,5.25,19.0,558.0,586.26,451.6
2016,7,27,14,0,138.0,428.0,5.3,19.0,549.0,579.2,447.21
2016,7,27,14,15,135.5,413.0,5.3,18.5,529.0,560.41,434.67
2016,7,27,14,30,133.0,398.0,5.3,18.0,509.0,541.07,421.69
2016,7,27,14,45,131.5,380.5,5.35,18.0,486.5,519.48,406.3
2016,7,27,15,0,130.0,363.0,5.4,18.0,464.0,497.39,390.46
2016,7,27,15,15,119.5,342.0,5.4,18.0,431.0,463.29,365.0
2016,7,27,15,30,109.0,321.0,5.4,18.0,398.0,421.41,333.43
2016,7,27,15,45,92.5,296.0,5.4,18.0,358.5,378.82,300.76
2016,7,27,16,0,76.0,271.0,5.4,18.0,319.0,337.07,268.39
2016,7,27,16,15,51.5,237.0,5.4,17.5,268.5,280.74,224.33
2016,7,27,16,30,27.0,203.0,5.4,17.0,218.0,226.25,181.0
2016,7,27,16,45,24.0,183.5,5.4,17.0,196.0,197.89,158.52
2016,7,27,17,0,21.0,164.0,5.4,17.0,174.0,175.58,140.69
2016,7,27,17,15,10.5,138.5,5.4,17.0,143.5,143.11,114.15
2016,7,27,17,30,0.0,113.0,5.4,17.0,113.0,111.64,88.17
2016,7,27,17,45,287.5,86.0,5.4,17.0,162.5,228.76,185.36
2016,7,27,18,0,575.0,59.0,5.4,17.0,212.0,299.47,237.71
2016,7,27,18,15,508.0,51.5,5.35,16.5,165.5,237.41,182.58
2016,7,27,18,30,441.0,44.0,5.3,16.0,119.0,182.15,133.11
2016,7,27,18,45,340.5,33.5,5.3,16.0,80.0,123.06,81.84
2016,7,27,19,0,240.0,23.0,5.3,16.0,41.0,72.88,30.02
2016,7,27,19,15,120.0,11.5,5.25,15.5,20.5,26.19,0.0
2016,7,27,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,28,5,15,71.5,7.0,3.05,14.0,10.0,6.88,0.0
2016,7,28,5,30,143.0,14.0,3.0,14.0,20.0,13.76,0.0
2016,7,28,5,45,266.0,25.5,2.95,14.0,54.5,19.71,9.03
2016,7,28,6,0,389.0,37.0,2.9,14.0,89.0,27.8,18.39
2016,7,28,6,15,467.0,44.5,2.8,14.0,133.5,31.73,22.44
2016,7,28,6,30,545.0,52.0,2.7,14.0,178.0,39.09,29.29
2016,7,28,6,45,289.0,86.0,2.65,14.5,154.5,84.36,56.3
2016,7,28,7,0,33.0,120.0,2.6,15.0,131.0,111.64,87.41
2016,7,28,7,15,47.0,143.0,2.5,15.0,161.5,137.31,108.01
2016,7,28,7,30,61.0,166.0,2.4,15.0,192.0,164.8,130.1
2016,7,28,7,45,82.5,191.5,2.35,15.5,231.0,198.27,156.55
2016,7,28,8,0,104.0,217.0,2.3,16.0,270.0,234.33,184.94
2016,7,28,8,15,113.0,240.5,2.25,16.0,303.5,263.82,208.41
2016,7,28,8,30,122.0,264.0,2.2,16.0,337.0,297.04,234.56
2016,7,28,8,45,132.5,286.5,2.2,16.5,371.5,331.12,260.6
2016,7,28,9,0,143.0,309.0,2.2,17.0,406.0,366.28,287.04
2016,7,28,9,15,131.5,328.5,2.2,17.0,422.0,386.69,302.13
2016,7,28,9,30,120.0,348.0,2.2,17.0,438.0,405.93,316.11
2016,7,28,9,45,204.0,358.5,2.25,17.0,520.0,480.81,373.71
2016,7,28,10,0,288.0,369.0,2.3,17.0,602.0,562.48,435.17
2016,7,28,10,15,251.0,392.0,2.35,17.0,600.5,570.31,439.32
2016,7,28,10,30,214.0,415.0,2.4,17.0,599.0,573.93,440.71
2016,7,28,10,45,309.5,395.0,2.45,17.5,669.0,645.66,494.28
2016,7,28,11,0,405.0,375.0,2.5,18.0,739.0,723.15,550.46
2016,7,28,11,15,427.0,375.5,2.55,18.0,765.0,757.85,574.82
2016,7,28,11,30,449.0,376.0,2.6,18.0,791.0,792.29,599.18
2016,7,28,11,45,472.5,357.5,2.7,18.0,798.0,808.89,611.95
2016,7,28,12,0,496.0,339.0,2.8,18.0,805.0,824.37,624.13
2016,7,28,12,15,359.0,403.0,2.9,18.0,740.5,760.93,575.89
2016,7,28,12,30,222.0,467.0,3.0,18.0,676.0,692.42,523.62
2016,7,28,12,45,160.5,460.0,3.15,18.0,611.0,628.35,477.22
2016,7,28,13,0,99.0,453.0,3.3,18.0,546.0,555.64,423.56
2016,7,28,13,15,98.5,446.0,3.4,17.5,537.0,549.4,420.69
2016,7,28,13,30,98.0,439.0,3.5,17.0,528.0,542.7,417.13
2016,7,28,13,45,94.5,426.5,3.6,17.0,511.0,526.83,406.0
2016,7,28,14,0,91.0,414.0,3.7,17.0,494.0,510.57,394.57
2016,7,28,14,15,81.0,395.0,3.8,17.0,465.0,480.88,372.89
2016,7,28,14,30,71.0,376.0,3.9,17.0,436.0,451.11,351.01
2016,7,28,14,45,68.5,358.5,4.0,17.0,414.0,429.86,335.71
2016,7,28,15,0,66.0,341.0,4.1,17.0,392.0,408.44,320.13
2016,7,28,15,15,67.5,324.0,4.15,17.0,374.0,390.87,307.53
2016,7,28,15,30,69.0,307.0,4.2,17.0,356.0,372.98,294.6
2016,7,28,15,45,48.0,271.0,4.3,17.0,304.0,316.27,250.66
2016,7,28,16,0,27.0,235.0,4.4,17.0,252.0,260.87,207.12
2016,7,28,16,15,19.5,209.5,4.45,17.0,221.5,222.05,176.62
2016,7,28,16,30,12.0,184.0,4.5,17.0,191.0,190.46,151.53
2016,7,28,16,45,7.0,164.0,4.55,17.0,168.0,166.76,132.65
2016,7,28,17,0,2.0,144.0,4.6,17.0,145.0,143.5,113.92
2016,7,28,17,15,1.0,122.5,4.6,16.5,123.0,121.32,96.14
2016,7,28,17,30,0.0,101.0,4.6,16.0,101.0,99.23,78.13
2016,7,28,17,45,283.5,79.5,4.65,16.0,154.0,219.4,178.13
2016,7,28,18,0,567.0,58.0,4.7,16.0,207.0,294.4,234.0
2016,7,28,18,15,499.5,50.5,4.65,15.5,161.0,232.67,179.07
2016,7,28,18,30,432.0,43.0,4.6,15.0,115.0,177.82,129.94
2016,7,28,18,45,332.0,32.5,4.6,15.0,77.0,119.51,79.19
2016,7,28,19,0,232.0,22.0,4.6,15.0,39.0,69.68,25.84
2016,7,28,19,15,116.0,11.0,4.55,15.0,19.5,25.01,0.0
2016,7,28,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,5,15,64.0,7.0,1.9,14.0,9.0,0.0,0.0
2016,7,29,5,30,128.0,14.0,1.8,14.0,18.0,13.76,0.0
2016,7,29,5,45,249.5,25.0,1.7,14.0,51.5,19.36,8.4
2016,7,29,6,0,371.0,36.0,1.6,14.0,85.0,27.0,17.68
2016,7,29,6,15,449.5,44.0,1.55,14.0,129.0,31.42,22.17
2016,7,29,6,30,528.0,52.0,1.5,14.0,173.0,37.98,28.31
2016,7,29,6,45,581.0,57.5,1.5,14.5,221.5,76.54,40.1
2016,7,29,7,0,634.0,63.0,1.5,15.0,270.0,121.15,69.29
2016,7,29,7,15,364.5,116.5,1.5,15.0,240.0,159.0,112.31
2016,7,29,7,30,95.0,170.0,1.5,15.0,210.0,175.6,137.38
2016,7,29,7,45,162.5,190.5,1.55,15.0,269.5,216.87,169.29
2016,7,29,8,0,230.0,211.0,1.6,15.0,329.0,265.83,207.93
2016,7,29,8,15,270.5,227.0,1.65,15.0,379.0,310.61,243.91
2016,7,29,8,30,311.0,243.0,1.7,15.0,429.0,359.5,282.93
2016,7,29,8,45,315.5,263.5,1.75,15.5,464.5,398.63,313.39
2016,7,29,9,0,320.0,284.0,1.8,16.0,500.0,437.96,343.31
2016,7,29,9,15,279.0,313.0,1.8,16.0,510.0,458.33,358.25
2016,7,29,9,30,238.0,342.0,1.8,16.0,520.0,475.48,370.24
2016,7,29,9,45,205.0,364.5,1.85,16.0,523.0,486.94,377.97
2016,7,29,10,0,172.0,387.0,1.9,16.0,526.0,495.35,383.17
2016,7,29,10,15,190.0,401.0,1.95,16.0,560.0,531.72,410.11
2016,7,29,10,30,208.0,415.0,2.0,16.0,594.0,569.07,437.36
2016,7,29,10,45,170.0,428.0,2.05,16.5,577.0,559.66,428.27
2016,7,29,11,0,132.0,441.0,2.1,17.0,560.0,547.42,417.37
2016,7,29,11,15,126.5,448.5,2.15,17.0,564.0,556.24,423.56
2016,7,29,11,30,121.0,456.0,2.2,17.0,568.0,564.41,429.15
2016,7,29,11,45,101.5,452.0,2.25,17.0,546.5,543.01,413.14
2016,7,29,12,0,82.0,448.0,2.3,17.0,525.0,524.04,398.95
2016,7,29,12,15,71.5,440.0,2.35,17.0,507.5,508.69,387.7
2016,7,29,12,30,61.0,432.0,2.4,17.0,490.0,492.66,375.9
2016,7,29,12,45,53.5,418.5,2.5,17.0,469.0,473.36,361.98
2016,7,29,13,0,46.0,405.0,2.6,17.0,448.0,453.58,347.62
2016,7,29,13,15,49.0,404.0,2.7,17.0,449.5,456.77,350.6
2016,7,29,13,30,52.0,403.0,2.8,17.0,451.0,459.73,353.34
2016,7,29,13,45,77.0,410.5,2.9,17.0,479.0,492.94,379.39
2016,7,29,14,0,102.0,418.0,3.0,17.0,507.0,525.54,404.75
2016,7,29,14,15,99.0,403.0,3.05,17.0,487.5,506.64,391.22
2016,7,29,14,30,96.0,388.0,3.1,17.0,468.0,487.4,377.65
2016,7,29,14,45,76.5,361.0,3.15,17.0,423.0,439.94,342.31
2016,7,29,15,0,57.0,334.0,3.2,17.0,378.0,393.01,307.01
2016,7,29,15,15,50.0,310.5,3.2,17.0,348.0,361.35,283.4
2016,7,29,15,30,43.0,287.0,3.2,17.0,318.0,329.89,259.65
2016,7,29,15,45,31.0,255.0,3.25,17.0,276.5,285.58,225.51
2016,7,29,16,0,19.0,223.0,3.3,17.0,235.0,235.71,186.52
2016,7,29,16,15,24.0,213.0,3.3,16.5,227.0,228.99,182.31
2016,7,29,16,30,29.0,203.0,3.3,16.0,219.0,227.77,182.35
2016,7,29,16,45,14.5,169.5,3.3,16.0,177.5,177.31,141.66
2016,7,29,17,0,0.0,136.0,3.3,16.0,136.0,134.09,106.41
2016,7,29,17,15,0.0,113.5,3.3,16.0,113.5,111.52,88.11
2016,7,29,17,30,0.0,91.0,3.3,16.0,91.0,88.98,69.53
2016,7,29,17,45,307.5,71.5,3.3,16.0,152.0,220.66,178.75
2016,7,29,18,0,615.0,52.0,3.3,16.0,213.0,304.45,240.61
2016,7,29,18,15,548.5,46.0,3.25,15.5,166.0,243.37,186.05
2016,7,29,18,30,482.0,40.0,3.2,15.0,119.0,187.98,136.26
2016,7,29,18,45,377.5,30.5,3.15,15.0,79.5,127.19,83.19
2016,7,29,19,0,273.0,21.0,3.1,15.0,40.0,74.98,24.04
2016,7,29,19,15,136.5,10.5,3.05,14.5,20.0,26.78,0.0
2016,7,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
