Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,5,15,74.5,6.5,0.55,12.0,9.0,0.0,0.0
2016,7,30,5,30,149.0,13.0,0.6,12.0,18.0,12.78,0.0
2016,7,30,5,45,279.0,24.0,0.65,12.5,53.0,18.54,7.47
2016,7,30,6,0,409.0,35.0,0.7,13.0,88.0,26.23,17.09
2016,7,30,6,15,488.5,42.5,0.7,13.0,133.5,30.26,21.26
2016,7,30,6,30,568.0,50.0,0.7,13.0,179.0,35.4,26.16
2016,7,30,6,45,288.5,80.0,0.7,13.5,146.0,78.33,51.76
2016,7,30,7,0,9.0,110.0,0.7,14.0,113.0,103.33,81.66
2016,7,30,7,15,105.5,138.0,0.7,14.0,182.0,139.69,107.51
2016,7,30,7,30,202.0,166.0,0.7,14.0,251.0,193.08,147.8
2016,7,30,7,45,242.5,184.0,0.75,14.0,298.5,230.45,177.73
2016,7,30,8,0,283.0,202.0,0.8,14.0,346.0,275.4,214.01
2016,7,30,8,15,189.0,230.0,0.8,14.0,330.5,283.84,222.91
2016,7,30,8,30,95.0,258.0,0.8,14.0,315.0,281.74,222.08
2016,7,30,8,45,85.0,276.0,0.8,14.5,330.0,300.0,235.7
2016,7,30,9,0,75.0,294.0,0.8,15.0,345.0,317.2,248.01
2016,7,30,9,15,100.5,320.5,0.8,15.0,393.5,362.1,281.96
2016,7,30,9,30,126.0,347.0,0.8,15.0,442.0,408.7,316.55
2016,7,30,9,45,98.5,355.5,0.85,15.0,432.0,406.33,313.79
2016,7,30,10,0,71.0,364.0,0.9,15.0,422.0,400.54,308.7
2016,7,30,10,15,99.0,389.5,0.95,15.0,472.5,450.78,346.31
2016,7,30,10,30,127.0,415.0,1.0,15.0,523.0,504.39,385.43
2016,7,30,10,45,100.5,416.0,1.1,15.0,503.5,488.41,372.94
2016,7,30,11,0,74.0,417.0,1.2,15.0,484.0,471.53,360.21
2016,7,30,11,15,80.0,429.0,1.25,15.0,502.0,492.59,375.8
2016,7,30,11,30,86.0,441.0,1.3,15.0,520.0,513.83,391.19
2016,7,30,11,45,65.0,423.5,1.4,15.0,483.5,480.33,366.5
2016,7,30,12,0,44.0,406.0,1.5,15.0,447.0,445.51,340.9
2016,7,30,12,15,47.0,412.0,1.55,15.0,456.0,456.62,349.53
2016,7,30,12,30,50.0,418.0,1.6,15.0,465.0,467.66,357.84
2016,7,30,12,45,36.5,380.5,1.7,15.5,415.0,417.73,320.45
2016,7,30,13,0,23.0,343.0,1.8,16.0,365.0,360.34,277.35
2016,7,30,13,15,23.5,341.0,1.85,15.5,363.5,359.3,277.65
2016,7,30,13,30,24.0,339.0,1.9,15.0,362.0,365.75,283.34
2016,7,30,13,45,23.0,329.0,1.95,15.0,350.5,347.38,269.74
2016,7,30,14,0,22.0,319.0,2.0,15.0,339.0,336.5,261.89
2016,7,30,14,15,19.5,299.5,2.0,15.0,316.5,314.47,245.34
2016,7,30,14,30,17.0,280.0,2.0,15.0,294.0,292.41,228.73
2016,7,30,14,45,15.0,262.5,2.0,15.0,274.5,272.85,213.96
2016,7,30,15,0,13.0,245.0,2.0,15.0,255.0,253.31,199.11
2016,7,30,15,15,11.0,228.5,2.0,15.0,236.5,234.83,184.99
2016,7,30,15,30,9.0,212.0,2.0,15.0,218.0,216.43,170.85
2016,7,30,15,45,5.0,189.5,2.0,15.0,193.0,190.44,150.45
2016,7,30,16,0,1.0,167.0,2.0,15.0,168.0,164.72,130.09
2016,7,30,16,15,0.5,144.0,2.0,14.5,144.5,141.34,111.77
2016,7,30,16,30,0.0,121.0,2.0,14.0,121.0,118.04,93.21
2016,7,30,16,45,0.0,100.5,2.05,14.0,100.5,97.67,76.65
2016,7,30,17,0,0.0,80.0,2.1,14.0,80.0,77.37,59.94
2016,7,30,17,15,0.0,70.0,2.05,14.0,70.0,67.67,51.97
2016,7,30,17,30,0.0,60.0,2.0,14.0,60.0,57.98,43.9
2016,7,30,17,45,292.5,58.5,2.0,14.0,134.5,198.78,161.76
2016,7,30,18,0,585.0,57.0,2.0,14.0,209.0,298.54,236.68
2016,7,30,18,15,516.0,50.0,1.9,13.5,162.0,236.05,181.03
2016,7,30,18,30,447.0,43.0,1.8,13.0,115.0,180.59,131.48
2016,7,30,18,45,335.5,32.5,1.7,13.0,75.5,119.19,78.26
2016,7,30,19,0,224.0,22.0,1.6,13.0,36.0,66.71,17.37
2016,7,30,19,15,112.0,11.0,1.5,13.0,18.0,24.12,0.0
2016,7,30,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,5,15,39.5,6.5,1.55,12.0,7.5,0.0,0.0
2016,7,31,5,30,79.0,13.0,1.6,12.0,15.0,12.78,0.0
2016,7,31,5,45,202.5,26.5,1.7,12.5,48.0,20.65,8.33
2016,7,31,6,0,326.0,40.0,1.8,13.0,81.0,31.21,21.27
2016,7,31,6,15,409.0,49.5,1.85,13.0,125.5,36.73,26.9
2016,7,31,6,30,492.0,59.0,1.9,13.0,170.0,42.04,32.03
2016,7,31,6,45,246.0,69.5,1.95,13.0,125.0,66.94,43.73
2016,7,31,7,0,0.0,80.0,2.0,13.0,80.0,76.29,59.68
2016,7,31,7,15,0.0,95.5,2.0,13.0,95.5,90.95,71.99
2016,7,31,7,30,0.0,111.0,2.0,13.0,111.0,105.69,84.16
2016,7,31,7,45,4.5,139.5,2.05,13.5,142.0,133.54,106.74
2016,7,31,8,0,9.0,168.0,2.1,14.0,173.0,162.04,129.5
2016,7,31,8,15,29.5,204.5,2.05,14.0,222.0,201.97,161.29
2016,7,31,8,30,50.0,241.0,2.0,14.0,271.0,246.81,196.72
2016,7,31,8,45,66.0,268.5,2.0,14.0,311.0,283.86,225.69
2016,7,31,9,0,82.0,296.0,2.0,14.0,351.0,322.72,255.82
2016,7,31,9,15,84.0,316.0,1.95,14.0,375.5,348.19,275.03
2016,7,31,9,30,86.0,336.0,1.9,14.0,400.0,373.83,294.2
2016,7,31,9,45,99.0,358.0,1.9,14.5,435.0,408.97,320.11
2016,7,31,10,0,112.0,380.0,1.9,15.0,470.0,445.39,346.57
2016,7,31,10,15,140.0,398.0,1.85,15.0,515.0,490.73,380.22
2016,7,31,10,30,168.0,416.0,1.8,15.0,560.0,538.03,414.77
2016,7,31,10,45,143.5,426.0,1.75,15.0,551.5,535.69,411.46
2016,7,31,11,0,119.0,436.0,1.7,15.0,543.0,531.41,407.04
2016,7,31,11,15,105.5,440.0,1.6,15.0,536.0,526.18,402.18
2016,7,31,11,30,92.0,444.0,1.5,15.0,529.0,522.34,398.29
2016,7,31,11,45,116.0,455.5,1.45,15.5,563.5,564.58,428.21
2016,7,31,12,0,140.0,467.0,1.4,16.0,598.0,603.68,455.09
2016,7,31,12,15,101.0,449.5,1.4,16.0,544.0,547.04,413.46
2016,7,31,12,30,62.0,432.0,1.4,16.0,490.0,493.78,374.38
2016,7,31,12,45,60.5,427.0,1.4,16.0,484.0,489.15,371.5
2016,7,31,13,0,59.0,422.0,1.4,16.0,478.0,484.16,368.03
2016,7,31,13,15,119.0,435.0,1.45,15.5,544.0,566.09,430.4
2016,7,31,13,30,179.0,448.0,1.5,15.0,610.0,640.19,485.67
2016,7,31,13,45,126.0,424.5,1.6,15.0,537.5,563.99,430.21
2016,7,31,14,0,73.0,401.0,1.7,15.0,465.0,479.63,368.63
2016,7,31,14,15,197.0,385.0,1.8,15.0,549.0,589.62,454.93
2016,7,31,14,30,321.0,369.0,1.9,15.0,633.0,694.82,534.27
2016,7,31,14,45,246.5,365.0,2.0,15.0,563.0,616.75,476.64
2016,7,31,15,0,172.0,361.0,2.1,15.0,493.0,532.85,414.9
2016,7,31,15,15,133.5,337.5,2.2,15.0,437.0,470.73,369.2
2016,7,31,15,30,95.0,314.0,2.3,15.0,381.0,402.39,317.65
2016,7,31,15,45,66.5,279.5,2.45,15.0,324.5,340.42,270.35
2016,7,31,16,0,38.0,245.0,2.6,15.0,268.0,280.23,223.36
2016,7,31,16,15,30.0,220.0,2.7,15.0,237.5,247.11,197.68
2016,7,31,16,30,22.0,195.0,2.8,15.0,207.0,208.84,167.41
2016,7,31,16,45,16.0,173.0,2.9,15.0,181.5,182.01,146.06
2016,7,31,17,0,10.0,151.0,3.0,15.0,156.0,155.68,124.82
2016,7,31,17,15,6.0,133.5,3.05,14.5,136.5,135.67,108.8
2016,7,31,17,30,2.0,116.0,3.1,14.0,117.0,116.05,92.81
2016,7,31,17,45,286.0,87.5,3.2,14.0,161.0,228.37,186.12
2016,7,31,18,0,570.0,59.0,3.3,14.0,205.0,293.99,233.88
2016,7,31,18,15,499.0,51.5,3.35,14.0,158.5,231.14,177.57
2016,7,31,18,30,428.0,44.0,3.4,14.0,112.0,175.54,127.57
2016,7,31,18,45,315.0,33.0,3.45,14.0,73.0,114.49,74.59
2016,7,31,19,0,202.0,22.0,3.5,14.0,34.0,62.14,10.99
2016,7,31,19,15,101.0,11.0,3.45,13.5,17.0,22.62,0.0
2016,7,31,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,5,15,28.5,6.5,1.0,13.0,7.0,0.0,0.0
2016,8,1,5,30,57.0,13.0,1.0,13.0,14.0,12.78,0.0
2016,8,1,5,45,177.5,27.5,1.05,13.0,46.5,21.55,8.18
2016,8,1,6,0,298.0,42.0,1.1,13.0,79.0,32.26,22.12
2016,8,1,6,15,384.5,52.0,1.1,13.0,123.0,39.29,29.16
2016,8,1,6,30,471.0,62.0,1.1,13.0,167.0,44.82,34.5
2016,8,1,6,45,235.5,60.5,1.1,13.5,113.0,58.73,37.16
2016,8,1,7,0,0.0,59.0,1.1,14.0,59.0,57.01,43.13
2016,8,1,7,15,0.0,70.5,1.1,14.0,70.5,68.16,52.51
2016,8,1,7,30,0.0,82.0,1.1,14.0,82.0,79.09,61.55
2016,8,1,7,45,0.0,100.5,1.15,14.5,100.5,96.57,75.79
2016,8,1,8,0,0.0,119.0,1.2,15.0,119.0,114.11,89.83
2016,8,1,8,15,0.0,132.0,1.2,15.0,132.0,126.6,99.71
2016,8,1,8,30,0.0,145.0,1.2,15.0,145.0,139.12,109.54
2016,8,1,8,45,4.5,177.5,1.25,15.0,180.5,172.19,135.86
2016,8,1,9,0,9.0,210.0,1.3,15.0,216.0,205.84,162.27
2016,8,1,9,15,20.0,250.0,1.3,15.0,264.5,250.95,197.39
2016,8,1,9,30,31.0,290.0,1.3,15.0,313.0,296.14,232.01
2016,8,1,9,45,30.0,300.5,1.35,15.5,324.0,308.16,240.23
2016,8,1,10,0,29.0,311.0,1.4,16.0,335.0,320.05,248.48
2016,8,1,10,15,57.0,355.0,1.4,16.0,403.0,385.91,298.43
2016,8,1,10,30,85.0,399.0,1.4,16.0,471.0,454.3,348.97
2016,8,1,10,45,89.0,413.0,1.45,16.0,490.5,475.97,364.3
2016,8,1,11,0,93.0,427.0,1.5,16.0,510.0,497.77,379.99
2016,8,1,11,15,162.0,439.0,1.55,16.0,586.5,578.6,440.21
2016,8,1,11,30,231.0,451.0,1.6,16.0,663.0,660.14,499.32
2016,8,1,11,45,239.0,454.0,1.65,16.0,675.5,678.16,511.64
2016,8,1,12,0,247.0,457.0,1.7,16.0,688.0,700.43,527.42
2016,8,1,12,15,240.0,459.5,1.75,16.0,684.0,697.44,525.35
2016,8,1,12,30,233.0,462.0,1.8,16.0,680.0,698.12,526.02
2016,8,1,12,45,171.0,457.5,1.9,16.0,617.5,636.34,481.48
2016,8,1,13,0,109.0,453.0,2.0,16.0,555.0,565.8,430.24
2016,8,1,13,15,103.5,444.0,2.1,16.0,539.0,552.54,421.7
2016,8,1,13,30,98.0,435.0,2.2,16.0,523.0,538.79,412.34
2016,8,1,13,45,89.5,420.0,2.35,16.0,499.5,515.39,395.98
2016,8,1,14,0,81.0,405.0,2.5,16.0,476.0,491.68,379.27
2016,8,1,14,15,70.0,383.5,2.6,15.5,443.5,458.51,355.84
2016,8,1,14,30,59.0,362.0,2.7,15.0,411.0,425.32,332.07
2016,8,1,14,45,56.0,344.5,2.85,15.0,389.5,403.83,316.64
2016,8,1,15,0,53.0,327.0,3.0,15.0,368.0,382.21,300.91
2016,8,1,15,15,43.5,300.0,3.15,15.0,332.5,344.76,272.57
2016,8,1,15,30,34.0,273.0,3.3,15.0,297.0,307.65,244.17
2016,8,1,15,45,27.0,247.5,3.45,15.0,265.5,274.6,218.69
2016,8,1,16,0,20.0,222.0,3.6,15.0,234.0,235.57,188.09
2016,8,1,16,15,14.5,198.5,3.7,15.0,207.0,207.23,165.74
2016,8,1,16,30,9.0,175.0,3.8,15.0,180.0,179.29,143.45
2016,8,1,16,45,4.5,157.0,3.95,15.0,159.5,158.13,126.5
2016,8,1,17,0,0.0,139.0,4.1,15.0,139.0,137.36,109.69
2016,8,1,17,15,0.0,121.5,4.2,14.5,121.5,119.96,95.76
2016,8,1,17,30,0.0,104.0,4.3,14.0,104.0,102.56,81.56
2016,8,1,17,45,268.5,85.0,4.4,14.0,153.0,217.54,177.54
2016,8,1,18,0,537.0,66.0,4.5,14.0,202.0,287.9,229.76
2016,8,1,18,15,461.0,57.0,4.55,13.5,155.0,223.51,172.56
2016,8,1,18,30,385.0,48.0,4.6,13.0,108.0,166.9,122.11
2016,8,1,18,45,268.5,35.5,4.7,13.0,70.0,105.66,68.99
2016,8,1,19,0,152.0,23.0,4.8,13.0,32.0,53.87,3.63
2016,8,1,19,15,76.0,11.5,4.85,13.0,16.0,20.04,0.0
2016,8,1,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,8,2,5,15,31.5,6.0,6.35,13.0,7.0,0.0,0.0
2016,8,2,5,30,63.0,12.0,6.4,13.0,14.0,11.8,0.0
2016,8,2,5,45,200.5,25.5,6.45,13.5,47.0,19.94,6.24
2016,8,2,6,0,338.0,39.0,6.5,14.0,80.0,30.61,20.45
2016,8,2,6,15,427.5,48.0,6.55,14.0,125.0,35.69,25.76
2016,8,2,6,30,517.0,57.0,6.6,14.0,170.0,40.49,30.43
2016,8,2,6,45,578.5,63.0,6.65,14.5,220.5,76.92,41.96
2016,8,2,7,0,640.0,69.0,6.7,15.0,271.0,122.59,70.83
2016,8,2,7,15,320.0,87.5,6.75,15.0,188.5,124.72,86.15
2016,8,2,7,30,0.0,106.0,6.8,15.0,106.0,101.11,79.88
2016,8,2,7,45,2.5,133.5,6.85,15.5,135.0,127.5,101.41
2016,8,2,8,0,5.0,161.0,6.9,16.0,164.0,154.3,122.97
2016,8,2,8,15,7.5,177.5,6.9,16.0,182.0,171.51,136.67
2016,8,2,8,30,10.0,194.0,6.9,16.0,200.0,189.03,150.57
2016,8,2,8,45,20.0,225.0,6.9,16.0,238.0,223.94,178.51
2016,8,2,9,0,30.0,256.0,6.9,16.0,276.0,258.15,205.69
2016,8,2,9,15,36.5,280.0,6.9,16.0,306.0,287.08,228.48
2016,8,2,9,30,43.0,304.0,6.9,16.0,336.0,316.79,251.75
2016,8,2,9,45,34.0,302.5,6.9,16.5,329.0,312.76,247.49
2016,8,2,10,0,25.0,301.0,6.9,17.0,322.0,307.74,242.49
2016,8,2,10,15,30.5,324.5,6.9,17.0,351.0,336.63,264.94
2016,8,2,10,30,36.0,348.0,6.9,17.0,380.0,366.17,287.74
2016,8,2,10,45,39.0,363.5,6.95,17.5,398.5,386.41,302.63
2016,8,2,11,0,42.0,379.0,7.0,18.0,417.0,406.89,317.64
2016,8,2,11,15,43.5,388.0,7.0,18.0,428.0,419.82,327.35
2016,8,2,11,30,45.0,397.0,7.0,18.0,439.0,432.76,337.09
2016,8,2,11,45,59.0,417.5,7.05,18.0,473.0,468.89,365.03
2016,8,2,12,0,73.0,438.0,7.1,18.0,507.0,505.61,393.25
2016,8,2,12,15,76.0,441.0,7.15,18.0,513.0,514.33,399.92
2016,8,2,12,30,79.0,444.0,7.2,18.0,519.0,522.83,406.53
2016,8,2,12,45,102.0,450.0,7.3,18.0,545.5,553.86,431.07
2016,8,2,13,0,125.0,456.0,7.4,18.0,572.0,592.08,460.87
2016,8,2,13,15,127.0,449.5,7.45,18.0,565.5,589.26,459.11
2016,8,2,13,30,129.0,443.0,7.5,18.0,559.0,585.79,457.01
2016,8,2,13,45,150.0,433.0,7.55,18.0,565.0,596.55,466.5
2016,8,2,14,0,171.0,423.0,7.6,18.0,571.0,606.23,475.18
2016,8,2,14,15,188.0,407.0,7.65,18.0,565.5,604.42,475.18
2016,8,2,14,30,205.0,391.0,7.7,18.0,560.0,601.24,474.21
2016,8,2,14,45,538.0,251.0,7.8,18.0,666.5,769.49,614.2
2016,8,2,15,0,871.0,111.0,7.9,18.0,773.0,897.7,714.37
2016,8,2,15,15,859.5,108.5,7.95,18.0,733.0,861.34,688.33
2016,8,2,15,30,848.0,106.0,8.0,18.0,693.0,827.47,664.6
2016,8,2,15,45,830.0,104.5,8.1,18.0,648.0,782.96,632.72
2016,8,2,16,0,812.0,103.0,8.2,18.0,603.0,737.29,599.62
2016,8,2,16,15,791.5,100.0,8.2,17.5,555.0,687.3,563.62
2016,8,2,16,30,771.0,97.0,8.2,17.0,507.0,636.9,525.82
2016,8,2,16,45,741.5,93.5,8.25,17.0,456.0,580.15,480.14
2016,8,2,17,0,712.0,90.0,8.3,17.0,405.0,526.11,435.57
2016,8,2,17,15,674.5,85.0,8.25,16.5,353.0,465.81,385.52
2016,8,2,17,30,637.0,80.0,8.2,16.0,301.0,407.96,336.12
2016,8,2,17,45,581.5,73.5,8.2,16.0,250.0,343.39,279.44
2016,8,2,18,0,526.0,67.0,8.2,16.0,199.0,283.77,225.93
2016,8,2,18,15,447.0,58.0,8.1,15.5,152.0,219.05,168.48
2016,8,2,18,30,368.0,49.0,8.0,15.0,105.0,162.41,118.08
2016,8,2,18,45,249.0,35.5,7.95,15.0,67.0,101.01,64.93
2016,8,2,19,0,130.0,22.0,7.9,15.0,29.0,48.53,0.0
2016,8,2,19,15,65.0,11.0,7.8,15.0,14.5,18.16,0.0
2016,8,2,19,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,7.5,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,3,5,15,26.5,5.5,5.6,14.0,6.0,0.0,0.0
2016,8,3,5,30,53.0,11.0,5.5,14.0,12.0,10.81,0.0
2016,8,3,5,45,184.0,25.0,5.4,14.5,44.0,19.57,5.01
2016,8,3,6,0,315.0,39.0,5.3,15.0,76.0,30.81,20.45
2016,8,3,6,15,404.5,49.0,5.2,15.0,121.0,36.81,26.61
2016,8,3,6,30,494.0,59.0,5.1,15.0,166.0,42.46,32.04
2016,8,3,6,45,247.0,76.0,5.05,15.5,129.5,70.75,46.93
2016,8,3,7,0,0.0,93.0,5.0,16.0,93.0,87.55,68.46
2016,8,3,7,15,0.0,111.0,4.95,16.0,111.0,104.58,82.64
2016,8,3,7,30,0.0,129.0,4.9,16.0,129.0,121.72,96.69
2016,8,3,7,45,3.5,146.5,4.85,16.5,148.5,139.46,110.73
2016,8,3,8,0,7.0,164.0,4.8,17.0,168.0,157.65,124.98
2016,8,3,8,15,8.0,177.5,4.75,17.0,182.5,171.67,136.0
2016,8,3,8,30,9.0,191.0,4.7,17.0,197.0,185.8,147.02
2016,8,3,8,45,14.5,214.5,4.7,17.5,224.0,211.51,166.98
2016,8,3,9,0,20.0,238.0,4.7,18.0,251.0,237.9,187.25
2016,8,3,9,15,46.0,282.5,4.7,18.0,316.0,294.94,232.1
2016,8,3,9,30,72.0,327.0,4.7,18.0,381.0,356.5,279.89
2016,8,3,9,45,55.0,327.0,4.75,18.0,369.0,350.02,274.07
2016,8,3,10,0,38.0,327.0,4.8,18.0,357.0,341.75,266.96
2016,8,3,10,15,65.5,364.0,4.85,18.0,419.0,400.99,312.86
2016,8,3,10,30,93.0,401.0,4.9,18.0,481.0,462.61,359.89
2016,8,3,10,45,102.0,416.0,4.95,18.0,505.5,489.7,380.11
2016,8,3,11,0,111.0,431.0,5.0,18.0,530.0,519.79,402.58
2016,8,3,11,15,103.0,436.5,5.1,18.0,529.5,520.6,402.79
2016,8,3,11,30,95.0,442.0,5.2,18.0,529.0,523.23,404.46
2016,8,3,11,45,109.5,451.5,5.3,18.0,553.0,550.22,425.11
2016,8,3,12,0,124.0,461.0,5.4,18.0,577.0,582.6,449.6
2016,8,3,12,15,151.0,463.5,5.5,18.0,605.0,615.51,475.02
2016,8,3,12,30,178.0,466.0,5.6,18.0,633.0,648.48,500.44
2016,8,3,12,45,196.0,461.0,5.7,18.0,643.5,664.63,513.29
2016,8,3,13,0,214.0,456.0,5.8,18.0,654.0,680.07,525.74
2016,8,3,13,15,185.5,450.5,5.9,18.0,620.0,648.16,501.82
2016,8,3,13,30,157.0,445.0,6.0,18.0,586.0,615.52,477.35
2016,8,3,13,45,254.0,416.0,6.15,18.0,638.0,688.38,535.9
2016,8,3,14,0,351.0,387.0,6.3,18.0,690.0,750.28,585.69
2016,8,3,14,15,618.5,252.0,6.45,17.5,765.0,868.9,684.47
2016,8,3,14,30,886.0,117.0,6.6,17.0,840.0,956.2,752.01
2016,8,3,14,45,877.0,115.0,6.75,17.0,805.5,927.53,732.62
2016,8,3,15,0,868.0,113.0,6.9,17.0,771.0,896.3,711.74
2016,8,3,15,15,856.0,111.0,7.0,17.0,731.0,860.11,686.81
2016,8,3,15,30,844.0,109.0,7.1,17.0,691.0,826.5,663.64
2016,8,3,15,45,828.5,106.5,7.25,17.0,646.5,782.97,632.87
2016,8,3,16,0,813.0,104.0,7.4,17.0,602.0,738.11,600.7
2016,8,3,16,15,792.5,100.5,7.45,16.5,554.0,687.49,564.44
2016,8,3,16,30,772.0,97.0,7.5,16.0,506.0,636.47,526.25
2016,8,3,16,45,744.5,93.0,7.55,16.0,455.0,580.38,481.15
2016,8,3,17,0,717.0,89.0,7.6,16.0,404.0,526.8,436.96
2016,8,3,17,15,679.5,84.0,7.6,16.0,352.0,466.27,385.99
2016,8,3,17,30,642.0,79.0,7.6,16.0,300.0,408.19,335.79
2016,8,3,17,45,586.5,72.5,7.6,16.0,249.0,343.43,279.0
2016,8,3,18,0,531.0,66.0,7.6,16.0,198.0,283.62,225.33
2016,8,3,18,15,452.0,57.0,7.55,15.5,151.0,218.75,167.77
2016,8,3,18,30,373.0,48.0,7.5,15.0,104.0,161.99,117.23
2016,8,3,18,45,250.5,34.5,7.45,15.0,66.0,99.83,63.2
2016,8,3,19,0,128.0,21.0,7.4,15.0,28.0,46.55,0.0
2016,8,3,19,15,64.0,10.5,7.35,14.5,14.0,17.42,0.0
2016,8,3,19,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,4,5,15,11.0,5.0,6.0,13.0,5.0,0.0,0.0
2016,8,4,5,30,22.0,10.0,6.0,13.0,10.0,9.83,0.0
2016,8,4,5,45,138.5,26.0,6.05,13.5,41.0,20.48,4.3
2016,8,4,6,0,255.0,42.0,6.1,14.0,72.0,32.5,21.87
2016,8,4,6,15,346.5,54.0,6.1,14.0,116.0,40.66,30.06
2016,8,4,6,30,438.0,66.0,6.1,14.0,160.0,49.18,38.11
2016,8,4,6,45,502.5,74.0,6.1,14.5,209.5,81.02,48.46
2016,8,4,7,0,567.0,82.0,6.1,15.0,259.0,124.32,75.58
2016,8,4,7,15,283.5,82.5,6.0,15.0,171.0,113.59,78.3
2016,8,4,7,30,0.0,83.0,5.9,15.0,83.0,79.98,62.13
2016,8,4,7,45,0.0,90.0,5.8,15.0,90.0,86.77,67.64
2016,8,4,8,0,0.0,97.0,5.7,15.0,97.0,93.54,73.06
2016,8,4,8,15,2.0,136.0,5.55,15.0,137.0,131.06,103.89
2016,8,4,8,30,4.0,175.0,5.4,15.0,177.0,168.81,134.5
2016,8,4,8,45,4.5,183.0,5.25,15.5,186.0,177.31,140.71
2016,8,4,9,0,5.0,191.0,5.1,16.0,195.0,185.83,146.93
2016,8,4,9,15,26.0,249.0,4.95,16.0,268.5,252.19,199.98
2016,8,4,9,30,47.0,307.0,4.8,16.0,342.0,322.1,254.9
2016,8,4,9,45,35.0,300.0,4.7,16.0,326.5,311.1,245.44
2016,8,4,10,0,23.0,293.0,4.6,16.0,311.0,298.67,235.0
2016,8,4,10,15,23.5,304.0,4.5,16.0,323.5,311.18,244.4
2016,8,4,10,30,24.0,315.0,4.4,16.0,336.0,323.71,253.73
2016,8,4,10,45,26.5,332.0,4.35,16.0,355.5,345.5,270.27
2016,8,4,11,0,29.0,349.0,4.3,16.0,375.0,366.42,286.04
2016,8,4,11,15,27.5,349.5,4.2,15.5,374.5,367.74,287.16
2016,8,4,11,30,26.0,350.0,4.1,15.0,374.0,368.85,288.21
2016,8,4,11,45,27.0,352.5,4.05,15.0,377.5,374.1,292.1
2016,8,4,12,0,28.0,355.0,4.0,15.0,381.0,379.28,295.98
2016,8,4,12,15,65.5,405.0,3.9,15.0,466.0,467.74,364.27
2016,8,4,12,30,103.0,455.0,3.8,15.0,551.0,557.68,431.92
2016,8,4,12,45,94.0,447.5,3.75,15.0,535.0,543.54,420.73
2016,8,4,13,0,85.0,440.0,3.7,15.0,519.0,528.8,409.63
2016,8,4,13,15,100.0,439.0,3.7,15.0,530.0,544.07,421.86
2016,8,4,13,30,115.0,438.0,3.7,15.0,541.0,566.93,439.5
2016,8,4,13,45,82.0,406.0,3.7,15.0,479.0,493.54,384.21
2016,8,4,14,0,49.0,374.0,3.7,15.0,417.0,428.3,334.52
2016,8,4,14,15,45.0,357.0,3.7,15.0,395.5,406.93,318.81
2016,8,4,14,30,41.0,340.0,3.7,15.0,374.0,385.43,302.77
2016,8,4,14,45,29.5,302.0,3.7,15.0,326.0,334.78,263.86
2016,8,4,15,0,18.0,264.0,3.7,15.0,278.0,277.28,219.15
2016,8,4,15,15,27.0,268.5,3.7,15.0,288.0,297.23,235.79
2016,8,4,15,30,36.0,273.0,3.7,15.0,298.0,309.56,246.27
2016,8,4,15,45,20.5,229.0,3.7,15.0,243.0,243.36,193.89
2016,8,4,16,0,5.0,185.0,3.7,15.0,188.0,186.25,148.08
2016,8,4,16,15,2.5,149.5,3.7,14.5,151.0,148.48,118.01
2016,8,4,16,30,0.0,114.0,3.7,14.0,114.0,111.09,87.67
2016,8,4,16,45,0.0,112.5,3.75,14.0,112.5,109.83,86.97
2016,8,4,17,0,0.0,111.0,3.8,14.0,111.0,108.68,86.29
2016,8,4,17,15,0.0,96.5,3.8,14.0,96.5,94.32,74.49
2016,8,4,17,30,0.0,82.0,3.8,14.0,82.0,79.97,62.53
2016,8,4,17,45,272.0,70.5,3.85,14.0,137.5,201.51,163.96
2016,8,4,18,0,544.0,59.0,3.9,14.0,193.0,279.97,222.2
2016,8,4,18,15,467.5,50.5,3.85,13.5,146.5,216.02,165.21
2016,8,4,18,30,391.0,42.0,3.8,13.0,100.0,160.02,115.2
2016,8,4,18,45,271.5,30.0,3.75,13.0,62.5,99.53,61.74
2016,8,4,19,0,152.0,18.0,3.7,13.0,25.0,46.97,0.0
2016,8,4,19,15,76.0,9.0,3.65,13.0,12.5,17.13,0.0
2016,8,4,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,5,5,45,125.5,19.5,3.35,13.5,34.0,15.09,0.57
2016,8,5,6,0,251.0,39.0,3.4,14.0,68.0,30.08,19.74
2016,8,5,6,15,339.0,51.5,3.45,14.0,111.0,38.72,28.36
2016,8,5,6,30,427.0,64.0,3.5,14.0,154.0,47.48,36.6
2016,8,5,6,45,247.0,92.5,3.55,14.0,148.0,86.96,61.25
2016,8,5,7,0,67.0,121.0,3.6,14.0,142.0,114.52,88.81
2016,8,5,7,15,78.0,142.0,3.6,14.0,170.5,140.06,109.52
2016,8,5,7,30,89.0,163.0,3.6,14.0,199.0,166.99,131.6
2016,8,5,7,45,93.0,185.5,3.65,14.5,227.5,194.64,154.26
2016,8,5,8,0,97.0,208.0,3.7,15.0,256.0,222.86,177.13
2016,8,5,8,15,410.0,165.5,3.65,15.0,400.0,304.36,239.56
2016,8,5,8,30,723.0,123.0,3.6,15.0,544.0,424.43,335.25
2016,8,5,8,45,492.5,206.5,3.6,15.0,504.0,428.94,341.13
2016,8,5,9,0,262.0,290.0,3.6,15.0,464.0,410.35,326.17
2016,8,5,9,15,167.5,308.0,3.55,15.0,422.0,388.26,308.21
2016,8,5,9,30,73.0,326.0,3.5,15.0,380.0,356.14,281.42
2016,8,5,9,45,67.5,339.0,3.5,15.5,391.0,369.72,291.0
2016,8,5,10,0,62.0,352.0,3.5,16.0,402.0,382.71,299.86
2016,8,5,10,15,57.5,361.5,3.5,16.0,409.5,392.58,306.85
2016,8,5,10,30,53.0,371.0,3.5,16.0,417.0,401.98,313.48
2016,8,5,10,45,61.0,390.0,3.55,16.0,443.5,430.54,335.04
2016,8,5,11,0,69.0,409.0,3.6,16.0,470.0,459.64,356.84
2016,8,5,11,15,72.0,419.0,3.65,16.0,483.5,475.9,368.81
2016,8,5,11,30,75.0,429.0,3.7,16.0,497.0,492.16,380.84
2016,8,5,11,45,123.0,446.0,3.75,16.0,560.0,561.96,434.09
2016,8,5,12,0,171.0,463.0,3.8,16.0,623.0,629.41,484.7
2016,8,5,12,15,195.0,461.5,3.85,16.0,644.0,656.02,504.65
2016,8,5,12,30,219.0,460.0,3.9,16.0,665.0,682.4,524.63
2016,8,5,12,45,336.0,415.5,4.0,16.0,726.0,761.98,586.48
2016,8,5,13,0,453.0,371.0,4.1,16.0,787.0,841.15,646.83
2016,8,5,13,15,316.5,407.0,4.2,16.0,695.5,739.54,570.22
2016,8,5,13,30,180.0,443.0,4.3,16.0,604.0,636.11,491.58
2016,8,5,13,45,149.5,429.5,4.4,16.0,561.0,592.53,459.87
2016,8,5,14,0,119.0,416.0,4.5,16.0,518.0,548.78,427.29
2016,8,5,14,15,96.5,393.0,4.65,16.0,474.5,494.1,386.68
2016,8,5,14,30,74.0,370.0,4.8,16.0,431.0,448.17,352.03
2016,8,5,14,45,100.5,361.5,4.95,16.0,440.5,462.85,365.28
2016,8,5,15,0,127.0,353.0,5.1,16.0,450.0,484.42,383.55
2016,8,5,15,15,121.5,332.5,5.2,15.5,421.0,455.2,362.5
2016,8,5,15,30,116.0,312.0,5.3,15.0,392.0,425.83,341.2
2016,8,5,15,45,68.5,266.0,5.45,15.0,312.5,327.71,263.52
2016,8,5,16,0,21.0,220.0,5.6,15.0,233.0,234.44,188.07
2016,8,5,16,15,10.5,188.0,5.75,15.0,194.5,193.69,155.31
2016,8,5,16,30,0.0,156.0,5.9,15.0,156.0,153.82,122.79
2016,8,5,16,45,0.0,129.5,6.05,15.0,129.5,127.16,101.15
2016,8,5,17,0,0.0,103.0,6.2,15.0,103.0,100.56,79.28
2016,8,5,17,15,0.0,89.0,6.35,15.0,89.0,86.71,67.88
2016,8,5,17,30,0.0,75.0,6.5,15.0,75.0,72.86,56.33
2016,8,5,17,45,198.5,77.0,6.65,15.0,125.0,171.19,138.69
2016,8,5,18,0,397.0,79.0,6.8,15.0,175.0,243.56,194.15
2016,8,5,18,15,318.5,66.0,6.85,14.5,131.5,182.6,140.59
2016,8,5,18,30,240.0,53.0,6.9,14.0,88.0,130.11,94.72
2016,8,5,18,45,145.5,35.5,7.0,14.0,54.0,74.66,46.01
2016,8,5,19,0,51.0,18.0,7.1,14.0,20.0,28.47,0.0
2016,8,5,19,15,25.5,9.0,7.1,14.0,10.0,11.57,0.0
2016,8,5,19,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,8,6,5,45,121.0,20.0,8.35,13.5,33.5,15.55,0.0
2016,8,6,6,0,242.0,40.0,8.4,14.0,67.0,31.0,20.35
2016,8,6,6,15,334.5,52.0,8.4,14.0,110.0,39.22,28.71
2016,8,6,6,30,427.0,64.0,8.4,14.0,153.0,47.7,36.74
2016,8,6,6,45,213.5,74.0,8.4,14.0,118.5,70.59,48.54
2016,8,6,7,0,0.0,84.0,8.4,14.0,84.0,79.58,62.28
2016,8,6,7,15,0.0,101.5,8.35,14.0,101.5,96.09,76.21
2016,8,6,7,30,0.0,119.0,8.3,14.0,119.0,112.71,90.05
2016,8,6,7,45,0.0,126.5,8.3,14.5,126.5,120.37,96.01
2016,8,6,8,0,0.0,134.0,8.3,15.0,134.0,127.91,101.79
2016,8,6,8,15,0.5,149.5,8.25,15.0,150.0,143.0,113.94
2016,8,6,8,30,1.0,165.0,8.2,15.0,166.0,158.2,126.09
2016,8,6,8,45,1.5,168.5,8.2,15.5,169.5,162.26,128.8
2016,8,6,9,0,2.0,172.0,8.2,16.0,173.0,166.3,131.5
2016,8,6,9,15,7.0,202.0,8.15,16.0,207.0,198.07,157.02
2016,8,6,9,30,12.0,232.0,8.1,16.0,241.0,230.45,182.84
2016,8,6,9,45,15.0,253.5,8.05,16.0,265.5,254.0,201.39
2016,8,6,10,0,18.0,275.0,8.0,16.0,290.0,277.89,220.13
2016,8,6,10,15,33.0,319.5,7.95,16.0,347.5,333.85,264.48
2016,8,6,10,30,48.0,364.0,7.9,16.0,405.0,391.29,309.51
2016,8,6,10,45,52.5,380.0,7.9,16.5,425.5,413.82,326.19
2016,8,6,11,0,57.0,396.0,7.9,17.0,446.0,436.65,343.05
2016,8,6,11,15,68.5,414.0,7.9,17.0,475.5,467.91,367.23
2016,8,6,11,30,80.0,432.0,7.9,17.0,505.0,499.76,391.77
2016,8,6,11,45,135.0,447.0,7.9,17.0,571.5,574.2,450.3
2016,8,6,12,0,190.0,462.0,7.9,17.0,638.0,646.48,506.52
2016,8,6,12,15,542.0,296.0,8.0,17.0,798.5,833.31,659.86
2016,8,6,12,30,894.0,130.0,8.1,17.0,959.0,1007.71,791.85
2016,8,6,12,45,894.0,129.0,8.2,17.0,953.0,1014.04,796.36
2016,8,6,13,0,894.0,128.0,8.3,17.0,947.0,1017.09,799.26
2016,8,6,13,15,891.0,127.0,8.45,17.0,933.0,1013.88,797.93
2016,8,6,13,30,888.0,126.0,8.6,17.0,919.0,1007.38,794.33
2016,8,6,13,45,883.0,125.0,8.75,17.0,897.5,995.69,787.01
2016,8,6,14,0,878.0,124.0,8.9,17.0,876.0,980.85,777.45
2016,8,6,14,15,871.0,122.5,9.0,17.0,848.0,960.53,763.72
2016,8,6,14,30,864.0,121.0,9.1,17.0,820.0,937.33,747.87
2016,8,6,14,45,855.0,119.0,9.2,17.0,786.0,909.03,728.2
2016,8,6,15,0,846.0,117.0,9.3,17.0,752.0,883.31,710.45
2016,8,6,15,15,833.5,114.5,9.35,16.5,712.5,846.48,685.35
2016,8,6,15,30,821.0,112.0,9.4,16.0,673.0,807.7,658.52
2016,8,6,15,45,807.0,108.5,9.5,16.0,629.0,764.92,627.17
2016,8,6,16,0,793.0,105.0,9.6,16.0,585.0,720.76,594.45
2016,8,6,16,15,771.5,101.5,9.6,16.0,537.0,670.12,556.05
2016,8,6,16,30,750.0,98.0,9.6,16.0,489.0,619.21,515.65
2016,8,6,16,45,725.5,92.5,9.65,16.0,439.5,565.99,472.12
2016,8,6,17,0,701.0,87.0,9.7,16.0,390.0,511.68,426.75
2016,8,6,17,15,663.0,82.0,9.65,15.5,338.5,451.7,376.22
2016,8,6,17,30,625.0,77.0,9.6,15.0,287.0,394.27,326.44
2016,8,6,17,45,575.0,69.5,9.6,14.5,237.0,331.83,271.31
2016,8,6,18,0,525.0,62.0,9.6,14.0,187.0,273.86,218.77
2016,8,6,18,15,442.5,53.0,9.45,14.0,140.5,208.65,159.92
2016,8,6,18,30,360.0,44.0,9.3,14.0,94.0,152.01,108.93
2016,8,6,18,45,238.5,30.5,9.25,14.0,58.0,91.5,54.33
2016,8,6,19,0,117.0,17.0,9.2,14.0,22.0,34.94,0.0
2016,8,6,19,15,58.5,8.5,9.1,13.5,11.0,8.36,0.0
2016,8,6,19,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,8,7,5,45,176.0,16.5,8.7,13.5,35.5,12.43,0.0
2016,8,7,6,0,352.0,33.0,8.7,14.0,71.0,25.6,15.7
2016,8,7,6,15,445.5,41.5,8.7,14.0,116.5,30.5,21.05
2016,8,7,6,30,539.0,50.0,8.7,14.0,162.0,35.13,25.58
2016,8,7,6,45,600.5,55.5,8.7,14.5,213.0,66.23,34.38
2016,8,7,7,0,662.0,61.0,8.7,15.0,264.0,115.21,64.32
2016,8,7,7,15,702.0,65.5,8.6,15.0,316.0,163.89,102.41
2016,8,7,7,30,742.0,70.0,8.5,15.0,368.0,217.03,148.6
2016,8,7,7,45,773.5,73.0,8.4,15.5,420.5,270.73,197.29
2016,8,7,8,0,805.0,76.0,8.3,16.0,473.0,327.46,248.81
2016,8,7,8,15,826.0,79.0,8.2,16.0,522.5,383.0,299.54
2016,8,7,8,30,847.0,82.0,8.1,16.0,572.0,442.38,352.39
2016,8,7,8,45,864.5,83.5,8.0,16.5,619.0,497.01,399.6
2016,8,7,9,0,882.0,85.0,7.9,17.0,666.0,552.05,445.77
2016,8,7,9,15,894.0,86.5,7.8,17.0,708.0,604.05,489.16
2016,8,7,9,30,906.0,88.0,7.7,17.0,750.0,655.42,531.01
2016,8,7,9,45,915.0,90.0,7.6,17.0,786.0,704.37,569.82
2016,8,7,10,0,924.0,92.0,7.5,17.0,822.0,751.95,604.86
2016,8,7,10,15,930.5,93.0,7.45,17.0,852.5,795.08,636.31
2016,8,7,10,30,937.0,94.0,7.4,17.0,883.0,836.19,666.03
2016,8,7,10,45,942.5,94.5,7.4,17.5,907.0,873.77,691.77
2016,8,7,11,0,948.0,95.0,7.4,18.0,931.0,908.89,715.48
2016,8,7,11,15,951.0,95.5,7.45,18.0,947.0,939.16,737.13
2016,8,7,11,30,954.0,96.0,7.5,18.0,963.0,966.52,756.67
2016,8,7,11,45,956.5,95.5,7.55,18.0,972.0,989.35,772.98
2016,8,7,12,0,959.0,95.0,7.6,18.0,981.0,1008.99,787.08
2016,8,7,12,15,959.0,95.0,7.7,18.0,981.5,1023.44,797.78
2016,8,7,12,30,959.0,95.0,7.8,18.0,982.0,1034.48,806.16
2016,8,7,12,45,948.5,100.5,7.95,18.0,973.0,1037.46,809.11
2016,8,7,13,0,938.0,106.0,8.1,18.0,964.0,1036.92,809.67
2016,8,7,13,15,935.0,105.5,8.2,18.0,949.5,1034.04,808.46
2016,8,7,13,30,932.0,105.0,8.3,18.0,935.0,1027.73,804.88
2016,8,7,13,45,925.5,105.0,8.4,18.0,912.5,1015.13,796.86
2016,8,7,14,0,919.0,105.0,8.5,18.0,890.0,999.28,786.56
2016,8,7,14,15,912.0,104.0,8.6,18.0,861.5,978.74,772.88
2016,8,7,14,30,905.0,103.0,8.7,18.0,833.0,955.18,757.01
2016,8,7,14,45,894.0,102.5,8.8,18.0,797.5,925.66,736.7
2016,8,7,15,0,883.0,102.0,8.9,18.0,762.0,893.62,714.45
2016,8,7,15,15,871.0,100.0,9.0,18.0,722.0,856.79,688.47
2016,8,7,15,30,859.0,98.0,9.1,18.0,682.0,817.91,660.76
2016,8,7,15,45,841.5,96.0,9.25,18.0,636.5,777.09,631.44
2016,8,7,16,0,824.0,94.0,9.4,18.0,591.0,730.66,597.44
2016,8,7,16,15,803.5,91.0,9.4,17.5,542.5,680.05,560.56
2016,8,7,16,30,783.0,88.0,9.4,17.0,494.0,629.03,521.89
2016,8,7,16,45,754.0,84.5,9.45,17.0,442.5,572.03,475.46
2016,8,7,17,0,725.0,81.0,9.5,17.0,391.0,515.99,428.74
2016,8,7,17,15,687.0,76.0,9.45,16.5,339.5,456.35,378.58
2016,8,7,17,30,649.0,71.0,9.4,16.0,288.0,397.8,327.95
2016,8,7,17,45,594.5,65.0,9.4,16.0,237.0,333.98,271.21
2016,8,7,18,0,540.0,59.0,9.4,16.0,186.0,275.06,217.63
2016,8,7,18,15,456.5,50.0,9.3,15.5,139.0,208.93,158.62
2016,8,7,18,30,373.0,41.0,9.2,15.0,92.0,151.56,107.36
2016,8,7,18,45,186.5,30.5,9.1,15.0,56.0,80.26,46.14
2016,8,7,19,0,0.0,20.0,9.0,15.0,20.0,19.66,0.0
2016,8,7,19,15,0.0,10.0,8.95,15.0,10.0,9.83,0.0
2016,8,7,19,30,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,8.85,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,8.8,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,9.1,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,8,8,5,45,160.0,16.5,9.15,13.5,33.5,12.53,0.0
2016,8,8,6,0,320.0,33.0,9.1,14.0,67.0,25.77,15.7
2016,8,8,6,15,414.5,42.0,9.05,14.0,111.0,31.11,21.55
2016,8,8,6,30,509.0,51.0,9.0,14.0,155.0,36.14,26.46
2016,8,8,6,45,570.5,57.0,9.0,14.5,205.0,65.18,34.75
2016,8,8,7,0,632.0,63.0,9.0,15.0,255.0,110.09,61.39
2016,8,8,7,15,673.0,68.0,8.95,15.0,306.5,157.97,98.67
2016,8,8,7,30,714.0,73.0,8.9,15.0,358.0,212.77,146.05
2016,8,8,7,45,746.5,75.5,8.85,15.5,409.5,264.74,193.1
2016,8,8,8,0,779.0,78.0,8.8,16.0,461.0,319.86,243.2
2016,8,8,8,15,800.5,81.0,8.8,16.0,509.5,374.22,292.96
2016,8,8,8,30,822.0,84.0,8.8,16.0,558.0,430.03,343.07
2016,8,8,8,45,839.0,86.0,8.8,16.5,604.0,486.09,391.6
2016,8,8,9,0,856.0,88.0,8.8,17.0,650.0,540.1,437.27
2016,8,8,9,15,868.5,90.0,8.9,17.0,691.5,591.66,480.81
2016,8,8,9,30,881.0,92.0,9.0,17.0,733.0,642.68,523.02
2016,8,8,9,45,891.0,93.5,9.1,17.5,769.5,690.77,561.09
2016,8,8,10,0,901.0,95.0,9.2,18.0,806.0,737.62,595.4
2016,8,8,10,15,908.0,96.0,9.2,18.0,836.0,780.25,627.05
2016,8,8,10,30,915.0,97.0,9.2,18.0,866.0,820.96,657.07
2016,8,8,10,45,920.5,97.5,9.25,18.0,889.5,857.83,684.17
2016,8,8,11,0,926.0,98.0,9.3,18.0,913.0,892.29,709.41
2016,8,8,11,15,929.5,99.0,9.35,18.0,929.5,922.92,731.75
2016,8,8,11,30,933.0,100.0,9.4,18.0,946.0,950.72,752.01
2016,8,8,11,45,936.0,99.5,9.45,18.0,955.0,973.59,768.67
2016,8,8,12,0,939.0,99.0,9.5,18.0,964.0,993.35,783.12
2016,8,8,12,15,939.0,99.0,9.55,18.0,965.0,1007.54,793.56
2016,8,8,12,30,939.0,99.0,9.6,18.0,966.0,1018.37,801.67
2016,8,8,12,45,938.0,98.5,9.7,18.0,959.5,1024.29,806.48
2016,8,8,13,0,937.0,98.0,9.8,18.0,953.0,1026.76,808.9
2016,8,8,13,15,934.0,97.5,9.8,18.0,939.0,1023.8,807.14
2016,8,8,13,30,931.0,97.0,9.8,18.0,925.0,1017.4,802.99
2016,8,8,13,45,632.5,241.0,9.85,18.0,797.5,882.41,702.96
2016,8,8,14,0,334.0,385.0,9.9,18.0,670.0,731.0,578.84
2016,8,8,14,15,251.0,386.0,9.9,17.5,596.5,650.13,516.51
2016,8,8,14,30,168.0,387.0,9.9,17.0,523.0,562.45,447.83
2016,8,8,14,45,139.5,367.0,9.9,17.0,476.5,512.84,409.21
2016,8,8,15,0,111.0,347.0,9.9,17.0,430.0,455.48,364.22
2016,8,8,15,15,99.5,324.5,9.85,17.0,396.0,419.59,336.35
2016,8,8,15,30,88.0,302.0,9.8,17.0,362.0,384.01,308.53
2016,8,8,15,45,94.0,282.5,9.75,17.0,342.5,365.9,295.06
2016,8,8,16,0,100.0,263.0,9.7,17.0,323.0,347.08,280.9
2016,8,8,16,15,69.0,231.5,9.7,16.5,271.5,288.09,233.56
2016,8,8,16,30,38.0,200.0,9.7,16.0,220.0,231.43,187.51
2016,8,8,16,45,394.0,135.0,9.7,16.0,304.0,400.73,334.02
2016,8,8,17,0,750.0,70.0,9.7,16.0,388.0,516.78,431.82
2016,8,8,17,15,714.0,66.0,9.65,16.0,336.5,456.67,379.89
2016,8,8,17,30,678.0,62.0,9.6,16.0,285.0,398.83,328.86
2016,8,8,17,45,625.0,56.5,9.6,16.0,234.5,336.04,272.63
2016,8,8,18,0,572.0,51.0,9.6,16.0,184.0,276.84,218.46
2016,8,8,18,15,491.0,43.5,9.5,15.5,137.5,211.7,159.85
2016,8,8,18,30,410.0,36.0,9.4,15.0,91.0,155.1,108.69
2016,8,8,18,45,272.0,25.0,9.35,15.0,55.0,91.31,49.32
2016,8,8,19,0,134.0,14.0,9.3,15.0,19.0,33.98,0.0
2016,8,8,19,15,67.0,7.0,9.25,14.5,9.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,9.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,9.15,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,9.35,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,9.65,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,8,9,5,45,147.0,16.5,8.75,13.5,31.5,12.64,0.0
2016,8,9,6,0,294.0,33.0,8.7,14.0,63.0,25.95,15.69
2016,8,9,6,15,389.5,42.5,8.5,14.0,107.0,31.73,22.06
2016,8,9,6,30,485.0,52.0,8.3,14.0,151.0,37.17,27.36
