Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,6,45,547.0,59.0,8.15,14.5,200.0,64.96,35.62
2016,8,9,7,0,609.0,66.0,8.0,15.0,249.0,109.41,61.9
2016,8,9,7,15,361.5,113.0,7.85,15.0,227.0,148.99,104.59
2016,8,9,7,30,114.0,160.0,7.7,15.0,205.0,166.08,129.91
2016,8,9,7,45,255.5,165.5,7.6,15.5,285.0,214.45,165.95
2016,8,9,8,0,397.0,171.0,7.5,16.0,365.0,278.55,216.83
2016,8,9,8,15,599.5,131.0,7.5,16.5,458.5,341.96,268.09
2016,8,9,8,30,802.0,91.0,7.5,17.0,552.0,427.04,338.53
2016,8,9,8,45,819.0,93.5,7.5,17.5,597.5,480.44,384.39
2016,8,9,9,0,836.0,96.0,7.5,18.0,643.0,536.08,430.76
2016,8,9,9,15,849.0,98.0,7.55,18.0,684.5,587.05,473.26
2016,8,9,9,30,862.0,100.0,7.6,18.0,726.0,637.56,514.49
2016,8,9,9,45,870.5,102.5,7.65,18.0,761.5,684.83,552.38
2016,8,9,10,0,879.0,105.0,7.7,18.0,797.0,730.79,587.12
2016,8,9,10,15,886.5,106.5,7.7,18.0,827.0,773.5,618.5
2016,8,9,10,30,894.0,108.0,7.7,18.0,857.0,814.38,648.3
2016,8,9,10,45,897.5,110.0,7.75,18.5,880.0,850.44,673.21
2016,8,9,11,0,901.0,112.0,7.8,19.0,903.0,884.04,696.14
2016,8,9,11,15,904.5,112.5,7.9,19.0,919.0,913.56,717.52
2016,8,9,11,30,908.0,113.0,8.0,19.0,935.0,940.32,736.93
2016,8,9,11,45,908.5,114.0,8.1,19.0,943.5,961.92,752.63
2016,8,9,12,0,909.0,115.0,8.2,19.0,952.0,980.43,766.18
2016,8,9,12,15,909.5,115.0,8.3,19.0,953.0,994.75,776.81
2016,8,9,12,30,910.0,115.0,8.4,19.0,954.0,1005.83,785.22
2016,8,9,12,45,906.0,116.5,8.55,19.0,946.5,1010.76,789.5
2016,8,9,13,0,902.0,118.0,8.7,19.0,939.0,1012.33,791.49
2016,8,9,13,15,899.5,117.5,8.75,19.0,925.0,1009.98,790.38
2016,8,9,13,30,897.0,117.0,8.8,19.0,911.0,1004.29,786.99
2016,8,9,13,45,890.0,117.0,8.95,19.0,889.5,991.47,778.87
2016,8,9,14,0,883.0,117.0,9.1,19.0,868.0,975.53,768.54
2016,8,9,14,15,876.0,115.5,9.15,18.5,840.0,954.96,755.99
2016,8,9,14,30,869.0,114.0,9.2,18.0,812.0,931.5,741.28
2016,8,9,14,45,857.0,113.5,9.3,18.0,777.0,901.82,720.61
2016,8,9,15,0,845.0,113.0,9.4,18.0,742.0,869.79,698.11
2016,8,9,15,15,832.5,111.0,9.45,18.0,702.0,838.41,675.89
2016,8,9,15,30,820.0,109.0,9.5,18.0,662.0,800.07,648.24
2016,8,9,15,45,801.0,107.0,9.6,18.0,617.0,754.93,615.22
2016,8,9,16,0,782.0,105.0,9.7,18.0,572.0,708.77,581.08
2016,8,9,16,15,759.5,101.5,9.7,18.0,524.0,657.77,542.57
2016,8,9,16,30,737.0,98.0,9.7,18.0,476.0,608.43,503.22
2016,8,9,16,45,705.0,94.0,9.75,18.0,425.0,551.06,456.47
2016,8,9,17,0,673.0,90.0,9.8,18.0,374.0,495.04,409.82
2016,8,9,17,15,631.5,84.5,9.8,17.5,323.0,434.06,358.71
2016,8,9,17,30,590.0,79.0,9.8,17.0,272.0,376.04,308.7
2016,8,9,17,45,528.5,72.0,9.85,16.5,222.0,311.25,252.02
2016,8,9,18,0,467.0,65.0,9.9,16.0,172.0,252.14,199.16
2016,8,9,18,15,380.0,54.5,9.8,15.5,127.0,187.45,141.94
2016,8,9,18,30,293.0,44.0,9.7,15.0,82.0,131.91,92.95
2016,8,9,18,45,174.5,28.5,9.65,15.0,48.5,73.61,38.03
2016,8,9,19,0,56.0,13.0,9.6,15.0,15.0,21.09,0.0
2016,8,9,19,15,28.0,6.5,9.5,15.0,7.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,9.35,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,9.2,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,8.7,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,8,10,5,45,130.5,16.5,7.45,13.5,30.0,12.84,0.0
2016,8,10,6,0,261.0,33.0,7.4,14.0,60.0,26.13,15.66
2016,8,10,6,15,358.0,44.0,7.25,14.0,103.0,33.33,23.42
2016,8,10,6,30,455.0,55.0,7.1,14.0,146.0,40.06,29.9
2016,8,10,6,45,521.5,62.0,6.95,14.5,195.0,65.66,37.3
2016,8,10,7,0,588.0,69.0,6.8,15.0,244.0,109.04,62.57
2016,8,10,7,15,294.0,90.5,6.65,15.0,178.0,119.12,82.42
2016,8,10,7,30,0.0,112.0,6.5,15.0,112.0,106.31,84.32
2016,8,10,7,45,0.0,124.5,6.35,15.5,124.5,118.46,94.04
2016,8,10,8,0,0.0,137.0,6.2,16.0,137.0,130.61,103.6
2016,8,10,8,15,33.0,188.5,6.05,16.0,207.5,188.57,150.42
2016,8,10,8,30,66.0,240.0,5.9,16.0,278.0,252.07,201.41
2016,8,10,8,45,89.0,267.0,5.8,16.5,322.5,292.82,233.41
2016,8,10,9,0,112.0,294.0,5.7,17.0,367.0,336.07,267.11
2016,8,10,9,15,83.0,301.5,5.55,17.0,358.0,333.72,264.55
2016,8,10,9,30,54.0,309.0,5.4,17.0,349.0,328.32,259.36
2016,8,10,9,45,60.0,330.0,5.3,17.0,376.0,356.2,280.79
2016,8,10,10,0,66.0,351.0,5.2,17.0,403.0,384.67,302.43
2016,8,10,10,15,67.5,366.5,5.15,17.0,421.5,405.02,317.63
2016,8,10,10,30,69.0,382.0,5.1,17.0,440.0,425.43,332.81
2016,8,10,10,45,100.5,405.5,5.1,17.5,492.5,478.37,372.94
2016,8,10,11,0,132.0,429.0,5.1,18.0,545.0,536.17,416.02
2016,8,10,11,15,128.5,437.0,5.05,18.0,552.0,547.31,423.63
2016,8,10,11,30,125.0,445.0,5.0,18.0,559.0,557.9,430.98
2016,8,10,11,45,183.5,447.5,5.0,18.0,615.5,619.93,478.65
2016,8,10,12,0,242.0,450.0,5.0,18.0,672.0,688.74,530.42
2016,8,10,12,15,198.5,454.5,5.0,17.5,637.0,652.32,503.16
2016,8,10,12,30,155.0,459.0,5.0,17.0,602.0,619.21,478.43
2016,8,10,12,45,158.5,455.5,5.05,17.0,601.0,622.39,481.36
2016,8,10,13,0,162.0,452.0,5.1,17.0,600.0,624.86,483.67
2016,8,10,13,15,155.0,444.0,5.1,17.0,583.5,611.57,473.95
2016,8,10,13,30,148.0,436.0,5.1,17.0,567.0,597.56,463.77
2016,8,10,13,45,164.0,425.0,5.15,17.0,566.5,602.03,468.39
2016,8,10,14,0,180.0,414.0,5.2,17.0,566.0,605.44,472.19
2016,8,10,14,15,153.5,398.0,5.2,17.0,524.5,562.21,439.64
2016,8,10,14,30,127.0,382.0,5.2,17.0,483.0,519.16,407.12
2016,8,10,14,45,117.0,362.5,5.25,17.0,453.0,487.71,383.89
2016,8,10,15,0,107.0,343.0,5.3,17.0,423.0,447.71,353.94
2016,8,10,15,15,95.5,320.5,5.3,17.0,389.0,411.93,326.81
2016,8,10,15,30,84.0,298.0,5.3,17.0,355.0,376.48,299.68
2016,8,10,15,45,67.0,270.5,5.35,17.0,314.0,331.72,264.85
2016,8,10,16,0,50.0,243.0,5.4,17.0,273.0,287.94,230.4
2016,8,10,16,15,30.5,208.0,5.4,16.5,226.0,235.35,188.74
2016,8,10,16,30,11.0,173.0,5.4,16.0,179.0,179.07,143.35
2016,8,10,16,45,5.5,147.5,5.4,16.0,150.5,149.44,119.35
2016,8,10,17,0,0.0,122.0,5.4,16.0,122.0,120.3,95.45
2016,8,10,17,15,0.0,105.5,5.35,16.0,105.5,103.9,82.04
2016,8,10,17,30,0.0,89.0,5.3,16.0,89.0,87.5,68.41
2016,8,10,17,45,269.0,71.0,5.25,16.0,131.5,197.93,159.39
2016,8,10,18,0,538.0,53.0,5.2,16.0,174.0,264.04,206.6
2016,8,10,18,15,453.0,44.5,5.1,15.5,128.5,198.68,148.54
2016,8,10,18,30,368.0,36.0,5.0,15.0,83.0,142.37,98.36
2016,8,10,18,45,232.0,24.0,4.95,15.0,48.5,79.65,37.35
2016,8,10,19,0,96.0,12.0,4.9,15.0,14.0,25.79,0.0
2016,8,10,19,15,48.0,6.0,4.75,14.5,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,5,45,141.5,15.5,1.1,13.5,29.5,11.93,0.0
2016,8,11,6,0,283.0,31.0,1.1,14.0,59.0,24.32,14.06
2016,8,11,6,15,380.0,41.5,1.1,14.0,103.0,31.13,21.56
2016,8,11,6,30,477.0,52.0,1.1,14.0,147.0,37.51,27.71
2016,8,11,6,45,537.0,60.0,1.15,14.0,196.0,63.55,35.68
2016,8,11,7,0,597.0,68.0,1.2,14.0,245.0,108.02,61.55
2016,8,11,7,15,298.5,90.0,1.15,14.0,178.5,118.9,81.97
2016,8,11,7,30,0.0,112.0,1.1,14.0,112.0,106.28,84.29
2016,8,11,7,45,0.0,123.0,1.1,14.5,123.0,117.07,92.85
2016,8,11,8,0,0.0,134.0,1.1,15.0,134.0,127.84,101.18
2016,8,11,8,15,4.0,159.0,1.05,15.0,161.0,153.01,121.25
2016,8,11,8,30,8.0,184.0,1.0,15.0,188.0,178.75,141.48
2016,8,11,8,45,11.0,202.5,1.0,15.5,209.0,198.53,156.49
2016,8,11,9,0,14.0,221.0,1.0,16.0,230.0,218.68,171.64
2016,8,11,9,15,15.0,234.0,0.95,16.0,244.5,232.87,182.21
2016,8,11,9,30,16.0,247.0,0.9,16.0,259.0,247.15,192.79
2016,8,11,9,45,20.0,269.5,0.85,16.5,285.0,272.57,211.5
2016,8,11,10,0,24.0,292.0,0.8,17.0,311.0,298.42,230.19
2016,8,11,10,15,44.0,334.0,0.8,17.0,370.0,356.22,273.46
2016,8,11,10,30,64.0,376.0,0.8,17.0,429.0,415.72,316.93
2016,8,11,10,45,204.5,385.0,0.8,17.0,562.5,546.16,414.06
2016,8,11,11,0,345.0,394.0,0.8,17.0,696.0,686.22,513.2
2016,8,11,11,15,290.0,417.0,0.85,17.0,674.0,673.15,501.3
2016,8,11,11,30,235.0,440.0,0.9,17.0,652.0,652.56,485.97
2016,8,11,11,45,241.0,438.5,1.0,17.0,658.0,668.78,498.41
2016,8,11,12,0,247.0,437.0,1.1,17.0,664.0,680.31,507.3
2016,8,11,12,15,225.5,446.0,1.15,17.0,653.5,669.53,499.58
2016,8,11,12,30,204.0,455.0,1.2,17.0,643.0,662.66,494.65
2016,8,11,12,45,222.5,448.5,1.3,17.0,652.0,677.69,506.79
2016,8,11,13,0,241.0,442.0,1.4,17.0,661.0,699.24,523.1
2016,8,11,13,15,146.0,415.5,1.5,17.0,547.5,572.93,433.02
2016,8,11,13,30,51.0,389.0,1.6,17.0,434.0,445.24,339.31
2016,8,11,13,45,102.0,400.5,1.75,17.0,488.0,507.6,388.48
2016,8,11,14,0,153.0,412.0,1.9,17.0,542.0,577.47,441.17
2016,8,11,14,15,276.0,370.0,1.95,16.5,594.5,656.28,503.14
2016,8,11,14,30,399.0,328.0,2.0,16.0,647.0,721.0,554.39
2016,8,11,14,45,265.5,336.5,2.1,16.0,545.5,602.21,466.34
2016,8,11,15,0,132.0,345.0,2.2,16.0,444.0,480.32,374.34
2016,8,11,15,15,93.5,313.5,2.25,16.0,382.0,402.67,316.4
2016,8,11,15,30,55.0,282.0,2.3,16.0,320.0,335.47,264.77
2016,8,11,15,45,47.0,258.0,2.35,16.0,288.5,302.55,239.93
2016,8,11,16,0,39.0,234.0,2.4,16.0,257.0,270.03,214.94
2016,8,11,16,15,20.0,194.0,2.4,16.0,205.5,206.97,164.87
2016,8,11,16,30,1.0,154.0,2.4,16.0,154.0,152.78,121.1
2016,8,11,16,45,0.5,132.0,2.45,16.0,132.0,130.34,103.21
2016,8,11,17,0,0.0,110.0,2.5,16.0,110.0,107.96,85.05
2016,8,11,17,15,0.0,95.0,2.5,15.5,95.0,93.09,73.05
2016,8,11,17,30,0.0,80.0,2.5,15.0,80.0,78.22,60.81
2016,8,11,17,45,240.0,70.0,2.5,15.0,123.5,184.21,148.09
2016,8,11,18,0,480.0,60.0,2.5,15.0,167.0,249.32,194.63
2016,8,11,18,15,395.0,49.0,2.45,14.5,121.5,184.49,137.78
2016,8,11,18,30,310.0,38.0,2.4,14.0,76.0,128.79,88.81
2016,8,11,18,45,187.5,23.5,2.35,14.0,43.5,68.44,28.48
2016,8,11,19,0,65.0,9.0,2.3,14.0,11.0,18.15,0.0
2016,8,11,19,15,32.5,4.5,2.25,14.0,5.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,134.0,15.5,0.8,12.5,28.5,12.04,0.0
2016,8,12,6,0,268.0,31.0,0.8,13.0,57.0,24.51,14.05
2016,8,12,6,15,365.0,42.0,0.8,13.0,100.0,31.78,22.2
2016,8,12,6,30,462.0,53.0,0.8,13.0,143.0,38.59,28.78
2016,8,12,6,45,526.5,61.0,0.85,13.5,193.0,63.15,36.13
2016,8,12,7,0,591.0,69.0,0.9,14.0,243.0,107.37,61.38
2016,8,12,7,15,391.0,111.5,0.95,14.0,235.5,150.33,103.96
2016,8,12,7,30,191.0,154.0,1.0,14.0,228.0,176.17,134.39
2016,8,12,7,45,193.0,177.0,1.1,14.5,261.0,209.6,162.27
2016,8,12,8,0,195.0,200.0,1.2,15.0,294.0,243.38,190.09
2016,8,12,8,15,245.0,216.0,1.2,15.0,347.0,286.89,224.75
2016,8,12,8,30,295.0,232.0,1.2,15.0,400.0,338.05,265.3
2016,8,12,8,45,280.0,257.0,1.3,15.0,427.0,371.43,292.02
2016,8,12,9,0,265.0,282.0,1.4,15.0,454.0,403.14,316.85
2016,8,12,9,15,248.5,305.5,1.5,15.0,475.5,430.95,338.14
2016,8,12,9,30,232.0,329.0,1.6,15.0,497.0,457.34,357.89
2016,8,12,9,45,303.0,331.0,1.7,15.5,561.5,519.43,404.85
2016,8,12,10,0,374.0,333.0,1.8,16.0,626.0,587.27,455.07
2016,8,12,10,15,332.5,359.0,1.9,16.0,627.0,598.66,462.14
2016,8,12,10,30,291.0,385.0,2.0,16.0,628.0,606.3,466.69
2016,8,12,10,45,279.5,400.0,2.15,16.0,638.5,624.42,479.78
2016,8,12,11,0,268.0,415.0,2.3,16.0,649.0,641.12,491.68
2016,8,12,11,15,305.5,412.5,2.35,16.0,684.0,682.27,522.11
2016,8,12,11,30,343.0,410.0,2.4,16.0,719.0,724.28,552.73
2016,8,12,11,45,380.5,395.0,2.5,16.0,740.5,754.15,575.23
2016,8,12,12,0,418.0,380.0,2.6,16.0,762.0,788.46,600.79
2016,8,12,12,15,368.0,404.0,2.6,16.0,740.5,768.96,585.22
2016,8,12,12,30,318.0,428.0,2.6,16.0,719.0,751.72,571.51
2016,8,12,12,45,303.5,428.5,2.65,16.5,705.0,742.91,564.41
2016,8,12,13,0,289.0,429.0,2.7,17.0,691.0,732.67,556.29
2016,8,12,13,15,264.5,427.5,2.75,17.0,664.5,709.28,539.7
2016,8,12,13,30,240.0,426.0,2.8,17.0,638.0,676.73,516.73
2016,8,12,13,45,260.0,410.0,2.85,17.0,634.5,687.33,525.89
2016,8,12,14,0,280.0,394.0,2.9,17.0,631.0,688.18,528.01
2016,8,12,14,15,283.0,378.5,2.95,17.0,611.0,671.78,517.37
2016,8,12,14,30,286.0,363.0,3.0,17.0,591.0,654.05,505.85
2016,8,12,14,45,205.0,353.0,3.1,17.0,512.5,556.69,433.59
2016,8,12,15,0,124.0,343.0,3.2,17.0,434.0,471.17,368.58
2016,8,12,15,15,95.0,315.0,3.25,17.0,383.0,405.61,319.27
2016,8,12,15,30,66.0,287.0,3.3,17.0,332.0,349.95,276.53
2016,8,12,15,45,52.0,259.5,3.4,17.0,293.0,308.17,244.5
2016,8,12,16,0,38.0,232.0,3.5,17.0,254.0,267.2,212.61
2016,8,12,16,15,35.0,211.5,3.55,17.0,230.5,242.52,193.6
2016,8,12,16,30,32.0,191.0,3.6,17.0,207.0,217.99,174.44
2016,8,12,16,45,16.0,152.5,3.65,17.0,160.5,161.25,128.55
2016,8,12,17,0,0.0,114.0,3.7,17.0,114.0,112.14,88.24
2016,8,12,17,15,0.0,98.0,3.75,16.5,98.0,96.25,75.45
2016,8,12,17,30,0.0,82.0,3.8,16.0,82.0,80.35,62.38
2016,8,12,17,45,253.0,69.5,3.9,16.0,124.5,188.53,151.16
2016,8,12,18,0,506.0,57.0,4.0,16.0,167.0,254.24,197.82
2016,8,12,18,15,417.0,47.0,4.05,15.5,121.5,188.07,139.66
2016,8,12,18,30,328.0,37.0,4.1,15.0,76.0,131.42,89.56
2016,8,12,18,45,195.0,23.0,4.2,15.0,43.0,68.97,24.05
2016,8,12,19,0,62.0,9.0,4.3,15.0,10.0,17.56,0.0
2016,8,12,19,15,31.0,4.5,4.4,15.0,5.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,13,5,45,138.5,15.0,4.1,13.5,28.0,14.74,0.0
2016,8,13,6,0,277.0,30.0,4.1,14.0,56.0,23.69,12.99
2016,8,13,6,15,377.0,40.5,4.0,14.0,99.5,30.54,20.91
2016,8,13,6,30,477.0,51.0,3.9,14.0,143.0,36.95,27.12
2016,8,13,6,45,238.5,71.0,3.85,14.5,117.0,61.63,41.48
2016,8,13,7,0,0.0,91.0,3.8,15.0,91.0,85.21,66.73
2016,8,13,7,15,2.0,109.5,3.8,15.0,110.5,103.05,81.6
2016,8,13,7,30,4.0,128.0,3.8,15.0,130.0,121.23,96.54
2016,8,13,7,45,10.0,148.5,3.8,15.5,153.5,142.54,113.55
2016,8,13,8,0,16.0,169.0,3.8,16.0,177.0,164.64,131.02
2016,8,13,8,15,17.5,185.5,3.85,16.0,195.0,182.2,144.98
2016,8,13,8,30,19.0,202.0,3.9,16.0,213.0,199.94,158.97
2016,8,13,8,45,35.0,235.5,3.95,16.5,257.5,238.47,189.2
2016,8,13,9,0,51.0,269.0,4.0,17.0,302.0,280.95,222.17
2016,8,13,9,15,54.5,289.0,4.1,17.0,326.5,305.68,241.22
2016,8,13,9,30,58.0,309.0,4.2,17.0,351.0,330.8,260.52
2016,8,13,9,45,63.0,329.0,4.3,17.0,377.0,357.28,280.79
2016,8,13,10,0,68.0,349.0,4.4,17.0,403.0,384.23,301.32
2016,8,13,10,15,57.0,352.0,4.45,17.0,398.5,383.31,299.96
2016,8,13,10,30,46.0,355.0,4.5,17.0,394.0,381.32,297.83
2016,8,13,10,45,45.0,364.0,4.55,17.5,402.5,392.41,305.46
2016,8,13,11,0,44.0,373.0,4.6,18.0,411.0,403.35,312.91
2016,8,13,11,15,41.5,375.0,4.6,18.0,412.0,405.9,314.5
2016,8,13,11,30,39.0,377.0,4.6,18.0,413.0,408.15,315.93
2016,8,13,11,45,34.0,368.5,4.65,18.0,400.0,397.26,307.47
2016,8,13,12,0,29.0,360.0,4.7,18.0,387.0,385.9,298.71
2016,8,13,12,15,36.0,376.5,4.75,18.0,409.5,411.04,318.07
2016,8,13,12,30,43.0,393.0,4.8,18.0,432.0,436.4,337.47
2016,8,13,12,45,35.5,372.5,4.9,18.0,405.0,409.6,317.15
2016,8,13,13,0,28.0,352.0,5.0,18.0,378.0,382.37,296.52
2016,8,13,13,15,29.0,350.0,5.05,18.0,376.0,382.29,296.81
2016,8,13,13,30,30.0,348.0,5.1,18.0,374.0,382.06,296.96
2016,8,13,13,45,31.5,343.5,5.2,18.0,371.0,379.55,295.49
2016,8,13,14,0,33.0,339.0,5.3,18.0,368.0,376.87,293.94
2016,8,13,14,15,35.5,332.0,5.35,18.0,361.5,372.32,291.0
2016,8,13,14,30,38.0,325.0,5.4,18.0,355.0,367.54,287.93
2016,8,13,14,45,31.0,299.0,5.45,18.0,323.0,333.73,262.05
2016,8,13,15,0,24.0,273.0,5.5,18.0,291.0,292.18,229.97
2016,8,13,15,15,24.0,259.5,5.55,18.0,276.5,278.23,219.6
2016,8,13,15,30,24.0,246.0,5.6,18.0,262.0,264.23,209.09
2016,8,13,15,45,18.5,222.0,5.65,18.0,234.0,234.97,186.19
2016,8,13,16,0,13.0,198.0,5.7,18.0,206.0,206.05,163.38
2016,8,13,16,15,6.5,174.5,5.75,17.5,179.0,177.34,140.76
2016,8,13,16,30,0.0,151.0,5.8,17.0,152.0,149.16,118.26
2016,8,13,16,45,0.0,132.0,5.9,17.0,132.5,130.16,103.03
2016,8,13,17,0,0.0,113.0,6.0,17.0,113.0,111.17,87.61
2016,8,13,17,15,0.0,97.0,6.05,17.0,97.0,95.27,74.58
2016,8,13,17,30,0.0,81.0,6.1,17.0,81.0,79.37,61.35
2016,8,13,17,45,264.0,67.0,6.15,17.0,123.5,189.66,151.73
2016,8,13,18,0,528.0,53.0,6.2,17.0,166.0,256.44,199.06
2016,8,13,18,15,436.0,44.0,6.2,16.5,120.0,189.51,139.93
2016,8,13,18,30,344.0,35.0,6.2,16.0,74.0,132.45,88.99
2016,8,13,18,45,172.0,17.5,6.25,15.5,37.0,57.69,14.02
2016,8,13,19,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,6.15,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,14,5,45,154.0,14.5,6.1,13.5,28.0,14.25,0.0
2016,8,14,6,0,308.0,29.0,6.1,14.0,56.0,22.89,12.03
2016,8,14,6,15,411.5,38.0,6.0,14.0,100.5,28.37,18.96
2016,8,14,6,30,515.0,47.0,5.9,14.0,145.0,33.54,24.06
2016,8,14,6,45,257.5,64.0,5.85,14.5,113.0,56.16,36.66
2016,8,14,7,0,0.0,81.0,5.8,15.0,81.0,76.57,59.45
2016,8,14,7,15,0.0,98.0,5.7,15.0,98.0,92.66,73.03
2016,8,14,7,30,0.0,115.0,5.6,15.0,115.0,108.86,86.48
2016,8,14,7,45,3.5,136.5,5.55,15.5,138.5,130.09,103.63
2016,8,14,8,0,7.0,158.0,5.5,16.0,162.0,151.85,120.99
2016,8,14,8,15,11.5,178.0,5.45,16.0,184.5,173.12,138.0
2016,8,14,8,30,16.0,198.0,5.4,16.0,207.0,194.97,155.38
2016,8,14,8,45,19.5,218.0,5.4,16.5,230.5,216.89,172.4
2016,8,14,9,0,23.0,238.0,5.4,17.0,254.0,239.24,189.58
2016,8,14,9,15,21.0,246.0,5.4,17.0,261.0,247.57,195.79
2016,8,14,9,30,19.0,254.0,5.4,17.0,268.0,255.62,201.75
2016,8,14,9,45,26.0,282.0,5.4,17.5,301.5,288.25,226.83
2016,8,14,10,0,33.0,310.0,5.4,18.0,335.0,322.31,252.71
2016,8,14,10,15,36.5,328.0,5.4,18.0,357.5,344.95,269.93
2016,8,14,10,30,40.0,346.0,5.4,18.0,380.0,367.93,287.36
2016,8,14,10,45,46.0,364.0,5.4,18.0,404.0,393.28,306.63
2016,8,14,11,0,52.0,382.0,5.4,18.0,428.0,419.08,326.16
2016,8,14,11,15,64.0,401.0,5.4,18.0,458.5,451.54,350.89
2016,8,14,11,30,76.0,420.0,5.4,18.0,489.0,484.64,375.96
2016,8,14,11,45,73.5,422.5,5.4,18.0,489.5,488.22,378.33
2016,8,14,12,0,71.0,425.0,5.4,18.0,490.0,491.42,380.54
2016,8,14,12,15,65.0,419.5,5.45,18.0,479.0,482.73,373.87
2016,8,14,12,30,59.0,414.0,5.5,18.0,468.0,473.53,366.88
2016,8,14,12,45,49.5,397.5,5.55,18.5,443.0,449.11,347.67
2016,8,14,13,0,40.0,381.0,5.6,19.0,418.0,424.2,328.12
2016,8,14,13,15,42.0,378.0,5.6,18.5,415.5,424.21,329.11
2016,8,14,13,30,44.0,375.0,5.6,18.0,413.0,424.02,329.93
2016,8,14,13,45,39.5,357.5,5.7,18.0,391.5,402.07,313.47
2016,8,14,14,0,35.0,340.0,5.8,18.0,370.0,379.93,296.83
2016,8,14,14,15,35.0,329.5,5.8,18.0,359.0,369.29,289.1
2016,8,14,14,30,35.0,319.0,5.8,18.0,348.0,358.49,281.22
2016,8,14,14,45,42.5,314.0,5.85,18.0,347.0,360.16,283.36
2016,8,14,15,0,50.0,309.0,5.9,18.0,346.0,361.38,285.18
2016,8,14,15,15,39.0,280.5,5.95,18.0,308.5,321.13,253.98
2016,8,14,15,30,28.0,252.0,6.0,18.0,271.0,281.36,222.92
2016,8,14,15,45,24.5,231.5,6.05,18.0,247.5,249.57,198.19
2016,8,14,16,0,21.0,211.0,6.1,18.0,224.0,225.55,179.43
2016,8,14,16,15,10.5,180.5,6.05,17.5,187.0,186.43,148.33
2016,8,14,16,30,0.0,150.0,6.0,17.0,150.0,148.19,117.51
2016,8,14,16,45,0.0,130.0,6.0,17.0,130.0,128.16,101.41
2016,8,14,17,0,0.0,110.0,6.0,17.0,110.0,108.13,85.1
2016,8,14,17,15,0.0,94.0,5.95,16.5,94.0,92.23,72.19
2016,8,14,17,30,0.0,78.0,5.9,16.0,78.0,76.32,59.02
2016,8,14,17,45,238.0,68.0,5.9,16.0,118.5,179.65,143.97
2016,8,14,18,0,476.0,58.0,5.9,16.0,159.0,242.01,188.34
2016,8,14,18,15,381.0,47.5,5.85,15.5,114.0,175.51,129.89
2016,8,14,18,30,286.0,37.0,5.8,15.0,69.0,119.23,79.9
2016,8,14,18,45,143.0,18.5,5.75,15.0,34.5,51.41,6.04
2016,8,14,19,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,5,45,125.5,15.5,2.6,12.5,26.5,15.24,0.0
2016,8,15,6,0,251.0,31.0,2.6,13.0,53.0,25.12,13.45
2016,8,15,6,15,357.5,42.0,2.55,13.0,96.5,32.37,22.51
2016,8,15,6,30,464.0,53.0,2.5,13.0,140.0,39.16,29.16
2016,8,15,6,45,232.0,58.5,2.45,13.5,102.0,50.58,32.84
2016,8,15,7,0,0.0,64.0,2.4,14.0,64.0,61.52,46.92
2016,8,15,7,15,0.0,78.0,2.25,14.0,78.0,74.77,58.15
2016,8,15,7,30,0.0,92.0,2.1,14.0,92.0,88.08,69.25
2016,8,15,7,45,4.5,126.5,2.0,14.5,128.5,121.3,96.44
2016,8,15,8,0,9.0,161.0,1.9,15.0,165.0,155.15,123.63
2016,8,15,8,15,15.5,183.5,1.75,15.0,192.0,179.57,142.92
2016,8,15,8,30,22.0,206.0,1.6,15.0,219.0,204.8,162.7
2016,8,15,8,45,22.5,221.5,1.5,15.0,235.5,221.52,175.52
2016,8,15,9,0,23.0,237.0,1.4,15.0,252.0,238.29,188.25
2016,8,15,9,15,22.5,249.0,1.45,15.0,264.5,251.24,198.02
2016,8,15,9,30,22.0,261.0,1.5,15.0,277.0,264.1,207.68
2016,8,15,9,45,38.5,299.0,1.55,15.5,328.0,312.68,244.8
2016,8,15,10,0,55.0,337.0,1.6,16.0,379.0,363.64,282.94
2016,8,15,10,15,80.0,365.5,1.65,16.0,430.0,413.52,320.5
2016,8,15,10,30,105.0,394.0,1.7,16.0,481.0,465.45,359.15
2016,8,15,10,45,187.0,403.0,1.75,16.0,563.0,549.18,422.31
2016,8,15,11,0,269.0,412.0,1.8,16.0,645.0,638.86,488.22
2016,8,15,11,15,238.5,426.0,1.8,16.0,635.5,633.12,482.25
2016,8,15,11,30,208.0,440.0,1.8,16.0,626.0,628.04,477.48
2016,8,15,11,45,189.5,446.0,1.8,16.5,617.0,624.01,473.04
2016,8,15,12,0,171.0,452.0,1.8,17.0,608.0,618.6,467.64
2016,8,15,12,15,136.5,447.0,1.7,17.0,571.5,585.44,442.53
2016,8,15,12,30,102.0,442.0,1.6,17.0,535.0,543.99,411.66
2016,8,15,12,45,84.0,427.5,1.55,17.0,503.5,513.82,389.66
2016,8,15,13,0,66.0,413.0,1.5,17.0,472.0,482.94,366.93
2016,8,15,13,15,66.5,406.5,1.5,17.0,465.5,478.0,363.85
2016,8,15,13,30,67.0,400.0,1.5,17.0,459.0,472.73,360.38
2016,8,15,13,45,59.0,382.5,1.5,17.0,433.5,447.32,341.98
2016,8,15,14,0,51.0,365.0,1.5,17.0,408.0,421.7,323.45
2016,8,15,14,15,39.5,334.5,1.6,17.0,367.0,378.9,292.19
2016,8,15,14,30,28.0,304.0,1.7,17.0,326.0,336.22,260.56
2016,8,15,14,45,29.0,293.0,1.85,17.0,315.0,325.73,253.56
2016,8,15,15,0,30.0,282.0,2.0,17.0,304.0,315.07,246.21
2016,8,15,15,15,32.5,270.5,2.15,17.0,293.0,304.99,239.31
2016,8,15,15,30,35.0,259.0,2.3,17.0,282.0,294.68,232.18
2016,8,15,15,45,25.0,230.0,2.45,17.0,246.0,248.45,196.41
2016,8,15,16,0,15.0,201.0,2.6,17.0,210.0,210.77,166.93
2016,8,15,16,15,9.0,178.5,2.75,16.5,183.5,183.38,145.68
2016,8,15,16,30,3.0,156.0,2.9,16.0,157.0,156.45,124.42
2016,8,15,16,45,1.5,131.5,3.1,16.0,132.0,130.7,103.7
2016,8,15,17,0,0.0,107.0,3.3,16.0,107.0,105.09,82.79
2016,8,15,17,15,0.0,91.5,3.4,15.5,91.5,89.7,70.29
2016,8,15,17,30,0.0,76.0,3.5,15.0,76.0,74.3,57.53
2016,8,15,17,45,249.0,66.0,3.65,15.0,117.5,181.29,145.29
2016,8,15,18,0,498.0,56.0,3.8,15.0,159.0,246.3,191.04
2016,8,15,18,15,402.0,45.5,3.85,14.5,113.0,178.59,131.54
2016,8,15,18,30,306.0,35.0,3.9,14.0,67.0,121.26,80.12
2016,8,15,18,45,153.0,17.5,3.95,14.0,33.5,52.25,0.0
2016,8,15,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,80.5,15.0,4.2,13.5,22.0,14.74,0.0
2016,8,16,6,0,161.0,30.0,4.2,14.0,44.0,23.4,11.6
2016,8,16,6,15,254.5,45.5,4.15,14.0,84.5,34.77,24.41
2016,8,16,6,30,348.0,61.0,4.1,14.0,125.0,45.58,34.65
2016,8,16,6,45,417.0,72.0,4.05,14.5,173.0,65.99,42.38
2016,8,16,7,0,486.0,83.0,4.0,15.0,221.0,107.48,66.18
2016,8,16,7,15,243.0,101.5,3.9,15.0,170.5,122.01,86.89
2016,8,16,7,30,0.0,120.0,3.8,15.0,120.0,113.23,90.04
2016,8,16,7,45,0.0,130.5,3.75,15.0,130.5,123.74,98.54
2016,8,16,8,0,0.0,141.0,3.7,15.0,141.0,134.16,106.84
2016,8,16,8,15,20.0,181.0,3.6,15.0,192.0,178.89,142.87
2016,8,16,8,30,40.0,221.0,3.5,15.0,243.0,223.77,178.71
2016,8,16,8,45,42.0,240.5,3.45,15.5,266.0,246.23,195.97
2016,8,16,9,0,44.0,260.0,3.4,16.0,289.0,268.98,213.26
2016,8,16,9,15,50.5,283.0,3.4,16.0,318.0,297.8,235.61
2016,8,16,9,30,57.0,306.0,3.4,16.0,347.0,327.36,258.34
2016,8,16,9,45,53.5,318.5,3.4,16.5,358.5,341.08,267.94
2016,8,16,10,0,50.0,331.0,3.4,17.0,370.0,354.42,277.18
2016,8,16,10,15,69.5,359.0,3.4,17.0,415.0,399.46,311.65
2016,8,16,10,30,89.0,387.0,3.4,17.0,460.0,446.16,346.9
2016,8,16,10,45,70.5,384.0,3.4,17.0,443.0,432.98,335.96
2016,8,16,11,0,52.0,381.0,3.4,17.0,426.0,418.23,324.04
2016,8,16,11,15,56.5,393.5,3.45,17.0,443.5,437.64,338.66
2016,8,16,11,30,61.0,406.0,3.5,17.0,461.0,457.23,353.26
2016,8,16,11,45,79.5,422.5,3.6,17.5,494.5,493.89,380.41
2016,8,16,12,0,98.0,439.0,3.7,18.0,528.0,531.19,407.72
2016,8,16,12,15,98.0,439.5,3.8,18.0,528.5,534.86,410.44
2016,8,16,12,30,98.0,440.0,3.9,18.0,529.0,538.13,413.07
2016,8,16,12,45,73.5,417.0,4.05,18.0,483.5,492.79,379.17
2016,8,16,13,0,49.0,394.0,4.2,18.0,438.0,446.67,344.47
2016,8,16,13,15,69.5,404.0,4.35,18.0,465.5,478.38,369.66
2016,8,16,13,30,90.0,414.0,4.5,18.0,493.0,509.89,394.39
2016,8,16,13,45,87.5,401.5,4.65,18.0,476.5,494.95,383.79
2016,8,16,14,0,85.0,389.0,4.8,18.0,460.0,479.64,373.04
2016,8,16,14,15,98.5,379.5,4.95,18.0,459.0,482.17,376.34
2016,8,16,14,30,112.0,370.0,5.1,18.0,458.0,483.88,378.99
2016,8,16,14,45,83.0,340.0,5.25,18.0,403.5,424.5,333.66
2016,8,16,15,0,54.0,310.0,5.4,18.0,349.0,366.12,288.55
2016,8,16,15,15,46.0,285.5,5.5,18.0,317.5,332.6,263.01
2016,8,16,15,30,38.0,261.0,5.6,18.0,286.0,299.36,237.37
2016,8,16,15,45,30.5,236.0,5.75,18.0,255.5,266.33,211.68
2016,8,16,16,0,23.0,211.0,5.9,18.0,225.0,227.15,180.78
2016,8,16,16,15,14.5,185.0,5.95,17.5,193.5,194.04,154.68
2016,8,16,16,30,6.0,159.0,6.0,17.0,162.0,161.61,128.74
2016,8,16,16,45,3.0,130.5,6.1,17.0,132.0,130.63,103.57
2016,8,16,17,0,0.0,102.0,6.2,17.0,102.0,99.99,78.37
2016,8,16,17,15,0.0,86.5,6.15,16.5,86.5,84.59,65.81
2016,8,16,17,30,0.0,71.0,6.1,16.0,71.0,69.19,53.01
2016,8,16,17,45,207.0,66.0,6.1,16.0,108.0,158.15,126.06
2016,8,16,18,0,414.0,61.0,6.1,16.0,145.0,220.82,171.31
2016,8,16,18,15,320.5,48.0,6.05,16.0,102.0,155.33,113.93
2016,8,16,18,30,227.0,35.0,6.0,16.0,59.0,101.52,65.83
2016,8,16,18,45,113.5,17.5,5.95,16.0,29.5,43.39,0.0
2016,8,16,19,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,17,5,45,75.0,15.0,3.55,14.0,21.0,14.74,0.0
2016,8,17,6,0,150.0,30.0,3.5,14.0,42.0,23.47,11.12
2016,8,17,6,15,247.5,44.5,3.45,14.0,82.0,34.04,23.72
2016,8,17,6,30,345.0,59.0,3.4,14.0,122.0,44.07,33.3
2016,8,17,6,45,413.5,70.0,3.35,14.5,169.0,63.53,40.77
2016,8,17,7,0,482.0,81.0,3.3,15.0,216.0,104.54,64.0
2016,8,17,7,15,242.0,102.5,3.25,15.0,170.5,122.29,87.13
2016,8,17,7,30,2.0,124.0,3.2,15.0,125.0,117.11,93.17
2016,8,17,7,45,21.0,153.0,3.2,15.5,163.0,149.1,118.62
2016,8,17,8,0,40.0,182.0,3.2,16.0,201.0,180.88,143.7
2016,8,17,8,15,26.0,186.0,3.15,16.0,199.0,183.44,145.79
2016,8,17,8,30,12.0,190.0,3.1,16.0,197.0,185.84,147.52
2016,8,17,8,45,18.0,213.5,3.1,16.5,224.5,211.94,167.81
2016,8,17,9,0,24.0,237.0,3.1,17.0,252.0,238.76,188.41
2016,8,17,9,15,27.5,257.5,3.05,17.0,276.0,261.01,205.5
2016,8,17,9,30,31.0,278.0,3.0,17.0,300.0,285.08,223.91
2016,8,17,9,45,32.0,293.0,3.0,17.0,317.0,302.74,237.19
2016,8,17,10,0,33.0,308.0,3.0,17.0,334.0,320.51,250.51
2016,8,17,10,15,37.5,327.0,3.05,17.0,357.5,344.87,268.95
2016,8,17,10,30,42.0,346.0,3.1,17.0,381.0,369.66,287.61
2016,8,17,10,45,49.5,365.5,3.15,17.5,408.0,397.78,308.23
2016,8,17,11,0,57.0,385.0,3.2,18.0,435.0,426.47,329.06
2016,8,17,11,15,45.5,374.5,3.3,18.0,415.0,409.19,315.58
2016,8,17,11,30,34.0,364.0,3.4,18.0,395.0,390.95,301.5
2016,8,17,11,45,52.0,392.5,3.5,18.0,439.5,438.34,337.71
2016,8,17,12,0,70.0,421.0,3.6,18.0,484.0,486.64,374.04
2016,8,17,12,15,60.0,411.0,3.7,18.0,465.5,469.5,360.95
2016,8,17,12,30,50.0,401.0,3.8,18.0,447.0,451.73,347.62
2016,8,17,12,45,45.0,389.5,3.9,18.0,430.5,436.73,336.57
2016,8,17,13,0,40.0,378.0,4.0,18.0,414.0,421.35,325.19
2016,8,17,13,15,77.5,400.0,4.1,18.0,468.0,482.04,372.45
2016,8,17,13,30,115.0,422.0,4.2,18.0,522.0,551.02,424.98
2016,8,17,13,45,105.5,407.5,4.35,18.0,497.5,518.67,401.34
2016,8,17,14,0,96.0,393.0,4.5,18.0,473.0,494.4,383.88
2016,8,17,14,15,67.5,357.0,4.6,17.5,412.5,429.19,335.24
2016,8,17,14,30,39.0,321.0,4.7,17.0,352.0,364.58,286.13
2016,8,17,14,45,52.5,319.0,4.8,17.0,358.0,374.73,295.3
2016,8,17,15,0,66.0,317.0,4.9,17.0,364.0,384.18,303.76
2016,8,17,15,15,50.5,286.5,4.95,17.0,321.5,337.54,267.62
2016,8,17,15,30,35.0,256.0,5.0,17.0,279.0,291.63,231.74
2016,8,17,15,45,23.0,223.5,5.1,17.0,238.5,240.23,191.2
2016,8,17,16,0,11.0,191.0,5.2,17.0,198.0,197.56,157.11
2016,8,17,16,15,5.5,169.0,5.25,16.5,172.5,171.21,136.33
2016,8,17,16,30,0.0,147.0,5.3,16.0,147.0,145.31,115.62
2016,8,17,16,45,0.0,122.5,5.4,16.0,122.5,120.6,95.57
2016,8,17,17,0,0.0,98.0,5.5,16.0,98.0,95.92,75.28
2016,8,17,17,15,0.0,83.5,5.6,16.0,83.5,81.55,63.39
2016,8,17,17,30,0.0,69.0,5.7,16.0,69.0,67.17,51.31
2016,8,17,17,45,205.5,65.0,5.8,16.0,106.0,155.96,124.07
2016,8,17,18,0,411.0,61.0,5.9,16.0,143.0,218.53,169.07
2016,8,17,18,15,312.0,48.5,5.9,15.5,100.0,152.69,111.78
2016,8,17,18,30,213.0,36.0,5.9,15.0,57.0,99.05,63.46
2016,8,17,18,45,106.5,18.0,5.9,15.0,28.5,42.09,0.0
2016,8,17,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,18,5,45,75.0,15.0,4.1,14.0,21.0,14.74,0.0
2016,8,18,6,0,150.0,30.0,4.0,14.0,42.0,23.55,10.51
2016,8,18,6,15,254.0,44.5,3.85,14.0,82.5,34.13,23.73
2016,8,18,6,30,358.0,59.0,3.7,14.0,123.0,44.18,33.36
2016,8,18,6,45,431.0,69.0,3.6,14.5,171.0,62.39,39.92
2016,8,18,7,0,504.0,79.0,3.5,15.0,219.0,103.73,62.62
2016,8,18,7,15,253.5,102.0,3.3,15.0,172.5,123.05,87.27
2016,8,18,7,30,3.0,125.0,3.1,15.0,126.0,118.13,93.98
2016,8,18,7,45,8.5,144.0,2.95,15.5,148.0,137.9,109.76
2016,8,18,8,0,14.0,163.0,2.8,16.0,170.0,158.38,125.89
2016,8,18,8,15,23.5,188.5,2.6,16.0,201.0,186.89,148.54
2016,8,18,8,30,33.0,214.0,2.4,16.0,232.0,214.5,170.25
2016,8,18,8,45,22.0,211.0,2.25,16.0,223.5,211.47,167.39
2016,8,18,9,0,11.0,208.0,2.1,16.0,215.0,204.86,161.62
2016,8,18,9,15,10.5,215.0,1.95,16.0,222.5,212.33,167.12
2016,8,18,9,30,10.0,222.0,1.8,16.0,230.0,219.69,172.45
2016,8,18,9,45,30.0,275.5,1.65,16.5,299.0,284.84,222.78
2016,8,18,10,0,50.0,329.0,1.5,17.0,368.0,352.57,273.46
2016,8,18,10,15,82.0,361.0,1.45,17.0,427.5,410.73,316.92
2016,8,18,10,30,114.0,393.0,1.4,17.0,487.0,473.47,362.96
2016,8,18,10,45,77.0,377.5,1.35,17.0,442.0,431.99,330.71
2016,8,18,11,0,40.0,362.0,1.3,17.0,397.0,389.45,298.04
2016,8,18,11,15,34.0,354.5,1.25,17.0,384.5,379.33,290.29
2016,8,18,11,30,28.0,347.0,1.2,17.0,372.0,368.63,281.92
2016,8,18,11,45,29.0,348.5,1.2,17.5,375.0,372.91,284.56
2016,8,18,12,0,30.0,350.0,1.2,18.0,378.0,377.11,287.07
2016,8,18,12,15,43.5,379.0,1.2,17.5,419.0,421.15,320.31
2016,8,18,12,30,57.0,408.0,1.2,17.0,460.0,465.77,353.44
2016,8,18,12,45,70.0,415.0,1.3,17.0,478.0,487.48,369.81
2016,8,18,13,0,83.0,422.0,1.4,17.0,496.0,509.12,386.31
2016,8,18,13,15,84.0,415.5,1.5,17.0,489.5,504.71,383.75
2016,8,18,13,30,85.0,409.0,1.6,17.0,483.0,499.9,381.11
2016,8,18,13,45,75.5,392.0,1.7,17.0,456.5,473.48,362.41
2016,8,18,14,0,66.0,375.0,1.8,17.0,430.0,446.84,343.47
2016,8,18,14,15,58.5,355.0,1.9,17.0,403.0,418.75,323.34
2016,8,18,14,30,51.0,335.0,2.0,17.0,376.0,390.61,302.94
2016,8,18,14,45,51.5,320.0,2.1,17.0,359.5,375.0,292.09
2016,8,18,15,0,52.0,305.0,2.2,17.0,343.0,359.16,280.92
2016,8,18,15,15,43.0,279.5,2.25,17.0,309.5,323.78,254.27
2016,8,18,15,30,34.0,254.0,2.3,17.0,276.0,288.76,227.63
2016,8,18,15,45,40.5,241.5,2.4,17.0,266.0,280.2,221.97
2016,8,18,16,0,47.0,229.0,2.5,17.0,256.0,271.1,215.73
2016,8,18,16,15,32.0,200.0,2.55,16.5,218.0,228.47,182.44
2016,8,18,16,30,17.0,171.0,2.6,16.0,180.0,181.48,145.11
2016,8,18,16,45,8.5,144.5,2.65,16.0,149.0,148.74,118.67
2016,8,18,17,0,0.0,118.0,2.7,16.0,118.0,116.77,92.48
2016,8,18,17,15,0.0,99.5,2.7,16.0,99.5,98.28,77.31
2016,8,18,17,30,0.0,81.0,2.7,16.0,81.0,79.75,61.84
2016,8,18,17,45,136.0,75.5,2.7,16.0,101.5,140.18,110.98
2016,8,18,18,0,272.0,70.0,2.7,16.0,122.0,179.12,138.16
2016,8,18,18,15,196.5,51.0,2.6,15.5,83.0,121.72,88.91
2016,8,18,18,30,121.0,32.0,2.5,15.0,44.0,68.48,42.01
2016,8,18,18,45,60.5,16.0,2.4,15.0,22.0,29.26,0.0
2016,8,18,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
