Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,5,45,47.0,13.0,1.4,13.5,16.5,12.78,0.0
2016,8,19,6,0,94.0,26.0,1.6,14.0,33.0,21.73,8.56
2016,8,19,6,15,171.5,45.0,1.7,14.0,70.5,36.72,25.9
2016,8,19,6,30,249.0,64.0,1.8,14.0,108.0,48.3,36.97
2016,8,19,6,45,312.5,79.0,1.95,14.5,153.0,67.06,46.19
2016,8,19,7,0,376.0,94.0,2.1,15.0,198.0,105.13,68.84
2016,8,19,7,15,188.0,85.0,2.2,15.0,137.0,99.49,70.37
2016,8,19,7,30,0.0,76.0,2.3,15.0,76.0,73.3,56.57
2016,8,19,7,45,0.0,92.0,2.4,15.0,92.0,88.46,69.16
2016,8,19,8,0,0.0,108.0,2.5,15.0,108.0,103.69,81.6
2016,8,19,8,15,0.0,122.5,2.55,15.0,122.5,117.58,92.8
2016,8,19,8,30,0.0,137.0,2.6,15.0,137.0,131.53,103.93
2016,8,19,8,45,3.0,165.0,2.7,15.5,167.0,159.62,126.27
2016,8,19,9,0,6.0,193.0,2.8,16.0,197.0,188.16,148.64
2016,8,19,9,15,10.5,215.5,2.8,16.0,222.5,212.79,167.94
2016,8,19,9,30,15.0,238.0,2.8,16.0,248.0,237.97,187.54
2016,8,19,9,45,17.0,255.0,2.8,16.0,267.5,256.76,201.94
2016,8,19,10,0,19.0,272.0,2.8,16.0,287.0,275.76,216.45
2016,8,19,10,15,21.5,288.5,2.75,16.0,306.0,294.86,230.94
2016,8,19,10,30,24.0,305.0,2.7,16.0,325.0,314.19,245.52
2016,8,19,10,45,26.5,320.5,2.7,16.5,343.5,335.09,260.8
2016,8,19,11,0,29.0,336.0,2.7,17.0,362.0,354.55,274.86
2016,8,19,11,15,24.0,323.0,2.65,17.0,345.0,339.37,262.86
2016,8,19,11,30,19.0,310.0,2.6,17.0,328.0,319.68,247.58
2016,8,19,11,45,22.0,326.0,2.6,17.0,346.5,339.17,262.47
2016,8,19,12,0,25.0,342.0,2.6,17.0,365.0,364.4,281.49
2016,8,19,12,15,33.0,362.5,2.55,17.0,392.5,394.4,304.13
2016,8,19,12,30,41.0,383.0,2.5,17.0,420.0,424.73,326.83
2016,8,19,12,45,35.0,366.0,2.45,17.0,397.5,402.93,310.25
2016,8,19,13,0,29.0,349.0,2.4,17.0,375.0,380.75,293.59
2016,8,19,13,15,30.0,342.0,2.35,17.0,368.5,375.45,289.88
2016,8,19,13,30,31.0,335.0,2.3,17.0,362.0,369.96,285.99
2016,8,19,13,45,40.0,345.5,2.25,17.0,379.5,390.35,301.88
2016,8,19,14,0,49.0,356.0,2.2,17.0,397.0,410.62,317.52
2016,8,19,14,15,39.5,330.0,2.1,16.5,362.5,374.49,290.77
2016,8,19,14,30,30.0,304.0,2.0,16.0,328.0,338.43,264.04
2016,8,19,14,45,36.5,299.5,1.95,16.0,327.0,339.74,265.86
2016,8,19,15,0,43.0,295.0,1.9,16.0,326.0,340.68,267.26
2016,8,19,15,15,41.5,277.0,1.85,16.0,305.5,319.92,251.77
2016,8,19,15,30,40.0,259.0,1.8,16.0,285.0,299.09,236.23
2016,8,19,15,45,30.0,231.5,1.8,16.0,250.0,261.37,207.12
2016,8,19,16,0,20.0,204.0,1.8,16.0,215.0,217.82,173.04
2016,8,19,16,15,10.0,174.5,1.8,15.5,180.0,180.18,143.47
2016,8,19,16,30,0.0,145.0,1.8,15.0,145.0,143.39,114.01
2016,8,19,16,45,0.0,119.0,1.85,15.0,119.0,117.11,92.79
2016,8,19,17,0,0.0,93.0,1.9,15.0,93.0,90.89,71.25
2016,8,19,17,15,0.0,78.5,1.95,15.0,78.5,76.51,59.35
2016,8,19,17,30,0.0,64.0,2.0,15.0,64.0,62.12,47.23
2016,8,19,17,45,132.5,65.5,2.1,15.0,91.0,126.97,100.34
2016,8,19,18,0,265.0,67.0,2.2,15.0,118.0,172.72,133.2
2016,8,19,18,15,192.0,48.5,2.15,14.5,79.0,117.17,85.29
2016,8,19,18,30,119.0,30.0,2.1,14.0,40.0,65.44,38.68
2016,8,19,18,45,59.5,15.0,2.1,14.0,20.0,25.04,0.0
2016,8,19,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,5,45,42.5,11.5,0.8,14.0,14.5,11.3,0.0
2016,8,20,6,0,85.0,23.0,0.8,14.0,29.0,19.35,6.22
2016,8,20,6,15,156.0,42.5,0.85,14.0,65.5,34.8,24.2
2016,8,20,6,30,227.0,62.0,0.9,14.0,102.0,46.77,35.61
2016,8,20,6,45,289.5,78.0,0.95,14.5,146.5,65.2,45.29
2016,8,20,7,0,352.0,94.0,1.0,15.0,191.0,102.65,67.73
2016,8,20,7,15,176.0,80.0,1.05,15.0,128.5,93.35,65.67
2016,8,20,7,30,0.0,66.0,1.1,15.0,66.0,63.79,48.56
2016,8,20,7,45,0.0,80.5,1.2,15.5,80.5,77.73,60.05
2016,8,20,8,0,0.0,95.0,1.3,16.0,95.0,91.54,71.17
2016,8,20,8,15,0.0,108.0,1.35,16.0,108.0,103.98,81.17
2016,8,20,8,30,0.0,121.0,1.4,16.0,121.0,116.47,91.1
2016,8,20,8,45,0.0,142.5,1.5,16.0,143.0,137.03,107.52
2016,8,20,9,0,0.0,164.0,1.6,16.0,165.0,157.68,123.83
2016,8,20,9,15,3.0,182.0,1.65,16.0,185.0,176.8,138.81
2016,8,20,9,30,6.0,200.0,1.7,16.0,205.0,196.29,154.0
2016,8,20,9,45,9.5,224.0,1.8,16.5,232.0,222.2,173.86
2016,8,20,10,0,13.0,248.0,1.9,17.0,259.0,248.53,193.82
2016,8,20,10,15,20.0,280.5,1.95,17.0,297.0,286.05,222.64
2016,8,20,10,30,27.0,313.0,2.0,17.0,335.0,326.04,253.01
2016,8,20,10,45,30.5,330.0,2.1,17.0,355.5,347.71,269.24
2016,8,20,11,0,34.0,347.0,2.2,17.0,376.0,369.71,285.74
2016,8,20,11,15,35.0,355.5,2.25,17.0,386.0,381.34,294.29
2016,8,20,11,30,36.0,364.0,2.3,17.0,396.0,392.98,302.9
2016,8,20,11,45,52.5,390.0,2.4,17.0,437.5,436.5,335.9
2016,8,20,12,0,69.0,416.0,2.5,17.0,479.0,480.84,369.09
2016,8,20,12,15,64.5,412.0,2.5,17.0,470.0,475.05,364.44
2016,8,20,12,30,60.0,408.0,2.5,17.0,461.0,468.82,359.77
2016,8,20,12,45,60.5,405.0,2.55,17.0,459.0,468.06,359.5
2016,8,20,13,0,61.0,402.0,2.6,17.0,457.0,467.02,359.04
2016,8,20,13,15,48.5,378.0,2.55,17.0,421.0,431.07,332.11
2016,8,20,13,30,36.0,354.0,2.5,17.0,385.0,394.79,304.9
2016,8,20,13,45,31.0,333.5,2.5,17.0,360.0,369.2,285.94
2016,8,20,14,0,26.0,313.0,2.5,17.0,335.0,343.46,266.7
2016,8,20,14,15,38.0,322.0,2.45,16.5,352.5,364.68,284.25
2016,8,20,14,30,50.0,331.0,2.4,16.0,370.0,385.59,301.39
2016,8,20,14,45,43.5,308.5,2.4,16.0,341.5,355.71,278.84
2016,8,20,15,0,37.0,286.0,2.4,16.0,313.0,325.91,256.39
2016,8,20,15,15,27.0,255.5,2.45,16.0,275.0,284.74,224.81
2016,8,20,15,30,17.0,225.0,2.5,16.0,237.0,237.17,187.75
2016,8,20,15,45,11.0,200.5,2.55,16.0,208.5,207.3,164.41
2016,8,20,16,0,5.0,176.0,2.6,16.0,180.0,177.84,141.07
2016,8,20,16,15,2.5,143.0,2.65,16.0,145.0,142.47,112.74
2016,8,20,16,30,0.0,110.0,2.7,16.0,110.0,107.46,84.29
2016,8,20,16,45,0.0,90.0,2.8,16.0,90.0,87.49,68.01
2016,8,20,17,0,0.0,70.0,2.9,16.0,70.0,67.67,51.62
2016,8,20,17,15,0.0,59.0,2.95,15.5,59.0,57.01,42.84
2016,8,20,17,30,0.0,48.0,3.0,15.0,48.0,46.36,33.89
2016,8,20,17,45,134.0,56.5,3.1,15.0,81.5,116.87,91.92
2016,8,20,18,0,268.0,65.0,3.2,15.0,115.0,170.82,131.52
2016,8,20,18,15,193.0,46.5,3.2,15.0,76.5,114.74,82.86
2016,8,20,18,30,118.0,28.0,3.2,15.0,38.0,66.19,37.39
2016,8,20,18,45,59.0,14.0,3.25,15.0,19.0,23.78,0.0
2016,8,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,9.5,11.5,2.6,13.5,12.5,11.3,0.0
2016,8,21,6,0,19.0,23.0,2.7,14.0,25.0,21.4,6.38
2016,8,21,6,15,72.5,43.5,2.75,14.0,55.5,37.35,26.22
2016,8,21,6,30,126.0,64.0,2.8,14.0,86.0,51.11,39.33
2016,8,21,6,45,163.0,85.0,2.9,14.5,123.0,71.02,52.22
2016,8,21,7,0,200.0,106.0,3.0,15.0,160.0,103.31,74.25
2016,8,21,7,15,243.0,120.0,3.0,15.0,200.0,135.19,97.84
2016,8,21,7,30,286.0,134.0,3.0,15.0,240.0,171.83,127.06
2016,8,21,7,45,143.0,137.0,3.05,15.0,190.0,160.47,124.2
2016,8,21,8,0,0.0,140.0,3.1,15.0,140.0,133.16,105.98
2016,8,21,8,15,161.0,179.0,3.0,15.0,267.5,223.63,177.28
2016,8,21,8,30,322.0,218.0,2.9,15.0,395.0,333.83,264.59
2016,8,21,8,45,297.0,244.5,2.85,15.5,419.0,365.67,289.99
2016,8,21,9,0,272.0,271.0,2.8,16.0,443.0,394.78,312.52
2016,8,21,9,15,223.0,298.0,2.75,16.0,445.0,408.61,322.82
2016,8,21,9,30,174.0,325.0,2.7,16.0,447.0,416.69,328.09
2016,8,21,9,45,150.0,343.0,2.65,16.0,452.0,428.16,336.02
2016,8,21,10,0,126.0,361.0,2.6,16.0,457.0,437.33,341.94
2016,8,21,10,15,174.5,375.0,2.55,16.0,513.5,494.15,385.29
2016,8,21,10,30,223.0,389.0,2.5,16.0,570.0,554.35,430.28
2016,8,21,10,45,194.5,403.5,2.5,16.0,565.0,555.56,429.69
2016,8,21,11,0,166.0,418.0,2.5,16.0,560.0,554.46,427.69
2016,8,21,11,15,172.5,426.5,2.55,16.0,576.5,575.77,443.36
2016,8,21,11,30,179.0,435.0,2.6,16.0,593.0,596.9,458.73
2016,8,21,11,45,126.0,426.5,2.65,16.0,538.0,546.09,420.03
2016,8,21,12,0,73.0,418.0,2.7,16.0,483.0,486.69,374.88
2016,8,21,12,15,75.5,420.0,2.75,16.0,487.5,493.77,380.64
2016,8,21,12,30,78.0,422.0,2.8,16.0,492.0,500.62,385.92
2016,8,21,12,45,63.0,404.0,2.85,16.0,460.5,469.52,362.59
2016,8,21,13,0,48.0,386.0,2.9,16.0,429.0,437.81,338.83
2016,8,21,13,15,76.5,399.0,2.95,16.0,466.0,480.27,372.09
2016,8,21,13,30,105.0,412.0,3.0,16.0,503.0,522.51,404.61
2016,8,21,13,45,70.5,373.5,3.1,16.0,434.0,449.25,349.34
2016,8,21,14,0,36.0,335.0,3.2,16.0,365.0,376.24,293.67
2016,8,21,14,15,77.0,349.0,3.25,16.0,409.5,429.7,336.72
2016,8,21,14,30,118.0,363.0,3.3,16.0,454.0,490.7,384.44
2016,8,21,14,45,191.0,340.5,3.4,16.0,479.5,529.45,416.83
2016,8,21,15,0,264.0,318.0,3.5,16.0,505.0,572.54,452.16
2016,8,21,15,15,257.5,301.0,3.6,16.0,474.5,541.94,429.94
2016,8,21,15,30,251.0,284.0,3.7,16.0,444.0,510.81,407.42
2016,8,21,15,45,274.0,255.5,3.85,16.0,418.5,488.96,392.74
2016,8,21,16,0,297.0,227.0,4.0,16.0,393.0,464.43,375.57
2016,8,21,16,15,243.5,211.5,4.1,15.5,339.5,399.61,325.08
2016,8,21,16,30,190.0,196.0,4.2,15.0,286.0,331.83,271.4
2016,8,21,16,45,95.0,156.0,4.35,15.0,201.0,223.61,182.54
2016,8,21,17,0,0.0,116.0,4.5,15.0,116.0,114.97,91.46
2016,8,21,17,15,0.0,97.5,4.5,15.0,97.5,96.47,76.19
2016,8,21,17,30,0.0,79.0,4.5,15.0,79.0,77.93,60.56
2016,8,21,17,45,128.5,72.0,4.55,15.0,95.5,132.6,104.95
2016,8,21,18,0,257.0,65.0,4.6,15.0,112.0,166.49,128.05
2016,8,21,18,15,181.5,46.0,4.5,14.5,73.5,110.6,79.65
2016,8,21,18,30,106.0,27.0,4.4,14.0,35.0,57.59,29.87
2016,8,21,18,45,53.0,13.5,4.3,14.0,17.5,22.1,0.0
2016,8,21,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,6.0,3.25,14.0,6.0,5.9,0.0
2016,8,22,6,0,0.0,12.0,3.2,14.0,12.0,11.57,0.15
2016,8,22,6,15,0.0,26.5,3.15,14.0,26.5,25.59,16.13
2016,8,22,6,30,0.0,41.0,3.1,14.0,41.0,39.33,28.97
2016,8,22,6,45,0.0,59.0,3.05,14.5,59.0,55.83,41.7
2016,8,22,7,0,0.0,77.0,3.0,15.0,77.0,72.66,56.08
2016,8,22,7,15,0.0,96.0,2.95,15.0,96.0,90.53,71.19
2016,8,22,7,30,0.0,115.0,2.9,15.0,115.0,108.55,86.18
2016,8,22,7,45,6.0,137.0,2.9,15.0,140.0,130.86,104.28
2016,8,22,8,0,12.0,159.0,2.9,15.0,165.0,153.99,122.91
2016,8,22,8,15,21.0,183.5,2.9,15.0,194.5,181.26,144.73
2016,8,22,8,30,30.0,208.0,2.9,15.0,224.0,207.74,165.77
2016,8,22,8,45,25.5,218.5,2.9,15.5,233.0,219.93,174.88
2016,8,22,9,0,21.0,229.0,2.9,16.0,242.0,229.64,181.87
2016,8,22,9,15,46.0,268.5,2.9,16.0,300.0,281.74,222.95
2016,8,22,9,30,71.0,308.0,2.9,16.0,358.0,337.79,266.52
2016,8,22,9,45,56.5,312.0,2.95,16.5,353.0,336.99,264.62
2016,8,22,10,0,42.0,316.0,3.0,17.0,348.0,334.67,261.67
2016,8,22,10,15,43.5,330.5,3.0,17.0,365.0,352.92,275.35
2016,8,22,10,30,45.0,345.0,3.0,17.0,382.0,371.29,288.99
2016,8,22,10,45,89.5,380.0,3.05,17.0,455.5,444.71,345.47
2016,8,22,11,0,134.0,415.0,3.1,17.0,529.0,524.59,405.56
2016,8,22,11,15,83.5,386.0,3.05,17.0,457.5,454.04,351.13
2016,8,22,11,30,33.0,357.0,3.0,17.0,386.0,383.44,296.47
2016,8,22,11,45,101.5,399.5,3.0,17.0,490.0,491.07,379.6
2016,8,22,12,0,170.0,442.0,3.0,17.0,594.0,607.54,466.15
2016,8,22,12,15,101.0,401.5,3.0,17.0,492.0,498.93,384.22
2016,8,22,12,30,32.0,361.0,3.0,17.0,390.0,393.73,303.84
2016,8,22,12,45,44.5,378.0,3.0,17.0,417.5,424.78,328.13
2016,8,22,13,0,57.0,395.0,3.0,17.0,445.0,456.0,351.87
2016,8,22,13,15,115.5,407.0,3.0,17.0,506.0,534.63,412.31
2016,8,22,13,30,174.0,419.0,3.0,17.0,567.0,604.71,465.33
2016,8,22,13,45,150.5,405.5,3.05,17.0,531.5,568.25,438.23
2016,8,22,14,0,127.0,392.0,3.1,17.0,496.0,531.54,411.32
2016,8,22,14,15,174.0,376.0,3.1,16.5,512.5,557.24,433.66
2016,8,22,14,30,221.0,360.0,3.1,16.0,529.0,580.52,453.86
2016,8,22,14,45,162.0,341.0,3.1,16.0,462.5,504.3,395.93
2016,8,22,15,0,103.0,322.0,3.1,16.0,396.0,421.68,332.62
2016,8,22,15,15,85.0,297.0,3.05,16.0,355.5,377.98,299.52
2016,8,22,15,30,67.0,272.0,3.0,16.0,315.0,335.06,266.45
2016,8,22,15,45,58.5,248.5,3.0,16.0,284.0,301.94,241.05
2016,8,22,16,0,50.0,225.0,3.0,16.0,253.0,269.25,215.66
2016,8,22,16,15,25.0,181.0,2.95,15.5,195.0,197.42,158.3
2016,8,22,16,30,0.0,137.0,2.9,15.0,137.0,135.32,107.65
2016,8,22,16,45,0.0,112.5,2.9,15.0,112.5,110.59,87.57
2016,8,22,17,0,0.0,88.0,2.9,15.0,88.0,85.9,67.17
2016,8,22,17,15,0.0,73.5,2.9,15.0,73.5,71.51,55.17
2016,8,22,17,30,0.0,59.0,2.9,15.0,59.0,57.12,42.98
2016,8,22,17,45,137.5,60.5,2.95,15.0,85.0,122.37,96.16
2016,8,22,18,0,275.0,62.0,3.0,15.0,111.0,168.36,128.69
2016,8,22,18,15,193.5,44.0,2.9,14.5,72.5,111.19,79.25
2016,8,22,18,30,112.0,26.0,2.8,14.0,34.0,60.58,28.8
2016,8,22,18,45,56.0,13.0,2.7,14.0,17.0,21.93,0.0
2016,8,22,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,5,45,60.5,11.5,1.5,13.5,15.5,11.3,0.0
2016,8,23,6,0,121.0,23.0,1.5,14.0,31.0,17.99,2.04
2016,8,23,6,15,216.5,39.0,1.45,14.0,69.0,30.0,19.8
2016,8,23,6,30,312.0,55.0,1.4,14.0,107.0,41.43,30.81
2016,8,23,6,45,156.0,49.5,1.4,14.5,75.5,43.08,29.15
2016,8,23,7,0,0.0,44.0,1.4,15.0,44.0,42.49,30.6
2016,8,23,7,15,0.0,55.0,1.3,15.0,55.0,53.14,39.69
2016,8,23,7,30,0.0,66.0,1.2,15.0,66.0,63.79,48.63
2016,8,23,7,45,0.0,90.5,1.2,15.0,90.5,87.02,67.96
2016,8,23,8,0,0.0,115.0,1.2,15.0,115.0,110.14,86.89
2016,8,23,8,15,0.0,125.5,1.2,15.0,125.5,120.35,94.95
2016,8,23,8,30,0.0,136.0,1.2,15.0,136.0,130.57,102.97
2016,8,23,8,45,0.5,152.5,1.2,15.5,152.5,146.69,115.49
2016,8,23,9,0,1.0,169.0,1.2,16.0,169.0,162.93,127.93
2016,8,23,9,15,3.0,182.0,1.2,16.0,184.5,176.81,138.64
2016,8,23,9,30,5.0,195.0,1.2,16.0,200.0,190.92,149.49
2016,8,23,9,45,8.5,219.0,1.25,16.0,226.0,216.77,169.58
2016,8,23,10,0,12.0,243.0,1.3,16.0,252.0,243.05,189.8
2016,8,23,10,15,16.0,266.5,1.3,16.0,279.5,269.61,210.03
2016,8,23,10,30,20.0,290.0,1.3,16.0,307.0,296.59,230.4
2016,8,23,10,45,20.5,299.0,1.35,16.0,316.5,307.0,238.04
2016,8,23,11,0,21.0,308.0,1.4,16.0,326.0,317.42,245.77
2016,8,23,11,15,20.0,308.0,1.35,16.0,325.5,317.68,245.61
2016,8,23,11,30,19.0,308.0,1.3,16.0,325.0,317.8,245.42
2016,8,23,11,45,25.5,333.5,1.3,16.0,356.5,354.97,273.48
2016,8,23,12,0,32.0,359.0,1.3,16.0,388.0,388.52,298.35
2016,8,23,12,15,34.0,363.0,1.3,16.0,394.0,396.2,303.88
2016,8,23,12,30,36.0,367.0,1.3,16.0,400.0,403.82,309.57
2016,8,23,12,45,33.5,359.0,1.3,16.0,389.0,394.6,302.72
2016,8,23,13,0,31.0,351.0,1.3,16.0,378.0,385.11,295.8
2016,8,23,13,15,24.0,319.5,1.35,16.0,340.5,346.56,267.21
2016,8,23,13,30,17.0,288.0,1.4,16.0,303.0,300.55,232.75
2016,8,23,13,45,20.0,294.5,1.5,16.0,311.5,310.29,240.92
2016,8,23,14,0,23.0,301.0,1.6,16.0,320.0,320.01,248.84
2016,8,23,14,15,18.0,274.0,1.75,16.0,289.0,287.94,224.63
2016,8,23,14,30,13.0,247.0,1.9,16.0,258.0,255.96,200.34
2016,8,23,14,45,15.0,246.5,2.05,16.0,258.0,257.38,202.15
2016,8,23,15,0,17.0,246.0,2.2,16.0,258.0,258.76,203.83
2016,8,23,15,15,12.5,223.0,2.35,16.0,232.0,231.43,182.71
2016,8,23,15,30,8.0,200.0,2.5,16.0,206.0,204.33,161.61
2016,8,23,15,45,20.0,205.5,2.65,16.0,217.5,219.5,174.75
2016,8,23,16,0,32.0,211.0,2.8,16.0,229.0,241.01,192.82
2016,8,23,16,15,28.0,190.5,2.9,15.5,205.5,215.88,173.37
2016,8,23,16,30,24.0,170.0,3.0,15.0,182.0,185.3,149.28
2016,8,23,16,45,12.0,129.5,3.2,15.0,135.5,135.42,108.42
2016,8,23,17,0,0.0,89.0,3.4,15.0,89.0,86.98,68.08
2016,8,23,17,15,0.0,74.5,3.5,15.0,74.5,72.59,56.09
2016,8,23,17,30,0.0,60.0,3.6,15.0,60.0,58.2,43.88
2016,8,23,17,45,141.0,60.0,3.75,15.0,84.0,122.86,96.43
2016,8,23,18,0,282.0,60.0,3.9,15.0,108.0,167.65,127.74
2016,8,23,18,15,197.0,42.0,3.9,14.5,70.0,109.4,77.24
2016,8,23,18,30,112.0,24.0,3.9,14.0,32.0,57.24,23.02
2016,8,23,18,45,56.0,12.0,3.95,14.0,16.0,20.77,0.0
2016,8,23,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,86.5,11.0,4.05,13.5,16.5,10.81,0.0
2016,8,24,6,0,173.0,22.0,4.1,14.0,33.0,17.22,0.13
2016,8,24,6,15,284.5,35.5,4.1,14.0,73.5,27.73,17.72
2016,8,24,6,30,396.0,49.0,4.1,14.0,114.0,37.15,26.98
2016,8,24,6,45,198.0,43.0,4.1,14.0,75.5,34.09,21.32
2016,8,24,7,0,0.0,37.0,4.1,14.0,37.0,35.72,24.92
2016,8,24,7,15,0.0,46.0,4.1,14.0,46.0,44.43,32.4
2016,8,24,7,30,0.0,55.0,4.1,14.0,55.0,53.14,39.78
2016,8,24,7,45,0.0,67.0,4.1,14.5,67.0,64.76,49.43
2016,8,24,8,0,0.0,79.0,4.1,15.0,79.0,76.4,58.93
2016,8,24,8,15,0.0,93.0,4.05,15.0,93.0,89.81,69.92
2016,8,24,8,30,0.0,107.0,4.0,15.0,107.0,103.21,80.79
2016,8,24,8,45,0.0,123.0,3.95,15.5,123.0,118.56,93.0
2016,8,24,9,0,0.0,139.0,3.9,16.0,139.0,133.96,105.1
2016,8,24,9,15,0.0,143.0,3.85,16.0,143.0,137.97,108.04
2016,8,24,9,30,0.0,147.0,3.8,16.0,147.0,141.96,111.01
2016,8,24,9,45,3.5,176.5,3.8,16.5,179.0,172.75,135.38
2016,8,24,10,0,7.0,206.0,3.8,17.0,211.0,203.97,159.75
2016,8,24,10,15,7.0,206.5,3.75,17.0,212.0,205.03,160.27
2016,8,24,10,30,7.0,207.0,3.7,17.0,213.0,206.04,160.84
2016,8,24,10,45,8.5,218.0,3.65,17.0,225.0,218.44,170.46
2016,8,24,11,0,10.0,229.0,3.6,17.0,237.0,230.95,180.13
2016,8,24,11,15,10.0,230.5,3.6,17.0,239.0,232.98,181.55
2016,8,24,11,30,10.0,232.0,3.6,17.0,241.0,234.96,183.0
2016,8,24,11,45,12.5,257.5,3.65,17.0,269.0,262.85,204.75
2016,8,24,12,0,15.0,283.0,3.7,17.0,297.0,290.97,226.52
2016,8,24,12,15,13.5,269.5,3.75,17.0,282.5,276.72,215.39
2016,8,24,12,30,12.0,256.0,3.8,17.0,268.0,262.31,204.24
2016,8,24,12,45,14.0,270.5,3.9,17.0,283.5,279.07,217.47
2016,8,24,13,0,16.0,285.0,4.0,17.0,299.0,295.92,230.68
2016,8,24,13,15,17.5,290.5,4.1,17.0,306.0,303.27,236.57
2016,8,24,13,30,19.0,296.0,4.2,17.0,313.0,310.61,242.56
2016,8,24,13,45,18.5,289.0,4.35,17.0,305.0,303.31,237.25
2016,8,24,14,0,18.0,282.0,4.5,17.0,297.0,295.95,231.93
2016,8,24,14,15,13.5,252.0,4.6,17.0,263.0,261.39,205.14
2016,8,24,14,30,9.0,222.0,4.7,17.0,229.0,226.93,178.24
2016,8,24,14,45,7.5,210.5,4.85,17.0,216.0,214.06,168.39
2016,8,24,15,0,6.0,199.0,5.0,17.0,203.0,201.23,158.5
2016,8,24,15,15,3.0,175.0,5.05,16.5,177.0,174.51,137.58
2016,8,24,15,30,0.0,151.0,5.1,16.0,151.0,148.0,116.58
2016,8,24,15,45,0.0,152.0,5.2,16.0,152.0,149.32,118.03
2016,8,24,16,0,0.0,153.0,5.3,16.0,153.0,150.78,119.61
2016,8,24,16,15,0.0,127.0,5.35,16.0,127.0,124.58,98.42
2016,8,24,16,30,0.0,101.0,5.4,16.0,101.0,98.46,77.07
2016,8,24,16,45,0.0,85.0,5.45,16.0,85.0,82.54,64.01
2016,8,24,17,0,0.0,69.0,5.5,16.0,69.0,66.7,50.86
2016,8,24,17,15,0.0,58.0,5.55,15.5,58.0,56.05,42.02
2016,8,24,17,30,0.0,47.0,5.6,15.0,47.0,45.4,33.02
2016,8,24,17,45,214.0,47.5,5.65,15.0,83.5,140.94,110.73
2016,8,24,18,0,428.0,48.0,5.7,15.0,120.0,201.45,152.32
2016,8,24,18,15,315.5,35.5,5.7,15.0,78.5,133.76,92.6
2016,8,24,18,30,203.0,23.0,5.7,15.0,37.0,74.8,23.7
2016,8,24,18,45,101.5,11.5,5.75,15.0,18.5,27.24,0.0
2016,8,24,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,110.0,10.0,4.05,13.5,17.0,9.83,0.0
2016,8,25,6,0,220.0,20.0,4.0,14.0,34.0,15.77,0.0
2016,8,25,6,15,338.5,31.0,3.95,14.0,75.0,23.55,14.1
2016,8,25,6,30,457.0,42.0,3.9,14.0,116.0,30.78,21.37
2016,8,25,6,45,228.5,41.5,3.85,14.5,78.5,32.94,20.26
2016,8,25,7,0,0.0,41.0,3.8,15.0,41.0,39.59,28.09
2016,8,25,7,15,0.0,51.0,3.7,15.0,51.0,49.27,36.38
2016,8,25,7,30,0.0,61.0,3.6,15.0,61.0,58.95,44.54
2016,8,25,7,45,0.0,74.5,3.5,15.5,74.5,72.03,55.34
2016,8,25,8,0,0.0,88.0,3.4,16.0,88.0,84.92,65.81
2016,8,25,8,15,0.0,102.5,3.3,16.0,102.5,98.77,77.07
2016,8,25,8,30,0.0,117.0,3.2,16.0,117.0,112.67,88.25
2016,8,25,8,45,0.0,132.0,3.15,16.0,132.0,127.09,99.76
2016,8,25,9,0,0.0,147.0,3.1,16.0,147.0,141.56,111.22
2016,8,25,9,15,1.5,165.0,3.0,16.0,166.5,159.8,125.64
2016,8,25,9,30,3.0,183.0,2.9,16.0,186.0,178.25,140.14
2016,8,25,9,45,11.0,225.0,2.85,16.5,233.5,224.16,176.16
2016,8,25,10,0,19.0,267.0,2.8,17.0,281.0,271.0,212.22
2016,8,25,10,15,51.0,320.0,2.65,17.0,360.5,348.4,272.15
2016,8,25,10,30,83.0,373.0,2.5,17.0,440.0,428.11,332.35
2016,8,25,10,45,87.0,386.0,2.4,17.0,458.0,448.68,346.9
2016,8,25,11,0,91.0,399.0,2.3,17.0,476.0,469.37,361.7
2016,8,25,11,15,91.0,407.0,2.25,17.0,485.5,481.65,370.27
2016,8,25,11,30,91.0,415.0,2.2,17.0,495.0,493.69,378.69
2016,8,25,11,45,93.5,417.0,2.15,17.0,499.5,501.64,384.27
2016,8,25,12,0,96.0,419.0,2.1,17.0,504.0,509.33,389.71
2016,8,25,12,15,118.5,428.0,2.15,17.0,533.0,549.36,419.58
2016,8,25,12,30,141.0,437.0,2.2,17.0,562.0,583.52,444.9
2016,8,25,12,45,107.0,421.0,2.3,17.0,516.0,529.74,405.32
2016,8,25,13,0,73.0,405.0,2.4,17.0,470.0,482.13,370.1
2016,8,25,13,15,83.5,403.5,2.45,17.0,475.5,492.01,378.43
2016,8,25,13,30,94.0,402.0,2.5,17.0,481.0,501.51,386.21
2016,8,25,13,45,81.5,383.5,2.65,17.0,451.0,470.6,363.71
2016,8,25,14,0,69.0,365.0,2.8,17.0,421.0,439.51,341.03
2016,8,25,14,15,55.5,339.5,2.8,16.5,384.0,399.96,312.04
2016,8,25,14,30,42.0,314.0,2.8,16.0,347.0,360.57,282.77
2016,8,25,14,45,29.0,276.5,2.85,16.0,299.0,309.04,243.29
2016,8,25,15,0,16.0,239.0,2.9,16.0,251.0,250.79,197.94
2016,8,25,15,15,8.0,200.0,2.8,16.0,206.0,204.17,161.23
2016,8,25,15,30,0.0,161.0,2.7,16.0,161.0,158.18,124.46
2016,8,25,15,45,0.0,133.5,2.65,16.0,133.5,130.58,102.47
2016,8,25,16,0,0.0,106.0,2.6,16.0,106.0,103.08,80.26
2016,8,25,16,15,0.0,85.0,2.5,15.5,85.0,82.22,63.41
2016,8,25,16,30,0.0,64.0,2.4,15.0,64.0,61.86,46.71
2016,8,25,16,45,0.0,55.0,2.35,15.0,55.0,53.14,39.52
2016,8,25,17,0,0.0,46.0,2.3,15.0,46.0,44.43,32.24
2016,8,25,17,15,276.0,56.0,2.15,14.5,129.0,201.25,165.17
2016,8,25,17,30,552.0,66.0,2.0,14.0,212.0,319.99,257.49
2016,8,25,17,45,479.5,57.0,1.95,14.0,163.0,253.04,198.14
2016,8,25,18,0,407.0,48.0,1.9,14.0,114.0,193.29,144.92
2016,8,25,18,15,293.5,35.0,1.75,14.0,73.5,126.37,86.43
2016,8,25,18,30,180.0,22.0,1.6,14.0,33.0,67.23,12.52
2016,8,25,18,45,90.0,11.0,1.5,14.0,16.5,24.66,0.0
2016,8,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,88.5,10.0,0.85,14.0,15.0,9.83,0.0
2016,8,26,6,0,177.0,20.0,0.9,14.0,30.0,15.92,0.0
2016,8,26,6,15,293.5,32.5,0.95,14.0,70.0,25.15,15.37
2016,8,26,6,30,410.0,45.0,1.0,14.0,110.0,33.73,23.98
2016,8,26,6,45,485.5,53.5,1.1,14.5,158.5,43.72,27.74
2016,8,26,7,0,561.0,62.0,1.2,15.0,207.0,85.91,47.1
2016,8,26,7,15,280.5,63.5,1.3,15.0,136.0,87.31,56.11
2016,8,26,7,30,0.0,65.0,1.4,15.0,65.0,62.83,47.79
2016,8,26,7,45,0.0,68.5,1.55,15.5,68.5,66.22,50.45
2016,8,26,8,0,0.0,72.0,1.7,16.0,72.0,69.61,53.03
2016,8,26,8,15,0.0,100.0,1.8,16.0,100.0,96.41,75.08
2016,8,26,8,30,0.0,128.0,1.9,16.0,128.0,123.03,96.66
2016,8,26,8,45,3.0,158.5,2.05,16.0,160.5,153.48,121.09
2016,8,26,9,0,6.0,189.0,2.2,16.0,193.0,184.37,145.61
2016,8,26,9,15,4.5,183.5,2.25,16.0,186.5,179.08,140.94
2016,8,26,9,30,3.0,178.0,2.3,16.0,180.0,173.48,136.14
2016,8,26,9,45,7.0,206.0,2.4,16.0,211.5,203.35,159.78
2016,8,26,10,0,11.0,234.0,2.5,16.0,243.0,233.72,183.52
2016,8,26,10,15,17.0,265.0,2.6,16.0,279.0,268.93,210.92
2016,8,26,10,30,23.0,296.0,2.7,16.0,315.0,304.77,238.57
2016,8,26,10,45,33.5,327.5,2.8,16.5,356.0,348.06,271.34
2016,8,26,11,0,44.0,359.0,2.9,17.0,397.0,390.41,302.94
2016,8,26,11,15,37.0,351.5,2.95,17.0,383.5,379.54,294.2
2016,8,26,11,30,30.0,344.0,3.0,17.0,370.0,368.03,285.2
2016,8,26,11,45,27.5,339.0,3.1,17.0,363.0,362.58,281.05
2016,8,26,12,0,25.0,334.0,3.2,17.0,356.0,356.84,276.67
2016,8,26,12,15,33.5,355.0,3.15,17.0,384.5,387.79,300.36
2016,8,26,12,30,42.0,376.0,3.1,17.0,413.0,419.09,324.04
2016,8,26,12,45,35.0,358.0,3.1,17.0,389.0,395.26,305.87
2016,8,26,13,0,28.0,340.0,3.1,17.0,365.0,371.05,287.57
2016,8,26,13,15,30.0,339.0,2.95,16.5,365.5,372.94,289.74
2016,8,26,13,30,32.0,338.0,2.8,16.0,366.0,374.7,291.74
2016,8,26,13,45,31.5,327.5,2.7,16.0,354.0,363.9,283.7
2016,8,26,14,0,31.0,317.0,2.6,16.0,342.0,352.94,275.6
2016,8,26,14,15,23.0,285.0,2.45,16.0,303.0,303.93,237.97
2016,8,26,14,30,15.0,253.0,2.3,16.0,264.0,264.02,207.12
2016,8,26,14,45,11.5,230.5,2.2,16.0,239.0,238.04,187.1
2016,8,26,15,0,8.0,208.0,2.1,16.0,214.0,212.19,166.98
2016,8,26,15,15,4.0,175.5,2.0,16.0,178.5,175.91,138.34
2016,8,26,15,30,0.0,143.0,1.9,16.0,143.0,139.97,109.66
2016,8,26,15,45,0.0,146.0,1.8,16.0,146.0,143.3,112.73
2016,8,26,16,0,0.0,149.0,1.7,16.0,149.0,146.79,115.89
2016,8,26,16,15,0.0,128.5,1.6,15.5,128.5,126.22,99.64
2016,8,26,16,30,0.0,108.0,1.5,15.0,108.0,105.67,83.19
2016,8,26,16,45,0.0,94.5,1.45,15.0,94.5,92.29,72.34
2016,8,26,17,0,0.0,81.0,1.4,15.0,81.0,78.92,61.32
2016,8,26,17,15,268.0,74.0,1.3,14.5,143.5,217.87,177.96
2016,8,26,17,30,536.0,67.0,1.2,14.0,206.0,312.51,249.9
2016,8,26,17,45,462.0,57.5,1.2,14.0,157.5,245.5,191.04
2016,8,26,18,0,388.0,48.0,1.2,14.0,109.0,185.87,138.42
2016,8,26,18,15,275.5,34.0,1.2,14.0,69.5,119.66,80.58
2016,8,26,18,30,163.0,20.0,1.2,14.0,30.0,60.27,0.0
2016,8,26,18,45,81.5,10.0,1.25,14.0,15.0,22.11,0.0
2016,8,26,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,5,45,81.5,9.5,1.2,13.5,14.0,9.34,0.0
2016,8,27,6,0,163.0,19.0,1.2,14.0,28.0,15.07,0.0
2016,8,27,6,15,278.0,32.5,1.2,14.0,67.5,25.34,15.36
2016,8,27,6,30,393.0,46.0,1.2,14.0,107.0,34.88,24.93
2016,8,27,6,45,470.5,55.0,1.2,14.5,155.5,44.17,33.59
2016,8,27,7,0,548.0,64.0,1.2,15.0,204.0,85.97,47.85
2016,8,27,7,15,274.0,57.0,1.2,15.0,127.0,80.64,50.79
2016,8,27,7,30,0.0,50.0,1.2,15.0,50.0,48.3,35.52
2016,8,27,7,45,0.0,58.0,1.2,15.0,58.0,56.05,42.01
2016,8,27,8,0,0.0,66.0,1.2,15.0,66.0,63.8,48.39
2016,8,27,8,15,0.0,70.5,1.2,15.0,70.5,68.16,51.86
2016,8,27,8,30,0.0,75.0,1.2,15.0,75.0,72.53,55.31
2016,8,27,8,45,0.0,90.5,1.25,15.5,90.5,87.57,67.44
2016,8,27,9,0,0.0,106.0,1.3,16.0,106.0,102.46,79.27
2016,8,27,9,15,0.0,113.5,1.35,16.0,113.5,109.72,84.93
2016,8,27,9,30,0.0,121.0,1.4,16.0,121.0,117.0,90.61
2016,8,27,9,45,1.0,143.0,1.5,16.0,143.5,138.92,108.09
2016,8,27,10,0,2.0,165.0,1.6,16.0,166.0,161.0,125.54
2016,8,27,10,15,3.0,173.5,1.7,16.0,176.0,170.19,132.65
2016,8,27,10,30,4.0,182.0,1.8,16.0,186.0,179.49,139.88
2016,8,27,10,45,7.5,212.0,1.9,16.5,219.0,211.81,165.0
2016,8,27,11,0,11.0,242.0,2.0,17.0,252.0,244.52,190.05
2016,8,27,11,15,16.0,277.5,2.05,17.0,292.0,284.31,220.66
2016,8,27,11,30,21.0,313.0,2.1,17.0,332.0,324.61,251.32
2016,8,27,11,45,24.0,327.0,2.2,17.0,348.5,342.19,264.61
2016,8,27,12,0,27.0,341.0,2.3,17.0,365.0,365.9,282.58
2016,8,27,12,15,27.0,341.0,2.35,17.0,365.5,367.43,283.7
2016,8,27,12,30,27.0,341.0,2.4,17.0,366.0,368.82,284.85
2016,8,27,12,45,36.0,356.5,2.45,17.0,388.5,394.75,304.84
2016,8,27,13,0,45.0,372.0,2.5,17.0,411.0,420.84,324.78
2016,8,27,13,15,48.5,370.0,2.45,16.5,411.5,423.28,327.36
2016,8,27,13,30,52.0,368.0,2.4,16.0,412.0,425.52,329.96
2016,8,27,13,45,44.5,347.5,2.4,16.0,384.5,397.46,308.97
2016,8,27,14,0,37.0,327.0,2.4,16.0,357.0,369.26,287.87
2016,8,27,14,15,35.5,313.0,2.3,16.0,341.0,353.44,276.18
2016,8,27,14,30,34.0,299.0,2.2,16.0,325.0,337.49,264.32
2016,8,27,14,45,32.0,282.5,2.15,16.0,306.0,318.31,250.01
2016,8,27,15,0,30.0,266.0,2.1,16.0,287.0,299.08,235.6
2016,8,27,15,15,24.0,242.0,2.0,15.5,258.0,260.8,206.44
2016,8,27,15,30,18.0,218.0,1.9,15.0,229.0,231.11,183.7
2016,8,27,15,45,9.0,186.5,1.85,15.0,192.0,191.73,152.47
2016,8,27,16,0,0.0,155.0,1.8,15.0,155.0,153.05,121.38
2016,8,27,16,15,0.0,129.0,1.75,15.0,129.0,126.8,100.35
2016,8,27,16,30,0.0,103.0,1.7,15.0,103.0,100.61,79.04
2016,8,27,16,45,0.0,90.5,1.65,15.0,90.5,88.24,69.0
2016,8,27,17,0,0.0,78.0,1.6,15.0,78.0,75.89,58.79
2016,8,27,17,15,303.0,66.5,1.65,14.5,144.0,224.89,183.95
2016,8,27,17,30,606.0,55.0,1.7,14.0,210.0,326.76,261.38
2016,8,27,17,45,533.5,47.5,1.75,14.0,160.5,259.16,201.24
2016,8,27,18,0,461.0,40.0,1.8,14.0,111.0,198.84,147.04
2016,8,27,18,15,341.0,29.0,1.8,14.0,70.5,130.34,85.74
2016,8,27,18,30,221.0,18.0,1.8,14.0,30.0,69.18,0.0
2016,8,27,18,45,110.5,9.0,1.85,14.0,15.0,25.15,0.0
2016,8,27,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,15.0,1.1,13.5,15.0,14.74,0.0
2016,8,28,6,0,0.0,30.0,1.1,14.0,30.0,26.2,0.0
2016,8,28,6,15,240.5,34.5,1.1,14.0,71.0,26.69,16.29
2016,8,28,6,30,481.0,39.0,1.1,14.0,112.0,28.54,19.37
2016,8,28,6,45,555.0,46.0,1.1,14.0,162.0,36.05,26.47
2016,8,28,7,0,629.0,53.0,1.1,14.0,212.0,83.31,43.23
2016,8,28,7,15,314.5,53.0,1.1,14.0,132.5,80.3,48.95
2016,8,28,7,30,0.0,53.0,1.1,14.0,53.0,51.2,38.14
2016,8,28,7,45,0.0,72.0,1.1,14.5,72.0,69.61,53.55
2016,8,28,8,0,0.0,91.0,1.1,15.0,91.0,87.72,68.38
2016,8,28,8,15,0.0,118.5,1.2,15.0,118.5,113.77,89.68
2016,8,28,8,30,0.0,146.0,1.3,15.0,146.0,139.91,110.74
2016,8,28,8,45,2.5,166.0,1.4,15.5,167.5,160.29,126.64
2016,8,28,9,0,5.0,186.0,1.5,16.0,189.0,181.02,142.67
2016,8,28,9,15,8.5,205.5,1.6,16.0,211.0,202.19,159.18
2016,8,28,9,30,12.0,225.0,1.7,16.0,233.0,223.77,175.94
2016,8,28,9,45,35.5,275.5,1.8,16.5,302.0,288.69,226.36
2016,8,28,10,0,59.0,326.0,1.9,17.0,371.0,356.25,277.6
2016,8,28,10,15,49.5,329.0,1.95,17.0,367.5,356.13,276.69
2016,8,28,10,30,40.0,332.0,2.0,17.0,364.0,355.08,275.38
2016,8,28,10,45,83.5,368.5,2.1,17.0,437.5,428.7,331.89
2016,8,28,11,0,127.0,405.0,2.2,17.0,511.0,509.02,391.98
2016,8,28,11,15,167.0,413.5,2.2,17.0,555.5,557.91,428.14
2016,8,28,11,30,207.0,422.0,2.2,17.0,600.0,608.38,465.21
2016,8,28,11,45,212.0,421.0,2.25,17.0,605.0,618.63,472.55
2016,8,28,12,0,217.0,420.0,2.3,17.0,610.0,628.22,479.73
2016,8,28,12,15,346.0,373.0,2.3,17.0,675.5,712.17,543.82
2016,8,28,12,30,475.0,326.0,2.3,17.0,741.0,797.98,607.31
2016,8,28,12,45,461.0,333.5,2.35,17.0,733.5,797.63,606.33
2016,8,28,13,0,447.0,341.0,2.4,17.0,726.0,795.28,604.81
2016,8,28,13,15,347.5,369.5,2.45,17.0,666.0,724.45,552.95
2016,8,28,13,30,248.0,398.0,2.5,17.0,606.0,660.56,505.36
2016,8,28,13,45,579.0,248.0,2.55,17.0,713.5,822.14,632.33
2016,8,28,14,0,910.0,98.0,2.6,17.0,821.0,953.16,724.37
2016,8,28,14,15,902.0,96.5,2.65,16.5,791.0,930.05,710.12
2016,8,28,14,30,894.0,95.0,2.7,16.0,761.0,903.97,695.24
2016,8,28,14,45,882.0,94.0,2.75,16.0,723.5,872.15,674.96
2016,8,28,15,0,870.0,93.0,2.8,16.0,686.0,837.9,652.84
2016,8,28,15,15,855.5,91.0,2.85,16.0,644.0,798.31,626.68
2016,8,28,15,30,841.0,89.0,2.9,16.0,602.0,756.91,598.9
2016,8,28,15,45,819.5,87.0,2.95,16.0,555.0,712.95,568.82
2016,8,28,16,0,798.0,85.0,3.0,16.0,508.0,663.81,534.36
2016,8,28,16,15,772.5,81.5,3.1,16.0,458.0,609.85,494.67
2016,8,28,16,30,747.0,78.0,3.2,16.0,408.0,556.07,453.09
2016,8,28,16,45,707.5,74.5,3.3,16.0,356.0,494.83,404.23
2016,8,28,17,0,668.0,71.0,3.4,16.0,304.0,437.58,356.92
2016,8,28,17,15,617.0,65.0,3.45,15.5,252.5,373.03,302.77
2016,8,28,17,30,566.0,59.0,3.5,15.0,201.0,312.64,250.26
2016,8,28,17,45,482.5,51.0,3.6,15.0,152.0,242.78,188.74
2016,8,28,18,0,399.0,43.0,3.7,15.0,103.0,181.36,133.87
2016,8,28,18,15,199.5,34.0,3.75,14.5,64.0,98.55,64.09
2016,8,28,18,30,0.0,25.0,3.8,14.0,25.0,26.47,0.0
2016,8,28,18,45,0.0,12.5,3.85,14.0,12.5,12.29,0.0
2016,8,28,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,9.0,4.2,14.5,9.0,8.85,0.0
2016,8,29,6,0,0.0,18.0,4.3,15.0,18.0,17.01,0.0
2016,8,29,6,15,64.0,35.0,4.35,15.0,44.5,30.39,18.94
2016,8,29,6,30,128.0,52.0,4.4,15.0,71.0,42.1,30.94
