Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,6,45,152.5,72.5,4.45,15.0,104.0,58.51,46.04
2016,8,29,7,0,177.0,93.0,4.5,15.0,137.0,88.47,63.21
2016,8,29,7,15,195.0,113.0,4.5,15.0,172.0,120.35,87.72
2016,8,29,7,30,213.0,133.0,4.5,15.0,207.0,154.47,115.71
2016,8,29,7,45,239.0,153.0,4.55,15.5,248.5,192.64,147.31
2016,8,29,8,0,265.0,173.0,4.6,16.0,290.0,233.78,181.62
2016,8,29,8,15,534.0,125.5,4.6,16.0,397.0,299.71,232.43
2016,8,29,8,30,803.0,78.0,4.6,16.0,504.0,395.43,310.17
2016,8,29,8,45,822.0,80.5,4.6,16.0,550.0,451.83,359.06
2016,8,29,9,0,841.0,83.0,4.6,16.0,596.0,506.71,405.63
2016,8,29,9,15,855.0,85.0,4.6,16.0,637.5,558.65,448.72
2016,8,29,9,30,869.0,87.0,4.6,16.0,679.0,610.13,490.33
2016,8,29,9,45,888.0,84.5,4.65,16.5,717.0,659.72,528.85
2016,8,29,10,0,907.0,82.0,4.7,17.0,755.0,708.69,564.68
2016,8,29,10,15,914.5,83.0,4.7,17.0,785.0,751.87,595.53
2016,8,29,10,30,922.0,84.0,4.7,17.0,815.0,793.04,624.67
2016,8,29,10,45,648.5,223.0,4.75,17.0,744.5,747.7,588.8
2016,8,29,11,0,375.0,362.0,4.8,17.0,674.0,675.99,528.16
2016,8,29,11,15,326.5,384.5,4.8,17.0,659.5,669.99,522.42
2016,8,29,11,30,278.0,407.0,4.8,17.0,645.0,660.64,513.79
2016,8,29,11,45,323.0,397.0,4.85,17.0,676.0,699.82,544.17
2016,8,29,12,0,368.0,387.0,4.9,17.0,707.0,739.3,574.4
2016,8,29,12,15,395.0,372.5,4.95,17.0,716.5,757.07,588.46
2016,8,29,12,30,422.0,358.0,5.0,17.0,726.0,780.03,606.27
2016,8,29,12,45,486.5,332.5,5.1,17.0,752.5,820.19,638.04
2016,8,29,13,0,551.0,307.0,5.2,17.0,779.0,858.43,668.28
2016,8,29,13,15,716.0,212.0,5.25,17.0,813.5,919.39,716.71
2016,8,29,13,30,881.0,117.0,5.3,17.0,848.0,962.53,748.06
2016,8,29,13,45,877.5,114.5,5.4,17.0,825.5,949.43,739.9
2016,8,29,14,0,874.0,112.0,5.5,17.0,803.0,933.09,729.82
2016,8,29,14,15,532.5,230.5,5.55,17.0,647.0,742.66,589.26
2016,8,29,14,30,191.0,349.0,5.6,17.0,491.0,540.23,427.25
2016,8,29,14,45,513.5,226.5,5.65,17.0,581.0,700.39,560.75
2016,8,29,15,0,836.0,104.0,5.7,17.0,671.0,824.32,657.67
2016,8,29,15,15,609.5,169.0,5.75,17.0,569.0,690.89,557.32
2016,8,29,15,30,383.0,234.0,5.8,17.0,467.0,554.35,448.16
2016,8,29,15,45,380.0,214.5,5.9,17.0,430.0,517.52,420.94
2016,8,29,16,0,377.0,195.0,6.0,17.0,393.0,479.73,392.13
2016,8,29,16,15,511.0,143.0,6.05,17.0,383.0,502.77,413.51
2016,8,29,16,30,645.0,91.0,6.1,17.0,373.0,507.92,419.5
2016,8,29,16,45,637.0,84.0,6.15,17.0,333.0,465.36,384.04
2016,8,29,17,0,629.0,77.0,6.2,17.0,293.0,422.15,346.98
2016,8,29,17,15,576.0,70.5,6.2,16.5,242.5,358.12,292.18
2016,8,29,17,30,523.0,64.0,6.2,16.0,192.0,298.48,239.59
2016,8,29,17,45,446.0,54.0,6.25,16.0,144.5,231.22,179.71
2016,8,29,18,0,369.0,44.0,6.3,16.0,97.0,171.79,126.22
2016,8,29,18,15,184.5,33.0,6.3,15.5,59.5,93.26,58.74
2016,8,29,18,30,0.0,22.0,6.3,15.0,22.0,21.63,0.0
2016,8,29,18,45,0.0,11.0,6.3,15.0,11.0,10.81,0.0
2016,8,29,19,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,30,5,45,109.0,8.0,6.1,15.0,13.0,7.86,0.0
2016,8,30,6,0,218.0,16.0,6.1,15.0,26.0,12.55,0.0
2016,8,30,6,15,347.0,26.0,6.05,15.0,66.0,19.61,10.02
2016,8,30,6,30,476.0,36.0,6.0,15.0,106.0,26.14,17.05
2016,8,30,6,45,553.5,42.5,6.0,15.5,155.5,33.89,24.27
2016,8,30,7,0,631.0,49.0,6.0,16.0,205.0,77.74,38.76
2016,8,30,7,15,678.0,53.5,5.9,16.0,256.5,125.16,70.56
2016,8,30,7,30,725.0,58.0,5.8,16.0,308.0,177.87,113.53
2016,8,30,7,45,759.5,60.5,5.75,16.5,360.0,230.88,160.46
2016,8,30,8,0,794.0,63.0,5.7,17.0,412.0,287.24,211.29
2016,8,30,8,15,816.5,66.0,5.65,17.0,461.5,345.38,264.07
2016,8,30,8,30,839.0,69.0,5.6,17.0,511.0,402.38,315.07
2016,8,30,8,45,857.0,70.5,5.55,17.5,557.0,457.08,362.45
2016,8,30,9,0,875.0,72.0,5.5,18.0,603.0,512.18,408.68
2016,8,30,9,15,887.0,73.5,5.55,18.0,644.0,564.09,452.09
2016,8,30,9,30,899.0,75.0,5.6,18.0,685.0,615.29,493.87
2016,8,30,9,45,908.0,76.5,5.65,18.5,720.5,663.58,531.44
2016,8,30,10,0,917.0,78.0,5.7,19.0,756.0,710.4,565.55
2016,8,30,10,15,923.5,79.0,5.75,19.0,785.5,753.2,596.55
2016,8,30,10,30,930.0,80.0,5.8,19.0,815.0,793.88,625.8
2016,8,30,10,45,935.0,80.0,5.9,19.0,837.5,830.03,651.82
2016,8,30,11,0,940.0,80.0,6.0,19.0,860.0,863.56,675.9
2016,8,30,11,15,943.0,80.5,6.0,19.0,874.5,893.12,696.6
2016,8,30,11,30,946.0,81.0,6.0,19.0,889.0,919.65,715.12
2016,8,30,11,45,948.5,80.5,6.05,19.0,896.5,941.53,730.62
2016,8,30,12,0,951.0,80.0,6.1,19.0,904.0,960.11,743.86
2016,8,30,12,15,950.5,80.0,6.1,19.0,903.5,973.02,752.9
2016,8,30,12,30,950.0,80.0,6.1,19.0,903.0,982.4,759.57
2016,8,30,12,45,945.5,81.5,6.15,19.0,894.5,986.03,762.61
2016,8,30,13,0,941.0,83.0,6.2,19.0,886.0,986.06,763.26
2016,8,30,13,15,938.0,82.5,6.2,19.0,870.0,981.81,760.73
2016,8,30,13,30,935.0,82.0,6.2,19.0,854.0,974.02,755.84
2016,8,30,13,45,931.0,80.5,6.25,19.0,831.5,960.71,747.43
2016,8,30,14,0,927.0,79.0,6.3,19.0,809.0,944.0,736.68
2016,8,30,14,15,920.0,78.0,6.3,19.0,779.0,921.82,721.8
2016,8,30,14,30,913.0,77.0,6.3,19.0,749.0,896.57,704.75
2016,8,30,14,45,904.0,75.0,6.35,19.0,713.0,865.55,683.71
2016,8,30,15,0,895.0,73.0,6.4,19.0,677.0,831.88,660.63
2016,8,30,15,15,882.5,71.5,6.4,18.5,635.5,793.51,634.93
2016,8,30,15,30,870.0,70.0,6.4,18.0,594.0,753.13,607.4
2016,8,30,15,45,853.0,68.0,6.45,18.0,548.0,707.11,574.19
2016,8,30,16,0,836.0,66.0,6.5,18.0,502.0,659.92,539.65
2016,8,30,16,15,813.0,63.5,6.5,18.0,452.5,607.37,499.85
2016,8,30,16,30,790.0,61.0,6.5,18.0,403.0,554.76,457.3
2016,8,30,16,45,756.0,58.5,6.55,18.0,351.5,499.36,411.26
2016,8,30,17,0,722.0,56.0,6.6,18.0,300.0,442.22,362.54
2016,8,30,17,15,674.0,51.5,6.6,17.5,249.0,378.27,307.43
2016,8,30,17,30,626.0,47.0,6.6,17.0,198.0,318.08,253.73
2016,8,30,17,45,544.5,41.0,6.65,17.0,149.0,248.44,191.19
2016,8,30,18,0,463.0,35.0,6.7,17.0,100.0,189.13,136.87
2016,8,30,18,15,327.0,25.0,6.65,16.5,61.0,119.21,70.93
2016,8,30,18,30,191.0,15.0,6.6,16.0,22.0,50.95,0.0
2016,8,30,18,45,95.5,7.5,6.6,16.0,11.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,6.9,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,7.65,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,5,45,98.5,8.0,7.95,15.0,12.0,7.86,0.0
2016,8,31,6,0,197.0,16.0,8.0,15.0,24.0,15.73,0.0
2016,8,31,6,15,329.5,26.0,8.0,15.0,63.5,19.75,9.9
2016,8,31,6,30,462.0,36.0,8.0,15.0,103.0,26.28,17.13
2016,8,31,6,45,537.0,43.0,8.0,15.5,151.5,30.69,21.42
2016,8,31,7,0,612.0,50.0,8.0,16.0,200.0,76.55,38.71
2016,8,31,7,15,348.0,92.5,7.95,16.0,182.0,117.63,78.65
2016,8,31,7,30,84.0,135.0,7.9,16.0,164.0,137.63,106.89
2016,8,31,7,45,100.5,158.0,7.9,16.0,198.0,166.27,130.49
2016,8,31,8,0,117.0,181.0,7.9,16.0,232.0,199.26,157.84
2016,8,31,8,15,139.0,204.0,7.85,16.0,272.0,236.12,188.26
2016,8,31,8,30,161.0,227.0,7.8,16.0,312.0,275.46,220.65
2016,8,31,8,45,234.0,239.5,7.75,16.5,375.0,330.67,265.2
2016,8,31,9,0,307.0,252.0,7.7,17.0,438.0,392.51,315.06
2016,8,31,9,15,372.0,253.5,7.65,17.0,494.0,447.37,359.85
2016,8,31,9,30,437.0,255.0,7.6,17.0,550.0,508.26,409.16
2016,8,31,9,45,482.5,251.0,7.6,17.5,593.5,556.11,446.99
2016,8,31,10,0,528.0,247.0,7.6,18.0,637.0,606.62,486.39
2016,8,31,10,15,723.0,167.0,7.6,18.0,723.0,694.58,558.86
2016,8,31,10,30,918.0,87.0,7.6,18.0,809.0,790.49,632.17
2016,8,31,10,45,924.5,86.5,7.6,18.0,832.0,826.93,658.48
2016,8,31,11,0,931.0,86.0,7.6,18.0,855.0,860.88,683.03
2016,8,31,11,15,934.5,86.5,7.6,18.0,870.5,890.61,704.4
2016,8,31,11,30,938.0,87.0,7.6,18.0,886.0,917.36,723.58
2016,8,31,11,45,940.0,87.0,7.65,18.5,893.5,939.13,737.92
2016,8,31,12,0,942.0,87.0,7.7,19.0,901.0,957.61,749.89
2016,8,31,12,15,941.5,87.0,7.75,19.0,900.5,970.39,759.27
2016,8,31,12,30,941.0,87.0,7.8,19.0,900.0,979.67,766.24
2016,8,31,12,45,937.0,88.0,7.85,19.0,891.0,983.16,769.17
2016,8,31,13,0,933.0,89.0,7.9,19.0,882.0,983.09,769.68
2016,8,31,13,15,930.0,88.5,7.95,19.0,866.5,978.82,767.28
2016,8,31,13,30,927.0,88.0,8.0,19.0,851.0,971.04,762.48
2016,8,31,13,45,922.5,86.5,8.05,19.0,828.0,957.31,753.45
2016,8,31,14,0,918.0,85.0,8.1,19.0,805.0,940.21,742.06
2016,8,31,14,15,911.0,84.0,8.1,18.5,775.0,918.15,728.32
2016,8,31,14,30,904.0,83.0,8.1,18.0,745.0,893.05,712.31
2016,8,31,14,45,894.0,81.5,8.15,18.0,708.5,861.93,690.55
2016,8,31,15,0,884.0,80.0,8.2,18.0,672.0,828.25,666.78
2016,8,31,15,15,648.5,151.5,8.2,18.0,571.0,700.0,569.81
2016,8,31,15,30,413.0,223.0,8.2,18.0,470.0,571.75,464.83
2016,8,31,15,45,266.5,223.0,8.25,18.0,377.5,442.18,360.27
2016,8,31,16,0,120.0,223.0,8.3,18.0,285.0,323.9,262.66
2016,8,31,16,15,96.5,198.0,8.3,17.5,245.0,270.12,219.71
2016,8,31,16,30,73.0,173.0,8.3,17.0,205.0,225.45,183.45
2016,8,31,16,45,69.0,151.5,8.3,17.0,178.5,197.58,160.61
2016,8,31,17,0,65.0,130.0,8.3,17.0,152.0,169.93,137.55
2016,8,31,17,15,337.0,89.5,8.2,16.5,172.5,263.54,215.4
2016,8,31,17,30,609.0,49.0,8.1,16.0,193.0,311.16,249.44
2016,8,31,17,45,529.0,42.0,8.05,16.0,144.5,244.01,188.27
2016,8,31,18,0,449.0,35.0,8.0,16.0,96.0,183.36,132.47
2016,8,31,18,15,308.5,24.5,8.0,16.0,57.5,112.06,63.09
2016,8,31,18,30,168.0,14.0,8.0,16.0,19.0,45.0,0.0
2016,8,31,18,45,84.0,7.0,8.0,16.0,9.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,8.0,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,8.0,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,8.15,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,8.35,14.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,1,5,45,70.5,8.0,8.6,14.5,11.0,0.0,0.0
2016,9,1,6,0,141.0,16.0,8.6,15.0,22.0,15.73,0.0
2016,9,1,6,15,274.5,28.5,8.6,15.0,60.0,22.32,11.62
2016,9,1,6,30,408.0,41.0,8.6,15.0,98.0,31.08,21.23
2016,9,1,6,45,481.0,50.0,8.65,15.0,146.0,36.03,26.15
2016,9,1,7,0,554.0,59.0,8.7,15.0,194.0,77.62,41.99
2016,9,1,7,15,431.0,89.0,8.7,15.0,209.0,123.74,80.54
2016,9,1,7,30,308.0,119.0,8.7,15.0,224.0,158.15,115.08
2016,9,1,7,45,348.5,134.0,8.75,15.5,271.0,198.27,148.68
2016,9,1,8,0,389.0,149.0,8.8,16.0,318.0,245.35,188.84
2016,9,1,8,15,581.0,121.0,8.7,16.0,407.0,309.64,241.19
2016,9,1,8,30,773.0,93.0,8.6,16.0,496.0,394.61,312.5
2016,9,1,8,45,787.0,98.5,8.55,16.5,541.0,448.3,359.6
2016,9,1,9,0,801.0,104.0,8.5,17.0,586.0,502.18,405.57
2016,9,1,9,15,816.0,106.5,8.5,17.0,627.5,553.65,449.33
2016,9,1,9,30,831.0,109.0,8.5,17.0,669.0,604.86,491.93
2016,9,1,9,45,840.0,112.5,8.55,17.5,704.5,652.7,530.03
2016,9,1,10,0,849.0,116.0,8.6,18.0,740.0,699.26,566.26
2016,9,1,10,15,857.0,118.0,8.75,18.0,769.5,741.13,598.24
2016,9,1,10,30,865.0,120.0,8.9,18.0,799.0,781.67,628.66
2016,9,1,10,45,867.0,123.5,9.1,18.0,820.5,816.91,655.07
2016,9,1,11,0,869.0,127.0,9.3,18.0,842.0,849.58,679.54
2016,9,1,11,15,872.5,128.0,9.35,18.0,857.0,878.33,700.71
2016,9,1,11,30,876.0,129.0,9.4,18.0,872.0,904.31,719.83
2016,9,1,11,45,876.5,130.0,9.5,18.0,879.5,924.69,734.98
2016,9,1,12,0,877.0,131.0,9.6,18.0,887.0,941.97,747.92
2016,9,1,12,15,877.0,131.0,9.55,18.0,886.5,954.58,757.06
2016,9,1,12,30,877.0,131.0,9.5,18.0,886.0,963.94,763.91
2016,9,1,12,45,618.5,254.0,9.45,18.0,784.0,863.18,687.31
2016,9,1,13,0,360.0,377.0,9.4,18.0,682.0,740.9,586.5
2016,9,1,13,15,627.0,244.5,9.45,18.0,763.5,865.15,690.57
2016,9,1,13,30,894.0,112.0,9.5,18.0,845.0,963.92,765.92
2016,9,1,13,45,668.5,207.5,9.6,18.0,747.0,858.44,687.44
2016,9,1,14,0,443.0,303.0,9.7,18.0,649.0,742.45,593.8
2016,9,1,14,15,488.5,272.0,9.75,18.0,640.0,744.21,597.99
2016,9,1,14,30,534.0,241.0,9.8,18.0,631.0,741.98,598.88
2016,9,1,14,45,683.5,173.5,9.85,18.0,646.0,788.77,639.49
2016,9,1,15,0,833.0,106.0,9.9,18.0,661.0,817.48,663.04
2016,9,1,15,15,817.0,103.5,9.9,18.0,618.5,776.96,633.17
2016,9,1,15,30,801.0,101.0,9.9,18.0,576.0,734.79,601.99
2016,9,1,15,45,758.5,98.0,9.95,18.0,519.0,671.4,553.79
2016,9,1,16,0,716.0,95.0,10.0,18.0,462.0,610.97,506.63
2016,9,1,16,15,673.5,93.0,9.95,17.5,410.5,551.25,458.86
2016,9,1,16,30,631.0,91.0,9.9,17.0,359.0,493.43,411.56
2016,9,1,16,45,573.0,91.5,9.9,17.0,310.5,432.06,359.42
2016,9,1,17,0,515.0,92.0,9.9,17.0,262.0,374.58,309.58
2016,9,1,17,15,466.5,81.0,9.85,16.5,214.5,311.61,255.0
2016,9,1,17,30,418.0,70.0,9.8,16.0,167.0,255.6,205.04
2016,9,1,17,45,340.5,57.0,9.8,16.0,122.5,191.9,148.25
2016,9,1,18,0,263.0,44.0,9.8,16.0,78.0,136.54,98.68
2016,9,1,18,15,131.5,28.5,9.75,15.5,45.5,72.06,37.43
2016,9,1,18,30,0.0,13.0,9.7,15.0,13.0,12.78,0.0
2016,9,1,18,45,0.0,6.5,9.65,15.0,6.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,9.55,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,9.55,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,9.65,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,9.75,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,9.25,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,8.85,15.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,8.65,14.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,2,5,45,61.0,7.0,8.4,14.5,9.5,0.0,0.0
2016,9,2,6,0,122.0,14.0,8.4,15.0,19.0,13.76,0.0
2016,9,2,6,15,249.5,27.0,8.35,15.0,55.5,21.01,10.28
2016,9,2,6,30,377.0,40.0,8.3,15.0,92.0,30.3,20.51
2016,9,2,6,45,463.5,47.5,8.3,15.0,139.5,33.96,24.3
2016,9,2,7,0,550.0,55.0,8.3,15.0,187.0,72.99,38.49
2016,9,2,7,15,582.0,64.5,8.25,15.0,234.0,118.62,69.73
2016,9,2,7,30,614.0,74.0,8.2,15.0,281.0,167.89,110.26
2016,9,2,7,45,666.0,73.5,8.2,15.5,332.0,216.15,152.21
2016,9,2,8,0,718.0,73.0,8.2,16.0,383.0,271.55,201.61
2016,9,2,8,15,754.5,76.0,8.25,16.0,436.0,327.92,252.92
2016,9,2,8,30,791.0,79.0,8.3,16.0,489.0,387.38,306.33
2016,9,2,8,45,464.0,173.5,8.45,16.5,420.0,371.02,297.89
2016,9,2,9,0,137.0,268.0,8.6,17.0,351.0,322.14,258.22
2016,9,2,9,15,236.0,275.5,8.6,17.0,429.0,392.56,315.67
2016,9,2,9,30,335.0,283.0,8.6,17.0,507.0,472.37,380.41
2016,9,2,9,45,604.0,188.5,8.65,17.5,620.0,573.87,465.01
2016,9,2,10,0,873.0,94.0,8.7,18.0,733.0,692.45,561.89
2016,9,2,10,15,881.5,95.0,8.7,18.0,762.5,734.97,593.52
2016,9,2,10,30,890.0,96.0,8.7,18.0,792.0,775.62,623.71
2016,9,2,10,45,900.0,95.0,8.75,18.0,816.0,813.37,651.68
2016,9,2,11,0,910.0,94.0,8.8,18.0,840.0,848.91,677.9
2016,9,2,11,15,914.0,94.5,8.85,18.0,856.0,878.44,699.58
2016,9,2,11,30,918.0,95.0,8.9,18.0,872.0,905.08,719.13
2016,9,2,11,45,717.5,208.0,8.95,18.5,818.5,867.24,689.21
2016,9,2,12,0,517.0,321.0,9.0,19.0,765.0,811.96,641.12
2016,9,2,12,15,483.5,331.0,9.1,19.0,746.0,800.58,632.1
2016,9,2,12,30,450.0,341.0,9.2,19.0,727.0,786.57,620.98
2016,9,2,12,45,682.0,220.5,9.35,19.0,799.0,887.39,704.43
2016,9,2,13,0,914.0,100.0,9.5,19.0,871.0,973.16,768.73
2016,9,2,13,15,911.0,99.5,9.6,18.5,855.0,968.86,767.59
2016,9,2,13,30,908.0,99.0,9.7,18.0,839.0,961.1,764.27
2016,9,2,13,45,902.0,98.5,9.8,18.0,816.0,947.18,754.98
2016,9,2,14,0,896.0,98.0,9.9,18.0,793.0,930.01,743.36
2016,9,2,14,15,888.0,96.5,9.95,18.0,763.0,906.82,727.13
2016,9,2,14,30,880.0,95.0,10.0,18.0,733.0,880.7,708.73
2016,9,2,14,45,865.0,95.0,10.05,18.0,695.5,847.5,684.92
2016,9,2,15,0,850.0,95.0,10.1,18.0,658.0,812.11,659.35
2016,9,2,15,15,835.0,93.0,10.1,17.5,616.0,777.14,635.1
2016,9,2,15,30,820.0,91.0,10.1,17.0,574.0,735.68,605.5
2016,9,2,15,45,653.0,126.0,10.1,17.0,491.5,626.27,519.1
2016,9,2,16,0,486.0,161.0,10.1,17.0,409.0,520.91,431.71
2016,9,2,16,15,600.0,121.0,10.1,17.0,394.5,533.03,443.71
2016,9,2,16,30,714.0,81.0,10.1,17.0,380.0,529.58,441.86
2016,9,2,16,45,672.0,76.5,10.1,17.0,328.5,467.8,389.38
2016,9,2,17,0,630.0,72.0,10.1,17.0,277.0,408.58,337.87
2016,9,2,17,15,572.5,65.5,9.95,16.5,226.5,343.05,280.48
2016,9,2,17,30,515.0,59.0,9.8,16.0,176.0,282.45,225.96
2016,9,2,17,45,425.5,49.5,9.75,15.5,129.0,212.89,163.9
2016,9,2,18,0,336.0,40.0,9.7,15.0,82.0,152.55,109.41
2016,9,2,18,15,168.0,26.5,9.5,15.0,47.5,76.94,35.05
2016,9,2,18,30,0.0,13.0,9.3,15.0,13.0,12.78,0.0
2016,9,2,18,45,0.0,6.5,9.2,15.0,6.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,9.0,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,9.0,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,9,3,5,45,37.0,7.0,8.75,13.0,8.5,0.0,0.0
2016,9,3,6,0,74.0,14.0,8.8,13.0,17.0,13.76,0.0
2016,9,3,6,15,196.5,29.5,8.8,13.0,52.5,22.97,11.45
2016,9,3,6,30,319.0,45.0,8.8,13.0,88.0,34.33,24.14
2016,9,3,6,45,403.5,55.5,8.8,13.5,135.0,41.51,31.12
2016,9,3,7,0,488.0,66.0,8.8,14.0,182.0,78.72,45.78
2016,9,3,7,15,442.5,85.5,8.65,14.0,210.0,120.73,77.89
2016,9,3,7,30,397.0,105.0,8.5,14.0,238.0,157.74,111.32
2016,9,3,7,45,303.0,139.5,8.4,14.5,250.5,193.89,147.06
2016,9,3,8,0,209.0,174.0,8.3,15.0,263.0,218.85,172.23
2016,9,3,8,15,176.0,198.5,8.2,15.0,280.0,243.33,194.32
2016,9,3,8,30,143.0,223.0,8.1,15.0,297.0,264.26,212.58
2016,9,3,8,45,216.5,237.5,8.0,15.5,361.0,320.24,257.93
2016,9,3,9,0,290.0,252.0,7.9,16.0,425.0,383.12,308.82
2016,9,3,9,15,242.0,279.5,7.85,16.0,431.0,399.39,321.83
2016,9,3,9,30,194.0,307.0,7.8,16.0,437.0,410.33,329.92
2016,9,3,9,45,271.0,310.0,7.8,16.5,502.0,474.47,381.22
2016,9,3,10,0,348.0,313.0,7.8,17.0,567.0,544.02,436.18
2016,9,3,10,15,422.0,297.5,7.85,17.0,617.5,600.88,481.96
2016,9,3,10,30,496.0,282.0,7.9,17.0,668.0,660.42,529.59
2016,9,3,10,45,702.0,194.0,8.0,17.0,758.0,757.36,609.51
2016,9,3,11,0,908.0,106.0,8.1,17.0,848.0,858.02,685.69
2016,9,3,11,15,912.0,106.5,8.2,17.0,863.5,887.53,707.23
2016,9,3,11,30,916.0,107.0,8.3,17.0,879.0,914.14,726.87
2016,9,3,11,45,915.5,109.0,8.45,17.0,886.0,935.24,742.67
2016,9,3,12,0,915.0,111.0,8.6,17.0,893.0,953.06,756.15
2016,9,3,12,15,915.5,111.0,8.7,17.0,893.0,966.38,766.26
2016,9,3,12,30,916.0,111.0,8.8,17.0,893.0,976.3,774.0
2016,9,3,12,45,911.5,112.5,8.95,17.0,884.5,979.66,777.21
2016,9,3,13,0,907.0,114.0,9.1,17.0,876.0,979.54,778.0
2016,9,3,13,15,904.0,113.5,9.2,17.0,860.0,975.27,775.69
2016,9,3,13,30,901.0,113.0,9.3,17.0,844.0,967.57,770.96
2016,9,3,13,45,897.0,111.0,9.4,17.0,821.5,953.97,761.95
2016,9,3,14,0,893.0,109.0,9.5,17.0,799.0,937.06,750.57
2016,9,3,14,15,885.0,107.5,9.65,17.0,768.5,913.93,734.69
2016,9,3,14,30,877.0,106.0,9.8,17.0,738.0,887.87,716.6
2016,9,3,14,45,864.0,105.0,9.95,17.0,701.0,855.35,693.52
2016,9,3,15,0,851.0,104.0,10.1,17.0,664.0,825.44,672.36
2016,9,3,15,15,835.5,101.5,10.2,17.0,621.0,784.69,642.55
2016,9,3,15,30,820.0,99.0,10.3,17.0,578.0,742.22,611.16
2016,9,3,15,45,794.0,97.5,10.4,17.0,530.0,691.82,573.14
2016,9,3,16,0,768.0,96.0,10.5,17.0,482.0,641.01,533.65
2016,9,3,16,15,738.5,91.5,10.45,16.5,431.5,586.81,490.27
2016,9,3,16,30,709.0,87.0,10.4,16.0,381.0,531.13,444.63
2016,9,3,16,45,666.0,82.0,10.4,16.0,328.5,468.5,391.26
2016,9,3,17,0,623.0,77.0,10.4,16.0,276.0,408.52,338.84
2016,9,3,17,15,561.5,69.5,10.35,15.5,224.5,340.52,279.16
2016,9,3,17,30,500.0,62.0,10.3,15.0,173.0,277.84,222.73
2016,9,3,17,45,398.5,52.0,10.3,15.0,125.5,204.63,157.37
2016,9,3,18,0,297.0,42.0,10.3,15.0,78.0,142.46,101.46
2016,9,3,18,15,163.0,26.0,10.25,14.5,44.0,73.92,27.1
2016,9,3,18,30,29.0,10.0,10.2,14.0,10.0,14.91,0.0
2016,9,3,18,45,14.5,5.0,10.15,14.0,5.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,10.15,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,10.35,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,10.4,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,10.45,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,10.55,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,10.55,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,10.4,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,10.15,13.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,10.05,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,9,4,5,45,33.5,7.0,9.25,13.0,8.0,0.0,0.0
2016,9,4,6,0,67.0,14.0,9.2,13.0,16.0,13.76,0.0
2016,9,4,6,15,198.5,29.5,9.15,13.0,52.5,23.05,10.97
2016,9,4,6,30,330.0,45.0,9.1,13.0,89.0,34.43,24.16
2016,9,4,6,45,426.0,54.5,9.1,13.5,137.5,40.79,30.45
2016,9,4,7,0,522.0,64.0,9.1,14.0,186.0,77.96,44.34
2016,9,4,7,15,579.5,71.0,9.05,14.0,238.0,122.49,73.51
2016,9,4,7,30,637.0,78.0,9.0,14.0,290.0,173.65,114.45
2016,9,4,7,45,683.0,81.5,9.0,14.5,343.0,225.37,159.67
2016,9,4,8,0,729.0,85.0,9.0,15.0,396.0,281.83,210.38
2016,9,4,8,15,756.5,89.0,8.95,15.0,446.0,338.84,262.62
2016,9,4,8,30,784.0,93.0,8.9,15.0,496.0,395.83,314.31
2016,9,4,8,45,809.0,94.5,8.85,15.5,543.5,451.13,363.11
2016,9,4,9,0,834.0,96.0,8.8,16.0,591.0,507.67,411.69
2016,9,4,9,15,848.5,98.5,8.75,16.0,633.0,560.38,456.78
2016,9,4,9,30,863.0,101.0,8.7,16.0,675.0,613.17,500.89
2016,9,4,9,45,877.5,101.5,8.7,16.5,712.0,662.47,540.46
2016,9,4,10,0,892.0,102.0,8.7,17.0,749.0,710.79,578.29
2016,9,4,10,15,900.0,103.0,8.75,17.0,779.0,753.69,610.51
2016,9,4,10,30,908.0,104.0,8.8,17.0,809.0,794.61,641.05
2016,9,4,10,45,913.5,105.5,8.9,17.0,831.5,831.88,668.81
2016,9,4,11,0,919.0,107.0,9.0,17.0,854.0,866.63,694.62
2016,9,4,11,15,922.0,107.5,9.05,17.0,869.5,895.54,715.89
2016,9,4,11,30,925.0,108.0,9.1,17.0,885.0,921.47,734.97
2016,9,4,11,45,925.5,109.0,9.2,17.0,891.5,942.57,750.65
2016,9,4,12,0,926.0,110.0,9.3,17.0,898.0,960.38,763.99
2016,9,4,12,15,925.5,110.0,9.35,17.0,897.5,972.84,773.34
2016,9,4,12,30,925.0,110.0,9.4,17.0,897.0,981.85,780.25
2016,9,4,12,45,923.0,109.5,9.45,17.0,888.0,985.43,783.28
2016,9,4,13,0,921.0,109.0,9.5,17.0,879.0,985.48,783.86
2016,9,4,13,15,917.0,108.0,9.55,17.0,862.0,979.6,780.17
2016,9,4,13,30,913.0,107.0,9.6,17.0,845.0,970.25,774.05
2016,9,4,13,45,906.0,106.5,9.7,17.0,821.0,955.27,763.99
2016,9,4,14,0,899.0,106.0,9.8,17.0,797.0,937.04,751.58
2016,9,4,14,15,890.0,104.5,9.8,17.0,765.5,912.83,734.45
2016,9,4,14,30,881.0,103.0,9.8,17.0,734.0,885.72,715.16
2016,9,4,14,45,867.0,102.0,9.85,17.0,696.0,852.2,691.07
2016,9,4,15,0,853.0,101.0,9.9,17.0,658.0,821.28,668.93
2016,9,4,15,15,837.0,98.5,9.95,16.5,615.0,780.04,639.87
2016,9,4,15,30,821.0,96.0,10.0,16.0,572.0,737.12,609.14
2016,9,4,15,45,795.0,94.0,10.1,16.0,524.0,686.14,570.54
2016,9,4,16,0,769.0,92.0,10.2,16.0,476.0,634.78,530.48
2016,9,4,16,15,738.5,88.0,10.2,16.0,425.5,578.3,484.21
2016,9,4,16,30,708.0,84.0,10.2,16.0,375.0,524.72,439.24
2016,9,4,16,45,660.0,80.0,10.25,16.0,322.0,460.68,384.61
2016,9,4,17,0,612.0,76.0,10.3,16.0,269.0,399.76,331.32
2016,9,4,17,15,550.0,68.5,10.2,15.5,217.5,332.28,271.99
2016,9,4,17,30,488.0,61.0,10.1,15.0,166.0,270.21,216.02
2016,9,4,17,45,386.0,50.5,10.05,15.0,119.5,197.34,151.03
2016,9,4,18,0,284.0,40.0,10.0,15.0,73.0,135.58,95.32
2016,9,4,18,15,142.0,20.0,9.9,14.5,36.5,60.52,13.49
2016,9,4,18,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,9.15,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,9.15,14.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,9.25,13.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,5,5,45,35.0,5.5,7.3,13.0,6.5,0.0,0.0
2016,9,5,6,0,70.0,11.0,7.4,13.0,13.0,10.81,0.0
2016,9,5,6,15,190.5,26.5,7.35,13.5,48.0,20.6,8.61
2016,9,5,6,30,311.0,42.0,7.3,14.0,83.0,32.05,21.94
2016,9,5,6,45,396.0,53.5,7.25,14.5,129.5,40.04,29.64
2016,9,5,7,0,481.0,65.0,7.2,15.0,176.0,76.0,44.05
2016,9,5,7,15,537.5,73.0,7.1,15.0,226.5,118.87,72.0
2016,9,5,7,30,594.0,81.0,7.0,15.0,277.0,168.28,111.16
2016,9,5,7,45,636.0,86.5,6.9,15.5,328.0,218.42,154.6
2016,9,5,8,0,678.0,92.0,6.8,16.0,379.0,272.93,202.98
2016,9,5,8,15,707.0,97.0,6.8,16.0,428.5,326.67,251.68
2016,9,5,8,30,736.0,102.0,6.8,16.0,478.0,382.76,301.77
2016,9,5,8,45,761.0,104.5,6.85,16.5,524.5,438.33,350.01
2016,9,5,9,0,786.0,107.0,6.9,17.0,571.0,493.4,396.7
2016,9,5,9,15,802.5,110.0,6.95,17.0,613.0,545.36,440.59
2016,9,5,9,30,819.0,113.0,7.0,17.0,655.0,597.23,483.44
2016,9,5,9,45,844.5,109.0,7.1,17.0,694.5,647.56,524.59
2016,9,5,10,0,870.0,105.0,7.2,17.0,734.0,697.5,564.77
2016,9,5,10,15,879.0,106.5,7.2,17.0,764.0,740.72,597.04
2016,9,5,10,30,888.0,108.0,7.2,17.0,794.0,782.11,627.48
2016,9,5,10,45,893.0,110.0,7.25,17.5,817.0,818.79,653.13
2016,9,5,11,0,898.0,112.0,7.3,18.0,840.0,852.98,676.74
2016,9,5,11,15,901.5,112.5,7.35,18.0,855.0,881.72,697.55
2016,9,5,11,30,905.0,113.0,7.4,18.0,870.0,907.57,716.27
2016,9,5,11,45,905.5,114.5,7.45,18.0,877.0,928.75,731.62
2016,9,5,12,0,906.0,116.0,7.5,18.0,884.0,946.7,744.72
2016,9,5,12,15,906.0,116.0,7.6,18.0,883.5,959.34,754.26
2016,9,5,12,30,906.0,116.0,7.7,18.0,883.0,968.6,761.49
2016,9,5,12,45,900.5,117.5,7.8,18.0,873.5,970.87,763.77
2016,9,5,13,0,895.0,119.0,7.9,18.0,864.0,969.69,763.69
2016,9,5,13,15,890.5,118.0,8.1,18.0,847.0,963.4,760.39
2016,9,5,13,30,886.0,117.0,8.3,18.0,830.0,953.73,754.72
2016,9,5,13,45,878.0,116.5,8.5,18.0,805.5,938.08,744.7
2016,9,5,14,0,870.0,116.0,8.7,18.0,781.0,919.32,732.4
2016,9,5,14,15,861.0,114.0,8.7,18.0,750.0,895.05,715.39
2016,9,5,14,30,852.0,112.0,8.7,18.0,719.0,873.26,700.29
2016,9,5,14,45,839.5,110.0,8.75,18.0,681.5,840.47,677.02
2016,9,5,15,0,827.0,108.0,8.8,18.0,644.0,805.38,651.91
2016,9,5,15,15,810.0,105.0,8.8,18.0,601.5,763.57,621.36
2016,9,5,15,30,793.0,102.0,8.8,18.0,559.0,720.2,589.37
2016,9,5,15,45,770.5,98.5,8.8,18.0,512.0,671.07,552.52
2016,9,5,16,0,748.0,95.0,8.8,18.0,465.0,621.37,513.74
2016,9,5,16,15,717.0,90.5,8.9,17.5,414.5,567.18,470.82
2016,9,5,16,30,686.0,86.0,9.0,17.0,364.0,511.67,425.7
2016,9,5,16,45,640.5,81.0,9.1,17.0,312.0,448.97,372.6
2016,9,5,17,0,595.0,76.0,9.2,17.0,260.0,389.21,320.64
2016,9,5,17,15,532.5,68.0,9.2,16.5,209.5,322.02,261.91
2016,9,5,17,30,470.0,60.0,9.2,16.0,159.0,260.32,206.61
2016,9,5,17,45,371.0,48.5,9.2,15.5,113.0,188.79,143.39
2016,9,5,18,0,272.0,37.0,9.2,15.0,67.0,127.83,88.37
2016,9,5,18,15,136.0,18.5,9.05,15.0,33.5,56.28,1.87
2016,9,5,18,30,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,8.65,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,8.5,13.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,6,5,45,35.0,5.0,7.45,14.0,6.0,0.0,0.0
2016,9,6,6,0,70.0,10.0,7.4,14.0,12.0,9.83,0.0
2016,9,6,6,15,192.0,25.0,7.35,14.5,46.0,19.42,7.09
2016,9,6,6,30,314.0,40.0,7.3,15.0,80.0,31.09,20.95
2016,9,6,6,45,403.0,50.0,7.3,15.5,126.5,36.95,26.78
2016,9,6,7,0,492.0,60.0,7.3,16.0,173.0,71.22,39.81
2016,9,6,7,15,548.0,68.0,7.3,16.0,223.0,114.65,67.8
2016,9,6,7,30,604.0,76.0,7.3,16.0,273.0,164.52,107.14
2016,9,6,7,45,649.0,80.0,7.3,16.5,324.5,214.48,150.25
2016,9,6,8,0,694.0,84.0,7.3,17.0,376.0,269.09,198.68
2016,9,6,8,15,722.0,88.0,7.3,17.0,424.5,322.36,247.12
2016,9,6,8,30,750.0,92.0,7.3,17.0,473.0,379.47,298.15
2016,9,6,8,45,776.0,93.5,7.3,17.5,520.0,433.35,345.13
2016,9,6,9,0,802.0,95.0,7.3,18.0,567.0,488.61,392.05
2016,9,6,9,15,817.0,97.5,7.35,18.0,608.0,539.95,435.54
2016,9,6,9,30,832.0,100.0,7.4,18.0,649.0,591.0,477.84
2016,9,6,9,45,851.0,98.5,7.45,18.0,686.5,640.17,517.95
2016,9,6,10,0,870.0,97.0,7.5,18.0,724.0,688.33,556.58
2016,9,6,10,15,878.5,98.5,7.55,18.0,753.5,731.09,588.45
2016,9,6,10,30,887.0,100.0,7.6,18.0,783.0,771.98,618.7
2016,9,6,10,45,895.5,99.5,7.65,18.5,806.0,808.77,644.49
2016,9,6,11,0,904.0,99.0,7.7,19.0,829.0,843.24,668.38
2016,9,6,11,15,907.5,99.5,7.8,19.0,844.0,872.0,689.42
2016,9,6,11,30,911.0,100.0,7.9,19.0,859.0,897.85,708.34
2016,9,6,11,45,915.0,99.0,8.0,19.0,867.0,919.53,724.29
2016,9,6,12,0,919.0,98.0,8.1,19.0,875.0,938.05,738.01
2016,9,6,12,15,919.0,98.0,8.2,19.0,874.0,950.67,747.53
2016,9,6,12,30,919.0,98.0,8.3,19.0,873.0,959.86,754.69
2016,9,6,12,45,917.5,97.5,8.45,19.0,864.5,963.64,758.22
2016,9,6,13,0,916.0,97.0,8.6,19.0,856.0,963.92,759.34
2016,9,6,13,15,912.0,96.5,8.65,19.0,839.5,958.36,755.95
2016,9,6,13,30,908.0,96.0,8.7,19.0,823.0,949.36,750.18
2016,9,6,13,45,902.5,95.0,8.8,19.0,799.5,935.06,740.78
2016,9,6,14,0,897.0,94.0,8.9,19.0,776.0,917.49,729.04
2016,9,6,14,15,888.5,92.5,8.9,19.0,745.5,893.56,712.31
2016,9,6,14,30,880.0,91.0,8.9,19.0,715.0,866.73,693.44
2016,9,6,14,45,869.5,89.5,8.95,19.0,678.0,835.47,671.36
2016,9,6,15,0,859.0,88.0,9.0,19.0,641.0,801.78,647.34
2016,9,6,15,15,844.0,85.5,9.05,19.0,599.0,761.2,617.89
2016,9,6,15,30,829.0,83.0,9.1,19.0,557.0,723.21,590.23
2016,9,6,15,45,809.0,80.5,9.15,19.0,510.5,675.7,554.82
2016,9,6,16,0,789.0,78.0,9.2,19.0,464.0,627.36,518.02
2016,9,6,16,15,761.0,74.5,9.2,18.5,414.0,572.32,474.33
2016,9,6,16,30,733.0,71.0,9.2,18.0,364.0,517.77,429.81
2016,9,6,16,45,692.0,66.5,9.25,18.0,312.5,455.94,377.3
2016,9,6,17,0,651.0,62.0,9.3,18.0,261.0,398.4,326.93
2016,9,6,17,15,591.0,56.0,9.3,17.5,210.0,332.07,268.64
2016,9,6,17,30,531.0,50.0,9.3,17.0,159.0,271.01,213.46
2016,9,6,17,45,430.5,41.0,9.3,17.0,113.0,198.98,149.16
2016,9,6,18,0,330.0,32.0,9.3,17.0,67.0,137.64,92.35
2016,9,6,18,15,165.0,16.0,9.25,16.5,33.5,59.63,0.0
2016,9,6,18,30,0.0,0.0,9.2,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,9.2,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,9.2,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,9.2,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,9.2,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,9.25,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,9.3,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,9.3,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,9.3,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,9.35,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,9.4,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,9.45,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,9.05,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,7,5,45,33.5,5.0,6.65,15.0,5.5,0.0,0.0
2016,9,7,6,0,67.0,10.0,6.6,15.0,11.0,9.83,0.0
2016,9,7,6,15,193.0,24.5,6.5,15.0,45.0,19.07,6.05
2016,9,7,6,30,319.0,39.0,6.4,15.0,79.0,30.32,20.22
2016,9,7,6,45,408.5,49.5,6.35,15.5,125.5,36.69,26.53
2016,9,7,7,0,498.0,60.0,6.3,16.0,172.0,70.78,39.56
2016,9,7,7,15,554.5,67.5,6.3,16.0,222.5,114.09,67.1
2016,9,7,7,30,611.0,75.0,6.3,16.0,273.0,163.89,106.18
2016,9,7,7,45,653.5,79.5,6.3,16.5,324.0,214.1,149.49
2016,9,7,8,0,696.0,84.0,6.3,17.0,375.0,268.67,197.86
2016,9,7,8,15,724.5,88.5,6.3,17.5,424.0,322.65,246.25
2016,9,7,8,30,753.0,93.0,6.3,18.0,473.0,380.55,297.04
2016,9,7,8,45,776.5,95.5,6.35,18.5,519.5,434.41,343.67
2016,9,7,9,0,800.0,98.0,6.4,19.0,566.0,489.41,389.99
2016,9,7,9,15,815.5,100.5,6.45,19.0,607.5,540.91,433.19
2016,9,7,9,30,831.0,103.0,6.5,19.0,649.0,592.17,475.23
2016,9,7,9,45,838.0,107.5,6.55,19.0,683.5,639.53,513.28
2016,9,7,10,0,845.0,112.0,6.6,19.0,718.0,685.43,549.46
2016,9,7,10,15,854.0,113.5,6.65,19.0,747.5,727.06,580.87
2016,9,7,10,30,863.0,115.0,6.7,19.0,777.0,767.48,610.44
2016,9,7,10,45,870.5,115.5,6.75,19.5,799.5,803.73,635.53
2016,9,7,11,0,878.0,116.0,6.8,20.0,822.0,837.69,658.76
2016,9,7,11,15,882.0,117.0,6.85,20.0,837.0,866.74,679.59
2016,9,7,11,30,886.0,118.0,6.9,20.0,852.0,892.97,698.41
2016,9,7,11,45,888.5,117.5,6.95,20.0,859.5,913.4,713.06
2016,9,7,12,0,891.0,117.0,7.0,20.0,867.0,930.7,725.56
2016,9,7,12,15,891.0,117.0,7.05,20.0,866.0,943.02,734.58
2016,9,7,12,30,891.0,117.0,7.1,20.0,865.0,952.0,741.35
2016,9,7,12,45,875.0,124.0,7.2,20.0,852.5,950.07,740.6
2016,9,7,13,0,859.0,131.0,7.3,20.0,840.0,944.75,737.58
2016,9,7,13,15,854.5,130.0,7.35,20.0,823.5,938.47,733.78
2016,9,7,13,30,850.0,129.0,7.4,20.0,807.0,934.61,731.87
2016,9,7,13,45,843.5,127.5,7.45,20.0,783.0,919.58,721.93
2016,9,7,14,0,837.0,126.0,7.5,20.0,759.0,901.47,709.85
2016,9,7,14,15,827.0,124.0,7.5,19.5,728.5,876.75,694.13
2016,9,7,14,30,817.0,122.0,7.5,19.0,698.0,849.34,676.37
2016,9,7,14,45,804.0,119.5,7.5,19.0,661.0,816.34,653.06
2016,9,7,15,0,791.0,117.0,7.5,19.0,624.0,781.18,628.02
2016,9,7,15,15,773.0,114.0,7.45,19.0,581.5,739.64,597.83
2016,9,7,15,30,755.0,111.0,7.4,19.0,539.0,699.26,568.32
2016,9,7,15,45,732.0,106.5,7.4,19.0,492.5,650.08,531.47
2016,9,7,16,0,709.0,102.0,7.4,19.0,446.0,600.52,492.55
2016,9,7,16,15,676.0,97.0,7.3,18.5,396.5,544.05,447.98
2016,9,7,16,30,643.0,92.0,7.2,18.0,347.0,488.71,403.15
2016,9,7,16,45,599.0,85.5,7.15,18.0,296.0,427.3,351.52
2016,9,7,17,0,555.0,79.0,7.1,18.0,245.0,368.79,301.02
2016,9,7,17,15,489.0,70.0,6.95,17.5,195.5,301.35,242.6
2016,9,7,17,30,423.0,61.0,6.8,17.0,146.0,239.83,188.08
2016,9,7,17,45,324.0,48.0,6.7,17.0,102.0,169.49,126.45
2016,9,7,18,0,225.0,35.0,6.6,17.0,58.0,111.37,73.27
2016,9,7,18,15,112.5,17.5,6.5,16.5,29.0,48.11,0.0
2016,9,7,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,5,45,21.0,4.5,1.9,13.5,5.0,0.0,0.0
2016,9,8,6,0,42.0,9.0,2.0,14.0,10.0,8.85,0.0
2016,9,8,6,15,164.0,24.5,1.95,14.0,42.5,19.13,5.2
2016,9,8,6,30,286.0,40.0,1.9,14.0,75.0,30.66,20.58
2016,9,8,6,45,375.0,51.5,1.9,14.0,120.5,38.79,28.57
2016,9,8,7,0,464.0,63.0,1.9,14.0,166.0,71.25,41.56
2016,9,8,7,15,522.5,71.0,1.8,14.0,216.0,113.13,68.09
2016,9,8,7,30,581.0,79.0,1.7,14.0,266.0,161.79,105.88
2016,9,8,7,45,290.5,80.0,1.65,14.5,173.5,134.33,96.88
2016,9,8,8,0,0.0,81.0,1.6,15.0,81.0,78.22,60.5
2016,9,8,8,15,0.0,92.5,1.55,15.0,92.5,89.24,69.58
