Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,8,30,0.0,104.0,1.5,15.0,104.0,100.3,78.5
2016,9,8,8,45,0.0,125.5,1.5,15.5,125.5,120.9,94.99
2016,9,8,9,0,0.0,147.0,1.5,16.0,147.0,141.58,111.28
2016,9,8,9,15,0.5,160.0,1.45,16.0,160.5,154.53,121.35
2016,9,8,9,30,1.0,173.0,1.4,16.0,174.0,167.57,131.44
2016,9,8,9,45,3.5,188.0,1.4,16.5,191.0,183.89,143.89
2016,9,8,10,0,6.0,203.0,1.4,17.0,208.0,200.5,156.44
2016,9,8,10,15,6.5,208.0,1.35,17.0,213.5,206.23,160.6
2016,9,8,10,30,7.0,213.0,1.3,17.0,219.0,211.99,164.83
2016,9,8,10,45,10.5,237.5,1.3,17.0,246.0,239.19,185.84
2016,9,8,11,0,14.0,262.0,1.3,17.0,273.0,266.76,206.88
2016,9,8,11,15,17.0,279.0,1.25,17.0,292.5,286.85,221.95
2016,9,8,11,30,20.0,296.0,1.2,17.0,312.0,307.15,237.13
2016,9,8,11,45,20.5,298.0,1.2,17.0,315.0,310.46,239.46
2016,9,8,12,0,21.0,300.0,1.2,17.0,318.0,313.72,241.88
2016,9,8,12,15,43.0,340.5,1.2,17.0,377.0,382.64,294.19
2016,9,8,12,30,65.0,381.0,1.2,17.0,436.0,446.84,341.65
2016,9,8,12,45,65.5,375.5,1.25,17.0,430.0,443.3,338.98
2016,9,8,13,0,66.0,370.0,1.3,17.0,424.0,439.45,336.63
2016,9,8,13,15,61.0,360.0,1.45,17.0,409.5,425.39,326.97
2016,9,8,13,30,56.0,350.0,1.6,17.0,395.0,411.07,317.07
2016,9,8,13,45,83.0,352.0,1.8,17.0,416.0,438.7,339.66
2016,9,8,14,0,110.0,354.0,2.0,17.0,437.0,465.53,361.4
2016,9,8,14,15,94.5,334.0,2.25,17.0,403.0,429.73,335.25
2016,9,8,14,30,79.0,314.0,2.5,17.0,369.0,394.1,309.08
2016,9,8,14,45,89.0,299.5,2.75,17.0,358.5,386.2,304.61
2016,9,8,15,0,99.0,285.0,3.0,17.0,348.0,377.49,299.29
2016,9,8,15,15,68.0,253.5,3.1,16.5,295.5,317.06,252.69
2016,9,8,15,30,37.0,222.0,3.2,16.0,243.0,258.36,206.62
2016,9,8,15,45,21.0,190.0,3.3,16.0,201.5,205.09,164.13
2016,9,8,16,0,5.0,158.0,3.4,16.0,160.0,160.77,128.19
2016,9,8,16,15,2.5,126.0,3.4,16.0,127.0,126.21,100.14
2016,9,8,16,30,0.0,94.0,3.4,16.0,94.0,92.01,71.95
2016,9,8,16,45,0.0,80.0,3.45,16.0,80.0,78.1,60.46
2016,9,8,17,0,0.0,66.0,3.5,16.0,66.0,64.18,48.78
2016,9,8,17,15,213.5,61.5,3.45,15.5,103.5,169.54,136.19
2016,9,8,17,30,427.0,57.0,3.4,15.0,141.0,235.53,184.51
2016,9,8,17,45,330.5,44.5,3.4,15.0,97.5,167.24,124.34
2016,9,8,18,0,234.0,32.0,3.4,15.0,54.0,109.51,70.06
2016,9,8,18,15,117.0,16.0,3.4,14.5,27.0,40.27,0.0
2016,9,8,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,9,6,15,134.5,20.0,0.45,14.0,36.5,15.45,2.18
2016,9,9,6,30,269.0,40.0,0.5,14.0,73.0,30.74,20.62
2016,9,9,6,45,358.5,52.0,0.6,14.0,118.0,38.88,28.67
2016,9,9,7,0,448.0,64.0,0.7,14.0,163.0,70.8,41.93
2016,9,9,7,15,508.0,73.0,0.8,14.0,212.5,112.73,68.34
2016,9,9,7,30,568.0,82.0,0.9,14.0,262.0,161.63,105.98
2016,9,9,7,45,284.0,93.5,1.0,14.5,183.5,144.47,105.25
2016,9,9,8,0,0.0,105.0,1.1,15.0,105.0,100.64,79.12
2016,9,9,8,15,11.5,144.5,1.15,15.0,150.5,141.6,112.52
2016,9,9,8,30,23.0,184.0,1.2,15.0,196.0,184.01,146.48
2016,9,9,8,45,14.0,181.5,1.3,15.5,189.0,179.83,142.51
2016,9,9,9,0,5.0,179.0,1.4,16.0,182.0,174.39,137.58
2016,9,9,9,15,11.0,204.5,1.45,16.0,212.0,202.59,159.83
2016,9,9,9,30,17.0,230.0,1.5,16.0,242.0,231.51,182.35
2016,9,9,9,45,29.5,262.0,1.6,16.5,283.0,272.27,213.7
2016,9,9,10,0,42.0,294.0,1.7,17.0,324.0,314.11,245.4
2016,9,9,10,15,31.0,284.5,1.7,17.0,307.5,299.96,233.79
2016,9,9,10,30,20.0,275.0,1.7,17.0,291.0,282.22,219.64
2016,9,9,10,45,19.5,279.0,1.75,17.0,294.5,286.92,223.14
2016,9,9,11,0,19.0,283.0,1.8,17.0,298.0,291.52,226.49
2016,9,9,11,15,20.0,292.5,1.8,17.0,309.0,302.74,234.91
2016,9,9,11,30,21.0,302.0,1.8,17.0,320.0,314.0,243.34
2016,9,9,11,45,31.0,328.0,1.8,17.0,354.5,355.65,275.05
2016,9,9,12,0,41.0,354.0,1.8,17.0,389.0,393.07,303.14
2016,9,9,12,15,28.0,314.0,1.8,17.0,338.0,341.62,263.98
2016,9,9,12,30,15.0,274.0,1.8,17.0,287.0,283.42,219.58
2016,9,9,12,45,18.0,286.0,1.85,17.0,301.5,298.79,231.83
2016,9,9,13,0,21.0,298.0,1.9,17.0,316.0,314.25,243.86
2016,9,9,13,15,18.5,284.5,1.9,17.0,300.0,298.63,231.97
2016,9,9,13,30,16.0,271.0,1.9,17.0,284.0,282.92,220.11
2016,9,9,13,45,15.0,260.0,1.9,17.0,271.5,271.08,211.27
2016,9,9,14,0,14.0,249.0,1.9,17.0,259.0,259.18,202.37
2016,9,9,14,15,11.0,230.5,1.95,17.0,238.5,237.81,186.01
2016,9,9,14,30,8.0,212.0,2.0,17.0,218.0,216.48,169.61
2016,9,9,14,45,8.0,206.5,2.05,17.0,212.5,211.12,165.82
2016,9,9,15,0,8.0,201.0,2.1,17.0,207.0,205.78,162.01
2016,9,9,15,15,4.0,174.5,2.1,16.5,177.5,175.6,138.48
2016,9,9,15,30,0.0,148.0,2.1,16.0,148.0,145.71,114.87
2016,9,9,15,45,0.0,138.0,2.15,16.0,138.0,135.9,107.29
2016,9,9,16,0,0.0,128.0,2.2,16.0,128.0,126.12,99.63
2016,9,9,16,15,0.0,98.5,2.2,16.0,98.5,96.22,75.21
2016,9,9,16,30,0.0,69.0,2.2,16.0,69.0,66.7,50.78
2016,9,9,16,45,0.0,58.5,2.25,16.0,58.5,56.53,42.34
2016,9,9,17,0,0.0,48.0,2.3,16.0,48.0,46.36,33.76
2016,9,9,17,15,196.5,54.0,2.3,15.5,91.5,152.67,121.99
2016,9,9,17,30,393.0,60.0,2.3,15.0,135.0,223.44,174.22
2016,9,9,17,45,293.5,46.0,2.3,15.0,92.0,155.44,114.8
2016,9,9,18,0,194.0,32.0,2.3,15.0,49.0,98.65,60.58
2016,9,9,18,15,97.0,16.0,2.25,14.5,24.5,35.69,0.0
2016,9,9,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,6,15,129.0,19.5,1.35,13.0,34.5,15.08,0.85
2016,9,10,6,30,258.0,39.0,1.4,13.0,69.0,30.0,19.92
2016,9,10,6,45,344.5,51.5,1.45,13.5,113.5,38.57,28.38
2016,9,10,7,0,431.0,64.0,1.5,14.0,158.0,69.43,41.52
2016,9,10,7,15,215.5,64.0,1.55,14.0,111.0,74.62,48.79
2016,9,10,7,30,0.0,64.0,1.6,14.0,64.0,61.83,47.19
2016,9,10,7,45,0.0,76.5,1.65,14.5,76.5,73.75,57.12
2016,9,10,8,0,0.0,89.0,1.7,15.0,89.0,85.71,66.88
2016,9,10,8,15,0.0,113.5,1.7,15.0,113.5,108.97,86.01
2016,9,10,8,30,0.0,138.0,1.7,15.0,138.0,132.35,104.94
2016,9,10,8,45,0.0,149.5,1.7,15.0,149.5,143.61,113.76
2016,9,10,9,0,0.0,161.0,1.7,15.0,161.0,154.89,122.57
2016,9,10,9,15,1.5,172.5,1.7,15.0,173.5,167.01,132.0
2016,9,10,9,30,3.0,184.0,1.7,15.0,186.0,179.3,141.55
2016,9,10,9,45,11.0,219.5,1.75,15.5,227.0,218.95,172.65
2016,9,10,10,0,19.0,255.0,1.8,16.0,268.0,259.52,203.91
2016,9,10,10,15,17.5,257.0,1.8,16.0,269.5,261.67,205.09
2016,9,10,10,30,16.0,259.0,1.8,16.0,271.0,263.61,206.28
2016,9,10,10,45,17.0,270.0,1.8,16.0,283.5,276.15,215.78
2016,9,10,11,0,18.0,281.0,1.8,16.0,296.0,288.76,225.28
2016,9,10,11,15,25.5,306.0,1.75,16.0,327.0,325.19,253.12
2016,9,10,11,30,33.0,331.0,1.7,16.0,358.0,358.7,278.34
2016,9,10,11,45,28.5,322.0,1.65,16.0,345.5,347.39,269.29
2016,9,10,12,0,24.0,313.0,1.6,16.0,333.0,329.51,255.54
2016,9,10,12,15,37.5,338.5,1.55,16.0,370.0,375.69,290.83
2016,9,10,12,30,51.0,364.0,1.5,16.0,407.0,416.26,321.17
2016,9,10,12,45,45.5,353.0,1.5,16.0,391.0,401.2,309.67
2016,9,10,13,0,40.0,342.0,1.5,16.0,375.0,385.81,298.28
2016,9,10,13,15,33.0,322.0,1.45,16.0,349.0,359.24,278.31
2016,9,10,13,30,26.0,302.0,1.4,16.0,323.0,332.45,258.14
2016,9,10,13,45,26.0,293.5,1.4,16.0,314.0,324.15,252.3
2016,9,10,14,0,26.0,285.0,1.4,16.0,305.0,307.09,239.7
2016,9,10,14,15,22.0,265.0,1.4,16.0,281.0,283.1,221.6
2016,9,10,14,30,18.0,245.0,1.4,16.0,257.0,259.15,203.42
2016,9,10,14,45,21.0,239.5,1.4,16.0,253.0,256.22,201.78
2016,9,10,15,0,24.0,234.0,1.4,16.0,249.0,253.15,199.96
2016,9,10,15,15,15.0,205.5,1.45,16.0,215.0,216.44,171.26
2016,9,10,15,30,6.0,177.0,1.5,16.0,181.0,180.28,142.71
2016,9,10,15,45,3.0,153.5,1.55,16.0,155.5,154.17,122.07
2016,9,10,16,0,0.0,130.0,1.6,16.0,130.0,128.28,101.3
2016,9,10,16,15,0.0,110.5,1.7,15.5,110.5,108.66,85.67
2016,9,10,16,30,0.0,91.0,1.8,15.0,91.0,89.04,69.74
2016,9,10,16,45,0.0,77.0,1.9,15.0,77.0,75.12,58.19
2016,9,10,17,0,0.0,63.0,2.0,15.0,63.0,61.19,46.44
2016,9,10,17,15,164.0,62.5,2.05,15.0,93.0,142.15,113.34
2016,9,10,17,30,328.0,62.0,2.1,15.0,123.0,200.64,156.06
2016,9,10,17,45,236.0,45.5,2.2,15.0,82.0,136.04,99.87
2016,9,10,18,0,144.0,29.0,2.3,15.0,41.0,80.38,46.06
2016,9,10,18,15,72.0,14.5,2.35,14.5,20.5,28.79,0.0
2016,9,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,6,15,87.0,21.0,3.3,13.0,30.5,17.7,0.28
2016,9,11,6,30,174.0,42.0,3.3,13.0,61.0,32.57,21.93
2016,9,11,6,45,253.5,58.0,3.35,13.5,103.5,43.91,32.99
2016,9,11,7,0,333.0,74.0,3.4,14.0,146.0,72.52,46.99
2016,9,11,7,15,393.5,86.5,3.35,14.0,193.0,111.27,72.25
2016,9,11,7,30,454.0,99.0,3.3,14.0,240.0,156.91,107.41
2016,9,11,7,45,227.0,82.0,3.3,14.0,152.5,121.21,88.56
2016,9,11,8,0,0.0,65.0,3.3,14.0,65.0,62.83,47.85
2016,9,11,8,15,0.0,75.5,3.25,14.0,75.5,73.0,56.32
2016,9,11,8,30,0.0,86.0,3.2,14.0,86.0,83.17,64.65
2016,9,11,8,45,0.0,102.5,3.15,14.5,102.5,99.0,77.48
2016,9,11,9,0,0.0,119.0,3.1,15.0,119.0,114.88,90.17
2016,9,11,9,15,1.5,149.0,3.15,15.0,150.0,144.56,114.21
2016,9,11,9,30,3.0,179.0,3.2,15.0,181.0,174.51,138.2
2016,9,11,9,45,21.5,234.5,3.25,15.0,249.5,239.97,190.7
2016,9,11,10,0,40.0,290.0,3.3,15.0,318.0,308.96,245.03
2016,9,11,10,15,43.5,305.5,3.35,15.0,337.5,329.48,260.63
2016,9,11,10,30,47.0,321.0,3.4,15.0,357.0,350.28,276.54
2016,9,11,10,45,46.5,330.0,3.45,15.5,366.5,361.77,284.56
2016,9,11,11,0,46.0,339.0,3.5,16.0,376.0,373.13,292.5
2016,9,11,11,15,34.5,321.0,3.5,16.0,349.0,347.91,272.58
2016,9,11,11,30,23.0,303.0,3.5,16.0,322.0,316.76,248.12
2016,9,11,11,45,28.5,320.5,3.55,16.0,344.0,345.93,270.84
2016,9,11,12,0,34.0,338.0,3.6,16.0,366.0,370.45,289.72
2016,9,11,12,15,29.0,325.0,3.6,16.0,349.0,354.06,276.93
2016,9,11,12,30,24.0,312.0,3.6,16.0,332.0,330.11,258.45
2016,9,11,12,45,17.5,277.0,3.65,16.0,291.5,289.28,226.82
2016,9,11,13,0,11.0,242.0,3.7,16.0,251.0,248.31,194.82
2016,9,11,13,15,15.0,260.0,3.75,15.5,272.0,270.53,213.07
2016,9,11,13,30,19.0,278.0,3.8,15.0,293.0,292.91,231.35
2016,9,11,13,45,15.5,257.0,3.85,15.0,269.0,268.54,212.31
2016,9,11,14,0,12.0,236.0,3.9,15.0,245.0,244.16,193.28
2016,9,11,14,15,12.0,231.5,3.95,15.0,240.5,239.81,190.2
2016,9,11,14,30,12.0,227.0,4.0,15.0,236.0,235.45,187.1
2016,9,11,14,45,10.0,212.5,4.1,15.0,219.5,219.1,174.37
2016,9,11,15,0,8.0,198.0,4.2,15.0,203.0,202.81,161.65
2016,9,11,15,15,4.0,166.5,4.3,15.0,169.0,167.48,133.29
2016,9,11,15,30,0.0,135.0,4.4,15.0,135.0,132.5,104.89
2016,9,11,15,45,0.0,129.0,4.5,15.0,129.0,126.76,100.52
2016,9,11,16,0,0.0,123.0,4.6,15.0,123.0,121.1,96.15
2016,9,11,16,15,0.0,98.5,4.7,14.5,98.5,96.33,75.91
2016,9,11,16,30,0.0,74.0,4.8,14.0,74.0,71.66,55.44
2016,9,11,16,45,0.0,62.5,4.95,14.0,62.5,60.41,45.98
2016,9,11,17,0,0.0,51.0,5.1,14.0,51.0,49.27,36.48
2016,9,11,17,15,204.5,53.0,5.25,14.0,90.0,153.63,123.36
2016,9,11,17,30,409.0,55.0,5.4,14.0,129.0,221.66,173.18
2016,9,11,17,45,296.5,42.5,5.55,14.0,86.5,150.37,110.23
2016,9,11,18,0,184.0,30.0,5.7,14.0,44.0,90.4,47.86
2016,9,11,18,15,92.0,15.0,5.8,13.5,22.0,32.97,0.0
2016,9,11,18,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,7.5,12.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,12,6,15,124.5,20.5,8.2,13.0,34.5,16.02,0.0
2016,9,12,6,30,249.0,41.0,8.3,13.0,69.0,31.86,21.14
2016,9,12,6,45,356.0,53.0,8.45,13.0,116.0,39.99,29.53
2016,9,12,7,0,463.0,65.0,8.6,13.0,163.0,70.49,42.34
2016,9,12,7,15,231.5,71.5,8.55,13.0,120.5,81.89,54.61
2016,9,12,7,30,0.0,78.0,8.5,13.0,78.0,74.64,58.31
2016,9,12,7,45,0.0,93.5,8.45,13.5,93.5,89.43,70.71
2016,9,12,8,0,0.0,109.0,8.4,14.0,109.0,104.29,82.96
2016,9,12,8,15,0.0,128.0,8.25,14.0,128.0,122.48,97.97
2016,9,12,8,30,0.0,147.0,8.1,14.0,147.0,140.77,112.92
2016,9,12,8,45,8.0,174.5,8.0,14.5,179.5,170.61,137.04
2016,9,12,9,0,16.0,202.0,7.9,15.0,212.0,201.45,161.75
2016,9,12,9,15,25.5,229.0,7.8,15.0,245.0,233.59,187.66
2016,9,12,9,30,35.0,256.0,7.7,15.0,278.0,267.2,214.61
2016,9,12,9,45,26.5,253.0,7.6,15.0,271.0,261.82,209.72
2016,9,12,10,0,18.0,250.0,7.5,15.0,264.0,254.03,202.9
2016,9,12,10,15,18.0,257.5,7.35,15.0,271.5,262.53,209.4
2016,9,12,10,30,18.0,265.0,7.2,15.0,279.0,270.99,215.85
2016,9,12,10,45,24.0,289.0,7.1,15.0,308.0,300.29,239.09
2016,9,12,11,0,30.0,313.0,7.0,15.0,337.0,334.18,265.8
2016,9,12,11,15,29.5,316.5,6.9,15.0,340.0,339.27,269.51
2016,9,12,11,30,29.0,320.0,6.8,15.0,343.0,344.23,273.2
2016,9,12,11,45,40.0,341.0,6.7,15.0,374.0,377.1,299.23
2016,9,12,12,0,51.0,362.0,6.6,15.0,405.0,410.52,325.51
2016,9,12,12,15,41.0,345.0,6.5,15.0,379.5,385.77,305.75
2016,9,12,12,30,31.0,328.0,6.4,15.0,354.0,360.46,285.63
2016,9,12,12,45,31.0,324.5,6.3,15.0,350.5,358.06,283.85
2016,9,12,13,0,31.0,321.0,6.2,15.0,347.0,355.5,281.96
2016,9,12,13,15,43.0,331.5,6.05,15.0,366.0,378.7,300.72
2016,9,12,13,30,55.0,342.0,5.9,15.0,385.0,401.87,319.36
2016,9,12,13,45,55.0,330.5,5.8,15.0,372.5,390.27,310.57
2016,9,12,14,0,55.0,319.0,5.7,15.0,360.0,378.42,301.69
2016,9,12,14,15,52.5,304.0,5.5,15.0,341.5,360.35,287.76
2016,9,12,14,30,50.0,289.0,5.3,15.0,323.0,342.14,273.74
2016,9,12,14,45,57.0,277.0,5.1,15.0,313.5,334.98,268.78
2016,9,12,15,0,64.0,265.0,4.9,15.0,304.0,327.3,263.39
2016,9,12,15,15,47.0,236.5,4.7,14.5,264.0,282.29,227.86
2016,9,12,15,30,30.0,208.0,4.5,14.0,224.0,238.19,192.67
2016,9,12,15,45,25.5,188.0,4.3,14.0,201.0,206.48,167.21
2016,9,12,16,0,21.0,168.0,4.1,14.0,178.0,182.45,147.78
2016,9,12,16,15,16.0,149.5,3.9,14.0,157.0,160.04,129.48
2016,9,12,16,30,11.0,131.0,3.7,14.0,136.0,138.05,111.34
2016,9,12,16,45,253.5,108.0,3.5,14.0,178.5,254.5,210.27
2016,9,12,17,0,496.0,85.0,3.3,14.0,221.0,335.49,273.97
2016,9,12,17,15,419.5,73.5,3.1,13.5,171.5,265.89,213.33
2016,9,12,17,30,343.0,62.0,2.9,13.0,122.0,203.84,158.63
2016,9,12,17,45,226.0,46.0,2.75,13.0,80.0,132.37,96.63
2016,9,12,18,0,109.0,30.0,2.6,13.0,38.0,66.88,30.13
2016,9,12,18,15,54.5,15.0,2.4,13.0,19.0,25.33,0.0
2016,9,12,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,13,6,15,102.5,20.0,4.5,13.0,31.0,15.65,0.0
2016,9,13,6,30,205.0,40.0,4.6,13.0,62.0,31.1,20.37
2016,9,13,6,45,293.5,54.5,4.7,13.5,105.5,41.29,30.59
2016,9,13,7,0,382.0,69.0,4.8,14.0,149.0,69.15,43.38
2016,9,13,7,15,446.0,79.5,4.75,14.0,197.5,109.14,68.45
2016,9,13,7,30,510.0,90.0,4.7,14.0,246.0,156.93,105.09
2016,9,13,7,45,555.5,97.5,4.7,14.5,296.0,204.38,145.21
2016,9,13,8,0,601.0,105.0,4.7,15.0,346.0,256.72,190.85
2016,9,13,8,15,634.0,111.0,4.65,15.0,394.0,308.18,236.8
2016,9,13,8,30,667.0,117.0,4.6,15.0,442.0,362.53,284.68
2016,9,13,8,45,693.0,121.0,4.6,15.5,487.5,414.55,329.42
2016,9,13,9,0,719.0,125.0,4.6,16.0,533.0,468.1,374.23
2016,9,13,9,15,737.5,128.5,4.6,16.0,573.5,518.42,416.11
2016,9,13,9,30,756.0,132.0,4.6,16.0,614.0,568.95,457.17
2016,9,13,9,45,770.5,134.0,4.65,16.5,649.5,615.84,493.77
2016,9,13,10,0,785.0,136.0,4.7,17.0,685.0,661.32,528.45
2016,9,13,10,15,795.5,138.5,4.7,17.0,714.0,703.53,560.73
2016,9,13,10,30,806.0,141.0,4.7,17.0,743.0,744.23,590.7
2016,9,13,10,45,815.0,141.0,4.75,17.0,765.5,779.53,616.03
2016,9,13,11,0,824.0,141.0,4.8,17.0,788.0,812.76,639.79
2016,9,13,11,15,828.5,142.0,4.7,17.0,802.5,841.02,659.0
2016,9,13,11,30,833.0,143.0,4.6,17.0,817.0,866.63,676.21
2016,9,13,11,45,839.0,141.5,4.6,17.5,824.5,888.18,689.83
2016,9,13,12,0,845.0,140.0,4.6,18.0,832.0,906.83,701.42
2016,9,13,12,15,845.0,139.5,4.45,18.0,830.5,918.1,708.08
2016,9,13,12,30,845.0,139.0,4.3,18.0,829.0,926.13,712.69
2016,9,13,12,45,849.0,135.0,4.2,18.0,821.5,930.82,715.66
2016,9,13,13,0,853.0,131.0,4.1,18.0,814.0,932.17,716.43
2016,9,13,13,15,848.0,130.0,3.95,18.0,797.0,925.17,711.24
2016,9,13,13,30,843.0,129.0,3.8,18.0,780.0,914.9,703.95
2016,9,13,13,45,836.5,127.0,3.65,18.0,755.5,899.02,692.86
2016,9,13,14,0,830.0,125.0,3.5,18.0,731.0,880.07,679.76
2016,9,13,14,15,819.5,122.5,3.3,17.5,699.5,854.18,662.81
2016,9,13,14,30,809.0,120.0,3.1,17.0,668.0,825.65,644.0
2016,9,13,14,45,796.0,117.0,2.95,17.0,630.5,792.07,620.62
2016,9,13,15,0,783.0,114.0,2.8,17.0,593.0,756.37,595.67
2016,9,13,15,15,763.5,110.5,2.65,17.0,550.5,713.29,565.2
2016,9,13,15,30,744.0,107.0,2.5,17.0,508.0,671.6,535.54
2016,9,13,15,45,720.0,102.5,2.4,17.0,461.5,622.25,498.97
2016,9,13,16,0,696.0,98.0,2.3,17.0,415.0,572.65,461.12
2016,9,13,16,15,661.0,92.5,2.15,16.5,365.0,515.36,416.99
2016,9,13,16,30,626.0,87.0,2.0,16.0,315.0,459.45,372.66
2016,9,13,16,45,577.5,79.5,1.9,16.0,265.0,396.19,320.64
2016,9,13,17,0,529.0,72.0,1.8,16.0,215.0,336.38,269.92
2016,9,13,17,15,455.5,62.5,1.7,15.5,166.5,268.06,211.65
2016,9,13,17,30,382.0,53.0,1.6,15.0,118.0,206.58,157.91
2016,9,13,17,45,273.0,39.0,1.5,15.0,77.0,137.29,97.64
2016,9,13,18,0,164.0,25.0,1.4,15.0,36.0,76.3,26.43
2016,9,13,18,15,82.0,12.5,1.3,15.0,18.0,27.9,0.0
2016,9,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,6,15,123.0,18.0,1.45,14.0,31.0,14.04,0.0
2016,9,14,6,30,246.0,36.0,1.5,14.0,62.0,27.85,17.45
2016,9,14,6,45,339.5,49.0,1.55,14.5,106.5,36.94,26.67
2016,9,14,7,0,433.0,62.0,1.6,15.0,151.0,65.19,38.93
2016,9,14,7,15,496.0,71.0,1.65,15.0,200.5,106.08,63.53
2016,9,14,7,30,559.0,80.0,1.7,15.0,250.0,154.31,99.96
2016,9,14,7,45,602.5,86.5,1.75,15.5,300.0,203.19,140.99
2016,9,14,8,0,646.0,93.0,1.8,16.0,350.0,256.63,187.17
2016,9,14,8,15,677.5,98.0,1.8,16.0,398.5,309.06,233.36
2016,9,14,8,30,709.0,103.0,1.8,16.0,447.0,364.12,281.03
2016,9,14,8,45,731.5,107.5,1.8,16.0,492.0,417.18,326.2
2016,9,14,9,0,754.0,112.0,1.8,16.0,537.0,471.33,370.98
2016,9,14,9,15,771.5,115.0,1.8,16.0,578.0,523.16,412.77
2016,9,14,9,30,789.0,118.0,1.8,16.0,619.0,573.77,452.5
2016,9,14,9,45,816.5,113.5,1.8,16.5,657.5,622.92,489.45
2016,9,14,10,0,844.0,109.0,1.8,17.0,696.0,672.24,525.52
2016,9,14,10,15,853.0,110.5,1.8,17.0,725.0,713.35,554.97
2016,9,14,10,30,862.0,112.0,1.8,17.0,754.0,753.31,582.12
2016,9,14,10,45,869.5,113.0,1.8,17.0,776.0,789.58,606.44
2016,9,14,11,0,877.0,114.0,1.8,17.0,798.0,823.53,628.99
2016,9,14,11,15,880.5,114.5,1.8,17.0,812.5,851.16,647.11
2016,9,14,11,30,884.0,115.0,1.8,17.0,827.0,875.92,663.3
2016,9,14,11,45,886.5,115.0,1.8,17.0,833.5,896.31,676.56
2016,9,14,12,0,889.0,115.0,1.8,17.0,840.0,913.56,687.8
2016,9,14,12,15,889.0,115.0,1.75,17.0,838.5,925.33,694.88
2016,9,14,12,30,889.0,115.0,1.7,17.0,837.0,933.76,699.86
2016,9,14,12,45,889.5,112.5,1.7,17.0,828.5,936.6,701.92
2016,9,14,13,0,890.0,110.0,1.7,17.0,820.0,936.02,701.89
2016,9,14,13,15,885.5,109.5,1.6,17.0,802.5,929.58,696.84
2016,9,14,13,30,881.0,109.0,1.5,17.0,785.0,919.8,689.73
2016,9,14,13,45,875.5,106.5,1.45,17.0,760.5,903.68,679.22
2016,9,14,14,0,870.0,104.0,1.4,17.0,736.0,884.37,666.75
2016,9,14,14,15,860.5,102.5,1.3,17.0,704.5,859.65,650.05
2016,9,14,14,30,851.0,101.0,1.2,17.0,673.0,832.19,631.57
2016,9,14,14,45,839.0,98.0,1.2,17.0,635.5,803.34,613.5
2016,9,14,15,0,827.0,95.0,1.2,17.0,598.0,767.17,590.25
2016,9,14,15,15,809.5,92.5,1.25,17.0,555.0,725.36,563.37
2016,9,14,15,30,792.0,90.0,1.3,17.0,512.0,682.08,534.96
2016,9,14,15,45,769.5,86.0,1.4,17.0,465.0,632.52,501.52
2016,9,14,16,0,747.0,82.0,1.5,17.0,418.0,582.46,465.2
2016,9,14,16,15,714.0,77.5,1.7,17.0,368.0,525.37,422.61
2016,9,14,16,30,681.0,73.0,1.9,17.0,318.0,471.5,380.57
2016,9,14,16,45,635.0,67.0,2.15,17.0,267.5,408.85,329.91
2016,9,14,17,0,589.0,61.0,2.4,17.0,217.0,349.36,279.67
2016,9,14,17,15,517.5,53.0,2.6,16.5,167.5,280.89,221.0
2016,9,14,17,30,446.0,45.0,2.8,16.0,118.0,219.11,166.37
2016,9,14,17,45,331.5,33.0,3.0,16.0,76.5,147.61,103.17
2016,9,14,18,0,217.0,21.0,3.2,16.0,35.0,83.34,16.83
2016,9,14,18,15,108.5,10.5,3.3,15.5,17.5,30.58,0.0
2016,9,14,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,167.0,15.5,4.35,14.0,32.5,11.84,0.0
2016,9,15,6,30,334.0,31.0,4.4,14.0,65.0,24.06,14.1
2016,9,15,6,45,429.5,41.0,4.45,14.5,111.0,30.33,20.83
2016,9,15,7,0,525.0,51.0,4.5,15.0,157.0,57.54,30.69
2016,9,15,7,15,262.5,56.0,4.5,15.0,109.0,70.6,43.46
2016,9,15,7,30,0.0,61.0,4.5,15.0,61.0,58.96,44.57
2016,9,15,7,45,0.0,73.0,4.5,15.5,73.0,70.41,54.13
2016,9,15,8,0,0.0,85.0,4.5,16.0,85.0,81.9,63.55
2016,9,15,8,15,0.0,98.0,4.5,16.0,98.0,94.38,73.77
2016,9,15,8,30,0.0,111.0,4.5,16.0,111.0,106.9,83.92
2016,9,15,8,45,0.0,123.0,4.5,16.5,123.0,118.51,93.06
2016,9,15,9,0,0.0,135.0,4.5,17.0,135.0,130.16,102.13
2016,9,15,9,15,1.0,156.5,4.5,17.0,157.0,151.48,119.18
2016,9,15,9,30,2.0,178.0,4.5,17.0,179.0,173.01,136.26
2016,9,15,9,45,5.5,196.0,4.55,17.0,200.0,192.91,152.01
2016,9,15,10,0,9.0,214.0,4.6,17.0,221.0,213.21,168.0
2016,9,15,10,15,9.5,221.0,4.7,17.0,228.5,221.06,173.99
2016,9,15,10,30,10.0,228.0,4.8,17.0,236.0,228.93,180.04
2016,9,15,10,45,14.0,251.5,4.9,17.5,262.5,255.73,200.77
2016,9,15,11,0,18.0,275.0,5.0,18.0,289.0,282.93,221.61
2016,9,15,11,15,17.5,275.5,5.1,18.0,289.0,283.93,222.22
2016,9,15,11,30,17.0,276.0,5.2,18.0,289.0,284.83,222.85
2016,9,15,11,45,17.0,277.5,5.3,18.0,291.0,287.07,224.58
2016,9,15,12,0,17.0,279.0,5.4,18.0,293.0,289.26,226.3
2016,9,15,12,15,19.0,287.0,5.55,18.0,302.5,299.74,234.62
2016,9,15,12,30,21.0,295.0,5.7,18.0,312.0,310.26,243.01
2016,9,15,12,45,21.0,291.0,5.85,18.0,308.0,306.79,240.48
2016,9,15,13,0,21.0,287.0,6.0,18.0,304.0,303.24,237.95
2016,9,15,13,15,34.0,307.0,6.1,18.0,333.5,344.66,271.0
2016,9,15,13,30,47.0,327.0,6.2,18.0,363.0,378.72,298.17
2016,9,15,13,45,47.0,316.0,6.35,18.0,351.5,367.67,290.01
2016,9,15,14,0,47.0,305.0,6.5,18.0,340.0,356.4,281.78
2016,9,15,14,15,39.0,283.5,6.6,17.5,311.5,326.6,259.18
2016,9,15,14,30,31.0,262.0,6.7,17.0,283.0,296.89,236.44
2016,9,15,14,45,30.0,247.5,6.8,17.0,267.0,280.72,224.11
2016,9,15,15,0,29.0,233.0,6.9,17.0,251.0,264.5,211.66
2016,9,15,15,15,34.0,221.0,6.95,17.0,240.0,255.55,205.19
2016,9,15,15,30,39.0,209.0,7.0,17.0,229.0,246.24,198.37
2016,9,15,15,45,35.5,190.5,7.05,17.0,207.5,223.42,180.24
2016,9,15,16,0,32.0,172.0,7.1,17.0,186.0,200.78,162.1
2016,9,15,16,15,28.5,152.0,7.15,16.5,163.5,176.64,142.78
2016,9,15,16,30,25.0,132.0,7.2,16.0,141.0,152.72,123.31
2016,9,15,16,45,292.5,98.0,7.25,16.0,175.0,267.18,220.38
2016,9,15,17,0,560.0,64.0,7.3,16.0,209.0,337.35,275.2
2016,9,15,17,15,483.5,55.5,7.3,15.5,160.0,268.02,213.62
2016,9,15,17,30,407.0,47.0,7.3,15.0,111.0,205.88,157.53
2016,9,15,17,45,282.5,34.0,7.3,15.0,70.5,132.99,92.37
2016,9,15,18,0,158.0,21.0,7.3,15.0,30.0,67.32,0.0
2016,9,15,18,15,79.0,10.5,7.25,14.5,15.0,24.78,0.0
2016,9,15,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,156.5,15.5,3.75,14.0,31.0,11.96,0.0
2016,9,16,6,30,313.0,31.0,3.6,14.0,62.0,24.25,14.05
2016,9,16,6,45,414.0,40.5,3.45,14.5,107.5,30.05,20.55
2016,9,16,7,0,515.0,50.0,3.3,15.0,153.0,55.49,29.6
2016,9,16,7,15,576.5,57.0,3.15,15.0,203.5,99.13,54.7
2016,9,16,7,30,638.0,64.0,3.0,15.0,254.0,149.78,92.91
2016,9,16,7,45,319.0,76.0,2.95,15.5,171.0,133.36,94.41
2016,9,16,8,0,0.0,88.0,2.9,16.0,88.0,84.7,65.81
2016,9,16,8,15,0.0,100.0,2.85,16.0,100.0,96.25,75.29
2016,9,16,8,30,0.0,112.0,2.8,16.0,112.0,107.84,84.64
2016,9,16,8,45,0.0,134.0,2.8,16.5,134.0,128.95,101.52
2016,9,16,9,0,0.0,156.0,2.8,17.0,156.0,150.17,118.24
2016,9,16,9,15,7.0,186.5,2.85,17.0,191.0,183.31,144.67
2016,9,16,9,30,14.0,217.0,2.9,17.0,226.0,217.32,171.52
2016,9,16,9,45,14.0,225.5,2.95,17.5,235.0,226.63,178.17
2016,9,16,10,0,14.0,234.0,3.0,18.0,244.0,235.9,184.81
2016,9,16,10,15,14.5,242.5,3.05,18.0,253.0,245.5,192.07
2016,9,16,10,30,15.0,251.0,3.1,18.0,262.0,255.13,199.34
2016,9,16,10,45,15.0,254.5,3.2,18.5,266.0,259.47,202.14
2016,9,16,11,0,15.0,258.0,3.3,19.0,270.0,263.76,204.94
2016,9,16,11,15,17.0,271.5,3.35,19.0,285.0,279.56,217.08
2016,9,16,11,30,19.0,285.0,3.4,19.0,300.0,295.51,229.29
2016,9,16,11,45,20.0,291.0,3.5,19.0,307.0,303.21,235.18
2016,9,16,12,0,21.0,297.0,3.6,19.0,314.0,310.91,241.12
2016,9,16,12,15,47.0,334.5,3.65,19.0,372.5,380.49,295.12
2016,9,16,12,30,73.0,372.0,3.7,19.0,431.0,445.06,344.42
2016,9,16,12,45,69.0,364.5,3.8,19.0,420.0,435.26,337.0
2016,9,16,13,0,65.0,357.0,3.9,19.0,409.0,425.11,329.61
2016,9,16,13,15,67.0,350.0,4.0,19.0,402.5,420.64,326.77
2016,9,16,13,30,69.0,343.0,4.1,19.0,396.0,415.87,323.73
2016,9,16,13,45,69.5,331.5,4.2,19.0,383.0,404.57,315.73
2016,9,16,14,0,70.0,320.0,4.3,19.0,370.0,392.96,307.58
2016,9,16,14,15,54.5,294.5,4.35,19.0,333.0,352.0,276.24
2016,9,16,14,30,39.0,269.0,4.4,19.0,296.0,311.35,244.89
2016,9,16,14,45,38.0,254.0,4.5,19.0,279.0,294.48,232.38
2016,9,16,15,0,37.0,239.0,4.6,19.0,262.0,277.53,219.67
2016,9,16,15,15,23.0,208.0,4.7,18.5,222.0,225.67,179.06
2016,9,16,15,30,9.0,177.0,4.8,18.0,182.0,183.07,145.23
2016,9,16,15,45,6.0,161.5,4.95,18.0,164.5,165.32,131.22
2016,9,16,16,0,3.0,146.0,5.1,18.0,147.0,147.81,117.23
2016,9,16,16,15,1.5,128.5,5.3,18.0,129.0,129.3,102.31
2016,9,16,16,30,0.0,111.0,5.5,18.0,111.0,110.91,87.29
2016,9,16,16,45,291.5,85.5,5.75,18.0,159.5,251.25,205.23
2016,9,16,17,0,583.0,60.0,6.0,18.0,208.0,340.89,274.82
2016,9,16,17,15,505.5,51.5,6.2,17.5,158.5,270.33,212.77
2016,9,16,17,30,428.0,43.0,6.4,17.0,109.0,207.16,156.18
2016,9,16,17,45,297.5,31.0,6.65,17.0,68.5,133.1,89.75
2016,9,16,18,0,167.0,19.0,6.9,17.0,28.0,66.11,0.0
2016,9,16,18,15,83.5,9.5,6.85,16.5,14.0,24.32,0.0
2016,9,16,18,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,6.6,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,164.0,14.5,4.7,14.5,30.0,11.13,0.0
2016,9,17,6,30,328.0,29.0,4.6,15.0,60.0,22.48,12.31
2016,9,17,6,45,428.5,38.0,4.55,15.5,105.5,27.93,18.57
2016,9,17,7,0,529.0,47.0,4.5,16.0,151.0,52.44,27.03
2016,9,17,7,15,264.5,57.0,4.5,16.0,109.0,70.77,43.46
2016,9,17,7,30,0.0,67.0,4.5,16.0,67.0,64.45,49.02
2016,9,17,7,45,0.0,80.5,4.55,16.5,80.5,77.35,59.74
2016,9,17,8,0,0.0,94.0,4.6,17.0,94.0,90.29,70.31
2016,9,17,8,15,0.0,109.5,4.65,17.0,109.5,105.16,82.46
2016,9,17,8,30,0.0,125.0,4.7,17.0,125.0,120.1,94.53
2016,9,17,8,45,67.5,185.5,4.8,17.5,223.0,205.55,163.45
2016,9,17,9,0,135.0,246.0,4.9,18.0,321.0,299.02,237.83
2016,9,17,9,15,73.0,227.5,5.05,18.0,268.5,257.12,204.17
2016,9,17,9,30,11.0,209.0,5.2,18.0,216.0,207.93,163.97
2016,9,17,9,45,29.0,248.5,5.35,18.5,268.0,259.17,204.48
2016,9,17,10,0,47.0,288.0,5.5,19.0,320.0,311.81,245.46
2016,9,17,10,15,31.5,271.5,5.6,19.0,294.0,287.89,226.06
2016,9,17,10,30,16.0,255.0,5.7,19.0,268.0,259.79,203.41
2016,9,17,10,45,30.5,291.5,5.85,19.0,316.0,311.31,244.02
2016,9,17,11,0,45.0,328.0,6.0,19.0,364.0,361.59,283.22
2016,9,17,11,15,51.0,340.5,6.05,19.0,381.5,381.7,298.67
2016,9,17,11,30,57.0,353.0,6.1,19.0,399.0,402.07,314.38
2016,9,17,11,45,51.0,349.0,6.15,19.5,390.5,395.23,308.26
2016,9,17,12,0,45.0,345.0,6.2,20.0,382.0,387.91,301.89
2016,9,17,12,15,62.5,359.0,6.3,20.0,410.0,420.0,327.19
2016,9,17,12,30,80.0,373.0,6.4,20.0,438.0,452.45,352.63
2016,9,17,12,45,80.0,368.5,6.5,20.0,432.5,449.52,350.62
2016,9,17,13,0,80.0,364.0,6.6,20.0,427.0,446.25,348.48
2016,9,17,13,15,81.5,354.5,6.7,20.0,417.5,438.62,343.16
2016,9,17,13,30,83.0,345.0,6.8,20.0,408.0,430.62,337.59
2016,9,17,13,45,469.5,225.0,6.95,20.0,561.5,670.05,534.11
2016,9,17,14,0,856.0,105.0,7.1,20.0,715.0,865.2,684.52
2016,9,17,14,15,845.5,103.5,7.15,20.0,683.5,839.75,666.2
2016,9,17,14,30,835.0,102.0,7.2,20.0,652.0,816.69,650.52
2016,9,17,14,45,822.0,99.5,7.3,20.0,614.0,782.87,626.86
2016,9,17,15,0,809.0,97.0,7.4,20.0,576.0,746.88,601.41
2016,9,17,15,15,790.0,94.0,7.5,19.5,533.0,703.93,571.46
2016,9,17,15,30,771.0,91.0,7.6,19.0,490.0,659.69,540.01
2016,9,17,15,45,746.5,87.0,7.7,19.0,443.5,609.64,501.5
2016,9,17,16,0,722.0,83.0,7.8,19.0,397.0,559.32,461.19
2016,9,17,16,15,686.0,78.0,7.85,19.0,347.5,503.4,415.21
2016,9,17,16,30,650.0,73.0,7.9,19.0,298.0,446.87,367.61
2016,9,17,16,45,600.0,67.0,7.95,19.0,247.5,384.16,313.71
2016,9,17,17,0,550.0,61.0,8.0,19.0,197.0,325.08,261.46
2016,9,17,17,15,470.5,52.0,8.05,18.5,149.0,255.17,200.03
2016,9,17,17,30,391.0,43.0,8.1,18.0,101.0,192.9,144.33
2016,9,17,17,45,264.0,30.5,8.2,17.5,62.5,121.9,79.98
2016,9,17,18,0,137.0,18.0,8.3,17.0,24.0,56.48,0.0
2016,9,17,18,15,68.5,9.0,8.25,17.0,12.0,8.85,0.0
2016,9,17,18,30,0.0,0.0,8.2,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,8.2,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,8.2,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,8.1,17.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,8.0,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,7.95,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,7.9,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,7.85,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,7.8,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,7.8,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,7.8,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,7.75,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,7.7,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,7.7,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,7.7,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,7.65,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,7.55,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,7.45,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,7.35,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,5.4,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,9,18,6,15,159.5,13.5,5.25,17.0,28.5,13.27,0.0
2016,9,18,6,30,319.0,27.0,5.2,17.0,57.0,20.72,10.53
2016,9,18,6,45,420.5,36.0,5.2,17.5,101.5,26.28,16.93
2016,9,18,7,0,522.0,45.0,5.2,18.0,146.0,49.61,25.02
2016,9,18,7,15,582.5,51.0,5.25,18.0,195.5,92.5,48.59
2016,9,18,7,30,643.0,57.0,5.3,18.0,245.0,144.18,87.12
2016,9,18,7,45,684.5,61.0,5.4,18.5,295.0,194.56,129.73
2016,9,18,8,0,726.0,65.0,5.5,19.0,345.0,249.12,177.83
2016,9,18,8,15,754.0,68.5,5.6,19.0,393.5,302.82,226.51
2016,9,18,8,30,782.0,72.0,5.7,19.0,442.0,358.62,276.48
2016,9,18,8,45,803.5,74.0,5.85,19.5,487.0,411.99,323.22
2016,9,18,9,0,825.0,76.0,6.0,20.0,532.0,467.26,370.24
2016,9,18,9,15,840.0,78.0,6.1,20.0,572.0,518.2,413.41
2016,9,18,9,30,855.0,80.0,6.2,20.0,612.0,568.71,455.24
2016,9,18,9,45,872.0,79.0,6.3,20.5,648.0,616.74,493.43
2016,9,18,10,0,889.0,78.0,6.4,21.0,684.0,663.92,530.08
2016,9,18,10,15,896.5,79.0,6.5,21.0,712.5,705.41,561.06
2016,9,18,10,30,904.0,80.0,6.6,21.0,741.0,744.83,589.96
