Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,10,45,909.5,81.0,6.75,21.0,762.0,780.45,616.09
2016,9,18,11,0,915.0,82.0,6.9,21.0,783.0,813.48,640.3
2016,9,18,11,15,918.0,82.5,7.0,21.0,797.0,841.2,660.43
2016,9,18,11,30,921.0,83.0,7.1,21.0,811.0,865.87,678.4
2016,9,18,11,45,922.5,83.5,7.25,21.5,816.5,886.11,692.05
2016,9,18,12,0,924.0,84.0,7.4,22.0,822.0,903.04,703.36
2016,9,18,12,15,923.5,83.5,7.45,22.0,820.5,913.73,711.25
2016,9,18,12,30,923.0,83.0,7.5,22.0,819.0,920.92,716.76
2016,9,18,12,45,920.0,83.5,7.6,22.0,809.0,923.43,719.22
2016,9,18,13,0,917.0,84.0,7.7,22.0,799.0,922.4,719.28
2016,9,18,13,15,912.5,83.0,7.75,21.5,781.5,914.88,715.98
2016,9,18,13,30,908.0,82.0,7.8,21.0,764.0,903.92,710.28
2016,9,18,13,45,901.5,81.5,7.85,21.0,739.0,888.37,699.92
2016,9,18,14,0,895.0,81.0,7.9,21.0,714.0,869.62,687.29
2016,9,18,14,15,886.0,79.5,7.9,21.0,682.5,844.54,669.85
2016,9,18,14,30,877.0,78.0,7.9,21.0,651.0,816.61,650.31
2016,9,18,14,45,864.0,76.5,7.95,21.0,613.5,782.82,626.44
2016,9,18,15,0,851.0,75.0,8.0,21.0,576.0,746.79,600.74
2016,9,18,15,15,834.0,73.0,8.05,21.0,533.0,705.22,570.58
2016,9,18,15,30,817.0,71.0,8.1,21.0,490.0,662.17,538.96
2016,9,18,15,45,793.5,68.5,8.15,21.0,443.0,616.98,505.15
2016,9,18,16,0,770.0,66.0,8.2,21.0,396.0,567.23,465.24
2016,9,18,16,15,737.5,62.5,8.2,20.5,347.0,510.98,419.86
2016,9,18,16,30,705.0,59.0,8.2,20.0,298.0,455.78,373.92
2016,9,18,16,45,656.0,54.0,8.2,20.0,247.5,392.2,319.07
2016,9,18,17,0,607.0,49.0,8.2,20.0,197.0,332.05,265.61
2016,9,18,17,15,530.0,42.5,8.1,19.5,149.0,265.4,206.39
2016,9,18,17,30,453.0,36.0,8.0,19.0,101.0,204.29,151.02
2016,9,18,17,45,318.0,25.5,7.95,19.0,62.0,130.63,82.0
2016,9,18,18,0,183.0,15.0,7.9,19.0,23.0,55.66,0.0
2016,9,18,18,15,91.5,7.5,7.8,18.5,11.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,7.7,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,7.6,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,7.5,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,7.4,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,7.3,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,7.05,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,7.0,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,7.05,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,7.1,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,7.15,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,7.25,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,7.3,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,7.35,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,7.4,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,7.65,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,7.65,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,7.4,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,7.35,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,7.3,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,7.25,16.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,7.25,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,7.3,17.0,0.0,0.0,0.0
2016,9,19,6,15,176.5,12.5,7.3,17.0,28.5,12.29,0.0
2016,9,19,6,30,353.0,25.0,7.3,17.0,57.0,18.99,8.9
2016,9,19,6,45,451.5,33.0,7.35,17.5,101.5,23.77,14.73
2016,9,19,7,0,550.0,41.0,7.4,18.0,146.0,48.33,23.86
2016,9,19,7,15,610.0,46.5,7.4,18.0,196.0,91.94,47.21
2016,9,19,7,30,670.0,52.0,7.4,18.0,246.0,142.38,84.54
2016,9,19,7,45,709.0,56.0,7.4,18.5,296.0,193.71,128.24
2016,9,19,8,0,748.0,60.0,7.4,19.0,346.0,248.91,177.32
2016,9,19,8,15,775.5,63.0,7.4,19.0,394.5,303.1,226.87
2016,9,19,8,30,803.0,66.0,7.4,19.0,443.0,360.95,279.0
2016,9,19,8,45,823.0,68.5,7.45,19.0,488.5,414.91,327.28
2016,9,19,9,0,843.0,71.0,7.5,19.0,534.0,469.43,374.95
2016,9,19,9,15,858.0,72.5,7.5,19.0,574.5,520.65,418.89
2016,9,19,9,30,873.0,74.0,7.5,19.0,615.0,571.38,461.4
2016,9,19,9,45,884.0,76.0,7.5,19.5,650.0,619.41,499.87
2016,9,19,10,0,895.0,78.0,7.5,20.0,685.0,666.1,536.33
2016,9,19,10,15,903.0,79.0,7.5,20.0,713.5,708.1,567.96
2016,9,19,10,30,911.0,80.0,7.5,20.0,742.0,748.05,597.34
2016,9,19,10,45,915.0,81.5,7.55,20.5,763.5,783.2,621.89
2016,9,19,11,0,919.0,83.0,7.6,21.0,785.0,815.65,644.3
2016,9,19,11,15,923.0,83.5,7.6,21.0,799.0,844.22,664.85
2016,9,19,11,30,927.0,84.0,7.6,21.0,813.0,869.78,683.2
2016,9,19,11,45,926.5,85.5,7.65,21.0,818.5,889.39,697.43
2016,9,19,12,0,926.0,87.0,7.7,21.0,824.0,905.63,709.29
2016,9,19,12,15,926.0,87.0,7.75,21.0,822.5,917.27,717.93
2016,9,19,12,30,926.0,87.0,7.8,21.0,821.0,925.42,724.17
2016,9,19,12,45,918.0,89.5,7.85,21.0,809.5,925.56,724.72
2016,9,19,13,0,910.0,92.0,7.9,21.0,798.0,922.18,722.87
2016,9,19,13,15,906.0,91.5,7.9,20.5,780.5,915.67,720.11
2016,9,19,13,30,902.0,91.0,7.9,20.0,763.0,905.73,714.95
2016,9,19,13,45,895.5,90.0,7.95,20.0,738.5,889.7,704.18
2016,9,19,14,0,889.0,89.0,8.0,20.0,714.0,870.47,691.14
2016,9,19,14,15,880.0,87.5,8.0,20.0,682.5,845.51,673.7
2016,9,19,14,30,871.0,86.0,8.0,20.0,651.0,817.72,654.17
2016,9,19,14,45,858.0,84.0,8.0,20.0,613.0,783.54,629.77
2016,9,19,15,0,845.0,82.0,8.0,20.0,575.0,747.13,603.55
2016,9,19,15,15,827.5,79.5,8.0,19.5,532.0,709.24,577.11
2016,9,19,15,30,810.0,77.0,8.0,19.0,489.0,665.35,545.62
2016,9,19,15,45,785.5,74.0,8.0,19.0,441.5,615.07,506.99
2016,9,19,16,0,761.0,71.0,8.0,19.0,394.0,564.45,466.02
2016,9,19,16,15,726.5,67.0,7.95,18.5,344.5,506.9,419.18
2016,9,19,16,30,692.0,63.0,7.9,18.0,295.0,450.59,371.92
2016,9,19,16,45,640.0,58.0,7.9,18.0,244.0,388.29,317.65
2016,9,19,17,0,588.0,53.0,7.9,18.0,193.0,328.02,263.72
2016,9,19,17,15,506.5,45.5,7.85,17.5,144.5,257.83,201.35
2016,9,19,17,30,425.0,38.0,7.8,17.0,96.0,195.51,144.77
2016,9,19,17,45,282.0,26.5,7.75,17.0,58.0,120.14,72.44
2016,9,19,18,0,139.0,15.0,7.7,17.0,20.0,45.27,0.0
2016,9,19,18,15,69.5,7.5,7.6,16.5,10.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,7.05,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,7.05,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,6.6,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,20,6,15,105.0,16.0,6.7,14.0,25.5,15.73,0.0
2016,9,20,6,30,210.0,32.0,6.8,14.0,51.0,25.01,13.29
2016,9,20,6,45,321.0,44.0,6.95,14.5,94.5,33.45,23.27
2016,9,20,7,0,432.0,56.0,7.1,15.0,138.0,55.7,33.06
2016,9,20,7,15,502.0,64.5,7.15,15.0,187.0,96.1,55.74
2016,9,20,7,30,572.0,73.0,7.2,15.0,236.0,144.63,91.66
2016,9,20,7,45,481.5,99.5,7.25,15.0,255.5,184.99,131.45
2016,9,20,8,0,391.0,126.0,7.3,15.0,275.0,215.09,162.91
2016,9,20,8,15,248.5,162.0,7.35,15.0,261.0,228.22,180.03
2016,9,20,8,30,106.0,198.0,7.4,15.0,247.0,225.73,181.48
2016,9,20,8,45,91.0,215.5,7.45,15.5,261.0,242.92,195.59
2016,9,20,9,0,76.0,233.0,7.5,16.0,275.0,258.47,207.89
2016,9,20,9,15,453.5,165.5,7.55,16.0,442.5,397.41,323.16
2016,9,20,9,30,831.0,98.0,7.6,16.0,610.0,569.57,464.91
2016,9,20,9,45,481.5,206.0,7.65,16.5,507.0,499.24,405.22
2016,9,20,10,0,132.0,314.0,7.7,17.0,404.0,394.86,315.74
2016,9,20,10,15,159.5,328.5,7.75,17.0,441.5,435.37,348.22
2016,9,20,10,30,187.0,343.0,7.8,17.0,479.0,477.62,381.68
2016,9,20,10,45,253.0,342.5,7.9,17.0,531.5,539.48,431.38
2016,9,20,11,0,319.0,342.0,8.0,17.0,584.0,601.15,480.63
2016,9,20,11,15,438.0,304.5,8.1,17.0,643.0,675.66,541.32
2016,9,20,11,30,557.0,267.0,8.2,17.0,702.0,749.9,601.39
2016,9,20,11,45,568.5,265.5,8.35,17.0,712.5,771.26,618.13
2016,9,20,12,0,580.0,264.0,8.5,17.0,723.0,790.82,633.67
2016,9,20,12,15,742.0,184.0,8.55,17.0,769.5,862.15,691.04
2016,9,20,12,30,904.0,104.0,8.6,17.0,816.0,921.49,735.72
2016,9,20,12,45,900.5,104.0,8.7,17.0,806.0,922.91,737.22
2016,9,20,13,0,897.0,104.0,8.8,17.0,796.0,920.87,736.45
2016,9,20,13,15,892.0,103.0,8.85,17.0,778.0,912.98,731.29
2016,9,20,13,30,887.0,102.0,8.9,17.0,760.0,901.71,723.73
2016,9,20,13,45,880.5,100.5,8.95,17.0,734.5,885.31,712.41
2016,9,20,14,0,874.0,99.0,9.0,17.0,709.0,865.76,698.79
2016,9,20,14,15,863.5,97.5,9.0,17.0,677.0,839.82,680.23
2016,9,20,14,30,853.0,96.0,9.0,17.0,645.0,811.19,659.61
2016,9,20,14,45,841.0,93.0,9.05,17.0,607.0,781.97,638.62
2016,9,20,15,0,829.0,90.0,9.1,17.0,569.0,745.56,611.93
2016,9,20,15,15,810.0,87.0,9.1,17.0,525.5,701.98,579.31
2016,9,20,15,30,791.0,84.0,9.1,17.0,482.0,657.09,545.33
2016,9,20,15,45,768.0,80.0,9.15,17.0,435.5,607.39,506.05
2016,9,20,16,0,745.0,76.0,9.2,17.0,389.0,557.28,464.92
2016,9,20,16,15,709.0,71.5,9.15,16.5,338.5,499.04,416.77
2016,9,20,16,30,673.0,67.0,9.1,16.0,288.0,444.37,370.11
2016,9,20,16,45,618.5,61.5,9.1,16.0,237.5,379.55,313.09
2016,9,20,17,0,564.0,56.0,9.1,16.0,187.0,318.8,258.15
2016,9,20,17,15,478.0,47.5,9.05,15.5,139.0,247.27,194.15
2016,9,20,17,30,392.0,39.0,9.0,15.0,91.0,184.1,136.53
2016,9,20,17,45,244.5,26.5,9.0,15.0,54.0,107.56,60.77
2016,9,20,18,0,97.0,14.0,9.0,15.0,17.0,34.68,0.0
2016,9,20,18,15,48.5,7.0,8.95,14.5,8.5,0.0,0.0
2016,9,20,18,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,9.15,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,9.15,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,111.5,15.5,8.55,14.0,25.0,15.24,0.0
2016,9,21,6,30,223.0,31.0,8.7,14.0,50.0,24.26,12.2
2016,9,21,6,45,332.0,43.0,8.85,14.0,93.5,33.49,23.28
2016,9,21,7,0,441.0,55.0,9.0,14.0,137.0,54.34,32.28
2016,9,21,7,15,340.0,81.5,9.15,14.0,156.5,96.29,62.67
2016,9,21,7,30,239.0,108.0,9.3,14.0,176.0,129.15,93.64
2016,9,21,7,45,270.0,123.0,9.45,14.0,214.0,164.69,123.39
2016,9,21,8,0,301.0,138.0,9.6,14.0,252.0,203.55,156.94
2016,9,21,8,15,391.5,141.5,9.6,14.0,310.5,252.78,198.26
2016,9,21,8,30,482.0,145.0,9.6,14.0,369.0,312.42,249.23
2016,9,21,8,45,422.0,177.5,9.65,14.0,388.0,345.37,279.66
2016,9,21,9,0,362.0,210.0,9.7,14.0,407.0,371.24,302.76
2016,9,21,9,15,604.0,155.0,9.7,14.0,512.0,465.47,382.46
2016,9,21,9,30,846.0,100.0,9.7,14.0,617.0,578.46,477.79
2016,9,21,9,45,867.5,98.0,9.7,14.5,655.0,627.88,518.57
2016,9,21,10,0,889.0,96.0,9.7,15.0,693.0,676.72,558.1
2016,9,21,10,15,898.5,97.5,9.7,15.0,723.0,720.02,592.77
2016,9,21,10,30,908.0,99.0,9.7,15.0,753.0,761.37,624.27
2016,9,21,10,45,915.0,100.0,9.75,15.0,775.0,798.17,652.19
2016,9,21,11,0,922.0,101.0,9.8,15.0,797.0,832.43,678.11
2016,9,21,11,15,925.5,102.0,9.85,15.0,811.5,861.15,699.73
2016,9,21,11,30,929.0,103.0,9.9,15.0,826.0,886.83,719.07
2016,9,21,11,45,929.0,104.0,10.0,15.5,831.5,906.35,732.53
2016,9,21,12,0,929.0,105.0,10.1,16.0,837.0,922.49,743.48
2016,9,21,12,15,928.0,105.0,10.1,16.0,834.5,933.25,751.61
2016,9,21,12,30,927.0,105.0,10.1,16.0,832.0,940.48,757.23
2016,9,21,12,45,925.0,104.0,10.1,16.0,821.5,942.2,758.83
2016,9,21,13,0,923.0,103.0,10.1,16.0,811.0,940.35,757.9
2016,9,21,13,15,917.5,102.0,10.05,16.0,792.0,931.85,751.94
2016,9,21,13,30,912.0,101.0,10.0,16.0,773.0,919.89,743.51
2016,9,21,13,45,907.0,98.5,9.95,16.0,747.5,903.35,731.72
2016,9,21,14,0,902.0,96.0,9.9,16.0,722.0,883.51,717.53
2016,9,21,14,15,891.5,94.5,9.8,15.5,689.0,857.0,699.5
2016,9,21,14,30,881.0,93.0,9.7,15.0,656.0,827.7,679.26
2016,9,21,14,45,867.0,90.5,9.65,15.0,616.5,791.91,652.72
2016,9,21,15,0,853.0,88.0,9.6,15.0,577.0,758.52,627.98
2016,9,21,15,15,833.5,85.5,9.5,15.0,532.5,714.38,594.46
2016,9,21,15,30,814.0,83.0,9.4,15.0,488.0,668.89,559.59
2016,9,21,15,45,789.0,79.0,9.35,15.0,440.0,617.04,518.05
2016,9,21,16,0,764.0,75.0,9.3,15.0,392.0,564.88,474.74
2016,9,21,16,15,726.0,71.0,9.25,14.5,340.5,505.34,425.04
2016,9,21,16,30,688.0,67.0,9.2,14.0,289.0,449.57,376.96
2016,9,21,16,45,631.5,61.0,9.15,14.0,237.5,382.67,317.61
2016,9,21,17,0,575.0,55.0,9.1,14.0,186.0,320.05,260.51
2016,9,21,17,15,484.0,46.5,9.05,14.0,137.0,246.45,193.83
2016,9,21,17,30,393.0,38.0,9.0,14.0,88.0,181.72,134.13
2016,9,21,17,45,235.0,25.5,8.95,14.0,51.5,101.77,51.61
2016,9,21,18,0,77.0,13.0,8.9,14.0,15.0,29.08,0.0
2016,9,21,18,15,38.5,6.5,8.85,14.0,7.5,0.0,0.0
2016,9,21,18,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,8.65,13.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,9.25,13.5,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,9.55,14.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,9.6,13.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,9.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,9.65,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,9,22,6,15,135.0,14.0,9.2,13.0,25.0,13.76,0.0
2016,9,22,6,30,270.0,28.0,9.0,13.0,50.0,22.46,10.35
2016,9,22,6,45,387.5,38.0,8.8,13.5,95.0,28.84,19.26
2016,9,22,7,0,505.0,48.0,8.6,14.0,140.0,48.6,26.79
2016,9,22,7,15,295.0,79.0,8.35,14.0,136.5,89.89,59.1
2016,9,22,7,30,85.0,110.0,8.1,14.0,133.0,110.7,84.81
2016,9,22,7,45,95.5,130.5,7.9,14.5,162.0,137.9,107.5
2016,9,22,8,0,106.0,151.0,7.7,15.0,191.0,166.4,131.36
2016,9,22,8,15,451.5,113.5,7.6,15.0,317.0,244.87,189.31
2016,9,22,8,30,797.0,76.0,7.5,15.0,443.0,362.62,284.24
2016,9,22,8,45,818.0,79.0,7.45,15.5,488.5,417.33,333.07
2016,9,22,9,0,839.0,82.0,7.4,16.0,534.0,472.75,381.28
2016,9,22,9,15,855.0,84.0,7.4,16.0,575.0,525.62,427.0
2016,9,22,9,30,871.0,86.0,7.4,16.0,616.0,577.16,470.6
2016,9,22,9,45,881.0,88.0,7.45,16.0,651.0,624.39,509.92
2016,9,22,10,0,891.0,90.0,7.5,16.0,686.0,670.17,547.31
2016,9,22,10,15,899.5,91.5,7.55,16.0,714.5,712.73,580.83
2016,9,22,10,30,908.0,93.0,7.6,16.0,743.0,753.28,611.27
2016,9,22,10,45,911.5,95.0,7.65,16.5,764.0,788.33,636.17
2016,9,22,11,0,915.0,97.0,7.7,17.0,785.0,820.66,658.86
2016,9,22,11,15,918.5,98.0,7.75,17.0,798.5,849.09,679.82
2016,9,22,11,30,922.0,99.0,7.8,17.0,812.0,874.5,698.56
2016,9,22,11,45,922.0,100.0,7.9,17.0,817.5,893.79,712.97
2016,9,22,12,0,922.0,101.0,8.0,17.0,823.0,909.72,725.01
2016,9,22,12,15,922.0,100.5,8.1,17.0,821.0,920.64,733.46
2016,9,22,12,30,922.0,100.0,8.2,17.0,819.0,928.06,739.46
2016,9,22,12,45,919.0,100.0,8.3,17.0,808.5,929.84,741.43
2016,9,22,13,0,916.0,100.0,8.4,17.0,798.0,928.08,740.92
2016,9,22,13,15,911.0,99.5,8.5,17.0,780.0,920.51,736.22
2016,9,22,13,30,906.0,99.0,8.6,17.0,762.0,909.5,729.08
2016,9,22,13,45,898.5,97.5,8.75,17.0,736.0,891.89,717.21
2016,9,22,14,0,891.0,96.0,8.9,17.0,710.0,871.09,702.99
2016,9,22,14,15,880.5,94.5,8.95,16.5,677.5,844.75,685.6
2016,9,22,14,30,870.0,93.0,9.0,16.0,645.0,815.65,666.01
2016,9,22,14,45,855.5,91.0,9.1,16.0,606.0,785.05,644.0
2016,9,22,15,0,841.0,89.0,9.2,16.0,567.0,747.42,616.35
2016,9,22,15,15,821.5,86.5,9.2,16.0,523.0,703.68,583.46
2016,9,22,15,30,802.0,84.0,9.2,16.0,479.0,658.63,549.19
2016,9,22,15,45,617.5,108.0,9.25,16.0,394.0,537.49,449.28
2016,9,22,16,0,433.0,132.0,9.3,16.0,309.0,423.11,353.14
2016,9,22,16,15,553.0,99.5,9.2,15.5,295.0,438.71,367.15
2016,9,22,16,30,673.0,67.0,9.1,15.0,281.0,439.02,366.57
2016,9,22,16,45,619.5,60.5,9.05,15.0,230.5,373.89,308.73
2016,9,22,17,0,566.0,54.0,9.0,15.0,180.0,312.78,253.01
2016,9,22,17,15,474.0,45.5,8.85,14.5,131.5,239.65,187.31
2016,9,22,17,30,382.0,37.0,8.7,14.0,83.0,175.53,128.28
2016,9,22,17,45,227.0,24.0,8.55,14.0,47.5,96.04,40.52
2016,9,22,18,0,72.0,11.0,8.4,14.0,12.0,25.77,0.0
2016,9,22,18,15,36.0,5.5,8.25,14.0,6.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,23,6,15,138.5,12.5,6.85,13.0,23.0,12.29,0.0
2016,9,23,6,30,277.0,25.0,6.8,13.0,46.0,19.64,7.72
2016,9,23,6,45,388.5,34.0,6.8,13.5,89.5,25.27,16.13
2016,9,23,7,0,500.0,43.0,6.8,14.0,133.0,43.14,22.78
2016,9,23,7,15,565.0,49.5,6.7,14.0,182.0,85.05,44.62
2016,9,23,7,30,630.0,56.0,6.6,14.0,231.0,134.29,80.67
2016,9,23,7,45,676.0,60.0,6.55,14.5,281.0,186.37,124.76
2016,9,23,8,0,722.0,64.0,6.5,15.0,331.0,241.16,173.55
2016,9,23,8,15,751.0,67.0,6.35,15.0,378.5,294.13,222.41
2016,9,23,8,30,780.0,70.0,6.2,15.0,426.0,349.27,272.74
2016,9,23,8,45,802.0,72.0,6.1,15.5,471.0,402.4,320.1
2016,9,23,9,0,824.0,74.0,6.0,16.0,516.0,457.34,367.58
2016,9,23,9,15,839.0,76.0,5.9,16.0,555.5,507.89,411.01
2016,9,23,9,30,854.0,78.0,5.8,16.0,595.0,557.98,452.92
2016,9,23,9,45,865.0,79.5,5.75,16.5,629.5,604.42,490.12
2016,9,23,10,0,876.0,81.0,5.7,17.0,664.0,649.54,525.26
2016,9,23,10,15,884.0,82.5,5.75,17.0,691.5,691.03,557.26
2016,9,23,10,30,892.0,84.0,5.8,17.0,719.0,730.52,586.4
2016,9,23,10,45,897.5,85.0,5.85,17.5,740.0,765.39,610.77
2016,9,23,11,0,903.0,86.0,5.9,18.0,761.0,797.7,633.07
2016,9,23,11,15,906.5,86.5,6.0,18.0,774.0,825.13,653.15
2016,9,23,11,30,910.0,87.0,6.1,18.0,787.0,849.59,671.1
2016,9,23,11,45,909.0,88.5,6.25,18.0,792.0,868.18,685.07
2016,9,23,12,0,908.0,90.0,6.4,18.0,797.0,883.43,696.73
2016,9,23,12,15,907.5,89.5,6.5,18.0,794.5,893.58,704.58
2016,9,23,12,30,907.0,89.0,6.6,18.0,792.0,900.3,710.07
2016,9,23,12,45,905.5,88.0,6.7,18.0,782.0,902.11,712.12
2016,9,23,13,0,904.0,87.0,6.8,18.0,772.0,900.44,711.78
2016,9,23,13,15,899.0,86.5,6.8,17.5,754.0,892.76,708.1
2016,9,23,13,30,894.0,86.0,6.8,17.0,736.0,881.7,702.06
2016,9,23,13,45,886.5,85.0,6.85,17.0,710.5,864.63,690.51
2016,9,23,14,0,879.0,84.0,6.9,17.0,685.0,844.44,676.7
2016,9,23,14,15,868.0,82.5,6.85,17.0,652.5,817.8,657.72
2016,9,23,14,30,857.0,81.0,6.8,17.0,620.0,788.48,636.73
2016,9,23,14,45,839.5,80.0,6.75,17.0,581.0,752.16,610.36
2016,9,23,15,0,822.0,79.0,6.7,17.0,542.0,713.97,582.41
2016,9,23,15,15,802.0,76.5,6.6,17.0,499.0,674.98,553.49
2016,9,23,15,30,782.0,74.0,6.5,17.0,456.0,630.33,519.87
2016,9,23,15,45,756.0,70.5,6.4,17.0,409.0,579.74,479.81
2016,9,23,16,0,730.0,67.0,6.3,17.0,362.0,529.06,438.32
2016,9,23,16,15,692.0,63.0,6.2,16.5,312.5,471.31,390.78
2016,9,23,16,30,654.0,59.0,6.1,16.0,263.0,415.23,343.16
2016,9,23,16,45,602.0,53.0,6.0,16.0,214.5,354.36,289.56
2016,9,23,17,0,550.0,47.0,5.9,16.0,166.0,295.68,236.49
2016,9,23,17,15,461.0,39.0,5.8,15.5,120.0,225.58,174.04
2016,9,23,17,30,372.0,31.0,5.7,15.0,74.0,164.46,117.73
2016,9,23,17,45,186.0,15.5,5.65,15.0,37.0,74.09,21.0
2016,9,23,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,24,6,15,167.5,11.0,4.7,14.0,23.5,10.81,0.0
2016,9,24,6,30,335.0,22.0,4.6,14.0,47.0,16.91,5.16
2016,9,24,6,45,443.5,30.5,4.6,14.5,91.5,24.26,15.14
2016,9,24,7,0,552.0,39.0,4.6,15.0,136.0,42.08,21.55
2016,9,24,7,15,616.0,44.5,4.55,15.0,186.0,85.57,43.11
2016,9,24,7,30,680.0,50.0,4.5,15.0,236.0,136.35,79.77
2016,9,24,7,45,720.5,54.0,4.5,15.5,287.0,188.16,123.56
2016,9,24,8,0,761.0,58.0,4.5,16.0,338.0,243.94,173.14
2016,9,24,8,15,789.5,61.0,4.55,16.5,386.5,298.8,222.93
2016,9,24,8,30,818.0,64.0,4.6,17.0,435.0,357.27,275.06
2016,9,24,8,45,838.0,66.5,4.65,17.5,480.5,411.66,322.94
2016,9,24,9,0,858.0,69.0,4.7,18.0,526.0,466.57,369.87
2016,9,24,9,15,872.5,71.0,4.75,18.0,566.5,518.4,413.84
2016,9,24,9,30,887.0,73.0,4.8,18.0,607.0,569.64,456.22
2016,9,24,9,45,899.5,73.5,4.85,18.5,642.0,617.31,493.95
2016,9,24,10,0,912.0,74.0,4.9,19.0,677.0,663.67,529.69
2016,9,24,10,15,919.5,75.0,4.95,19.0,705.0,705.58,561.12
2016,9,24,10,30,927.0,76.0,5.0,19.0,733.0,745.32,589.83
2016,9,24,10,45,932.0,77.0,5.05,19.5,754.0,780.82,614.08
2016,9,24,11,0,937.0,78.0,5.1,20.0,775.0,813.61,636.2
2016,9,24,11,15,939.5,78.5,5.15,20.0,788.0,840.98,655.58
2016,9,24,11,30,942.0,79.0,5.2,20.0,801.0,865.21,672.76
2016,9,24,11,45,942.0,79.5,5.3,20.0,806.0,884.06,686.46
2016,9,24,12,0,942.0,80.0,5.4,20.0,811.0,899.47,697.84
2016,9,24,12,15,941.0,80.0,5.5,20.0,808.0,909.96,705.86
2016,9,24,12,30,940.0,80.0,5.6,20.0,805.0,916.89,711.5
2016,9,24,12,45,930.5,83.5,5.75,20.0,792.5,916.54,712.39
2016,9,24,13,0,921.0,87.0,5.9,20.0,780.0,912.64,710.88
2016,9,24,13,15,916.0,86.0,6.0,20.0,761.5,904.28,706.02
2016,9,24,13,30,911.0,85.0,6.1,20.0,743.0,892.48,698.78
2016,9,24,13,45,901.5,85.0,6.25,20.0,717.0,874.56,687.41
2016,9,24,14,0,892.0,85.0,6.4,20.0,691.0,853.52,673.78
2016,9,24,14,15,881.5,83.5,6.45,20.0,658.0,827.03,655.68
2016,9,24,14,30,871.0,82.0,6.5,20.0,625.0,797.79,635.51
2016,9,24,14,45,854.0,81.0,6.6,20.0,586.0,761.51,610.12
2016,9,24,15,0,837.0,80.0,6.7,20.0,547.0,723.29,583.02
2016,9,24,15,15,817.5,77.5,6.75,19.5,503.5,684.2,555.89
2016,9,24,15,30,798.0,75.0,6.8,19.0,460.0,639.36,523.82
2016,9,24,15,45,763.5,73.5,6.9,19.0,411.5,585.06,481.14
2016,9,24,16,0,729.0,72.0,7.0,19.0,363.0,531.27,437.52
2016,9,24,16,15,690.0,67.5,7.05,18.5,313.0,472.49,389.47
2016,9,24,16,30,651.0,63.0,7.1,18.0,263.0,417.66,343.01
2016,9,24,16,45,579.5,58.5,7.2,18.0,212.0,348.03,282.53
2016,9,24,17,0,508.0,54.0,7.3,18.0,161.0,284.18,225.65
2016,9,24,17,15,413.5,44.0,7.35,17.5,115.5,212.26,162.28
2016,9,24,17,30,319.0,34.0,7.4,17.0,70.0,149.87,105.35
2016,9,24,17,45,159.5,17.0,7.45,16.5,35.0,67.72,7.07
2016,9,24,18,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,25,6,15,127.0,11.5,1.9,18.0,21.0,11.3,0.0
2016,9,25,6,30,254.0,23.0,1.8,18.0,42.0,18.02,4.85
2016,9,25,6,45,361.5,35.0,1.7,18.5,85.0,26.57,16.74
2016,9,25,7,0,469.0,47.0,1.6,19.0,128.0,44.58,24.92
2016,9,25,7,15,537.5,55.0,1.5,19.5,177.5,86.04,45.79
2016,9,25,7,30,606.0,63.0,1.4,20.0,227.0,135.33,80.25
2016,9,25,7,45,648.5,69.5,1.35,20.5,277.0,185.81,121.22
2016,9,25,8,0,691.0,76.0,1.3,21.0,327.0,240.6,167.63
2016,9,25,8,15,723.0,80.5,1.2,21.0,376.0,294.35,214.13
2016,9,25,8,30,755.0,85.0,1.1,21.0,425.0,352.05,262.98
2016,9,25,8,45,772.5,90.0,1.05,21.5,469.0,404.92,306.62
2016,9,25,9,0,790.0,95.0,1.0,22.0,513.0,458.23,349.0
2016,9,25,9,15,807.0,98.0,0.95,22.0,553.5,509.5,389.02
2016,9,25,9,30,824.0,101.0,0.9,22.0,594.0,560.6,427.54
2016,9,25,9,45,860.5,94.0,0.9,22.5,635.0,612.59,465.31
2016,9,25,10,0,897.0,87.0,0.9,23.0,676.0,665.25,502.41
2016,9,25,10,15,905.0,88.0,0.9,23.0,704.5,706.94,531.11
2016,9,25,10,30,913.0,89.0,0.9,23.0,733.0,746.53,556.69
2016,9,25,10,45,898.5,99.0,0.9,23.5,748.0,776.29,574.35
2016,9,25,11,0,884.0,109.0,0.9,24.0,763.0,802.29,589.48
2016,9,25,11,15,887.5,110.0,1.0,24.0,776.5,829.75,608.15
2016,9,25,11,30,891.0,111.0,1.1,24.0,790.0,854.3,624.92
2016,9,25,11,45,870.5,121.5,1.25,24.5,789.0,865.47,632.53
2016,9,25,12,0,850.0,132.0,1.4,25.0,788.0,877.28,640.71
2016,9,25,12,15,849.0,132.0,1.65,25.0,785.0,887.3,650.18
2016,9,25,12,30,848.0,132.0,1.9,25.0,782.0,894.05,657.41
2016,9,25,12,45,859.0,124.5,2.2,25.0,775.0,899.98,664.5
2016,9,25,13,0,870.0,117.0,2.5,25.0,768.0,897.4,665.8
2016,9,25,13,15,864.0,116.0,2.75,24.5,749.5,893.69,667.17
2016,9,25,13,30,858.0,115.0,3.0,24.0,731.0,881.62,662.82
2016,9,25,13,45,827.0,122.5,3.3,24.0,699.0,854.28,646.89
2016,9,25,14,0,796.0,130.0,3.6,24.0,667.0,824.52,628.99
2016,9,25,14,15,782.5,127.5,3.8,23.5,634.0,796.31,612.57
2016,9,25,14,30,769.0,125.0,4.0,23.0,601.0,768.82,596.34
2016,9,25,14,45,738.0,126.0,4.2,23.0,559.5,726.61,567.99
2016,9,25,15,0,707.0,127.0,4.4,23.0,518.0,683.48,538.53
2016,9,25,15,15,682.5,122.0,4.4,22.5,475.0,637.75,506.07
2016,9,25,15,30,658.0,117.0,4.4,22.0,432.0,591.44,472.37
2016,9,25,15,45,625.5,111.0,4.45,22.0,385.0,538.65,432.07
2016,9,25,16,0,593.0,105.0,4.5,22.0,338.0,486.56,391.3
2016,9,25,16,15,549.5,96.5,4.45,21.5,289.5,426.73,343.84
2016,9,25,16,30,506.0,88.0,4.4,21.0,241.0,369.34,296.92
2016,9,25,16,45,454.0,76.0,4.35,20.5,194.0,305.53,243.54
2016,9,25,17,0,402.0,64.0,4.3,20.0,147.0,248.34,194.11
2016,9,25,17,15,314.0,49.5,4.2,19.5,103.0,180.15,135.52
2016,9,25,17,30,226.0,35.0,4.1,19.0,59.0,121.18,82.8
2016,9,25,17,45,113.0,17.5,4.1,18.5,29.5,54.16,0.0
2016,9,25,18,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,6,15,100.0,12.0,1.5,16.0,19.0,11.8,0.0
2016,9,26,6,30,200.0,24.0,1.6,16.0,38.0,19.2,4.46
2016,9,26,6,45,310.5,37.0,1.75,16.5,79.5,28.7,18.62
2016,9,26,7,0,421.0,50.0,1.9,17.0,121.0,45.87,27.34
2016,9,26,7,15,492.5,58.5,1.9,17.0,169.5,85.04,47.3
2016,9,26,7,30,564.0,67.0,1.9,17.0,218.0,132.45,80.72
2016,9,26,7,45,611.5,73.5,1.95,17.5,268.0,181.4,120.64
2016,9,26,8,0,659.0,80.0,2.0,18.0,318.0,235.27,166.72
2016,9,26,8,15,692.5,85.0,1.95,18.5,366.0,288.13,212.83
2016,9,26,8,30,726.0,90.0,1.9,19.0,414.0,343.73,260.53
2016,9,26,8,45,751.0,93.5,1.85,19.5,459.0,398.12,306.21
2016,9,26,9,0,776.0,97.0,1.8,20.0,504.0,452.26,350.3
2016,9,26,9,15,794.0,100.0,1.7,20.0,544.5,503.29,391.15
2016,9,26,9,30,812.0,103.0,1.6,20.0,585.0,554.27,430.6
2016,9,26,9,45,825.0,105.0,1.5,20.5,620.0,600.93,464.73
2016,9,26,10,0,838.0,107.0,1.4,21.0,655.0,646.54,496.85
2016,9,26,10,15,847.5,109.0,1.25,21.0,683.0,688.48,525.75
2016,9,26,10,30,857.0,111.0,1.1,21.0,711.0,728.62,551.49
2016,9,26,10,45,862.5,112.5,1.0,21.5,732.0,763.26,571.69
2016,9,26,11,0,868.0,114.0,0.9,22.0,753.0,792.83,588.06
2016,9,26,11,15,872.0,115.0,0.75,22.0,766.5,820.23,603.04
2016,9,26,11,30,876.0,116.0,0.6,22.0,780.0,844.79,615.73
2016,9,26,11,45,876.5,117.0,0.5,22.0,785.0,863.45,625.28
2016,9,26,12,0,877.0,118.0,0.4,22.0,790.0,878.92,632.8
2016,9,26,12,15,876.5,117.5,0.5,22.0,787.0,888.69,640.76
2016,9,26,12,30,876.0,117.0,0.6,22.0,784.0,895.13,646.84
2016,9,26,12,45,902.5,102.5,0.75,22.0,781.5,906.87,657.41
2016,9,26,13,0,929.0,88.0,0.9,22.0,779.0,914.89,665.56
2016,9,26,13,15,924.5,87.5,1.05,21.5,760.5,907.37,665.04
2016,9,26,13,30,920.0,87.0,1.2,21.0,742.0,896.38,662.33
2016,9,26,13,45,912.5,85.5,1.35,21.0,716.0,878.32,653.57
2016,9,26,14,0,905.0,84.0,1.5,21.0,690.0,857.04,642.5
2016,9,26,14,15,894.5,82.5,1.7,21.0,657.0,830.23,627.97
2016,9,26,14,30,884.0,81.0,1.9,21.0,624.0,800.64,611.09
2016,9,26,14,45,870.5,79.0,2.1,21.0,585.5,765.59,589.89
2016,9,26,15,0,857.0,77.0,2.3,21.0,547.0,728.34,566.57
2016,9,26,15,15,837.5,74.5,2.45,21.0,502.5,688.59,540.53
2016,9,26,15,30,818.0,72.0,2.6,21.0,458.0,643.09,509.64
2016,9,26,15,45,792.0,68.5,2.8,21.0,410.5,591.3,471.69
2016,9,26,16,0,766.0,65.0,3.0,21.0,363.0,539.33,432.03
2016,9,26,16,15,727.5,61.0,3.05,20.5,312.5,480.09,385.58
2016,9,26,16,30,689.0,57.0,3.1,20.0,262.0,422.49,338.61
2016,9,26,16,45,632.0,51.0,3.2,20.0,211.5,356.27,282.53
2016,9,26,17,0,575.0,45.0,3.3,20.0,161.0,296.78,230.08
2016,9,26,17,15,480.0,36.5,3.3,19.5,114.0,223.86,166.67
2016,9,26,17,30,385.0,28.0,3.3,19.0,67.0,160.67,107.03
2016,9,26,17,45,192.5,14.0,3.35,18.5,33.5,69.49,0.0
2016,9,26,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,129.5,10.5,3.2,17.0,19.0,10.32,0.0
2016,9,27,6,30,259.0,21.0,3.1,17.0,38.0,16.4,1.71
2016,9,27,6,45,371.5,31.5,3.05,17.5,80.5,23.64,14.17
2016,9,27,7,0,484.0,42.0,3.0,18.0,123.0,38.67,21.09
2016,9,27,7,15,553.0,49.5,2.95,18.0,172.0,80.36,41.22
2016,9,27,7,30,622.0,57.0,2.9,18.0,221.0,129.86,75.85
2016,9,27,7,45,357.5,100.5,2.85,18.5,199.0,156.98,110.49
2016,9,27,8,0,93.0,144.0,2.8,19.0,177.0,157.11,121.48
2016,9,27,8,15,85.0,163.5,2.8,19.0,197.5,179.26,140.19
2016,9,27,8,30,77.0,183.0,2.8,19.0,218.0,200.55,157.78
2016,9,27,8,45,98.5,206.0,2.85,19.5,255.0,236.22,185.89
2016,9,27,9,0,120.0,229.0,2.9,20.0,292.0,274.63,215.87
2016,9,27,9,15,121.5,248.0,2.95,20.0,315.5,301.25,236.69
2016,9,27,9,30,123.0,267.0,3.0,20.0,339.0,327.93,257.32
2016,9,27,9,45,162.0,283.5,3.1,20.5,384.5,374.51,293.06
2016,9,27,10,0,201.0,300.0,3.2,21.0,430.0,424.14,330.67
2016,9,27,10,15,207.0,313.5,3.3,21.0,452.5,451.28,351.04
2016,9,27,10,30,213.0,327.0,3.4,21.0,475.0,478.37,371.33
2016,9,27,10,45,232.5,334.5,3.5,21.0,501.0,509.31,394.73
2016,9,27,11,0,252.0,342.0,3.6,21.0,527.0,545.52,421.82
2016,9,27,11,15,256.0,345.5,3.65,21.0,536.0,561.33,433.42
2016,9,27,11,30,260.0,349.0,3.7,21.0,545.0,576.41,444.57
2016,9,27,11,45,232.0,358.5,3.75,21.0,534.0,563.72,434.55
2016,9,27,12,0,204.0,368.0,3.8,21.0,523.0,555.29,427.65
2016,9,27,12,15,218.5,364.5,3.9,21.0,530.5,568.37,438.09
2016,9,27,12,30,233.0,361.0,4.0,21.0,538.0,580.81,448.0
2016,9,27,12,45,226.5,356.5,4.1,21.0,526.5,573.01,442.55
2016,9,27,13,0,220.0,352.0,4.2,21.0,515.0,564.27,436.52
2016,9,27,13,15,195.5,344.5,4.35,21.0,486.5,535.73,415.5
2016,9,27,13,30,171.0,337.0,4.5,21.0,458.0,506.68,394.08
2016,9,27,13,45,164.0,324.0,4.65,21.0,436.5,486.21,379.54
2016,9,27,14,0,157.0,311.0,4.8,21.0,415.0,465.22,364.46
2016,9,27,14,15,140.5,294.0,4.85,20.5,384.0,431.6,339.88
2016,9,27,14,30,124.0,277.0,4.9,20.0,353.0,398.06,315.07
2016,9,27,14,45,114.0,257.5,5.0,20.0,324.0,366.98,291.55
2016,9,27,15,0,104.0,238.0,5.1,20.0,295.0,327.73,261.41
2016,9,27,15,15,79.5,214.0,5.1,20.0,255.0,281.85,225.14
2016,9,27,15,30,55.0,190.0,5.1,20.0,215.0,237.33,189.54
2016,9,27,15,45,75.0,173.0,5.15,20.0,204.0,230.61,185.08
2016,9,27,16,0,95.0,156.0,5.2,20.0,193.0,222.15,178.85
2016,9,27,16,15,377.0,107.5,5.2,19.5,222.0,338.14,276.02
2016,9,27,16,30,659.0,59.0,5.2,19.0,251.0,406.9,330.53
2016,9,27,16,45,598.0,53.0,5.25,19.0,201.0,342.88,274.56
2016,9,27,17,0,537.0,47.0,5.3,19.0,151.0,281.6,219.86
2016,9,27,17,15,438.0,37.5,5.3,18.5,105.5,208.51,155.69
2016,9,27,17,30,339.0,28.0,5.3,18.0,60.0,145.64,94.89
2016,9,27,17,45,169.5,14.0,5.35,17.5,30.0,62.52,0.0
2016,9,27,18,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,5.4,16.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,28,6,15,101.0,11.5,7.1,15.0,18.0,11.3,0.0
2016,9,28,6,30,202.0,23.0,7.1,15.0,36.0,18.59,0.98
2016,9,28,6,45,323.0,34.5,7.15,15.0,77.5,26.69,16.78
2016,9,28,7,0,444.0,46.0,7.2,15.0,119.0,41.05,24.31
2016,9,28,7,15,518.5,53.5,7.15,15.0,167.5,80.62,43.45
2016,9,28,7,30,593.0,61.0,7.1,15.0,216.0,128.71,77.27
2016,9,28,7,45,296.5,67.5,7.1,15.5,145.0,115.37,79.85
2016,9,28,8,0,0.0,74.0,7.1,16.0,74.0,71.41,54.85
2016,9,28,8,15,0.0,99.0,7.1,16.0,99.0,95.19,74.71
2016,9,28,8,30,0.0,124.0,7.1,16.0,124.0,119.09,94.43
2016,9,28,8,45,0.0,141.0,7.15,16.5,141.0,135.58,107.6
2016,9,28,9,0,0.0,158.0,7.2,17.0,158.0,152.15,120.7
2016,9,28,9,15,6.0,180.0,7.25,17.0,184.0,176.61,140.4
2016,9,28,9,30,12.0,202.0,7.3,17.0,210.0,201.77,160.59
2016,9,28,9,45,15.5,218.5,7.35,17.5,229.0,220.79,175.36
2016,9,28,10,0,19.0,235.0,7.4,18.0,248.0,240.15,190.32
2016,9,28,10,15,16.5,236.0,7.45,18.0,247.5,240.62,190.35
2016,9,28,10,30,14.0,237.0,7.5,18.0,247.0,240.81,190.2
2016,9,28,10,45,15.5,246.0,7.6,18.0,257.5,251.62,198.66
2016,9,28,11,0,17.0,255.0,7.7,18.0,268.0,262.53,207.21
2016,9,28,11,15,16.0,255.0,7.75,18.0,267.0,262.55,207.05
