Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,11,30,15.0,255.0,7.8,18.0,266.0,262.46,206.85
2016,9,28,11,45,16.5,262.0,7.9,18.0,274.5,271.39,213.95
2016,9,28,12,0,18.0,269.0,8.0,18.0,283.0,280.37,221.1
2016,9,28,12,15,19.5,273.5,8.05,18.0,289.0,286.87,226.32
2016,9,28,12,30,21.0,278.0,8.1,18.0,295.0,293.38,231.6
2016,9,28,12,45,26.5,286.0,8.15,18.0,306.0,314.77,248.81
2016,9,28,13,0,32.0,294.0,8.2,18.0,317.0,329.13,260.5
2016,9,28,13,15,32.0,286.5,8.2,17.5,309.5,322.07,255.65
2016,9,28,13,30,32.0,279.0,8.2,17.0,302.0,314.87,250.73
2016,9,28,13,45,18.0,232.5,8.25,17.0,245.5,246.21,195.81
2016,9,28,14,0,4.0,186.0,8.3,17.0,189.0,186.85,147.77
2016,9,28,14,15,3.5,183.0,8.3,17.0,186.0,183.69,145.5
2016,9,28,14,30,3.0,180.0,8.3,17.0,183.0,180.6,143.27
2016,9,28,14,45,3.0,174.0,8.3,17.0,176.5,174.87,138.94
2016,9,28,15,0,3.0,168.0,8.3,17.0,170.0,169.2,134.66
2016,9,28,15,15,1.5,149.0,8.3,16.5,150.0,148.87,118.5
2016,9,28,15,30,0.0,130.0,8.3,16.0,130.0,128.62,102.23
2016,9,28,15,45,0.0,115.5,8.35,16.0,115.5,114.15,90.46
2016,9,28,16,0,0.0,101.0,8.4,16.0,101.0,99.68,78.56
2016,9,28,16,15,291.5,86.0,8.35,16.0,169.5,265.46,220.88
2016,9,28,16,30,583.0,71.0,8.3,16.0,238.0,382.67,316.49
2016,9,28,16,45,509.5,64.0,8.3,16.0,189.0,313.47,255.12
2016,9,28,17,0,436.0,57.0,8.3,16.0,140.0,250.29,198.19
2016,9,28,17,15,327.5,45.0,8.25,15.5,96.5,176.22,132.94
2016,9,28,17,30,219.0,33.0,8.2,15.0,53.0,115.3,73.43
2016,9,28,17,45,109.5,16.5,8.2,15.0,26.5,42.09,0.0
2016,9,28,18,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,8.1,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,9,29,6,15,81.0,11.5,7.9,13.0,16.0,11.3,0.0
2016,9,29,6,30,162.0,23.0,7.9,13.0,32.0,18.12,0.0
2016,9,29,6,45,283.5,36.0,7.9,13.5,73.0,28.39,18.2
2016,9,29,7,0,405.0,49.0,7.9,14.0,114.0,42.78,26.73
2016,9,29,7,15,208.0,70.0,7.85,14.0,104.0,74.81,50.17
2016,9,29,7,30,11.0,91.0,7.8,14.0,94.0,86.79,67.76
2016,9,29,7,45,18.0,110.5,7.75,14.5,116.0,107.49,84.99
2016,9,29,8,0,25.0,130.0,7.7,15.0,138.0,127.98,101.88
2016,9,29,8,15,12.5,108.5,7.6,15.0,112.5,107.78,85.27
2016,9,29,8,30,0.0,87.0,7.5,15.0,87.0,84.03,65.43
2016,9,29,8,45,0.0,91.0,7.4,15.0,91.0,87.95,68.53
2016,9,29,9,0,0.0,95.0,7.3,15.0,95.0,91.85,71.59
2016,9,29,9,15,0.0,130.5,7.25,15.0,131.0,126.08,99.82
2016,9,29,9,30,0.0,166.0,7.2,15.0,167.0,160.49,127.89
2016,9,29,9,45,8.0,196.5,7.15,15.5,202.5,195.02,155.67
2016,9,29,10,0,16.0,227.0,7.1,16.0,238.0,230.45,183.89
2016,9,29,10,15,16.0,235.0,7.05,16.0,246.0,239.31,190.7
2016,9,29,10,30,16.0,243.0,7.0,16.0,254.0,248.14,197.52
2016,9,29,10,45,14.5,242.5,6.95,16.0,253.0,247.44,196.67
2016,9,29,11,0,13.0,242.0,6.9,16.0,252.0,246.56,195.74
2016,9,29,11,15,18.5,262.5,6.9,16.0,276.5,272.04,216.11
2016,9,29,11,30,24.0,283.0,6.9,16.0,301.0,297.92,236.71
2016,9,29,11,45,24.5,284.0,6.9,16.0,302.5,300.26,238.49
2016,9,29,12,0,25.0,285.0,6.9,16.0,304.0,302.54,240.3
2016,9,29,12,15,26.5,289.0,6.9,16.0,309.0,315.75,250.82
2016,9,29,12,30,28.0,293.0,6.9,16.0,314.0,322.45,256.22
2016,9,29,12,45,53.5,313.5,6.95,16.0,353.0,367.58,292.94
2016,9,29,13,0,79.0,334.0,7.0,16.0,392.0,413.1,329.71
2016,9,29,13,15,79.0,325.0,7.05,16.0,382.0,404.47,323.24
2016,9,29,13,30,79.0,316.0,7.1,16.0,372.0,395.52,316.65
2016,9,29,13,45,48.0,275.0,7.15,16.0,308.5,324.96,260.27
2016,9,29,14,0,17.0,234.0,7.2,16.0,245.0,247.37,197.54
2016,9,29,14,15,32.5,241.0,7.2,15.5,261.0,276.08,222.09
2016,9,29,14,30,48.0,248.0,7.2,15.0,277.0,296.76,240.13
2016,9,29,14,45,46.0,232.5,7.25,15.0,259.0,278.33,225.67
2016,9,29,15,0,44.0,217.0,7.3,15.0,241.0,259.87,211.16
2016,9,29,15,15,22.0,171.5,7.3,15.0,183.5,187.15,151.39
2016,9,29,15,30,0.0,126.0,7.3,15.0,126.0,124.53,99.19
2016,9,29,15,45,0.0,112.0,7.3,15.0,112.0,110.57,87.81
2016,9,29,16,0,0.0,98.0,7.3,15.0,98.0,96.62,76.29
2016,9,29,16,15,288.5,83.0,7.25,14.5,164.0,259.26,216.58
2016,9,29,16,30,577.0,68.0,7.2,14.0,230.0,373.95,310.74
2016,9,29,16,45,508.0,60.5,7.15,14.0,182.0,306.84,250.68
2016,9,29,17,0,439.0,53.0,7.1,14.0,134.0,245.43,194.81
2016,9,29,17,15,332.0,41.0,7.0,14.0,91.0,172.69,129.89
2016,9,29,17,30,225.0,29.0,6.9,14.0,48.0,110.1,66.12
2016,9,29,17,45,112.5,14.5,6.8,14.0,24.0,40.39,0.0
2016,9,29,18,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,9,30,6,15,92.0,10.5,5.85,13.0,15.5,10.32,0.0
2016,9,30,6,30,184.0,21.0,5.9,13.0,31.0,16.93,0.0
2016,9,30,6,45,308.0,32.5,6.0,13.5,71.5,25.15,15.34
2016,9,30,7,0,432.0,44.0,6.1,14.0,112.0,37.59,22.73
2016,9,30,7,15,507.5,52.5,6.1,14.0,160.5,77.18,41.57
2016,9,30,7,30,583.0,61.0,6.1,14.0,209.0,125.38,75.18
2016,9,30,7,45,635.0,66.0,6.2,14.0,259.0,174.4,115.73
2016,9,30,8,0,687.0,71.0,6.3,14.0,309.0,228.75,163.73
2016,9,30,8,15,720.5,75.0,6.25,14.0,357.5,283.25,213.61
2016,9,30,8,30,754.0,79.0,6.2,14.0,406.0,338.71,264.22
2016,9,30,8,45,780.0,82.0,6.2,14.5,451.5,392.56,312.43
2016,9,30,9,0,806.0,85.0,6.2,15.0,497.0,447.67,360.49
2016,9,30,9,15,824.0,87.5,6.15,15.0,537.5,499.22,405.18
2016,9,30,9,30,842.0,90.0,6.1,15.0,578.0,550.62,448.65
2016,9,30,9,45,857.0,91.0,6.1,15.0,613.5,597.97,488.07
2016,9,30,10,0,872.0,92.0,6.1,15.0,649.0,644.27,525.84
2016,9,30,10,15,881.0,93.5,6.05,15.0,677.0,685.8,559.0
2016,9,30,10,30,890.0,95.0,6.0,15.0,705.0,725.37,588.73
2016,9,30,10,45,895.5,96.5,6.0,15.5,725.5,760.19,613.22
2016,9,30,11,0,901.0,98.0,6.0,16.0,746.0,792.44,635.59
2016,9,30,11,15,904.5,99.0,6.0,15.5,759.0,819.86,656.73
2016,9,30,11,30,908.0,100.0,6.0,15.0,772.0,844.29,675.74
2016,9,30,11,45,910.5,99.5,6.0,15.0,777.5,863.2,689.45
2016,9,30,12,0,913.0,99.0,6.0,15.0,783.0,878.85,700.85
2016,9,30,12,15,912.0,99.0,6.0,15.0,780.0,888.7,708.1
2016,9,30,12,30,911.0,99.0,6.0,15.0,777.0,895.08,712.95
2016,9,30,12,45,909.0,98.0,6.0,15.0,766.0,896.04,713.97
2016,9,30,13,0,907.0,97.0,6.0,15.0,755.0,893.51,712.59
2016,9,30,13,15,901.0,96.0,5.95,15.0,735.5,884.07,706.01
2016,9,30,13,30,895.0,95.0,5.9,15.0,716.0,871.26,697.1
2016,9,30,13,45,888.0,93.5,5.9,15.0,690.0,853.8,685.1
2016,9,30,14,0,881.0,92.0,5.9,15.0,664.0,833.21,670.87
2016,9,30,14,15,677.0,150.5,5.85,15.0,577.0,725.91,590.5
2016,9,30,14,30,473.0,209.0,5.8,15.0,490.0,612.07,499.11
2016,9,30,14,45,646.5,147.0,5.75,15.0,504.0,666.82,546.83
2016,9,30,15,0,820.0,85.0,5.7,15.0,518.0,701.91,576.2
2016,9,30,15,15,501.5,137.5,5.65,15.0,395.5,512.27,423.94
2016,9,30,15,30,183.0,190.0,5.6,15.0,273.0,329.4,271.12
2016,9,30,15,45,211.5,166.0,5.6,15.0,251.5,314.14,259.9
2016,9,30,16,0,240.0,142.0,5.6,15.0,230.0,302.98,251.03
2016,9,30,16,15,220.5,124.0,5.55,14.5,195.5,262.7,217.37
2016,9,30,16,30,201.0,106.0,5.5,14.0,161.0,223.67,184.01
2016,9,30,16,45,176.0,86.0,5.5,14.0,127.0,181.2,146.72
2016,9,30,17,0,151.0,66.0,5.5,14.0,93.0,140.77,110.65
2016,9,30,17,15,108.5,46.5,5.45,13.5,62.5,97.29,72.12
2016,9,30,17,30,66.0,27.0,5.4,13.0,32.0,55.86,29.43
2016,9,30,17,45,33.0,13.5,5.35,13.0,16.0,20.81,0.0
2016,9,30,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,1,6,15,79.0,10.5,1.8,13.0,14.5,10.32,0.0
2016,10,1,6,30,158.0,21.0,1.8,13.0,29.0,16.57,0.0
2016,10,1,6,45,286.0,33.5,1.85,13.5,69.5,26.35,16.21
2016,10,1,7,0,414.0,46.0,1.9,14.0,110.0,38.66,28.2
2016,10,1,7,15,493.0,54.5,1.95,14.0,158.0,77.22,42.33
2016,10,1,7,30,572.0,63.0,2.0,14.0,206.0,124.85,75.01
2016,10,1,7,45,623.5,68.5,2.1,14.5,256.0,173.49,114.49
2016,10,1,8,0,675.0,74.0,2.2,15.0,306.0,227.44,160.98
2016,10,1,8,15,709.5,78.5,2.3,15.0,354.5,280.48,208.53
2016,10,1,8,30,744.0,83.0,2.4,15.0,403.0,337.65,259.22
2016,10,1,8,45,769.5,86.0,2.5,15.5,448.0,390.72,305.47
2016,10,1,9,0,795.0,89.0,2.6,16.0,493.0,444.99,351.46
2016,10,1,9,15,813.0,91.5,2.7,16.0,533.0,495.95,394.37
2016,10,1,9,30,831.0,94.0,2.8,16.0,573.0,546.79,436.12
2016,10,1,9,45,850.5,93.5,2.9,16.0,608.5,595.05,475.02
2016,10,1,10,0,870.0,93.0,3.0,16.0,644.0,641.92,512.09
2016,10,1,10,15,879.0,94.5,3.15,16.0,672.0,683.29,544.44
2016,10,1,10,30,888.0,96.0,3.3,16.0,700.0,722.71,573.76
2016,10,1,10,45,894.5,96.5,3.45,16.5,721.0,757.09,597.55
2016,10,1,11,0,901.0,97.0,3.6,17.0,742.0,788.95,619.39
2016,10,1,11,15,905.0,98.0,3.75,17.0,755.0,816.67,639.38
2016,10,1,11,30,909.0,99.0,3.9,17.0,768.0,841.42,657.31
2016,10,1,11,45,911.0,99.0,4.05,17.0,773.0,860.38,671.19
2016,10,1,12,0,913.0,99.0,4.2,17.0,778.0,876.06,682.87
2016,10,1,12,15,912.5,98.5,4.3,17.0,775.0,885.72,690.15
2016,10,1,12,30,912.0,98.0,4.4,17.0,772.0,891.93,695.45
2016,10,1,12,45,913.0,95.5,4.55,17.0,762.0,893.76,698.18
2016,10,1,13,0,914.0,93.0,4.7,17.0,752.0,892.07,698.52
2016,10,1,13,15,909.0,92.0,4.85,17.0,733.0,883.38,693.94
2016,10,1,13,30,904.0,91.0,5.0,17.0,714.0,871.29,686.99
2016,10,1,13,45,896.5,89.5,5.15,17.0,687.5,853.23,675.72
2016,10,1,14,0,889.0,88.0,5.3,17.0,661.0,832.04,662.14
2016,10,1,14,15,877.5,86.5,5.4,16.5,628.0,804.65,644.89
2016,10,1,14,30,866.0,85.0,5.5,16.0,595.0,774.61,625.47
2016,10,1,14,45,850.0,83.0,5.6,16.0,555.5,742.74,603.26
2016,10,1,15,0,834.0,81.0,5.7,16.0,516.0,704.2,575.67
2016,10,1,15,15,812.0,78.0,5.75,16.0,472.0,658.62,542.08
2016,10,1,15,30,790.0,75.0,5.8,16.0,428.0,612.0,506.03
2016,10,1,15,45,758.5,71.5,5.85,16.0,379.5,558.23,462.74
2016,10,1,16,0,727.0,68.0,5.9,16.0,331.0,504.82,418.57
2016,10,1,16,15,682.5,63.5,5.85,15.5,281.0,444.13,367.73
2016,10,1,16,30,638.0,59.0,5.8,15.0,231.0,388.25,319.13
2016,10,1,16,45,567.5,52.0,5.75,15.0,181.5,318.81,257.54
2016,10,1,17,0,497.0,45.0,5.7,15.0,132.0,255.26,199.76
2016,10,1,17,15,379.5,35.0,5.55,14.5,88.0,179.34,132.1
2016,10,1,17,30,262.0,25.0,5.4,14.0,44.0,111.97,54.17
2016,10,1,17,45,131.0,12.5,5.25,14.0,22.0,41.7,0.0
2016,10,1,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,3.0,4.65,13.0,3.0,2.95,0.0
2016,10,2,6,30,0.0,6.0,4.7,13.0,6.0,5.78,0.0
2016,10,2,6,45,0.0,15.5,4.8,13.5,15.5,14.95,6.61
2016,10,2,7,0,0.0,25.0,4.9,14.0,25.0,24.13,15.44
2016,10,2,7,15,0.0,36.0,4.8,14.0,36.0,34.76,23.82
2016,10,2,7,30,0.0,47.0,4.7,14.0,47.0,45.4,33.11
2016,10,2,7,45,0.0,58.5,4.6,14.5,58.5,56.53,42.61
2016,10,2,8,0,0.0,70.0,4.5,15.0,70.0,67.59,51.87
2016,10,2,8,15,348.0,80.0,4.4,15.0,228.0,175.76,133.27
2016,10,2,8,30,696.0,90.0,4.3,15.0,386.0,325.08,251.69
2016,10,2,8,45,721.5,94.0,4.2,15.0,430.5,376.81,297.34
2016,10,2,9,0,747.0,98.0,4.1,15.0,475.0,429.84,343.23
2016,10,2,9,15,767.5,101.0,4.1,15.0,515.5,481.16,386.85
2016,10,2,9,30,788.0,104.0,4.1,15.0,556.0,531.72,428.84
2016,10,2,9,45,818.0,100.5,4.1,15.0,594.0,581.2,469.2
2016,10,2,10,0,848.0,97.0,4.1,15.0,632.0,630.93,508.93
2016,10,2,10,15,858.5,98.5,4.1,15.0,660.0,671.58,540.8
2016,10,2,10,30,869.0,100.0,4.1,15.0,688.0,711.26,570.62
2016,10,2,10,45,879.0,99.5,4.15,15.5,709.5,746.5,595.01
2016,10,2,11,0,889.0,99.0,4.2,16.0,731.0,779.46,617.54
2016,10,2,11,15,893.0,100.0,4.25,16.0,744.0,806.8,637.01
2016,10,2,11,30,897.0,101.0,4.3,16.0,757.0,831.22,654.54
2016,10,2,11,45,898.0,101.5,4.4,16.0,762.0,849.6,668.14
2016,10,2,12,0,899.0,102.0,4.5,16.0,767.0,864.73,679.53
2016,10,2,12,15,898.0,101.5,4.6,16.0,763.5,873.76,686.7
2016,10,2,12,30,897.0,101.0,4.7,16.0,760.0,879.39,691.58
2016,10,2,12,45,892.0,101.0,4.85,16.0,748.0,878.7,692.39
2016,10,2,13,0,887.0,101.0,5.0,16.0,736.0,874.59,690.86
2016,10,2,13,15,881.0,100.0,5.1,16.0,717.0,865.17,685.27
2016,10,2,13,30,875.0,99.0,5.2,16.0,698.0,852.47,677.38
2016,10,2,13,45,865.5,98.0,5.35,16.0,671.0,833.67,665.33
2016,10,2,14,0,856.0,97.0,5.5,16.0,644.0,816.84,654.74
2016,10,2,14,15,844.0,95.0,5.55,15.5,611.0,789.12,636.7
2016,10,2,14,30,832.0,93.0,5.6,15.0,578.0,758.83,616.6
2016,10,2,14,45,816.5,90.0,5.7,15.0,539.5,722.44,590.64
2016,10,2,15,0,801.0,87.0,5.8,15.0,501.0,684.11,562.89
2016,10,2,15,15,778.0,84.0,5.85,15.0,457.0,638.97,529.22
2016,10,2,15,30,755.0,81.0,5.9,15.0,413.0,592.93,492.69
2016,10,2,15,45,726.0,76.0,5.95,15.0,366.5,540.41,450.07
2016,10,2,16,0,697.0,71.0,6.0,15.0,320.0,490.41,408.28
2016,10,2,16,15,650.5,66.0,5.95,15.0,270.5,429.77,356.44
2016,10,2,16,30,604.0,61.0,5.9,15.0,221.0,371.76,305.38
2016,10,2,16,45,535.5,53.5,5.85,15.0,172.5,304.5,245.55
2016,10,2,17,0,467.0,46.0,5.8,15.0,124.0,242.97,189.49
2016,10,2,17,15,347.0,35.0,5.7,14.5,82.0,167.18,121.96
2016,10,2,17,30,227.0,24.0,5.6,14.0,40.0,99.13,38.33
2016,10,2,17,45,113.5,12.0,5.5,14.0,20.0,36.85,0.0
2016,10,2,18,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,6,45,0.0,1.5,2.5,13.5,1.5,1.44,0.0
2016,10,3,7,0,0.0,3.0,2.7,14.0,3.0,2.89,0.0
2016,10,3,7,15,0.0,4.5,2.95,14.0,4.5,4.34,0.0
2016,10,3,7,30,0.0,6.0,3.2,14.0,6.0,5.78,0.0
2016,10,3,7,45,0.0,8.0,3.45,14.0,8.0,7.71,0.97
2016,10,3,8,0,0.0,10.0,3.7,14.0,10.0,9.64,2.63
2016,10,3,8,15,0.0,61.0,3.95,14.0,61.0,58.95,44.7
2016,10,3,8,30,0.0,112.0,4.2,14.0,112.0,107.74,85.65
2016,10,3,8,45,0.0,98.0,4.5,14.0,98.0,94.63,74.42
2016,10,3,9,0,0.0,84.0,4.8,14.0,84.0,81.25,63.02
2016,10,3,9,15,0.0,94.5,5.05,14.0,94.5,91.41,71.35
2016,10,3,9,30,0.0,105.0,5.3,14.0,105.0,101.59,79.64
2016,10,3,9,45,0.0,100.0,5.6,14.5,100.0,96.78,75.32
2016,10,3,10,0,0.0,95.0,5.9,15.0,95.0,91.95,71.03
2016,10,3,10,15,6.0,160.5,6.15,15.0,165.0,159.74,126.76
2016,10,3,10,30,12.0,226.0,6.4,15.0,235.0,228.63,182.58
2016,10,3,10,45,6.0,173.5,6.65,15.0,178.0,173.17,137.3
2016,10,3,11,0,0.0,121.0,6.9,15.0,121.0,117.39,91.5
2016,10,3,11,15,0.5,145.0,7.05,15.0,146.0,141.39,111.11
2016,10,3,11,30,1.0,169.0,7.2,15.0,171.0,165.58,130.76
2016,10,3,11,45,0.5,133.0,7.4,15.0,134.0,129.72,101.46
2016,10,3,12,0,0.0,97.0,7.6,15.0,97.0,93.97,72.15
2016,10,3,12,15,0.0,111.5,7.55,15.0,111.5,108.21,83.87
2016,10,3,12,30,0.0,126.0,7.5,15.0,126.0,122.53,95.62
2016,10,3,12,45,0.5,146.5,7.45,15.0,147.0,143.36,112.71
2016,10,3,13,0,1.0,167.0,7.4,15.0,168.0,164.4,129.97
2016,10,3,13,15,0.5,143.0,7.15,15.0,143.5,140.04,110.15
2016,10,3,13,30,0.0,119.0,6.9,15.0,119.0,115.75,90.35
2016,10,3,13,45,0.0,100.5,6.7,15.0,100.5,97.42,75.38
2016,10,3,14,0,0.0,82.0,6.5,15.0,82.0,79.35,60.56
2016,10,3,14,15,0.0,86.5,6.1,15.0,86.5,83.7,64.3
2016,10,3,14,30,0.0,91.0,5.7,15.0,91.0,88.06,68.06
2016,10,3,14,45,0.0,111.0,5.35,15.0,111.0,108.19,84.95
2016,10,3,15,0,0.0,131.0,5.0,15.0,131.0,128.92,102.34
2016,10,3,15,15,0.0,89.0,4.5,15.0,89.0,86.31,67.1
2016,10,3,15,30,0.0,47.0,4.0,15.0,47.0,45.4,32.89
2016,10,3,15,45,0.0,41.5,3.5,15.0,41.5,40.08,28.49
2016,10,3,16,0,0.0,36.0,3.0,15.0,36.0,34.76,24.03
2016,10,3,16,15,263.0,52.5,2.65,14.5,120.5,204.79,169.73
2016,10,3,16,30,526.0,69.0,2.3,14.0,205.0,341.39,278.5
2016,10,3,16,45,453.5,60.0,2.0,14.0,159.0,274.63,219.36
2016,10,3,17,0,381.0,51.0,1.7,14.0,113.0,213.99,165.38
2016,10,3,17,15,263.0,37.5,1.6,14.0,73.0,141.02,101.3
2016,10,3,17,30,145.0,24.0,1.5,14.0,33.0,75.27,18.08
2016,10,3,17,45,72.5,12.0,1.4,14.0,16.5,27.53,0.0
2016,10,3,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,4,6,15,73.5,8.5,4.2,13.0,12.0,8.36,0.0
2016,10,4,6,30,147.0,17.0,4.2,13.0,24.0,13.6,0.0
2016,10,4,6,45,285.5,29.0,4.25,13.5,63.0,22.54,12.35
2016,10,4,7,0,424.0,41.0,4.3,14.0,102.0,31.83,22.07
2016,10,4,7,15,505.0,49.0,4.25,14.0,150.0,70.2,36.79
2016,10,4,7,30,586.0,57.0,4.2,14.0,198.0,117.78,68.68
2016,10,4,7,45,643.0,61.0,4.2,14.0,248.5,166.38,107.97
2016,10,4,8,0,700.0,65.0,4.2,14.0,299.0,222.38,156.67
2016,10,4,8,15,734.5,69.0,4.15,14.0,347.5,275.71,205.22
2016,10,4,8,30,769.0,73.0,4.1,14.0,396.0,331.78,255.95
2016,10,4,8,45,796.0,75.5,4.1,14.5,441.5,385.87,303.94
2016,10,4,9,0,823.0,78.0,4.1,15.0,487.0,441.23,351.71
2016,10,4,9,15,841.0,80.0,4.1,15.0,527.0,492.66,395.83
2016,10,4,9,30,859.0,82.0,4.1,15.0,567.0,543.91,438.65
2016,10,4,9,45,711.5,135.5,4.1,15.5,553.5,550.72,443.44
2016,10,4,10,0,564.0,189.0,4.1,16.0,540.0,541.97,435.0
2016,10,4,10,15,736.0,138.0,4.1,16.0,617.0,628.75,504.88
2016,10,4,10,30,908.0,87.0,4.1,16.0,694.0,720.21,575.75
2016,10,4,10,45,915.5,87.0,4.2,16.0,715.0,755.1,600.71
2016,10,4,11,0,923.0,87.0,4.3,16.0,736.0,787.43,624.17
2016,10,4,11,15,926.5,87.5,4.45,16.0,748.5,814.46,644.19
2016,10,4,11,30,930.0,88.0,4.6,16.0,761.0,838.42,662.07
2016,10,4,11,45,931.0,88.5,4.85,16.5,765.5,857.15,675.6
2016,10,4,12,0,932.0,89.0,5.1,17.0,770.0,872.51,686.77
2016,10,4,12,15,931.0,88.5,5.3,17.0,766.5,881.67,694.58
2016,10,4,12,30,930.0,88.0,5.5,17.0,763.0,887.29,699.97
2016,10,4,12,45,922.5,90.0,5.75,17.0,750.0,886.58,701.15
2016,10,4,13,0,915.0,92.0,6.0,17.0,737.0,882.36,699.86
2016,10,4,13,15,909.0,91.0,6.1,17.0,718.0,872.67,693.88
2016,10,4,13,30,903.0,90.0,6.2,17.0,699.0,859.59,685.52
2016,10,4,13,45,892.5,89.5,6.3,17.0,671.5,840.09,672.45
2016,10,4,14,0,882.0,89.0,6.4,17.0,644.0,817.57,657.15
2016,10,4,14,15,870.0,87.5,6.45,16.5,610.5,789.91,638.97
2016,10,4,14,30,858.0,86.0,6.5,16.0,577.0,764.32,622.26
2016,10,4,14,45,836.5,85.0,6.6,16.0,537.0,725.13,593.88
2016,10,4,15,0,815.0,84.0,6.7,16.0,497.0,684.29,563.91
2016,10,4,15,15,791.5,81.0,6.7,16.0,452.5,638.46,529.15
2016,10,4,15,30,768.0,78.0,6.7,16.0,408.0,591.75,491.67
2016,10,4,15,45,727.5,75.5,6.7,16.0,359.0,534.81,444.96
2016,10,4,16,0,687.0,73.0,6.7,16.0,310.0,481.55,400.06
2016,10,4,16,15,637.0,67.5,6.55,15.5,260.5,419.3,347.21
2016,10,4,16,30,587.0,62.0,6.4,15.0,211.0,360.01,295.3
2016,10,4,16,45,501.0,55.0,6.3,15.0,162.0,287.28,230.78
2016,10,4,17,0,415.0,48.0,6.2,15.0,113.0,221.87,171.74
2016,10,4,17,15,286.5,35.0,6.1,15.0,72.5,144.98,102.86
2016,10,4,17,30,158.0,22.0,6.0,15.0,32.0,74.9,3.25
2016,10,4,17,45,79.0,11.0,5.9,15.0,16.0,27.67,0.0
2016,10,4,18,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,5,6,15,89.0,8.0,5.3,13.0,11.5,7.86,0.0
2016,10,5,6,30,178.0,16.0,5.3,13.0,23.0,15.73,0.0
2016,10,5,6,45,324.5,27.0,5.3,13.0,63.5,20.81,10.69
2016,10,5,7,0,471.0,38.0,5.3,13.0,104.0,28.3,19.03
2016,10,5,7,15,550.5,45.0,5.3,13.5,152.5,68.25,34.02
2016,10,5,7,30,630.0,52.0,5.3,14.0,201.0,117.14,66.32
2016,10,5,7,45,681.0,56.5,5.3,14.5,251.5,169.14,108.49
2016,10,5,8,0,732.0,61.0,5.3,15.0,302.0,224.41,156.75
2016,10,5,8,15,765.0,64.5,5.3,15.0,350.5,278.46,206.24
2016,10,5,8,30,798.0,68.0,5.3,15.0,399.0,335.02,257.84
2016,10,5,8,45,821.5,70.5,5.3,15.5,444.0,389.09,306.34
2016,10,5,9,0,845.0,73.0,5.3,16.0,489.0,444.04,354.29
2016,10,5,9,15,861.5,75.0,5.3,16.0,529.0,496.05,399.35
2016,10,5,9,30,878.0,77.0,5.3,16.0,569.0,546.91,442.37
2016,10,5,9,45,890.5,78.0,5.3,16.0,603.5,593.75,481.23
2016,10,5,10,0,903.0,79.0,5.3,16.0,638.0,639.25,518.17
2016,10,5,10,15,911.5,80.5,5.35,16.0,665.5,681.08,551.65
2016,10,5,10,30,920.0,82.0,5.4,16.0,693.0,720.8,581.7
2016,10,5,10,45,925.0,83.0,5.5,16.5,713.0,755.18,606.03
2016,10,5,11,0,930.0,84.0,5.6,17.0,733.0,786.84,628.2
2016,10,5,11,15,933.0,84.5,5.7,17.0,745.5,813.56,647.88
2016,10,5,11,30,936.0,85.0,5.8,17.0,758.0,837.15,665.33
2016,10,5,11,45,936.5,85.5,5.95,17.0,762.0,855.49,679.24
2016,10,5,12,0,937.0,86.0,6.1,17.0,766.0,870.41,690.79
2016,10,5,12,15,936.0,85.5,6.25,17.0,762.5,879.53,698.2
2016,10,5,12,30,935.0,85.0,6.4,17.0,759.0,885.09,703.17
2016,10,5,12,45,924.5,88.0,6.6,17.0,745.5,882.9,702.78
2016,10,5,13,0,914.0,91.0,6.8,17.0,732.0,877.2,699.93
2016,10,5,13,15,908.0,90.0,6.95,17.0,712.5,867.46,693.95
2016,10,5,13,30,902.0,89.0,7.1,17.0,693.0,854.35,685.56
2016,10,5,13,45,891.0,89.0,7.3,17.0,665.5,834.99,672.68
2016,10,5,14,0,880.0,89.0,7.5,17.0,638.0,812.65,657.53
2016,10,5,14,15,868.0,87.0,7.6,17.0,604.5,784.45,637.56
2016,10,5,14,30,856.0,85.0,7.7,17.0,571.0,758.32,619.1
2016,10,5,14,45,835.5,84.0,7.8,17.0,531.0,719.96,591.01
2016,10,5,15,0,815.0,83.0,7.9,17.0,491.0,679.9,561.33
2016,10,5,15,15,790.5,80.0,7.95,16.5,446.5,633.47,526.72
2016,10,5,15,30,766.0,77.0,8.0,16.0,402.0,586.23,489.43
2016,10,5,15,45,728.0,74.0,8.1,16.0,353.5,530.44,443.27
2016,10,5,16,0,690.0,71.0,8.2,16.0,305.0,478.1,398.72
2016,10,5,16,15,639.5,65.5,8.2,15.5,255.5,415.67,345.31
2016,10,5,16,30,589.0,60.0,8.2,15.0,206.0,356.27,292.85
2016,10,5,16,45,502.5,53.0,8.2,15.0,157.5,283.63,227.9
2016,10,5,17,0,416.0,46.0,8.2,15.0,109.0,218.41,168.61
2016,10,5,17,15,283.5,33.5,8.15,15.0,69.0,141.33,98.58
2016,10,5,17,30,151.0,21.0,8.1,15.0,29.0,70.56,0.0
2016,10,5,17,45,75.5,10.5,8.05,15.0,14.5,26.17,0.0
2016,10,5,18,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,7.9,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,6,6,15,84.5,7.5,4.7,13.0,10.5,0.0,0.0
2016,10,6,6,30,169.0,15.0,4.7,13.0,21.0,14.74,0.0
2016,10,6,6,45,314.5,25.5,4.7,13.5,60.5,19.55,9.33
2016,10,6,7,0,460.0,36.0,4.7,14.0,100.0,26.62,17.44
2016,10,6,7,15,539.5,43.0,4.6,14.0,148.0,64.77,31.72
2016,10,6,7,30,619.0,50.0,4.5,14.0,196.0,114.68,64.75
2016,10,6,7,45,670.5,54.5,4.45,14.0,245.5,164.09,104.7
2016,10,6,8,0,722.0,59.0,4.4,14.0,295.0,218.74,152.55
2016,10,6,8,15,754.5,62.5,4.3,14.5,343.0,271.97,200.89
2016,10,6,8,30,787.0,66.0,4.2,15.0,391.0,327.66,251.02
2016,10,6,8,45,811.0,68.5,4.1,15.5,435.5,381.24,298.61
2016,10,6,9,0,835.0,71.0,4.0,16.0,480.0,436.46,346.23
2016,10,6,9,15,851.5,73.0,3.9,16.0,519.5,487.16,389.63
2016,10,6,9,30,868.0,75.0,3.8,16.0,559.0,537.44,431.46
2016,10,6,9,45,882.5,75.5,3.75,16.0,593.5,584.37,469.7
2016,10,6,10,0,897.0,76.0,3.7,16.0,628.0,630.14,506.09
2016,10,6,10,15,905.5,77.5,3.7,16.0,655.0,671.62,538.52
2016,10,6,10,30,914.0,79.0,3.7,16.0,682.0,711.02,567.57
2016,10,6,10,45,919.5,79.5,3.75,16.5,702.0,744.93,590.8
2016,10,6,11,0,925.0,80.0,3.8,17.0,722.0,776.17,611.93
2016,10,6,11,15,928.0,80.5,3.85,17.0,734.0,802.65,630.69
2016,10,6,11,30,931.0,81.0,3.9,17.0,746.0,826.02,647.26
2016,10,6,11,45,932.0,81.0,4.0,17.0,750.0,844.03,660.29
2016,10,6,12,0,933.0,81.0,4.1,17.0,754.0,858.66,671.04
2016,10,6,12,15,932.0,81.0,4.25,17.0,750.5,868.17,678.52
2016,10,6,12,30,931.0,81.0,4.4,17.0,747.0,874.16,683.9
2016,10,6,12,45,915.0,86.0,4.55,17.0,732.0,869.48,681.93
2016,10,6,13,0,899.0,91.0,4.7,17.0,717.0,861.34,677.59
2016,10,6,13,15,893.0,90.5,4.9,17.0,697.5,852.18,672.91
2016,10,6,13,30,887.0,90.0,5.1,17.0,678.0,839.73,665.83
2016,10,6,13,45,876.5,89.0,5.35,17.0,651.0,819.83,653.5
2016,10,6,14,0,866.0,88.0,5.6,17.0,624.0,796.98,638.86
2016,10,6,14,15,853.0,86.5,5.8,17.0,591.0,768.84,619.84
2016,10,6,14,30,840.0,85.0,6.0,17.0,558.0,742.86,602.29
2016,10,6,14,45,763.0,94.5,6.2,17.0,501.0,675.59,552.58
2016,10,6,15,0,686.0,104.0,6.4,17.0,444.0,612.6,504.52
2016,10,6,15,15,669.5,96.5,6.55,17.0,404.0,570.72,471.96
2016,10,6,15,30,653.0,89.0,6.7,17.0,364.0,527.86,437.76
2016,10,6,15,45,663.0,79.5,6.85,17.0,329.5,497.66,413.04
2016,10,6,16,0,673.0,70.0,7.0,17.0,295.0,464.77,385.0
2016,10,6,16,15,622.5,64.5,7.05,16.5,246.5,403.3,332.74
2016,10,6,16,30,572.0,59.0,7.1,16.0,198.0,344.9,281.47
2016,10,6,16,45,489.5,51.0,7.2,16.0,150.5,274.0,218.41
2016,10,6,17,0,407.0,43.0,7.3,16.0,103.0,210.29,160.68
2016,10,6,17,15,203.5,34.0,7.35,15.5,64.0,116.23,78.9
2016,10,6,17,30,0.0,25.0,7.4,15.0,25.0,27.7,0.0
2016,10,6,17,45,0.0,12.5,7.45,15.0,12.5,12.29,0.0
2016,10,6,18,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,7.4,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,7,6,15,67.0,7.0,4.35,14.0,9.5,0.0,0.0
2016,10,7,6,30,134.0,14.0,4.2,14.0,19.0,13.76,0.0
2016,10,7,6,45,272.5,25.5,4.05,14.5,55.5,19.72,8.98
2016,10,7,7,0,411.0,37.0,3.9,15.0,92.0,27.73,18.26
2016,10,7,7,15,492.0,45.0,3.8,15.0,138.5,63.0,31.92
2016,10,7,7,30,573.0,53.0,3.7,15.0,185.0,109.28,61.97
2016,10,7,7,45,625.0,58.0,3.65,15.5,233.5,156.77,99.74
2016,10,7,8,0,677.0,63.0,3.6,16.0,282.0,211.04,146.28
2016,10,7,8,15,546.5,99.5,3.55,16.0,294.0,246.59,184.25
2016,10,7,8,30,416.0,136.0,3.5,16.0,306.0,267.91,208.22
2016,10,7,8,45,444.5,147.5,3.5,16.5,347.5,313.34,246.75
2016,10,7,9,0,473.0,159.0,3.5,17.0,389.0,360.95,286.28
2016,10,7,9,15,653.5,119.5,3.6,17.0,465.5,435.13,347.09
2016,10,7,9,30,834.0,80.0,3.7,17.0,542.0,522.41,418.12
2016,10,7,9,45,834.0,87.0,3.8,17.5,572.5,566.54,453.2
2016,10,7,10,0,834.0,94.0,3.9,18.0,603.0,608.55,485.84
2016,10,7,10,15,844.0,95.0,4.0,18.0,630.0,648.56,517.36
2016,10,7,10,30,854.0,96.0,4.1,18.0,657.0,685.13,545.72
2016,10,7,10,45,752.0,142.5,4.25,18.5,647.0,691.24,547.85
2016,10,7,11,0,650.0,189.0,4.4,19.0,637.0,686.48,541.77
2016,10,7,11,15,641.5,197.0,4.45,19.0,645.5,706.35,556.63
2016,10,7,11,30,633.0,205.0,4.5,19.0,654.0,723.6,569.31
2016,10,7,11,45,435.5,271.0,4.6,19.0,581.0,643.89,506.03
2016,10,7,12,0,238.0,337.0,4.7,19.0,508.0,546.29,428.34
2016,10,7,12,15,559.0,217.5,4.75,19.0,615.5,704.97,556.87
2016,10,7,12,30,880.0,98.0,4.8,19.0,723.0,846.88,662.95
2016,10,7,12,45,871.0,100.0,4.9,19.0,710.0,844.7,661.47
2016,10,7,13,0,862.0,102.0,5.0,19.0,697.0,839.22,658.58
2016,10,7,13,15,855.5,101.0,5.05,19.0,678.0,829.31,652.32
2016,10,7,13,30,849.0,100.0,5.1,19.0,659.0,821.11,647.45
2016,10,7,13,45,837.5,99.5,5.2,19.0,632.5,801.51,634.54
2016,10,7,14,0,826.0,99.0,5.3,19.0,606.0,779.09,619.6
2016,10,7,14,15,812.5,96.5,5.35,19.0,573.0,750.21,599.56
2016,10,7,14,30,799.0,94.0,5.4,19.0,540.0,718.96,577.65
2016,10,7,14,45,744.5,98.0,5.5,19.0,490.0,663.03,536.87
2016,10,7,15,0,690.0,102.0,5.6,19.0,440.0,610.38,497.16
2016,10,7,15,15,640.5,102.5,5.6,19.0,394.0,555.68,454.17
2016,10,7,15,30,591.0,103.0,5.6,19.0,348.0,502.21,411.36
2016,10,7,15,45,551.5,98.0,5.7,19.0,305.0,450.27,369.27
2016,10,7,16,0,512.0,93.0,5.8,19.0,262.0,399.8,327.33
2016,10,7,16,15,469.5,82.5,5.85,18.5,218.0,341.52,278.61
2016,10,7,16,30,427.0,72.0,5.9,18.0,174.0,288.92,233.11
2016,10,7,16,45,398.0,57.5,5.95,17.5,135.0,241.61,190.64
2016,10,7,17,0,369.0,43.0,6.0,17.0,96.0,195.0,147.39
2016,10,7,17,15,239.5,30.0,6.05,17.0,58.5,122.11,79.76
2016,10,7,17,30,110.0,17.0,6.1,17.0,21.0,44.52,0.0
2016,10,7,17,45,55.0,8.5,6.15,17.0,10.5,8.36,0.0
2016,10,7,18,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,6.2,16.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,6.05,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,8,6,15,56.0,6.5,4.15,15.0,8.0,0.0,0.0
2016,10,8,6,30,112.0,13.0,4.0,15.0,16.0,12.78,0.0
2016,10,8,6,45,247.0,25.5,3.85,15.5,52.0,19.9,8.53
2016,10,8,7,0,382.0,38.0,3.7,16.0,88.0,28.88,19.09
2016,10,8,7,15,465.5,46.5,3.55,16.0,134.0,62.08,32.14
2016,10,8,7,30,549.0,55.0,3.4,16.0,180.0,107.39,61.23
2016,10,8,7,45,599.0,61.0,3.3,16.5,227.5,154.0,98.02
2016,10,8,8,0,649.0,67.0,3.2,17.0,275.0,205.7,142.09
2016,10,8,8,15,685.5,71.5,3.15,17.0,321.5,257.04,187.88
2016,10,8,8,30,722.0,76.0,3.1,17.0,368.0,312.57,237.12
2016,10,8,8,45,747.5,79.5,3.1,17.5,411.5,364.21,282.33
2016,10,8,9,0,773.0,83.0,3.1,18.0,455.0,417.08,327.35
2016,10,8,9,15,791.5,85.5,3.2,18.0,493.5,466.5,369.35
2016,10,8,9,30,810.0,88.0,3.3,18.0,532.0,515.85,410.27
2016,10,8,9,45,835.0,85.5,3.4,18.5,568.0,563.43,448.2
2016,10,8,10,0,860.0,83.0,3.5,19.0,604.0,610.06,484.51
2016,10,8,10,15,869.5,84.0,3.65,19.0,631.0,650.15,516.08
2016,10,8,10,30,879.0,85.0,3.8,19.0,658.0,688.33,545.23
2016,10,8,10,45,885.5,86.0,3.95,19.5,678.0,722.24,568.77
2016,10,8,11,0,892.0,87.0,4.1,20.0,698.0,753.66,590.36
2016,10,8,11,15,896.0,87.5,4.2,20.0,710.0,779.97,609.15
2016,10,8,11,30,900.0,88.0,4.3,20.0,722.0,803.33,625.89
2016,10,8,11,45,901.5,88.0,4.4,20.0,726.5,821.09,638.78
2016,10,8,12,0,903.0,88.0,4.5,20.0,731.0,835.6,649.63
2016,10,8,12,15,902.0,87.5,4.55,20.0,727.5,844.18,656.06
2016,10,8,12,30,901.0,87.0,4.6,20.0,724.0,849.34,660.23
2016,10,8,12,45,898.5,86.5,4.7,20.0,712.5,849.82,661.53
2016,10,8,13,0,896.0,86.0,4.8,20.0,701.0,846.87,660.53
2016,10,8,13,15,736.0,143.0,4.85,20.0,639.0,780.97,613.67
2016,10,8,13,30,576.0,200.0,4.9,20.0,577.0,702.57,555.11
2016,10,8,13,45,721.0,141.0,5.0,20.0,593.5,753.18,596.36
2016,10,8,14,0,866.0,82.0,5.1,20.0,610.0,783.58,620.03
