Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,14,15,607.0,152.0,5.2,19.5,512.0,652.88,523.51
2016,10,8,14,30,348.0,222.0,5.3,19.0,414.0,510.44,410.64
2016,10,8,14,45,575.5,149.0,5.4,19.0,440.0,597.24,484.14
2016,10,8,15,0,803.0,76.0,5.5,19.0,466.0,653.76,531.77
2016,10,8,15,15,779.0,73.0,5.6,19.0,422.5,608.28,497.14
2016,10,8,15,30,755.0,70.0,5.7,19.0,379.0,562.04,460.63
2016,10,8,15,45,719.0,66.5,5.8,19.0,332.0,507.76,416.67
2016,10,8,16,0,683.0,63.0,5.9,19.0,285.0,454.34,372.13
2016,10,8,16,15,633.0,57.5,5.95,18.5,236.5,395.26,322.2
2016,10,8,16,30,583.0,52.0,6.0,18.0,188.0,337.14,271.47
2016,10,8,16,45,501.5,45.0,6.05,17.5,141.5,268.09,210.72
2016,10,8,17,0,420.0,38.0,6.1,17.0,95.0,206.21,154.82
2016,10,8,17,15,283.5,26.0,6.1,16.5,57.5,130.19,81.66
2016,10,8,17,30,147.0,14.0,6.1,16.0,20.0,50.35,0.0
2016,10,8,17,45,73.5,7.0,6.2,16.0,10.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,9,6,15,64.0,6.0,2.75,15.0,7.5,0.0,0.0
2016,10,9,6,30,128.0,12.0,2.6,15.0,15.0,11.8,0.0
2016,10,9,6,45,271.5,23.5,2.5,15.5,51.5,18.15,6.69
2016,10,9,7,0,415.0,35.0,2.4,16.0,88.0,26.26,16.8
2016,10,9,7,15,498.5,43.0,2.3,16.0,134.5,59.61,29.43
2016,10,9,7,30,582.0,51.0,2.2,16.0,181.0,106.13,58.82
2016,10,9,7,45,633.0,56.5,2.1,16.5,229.5,154.15,96.44
2016,10,9,8,0,684.0,62.0,2.0,17.0,278.0,208.77,142.74
2016,10,9,8,15,719.5,66.0,1.85,17.0,325.0,260.9,189.01
2016,10,9,8,30,755.0,70.0,1.7,17.0,372.0,315.87,237.43
2016,10,9,8,45,778.5,73.5,1.55,17.5,416.0,368.3,282.58
2016,10,9,9,0,802.0,77.0,1.4,18.0,460.0,421.69,326.9
2016,10,9,9,15,820.0,79.5,1.3,18.0,499.0,472.09,368.16
2016,10,9,9,30,838.0,82.0,1.2,18.0,538.0,522.32,407.83
2016,10,9,9,45,854.0,82.5,1.15,18.5,572.5,568.5,442.69
2016,10,9,10,0,870.0,83.0,1.1,19.0,607.0,613.77,475.68
2016,10,9,10,15,879.0,84.5,1.05,19.0,634.0,654.34,505.11
2016,10,9,10,30,888.0,86.0,1.0,19.0,661.0,692.93,532.04
2016,10,9,10,45,892.0,88.0,1.0,19.0,680.0,726.32,554.19
2016,10,9,11,0,896.0,90.0,1.0,19.0,699.0,757.06,574.41
2016,10,9,11,15,899.5,90.5,1.1,19.0,711.5,783.02,592.61
2016,10,9,11,30,903.0,91.0,1.2,19.0,724.0,806.01,608.88
2016,10,9,11,45,901.5,92.5,1.3,19.0,727.5,822.99,621.17
2016,10,9,12,0,900.0,94.0,1.4,19.0,731.0,836.63,631.38
2016,10,9,12,15,899.0,94.0,1.5,19.0,727.0,845.7,638.63
2016,10,9,12,30,898.0,94.0,1.6,19.0,723.0,851.38,643.74
2016,10,9,12,45,896.0,92.5,1.75,19.0,712.0,851.16,645.52
2016,10,9,13,0,894.0,91.0,1.9,19.0,701.0,847.52,645.05
2016,10,9,13,15,888.0,90.5,2.0,19.0,681.5,838.28,640.32
2016,10,9,13,30,882.0,90.0,2.1,19.0,662.0,825.78,633.42
2016,10,9,13,45,871.5,89.0,2.25,19.0,635.0,805.92,621.8
2016,10,9,14,0,861.0,88.0,2.4,19.0,608.0,783.14,608.04
2016,10,9,14,15,635.5,146.5,2.5,18.5,519.0,666.46,525.95
2016,10,9,14,30,410.0,205.0,2.6,18.0,430.0,544.97,433.36
2016,10,9,14,45,605.0,142.0,2.75,18.0,447.0,608.65,487.36
2016,10,9,15,0,800.0,79.0,2.9,18.0,464.0,651.97,523.65
2016,10,9,15,15,775.0,76.0,2.95,18.0,420.0,606.0,489.04
2016,10,9,15,30,750.0,73.0,3.0,18.0,376.0,559.34,453.09
2016,10,9,15,45,716.0,69.0,3.15,18.0,329.0,505.94,411.04
2016,10,9,16,0,682.0,65.0,3.3,18.0,282.0,455.61,369.89
2016,10,9,16,15,630.0,59.0,3.35,17.5,233.5,393.06,318.06
2016,10,9,16,30,578.0,53.0,3.4,17.0,185.0,333.77,267.06
2016,10,9,16,45,497.0,45.0,3.5,17.0,138.5,264.32,206.2
2016,10,9,17,0,416.0,37.0,3.6,17.0,92.0,202.06,150.05
2016,10,9,17,15,277.5,25.0,3.65,16.5,55.0,124.95,73.66
2016,10,9,17,30,139.0,13.0,3.7,16.0,18.0,46.85,0.0
2016,10,9,17,45,69.5,6.5,3.75,16.0,9.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,1.0,0.35,13.0,1.0,0.0,0.0
2016,10,10,6,30,0.0,2.0,0.3,13.0,2.0,1.97,0.0
2016,10,10,6,45,0.0,8.5,0.3,13.5,8.5,8.19,0.0
2016,10,10,7,0,0.0,15.0,0.3,14.0,15.0,14.46,6.84
2016,10,10,7,15,0.0,23.5,0.3,14.0,23.5,22.67,13.56
2016,10,10,7,30,0.0,32.0,0.3,14.0,32.0,30.89,20.78
2016,10,10,7,45,0.0,40.5,0.3,14.0,40.5,39.11,27.93
2016,10,10,8,0,0.0,49.0,0.3,14.0,49.0,47.33,34.97
2016,10,10,8,15,0.0,57.5,0.35,14.0,57.5,55.56,41.91
2016,10,10,8,30,0.0,66.0,0.4,14.0,66.0,63.79,48.75
2016,10,10,8,45,0.0,74.0,0.45,14.5,74.0,71.55,55.01
2016,10,10,9,0,0.0,82.0,0.5,15.0,82.0,79.31,61.19
2016,10,10,9,15,0.0,96.5,0.45,15.0,96.5,93.33,72.59
2016,10,10,9,30,0.0,111.0,0.4,15.0,111.0,107.4,83.89
2016,10,10,9,45,0.0,121.5,0.4,15.5,121.5,117.66,91.82
2016,10,10,10,0,0.0,132.0,0.4,16.0,132.0,127.95,99.72
2016,10,10,10,15,0.0,141.0,0.35,16.0,141.0,136.82,106.57
2016,10,10,10,30,0.0,150.0,0.3,16.0,150.0,145.73,113.42
2016,10,10,10,45,2.0,171.5,0.3,16.0,173.0,168.42,131.26
2016,10,10,11,0,4.0,193.0,0.3,16.0,196.0,191.38,149.08
2016,10,10,11,15,12.5,225.0,0.4,16.0,234.0,230.06,179.37
2016,10,10,11,30,21.0,257.0,0.5,16.0,272.0,269.48,209.84
2016,10,10,11,45,21.0,258.5,0.6,16.0,273.5,271.78,211.57
2016,10,10,12,0,21.0,260.0,0.7,16.0,275.0,274.03,213.53
2016,10,10,12,15,31.5,276.0,0.85,16.0,298.0,306.98,239.45
2016,10,10,12,30,42.0,292.0,1.0,16.0,321.0,333.98,260.6
2016,10,10,12,45,59.0,299.0,1.2,16.0,339.0,356.94,279.14
2016,10,10,13,0,76.0,306.0,1.4,16.0,357.0,379.94,297.75
2016,10,10,13,15,75.0,297.5,1.5,16.0,347.0,370.89,291.31
2016,10,10,13,30,74.0,289.0,1.6,16.0,337.0,361.59,284.85
2016,10,10,13,45,73.0,277.0,1.75,16.0,323.0,348.15,275.32
2016,10,10,14,0,72.0,265.0,1.9,16.0,309.0,334.48,265.54
2016,10,10,14,15,70.5,250.5,1.95,15.5,291.5,317.41,253.34
2016,10,10,14,30,69.0,236.0,2.0,15.0,274.0,300.16,240.87
2016,10,10,14,45,67.0,219.0,2.1,15.0,253.5,279.56,225.2
2016,10,10,15,0,65.0,202.0,2.2,15.0,233.0,258.87,209.27
2016,10,10,15,15,62.0,183.0,2.2,15.0,210.5,235.13,190.58
2016,10,10,15,30,59.0,164.0,2.2,15.0,188.0,211.41,171.64
2016,10,10,15,45,53.5,144.0,2.2,15.0,163.5,185.11,150.24
2016,10,10,16,0,48.0,124.0,2.2,15.0,139.0,159.09,128.71
2016,10,10,16,15,39.0,103.0,2.2,14.5,114.0,130.41,104.75
2016,10,10,16,30,30.0,82.0,2.2,14.0,89.0,102.32,80.82
2016,10,10,16,45,16.5,62.0,2.2,14.0,65.5,74.28,56.51
2016,10,10,17,0,3.0,42.0,2.2,14.0,42.0,44.46,30.72
2016,10,10,17,15,1.5,24.5,2.2,13.5,24.5,25.25,10.57
2016,10,10,17,30,0.0,7.0,2.2,13.0,7.0,6.88,0.0
2016,10,10,17,45,0.0,3.5,2.2,13.0,3.5,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,1.0,0.85,14.0,1.0,0.0,0.0
2016,10,11,6,30,0.0,2.0,0.9,14.0,2.0,1.97,0.0
2016,10,11,6,45,0.0,10.5,1.0,14.0,10.5,10.12,0.31
2016,10,11,7,0,0.0,19.0,1.1,14.0,19.0,18.33,10.06
2016,10,11,7,15,0.0,29.5,1.1,14.0,29.5,28.48,18.36
2016,10,11,7,30,0.0,40.0,1.1,14.0,40.0,38.63,27.27
2016,10,11,7,45,0.0,52.0,1.15,14.5,52.0,50.24,37.25
2016,10,11,8,0,0.0,64.0,1.2,15.0,64.0,61.82,47.02
2016,10,11,8,15,0.0,75.0,1.2,15.0,75.0,72.39,55.88
2016,10,11,8,30,0.0,86.0,1.2,15.0,86.0,83.0,64.66
2016,10,11,8,45,0.0,112.5,1.2,15.0,112.5,108.46,85.65
2016,10,11,9,0,0.0,139.0,1.2,15.0,139.0,134.08,106.46
2016,10,11,9,15,3.0,158.5,1.2,15.0,160.5,154.56,122.82
2016,10,11,9,30,6.0,178.0,1.2,15.0,182.0,175.43,139.39
2016,10,11,9,45,16.0,203.0,1.2,15.5,212.5,205.96,163.33
2016,10,11,10,0,26.0,228.0,1.2,16.0,243.0,237.5,187.73
2016,10,11,10,15,30.0,242.0,1.2,16.0,260.0,258.27,203.67
2016,10,11,10,30,34.0,256.0,1.2,16.0,277.0,276.99,217.99
2016,10,11,10,45,42.0,271.5,1.3,16.5,298.5,300.36,235.69
2016,10,11,11,0,50.0,287.0,1.4,17.0,320.0,324.28,253.66
2016,10,11,11,15,68.5,302.5,1.5,17.0,349.5,356.6,278.73
2016,10,11,11,30,87.0,318.0,1.6,17.0,379.0,389.77,304.29
2016,10,11,11,45,260.5,298.0,1.7,17.0,480.0,522.07,408.13
2016,10,11,12,0,434.0,278.0,1.8,17.0,581.0,652.91,507.09
2016,10,11,12,15,661.5,186.0,1.95,17.0,645.0,751.11,583.56
2016,10,11,12,30,889.0,94.0,2.1,17.0,709.0,837.68,645.56
2016,10,11,12,45,881.0,95.5,2.3,17.0,696.5,835.69,645.36
2016,10,11,13,0,873.0,97.0,2.5,17.0,684.0,830.36,643.69
2016,10,11,13,15,638.0,176.0,2.7,17.0,598.5,728.59,572.25
2016,10,11,13,30,403.0,255.0,2.9,17.0,513.0,607.59,479.67
2016,10,11,13,45,618.5,174.5,3.1,17.0,551.5,699.71,555.51
2016,10,11,14,0,834.0,94.0,3.3,17.0,590.0,767.01,607.49
2016,10,11,14,15,582.0,155.5,3.45,16.5,492.5,630.55,506.37
2016,10,11,14,30,330.0,217.0,3.6,16.0,395.0,488.01,394.29
2016,10,11,14,45,482.5,163.5,3.75,16.0,402.0,537.33,437.52
2016,10,11,15,0,635.0,110.0,3.9,16.0,409.0,571.14,467.2
2016,10,11,15,15,595.5,110.0,4.0,15.5,369.0,524.71,431.23
2016,10,11,15,30,556.0,110.0,4.1,15.0,329.0,478.87,395.2
2016,10,11,15,45,524.5,100.0,4.2,15.0,285.5,427.93,353.75
2016,10,11,16,0,493.0,90.0,4.3,15.0,242.0,375.57,310.03
2016,10,11,16,15,447.0,79.0,4.35,15.0,198.5,319.43,261.83
2016,10,11,16,30,401.0,68.0,4.4,15.0,155.0,266.53,215.1
2016,10,11,16,45,325.5,55.0,4.45,15.0,113.5,203.4,159.41
2016,10,11,17,0,250.0,42.0,4.5,15.0,72.0,147.53,109.0
2016,10,11,17,15,125.0,26.5,4.5,14.5,41.5,77.9,36.6
2016,10,11,17,30,0.0,11.0,4.5,14.0,11.0,10.81,0.0
2016,10,11,17,45,0.0,5.5,4.55,14.0,5.5,0.0,0.0
2016,10,11,18,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,12,6,15,33.5,4.5,4.7,13.0,5.0,0.0,0.0
2016,10,12,6,30,67.0,9.0,4.5,13.0,10.0,8.85,0.0
2016,10,12,6,45,204.0,23.0,4.3,13.5,43.5,18.22,3.84
2016,10,12,7,0,341.0,37.0,4.1,14.0,77.0,28.84,18.87
2016,10,12,7,15,429.5,46.5,3.95,14.0,122.0,56.95,30.44
2016,10,12,7,30,518.0,56.0,3.8,14.0,167.0,100.83,57.84
2016,10,12,7,45,259.5,80.5,3.7,14.0,136.0,113.33,79.25
2016,10,12,8,0,1.0,105.0,3.6,14.0,105.0,100.08,79.46
2016,10,12,8,15,6.0,121.5,3.65,14.0,124.0,117.59,94.0
2016,10,12,8,30,11.0,138.0,3.7,14.0,143.0,135.68,108.88
2016,10,12,8,45,5.5,141.5,3.75,14.5,144.0,138.11,110.58
2016,10,12,9,0,0.0,145.0,3.8,15.0,145.0,139.84,111.57
2016,10,12,9,15,0.0,149.0,3.85,15.0,149.0,144.0,114.71
2016,10,12,9,30,0.0,153.0,3.9,15.0,153.0,148.11,117.81
2016,10,12,9,45,19.5,196.0,3.95,15.0,207.5,201.07,161.0
2016,10,12,10,0,39.0,239.0,4.0,15.0,262.0,258.6,207.29
2016,10,12,10,15,295.5,219.5,3.85,15.0,406.0,410.48,332.33
2016,10,12,10,30,552.0,200.0,3.7,15.0,550.0,578.08,465.39
2016,10,12,10,45,373.0,256.5,3.6,15.5,496.5,525.18,419.82
2016,10,12,11,0,194.0,313.0,3.5,16.0,443.0,460.74,365.49
2016,10,12,11,15,110.0,289.5,3.55,16.0,363.5,379.75,301.55
2016,10,12,11,30,26.0,266.0,3.6,16.0,284.0,282.5,223.4
2016,10,12,11,45,208.5,277.5,3.65,16.0,422.0,452.06,361.23
2016,10,12,12,0,391.0,289.0,3.7,16.0,560.0,622.09,493.55
2016,10,12,12,15,280.5,307.5,3.75,16.0,501.5,557.96,441.91
2016,10,12,12,30,170.0,326.0,3.8,16.0,443.0,483.42,382.81
2016,10,12,12,45,265.0,304.0,3.9,16.0,482.5,547.81,435.38
2016,10,12,13,0,360.0,282.0,4.0,16.0,522.0,603.14,480.14
2016,10,12,13,15,282.5,287.5,4.1,15.5,472.5,545.94,436.03
2016,10,12,13,30,205.0,293.0,4.2,15.0,423.0,480.2,385.23
2016,10,12,13,45,241.5,274.5,4.35,15.0,421.5,487.63,393.32
2016,10,12,14,0,278.0,256.0,4.5,15.0,420.0,501.76,406.15
2016,10,12,14,15,354.0,224.5,4.35,15.0,421.0,519.81,422.57
2016,10,12,14,30,430.0,193.0,4.2,15.0,422.0,541.89,441.6
2016,10,12,14,45,605.0,134.5,4.1,15.0,430.5,593.31,485.42
2016,10,12,15,0,780.0,76.0,4.0,15.0,439.0,625.41,513.41
2016,10,12,15,15,754.0,73.0,3.8,15.0,396.0,579.72,476.79
2016,10,12,15,30,728.0,70.0,3.6,15.0,353.0,533.49,439.39
2016,10,12,15,45,690.0,66.0,3.4,15.0,307.0,479.08,394.58
2016,10,12,16,0,652.0,62.0,3.2,15.0,261.0,428.14,351.33
2016,10,12,16,15,597.5,56.5,3.05,14.5,214.0,366.99,299.3
2016,10,12,16,30,543.0,51.0,2.9,14.0,167.0,309.39,248.62
2016,10,12,16,45,458.5,42.5,2.8,14.0,122.0,240.77,187.71
2016,10,12,17,0,374.0,34.0,2.7,14.0,77.0,179.82,131.5
2016,10,12,17,15,187.0,17.0,2.55,14.0,38.5,83.54,31.34
2016,10,12,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,16.0,4.35,14.0,16.0,15.44,1.06
2016,10,13,7,0,0.0,32.0,4.5,14.0,32.0,30.45,20.1
2016,10,13,7,15,0.0,51.0,4.55,14.0,51.0,48.01,34.55
2016,10,13,7,30,0.0,70.0,4.6,14.0,70.0,66.0,50.27
2016,10,13,7,45,4.5,88.5,4.7,14.5,90.0,84.46,65.9
2016,10,13,8,0,9.0,107.0,4.8,15.0,110.0,103.55,81.83
2016,10,13,8,15,14.0,124.5,4.8,15.0,129.5,122.45,97.54
2016,10,13,8,30,19.0,142.0,4.8,15.0,149.0,141.94,113.63
2016,10,13,8,45,23.5,159.5,4.85,15.0,169.5,161.81,129.93
2016,10,13,9,0,28.0,177.0,4.9,15.0,190.0,182.69,146.96
2016,10,13,9,15,33.5,194.5,5.0,15.0,211.5,204.44,164.59
2016,10,13,9,30,39.0,212.0,5.1,15.0,233.0,226.77,182.62
2016,10,13,9,45,19.5,188.0,5.2,15.5,198.5,193.24,154.6
2016,10,13,10,0,0.0,164.0,5.3,16.0,164.0,159.24,126.11
2016,10,13,10,15,36.5,221.5,5.3,16.0,244.5,241.84,193.59
2016,10,13,10,30,73.0,279.0,5.3,16.0,325.0,326.27,261.34
2016,10,13,10,45,83.5,291.5,5.3,16.0,346.0,349.72,279.77
2016,10,13,11,0,94.0,304.0,5.3,16.0,367.0,373.67,298.67
2016,10,13,11,15,108.0,313.0,5.35,16.0,386.0,397.0,317.21
2016,10,13,11,30,122.0,322.0,5.4,16.0,405.0,426.79,340.72
2016,10,13,11,45,125.5,321.5,5.5,16.0,407.5,432.9,345.65
2016,10,13,12,0,129.0,321.0,5.6,16.0,410.0,438.63,350.41
2016,10,13,12,15,64.5,167.5,5.65,16.0,212.0,226.05,181.45
2016,10,13,12,30,0.0,14.0,5.7,16.0,14.0,13.53,5.6
2016,10,13,12,45,20.5,144.5,5.8,16.0,158.0,161.76,128.48
2016,10,13,13,0,41.0,275.0,5.9,16.0,302.0,317.39,253.92
2016,10,13,13,15,121.0,282.5,5.9,16.0,359.5,400.03,321.98
2016,10,13,13,30,201.0,290.0,5.9,16.0,417.0,473.13,381.87
2016,10,13,13,45,190.0,278.0,5.95,16.0,394.0,450.27,364.08
2016,10,13,14,0,179.0,266.0,6.0,16.0,371.0,426.98,346.12
2016,10,13,14,15,133.0,248.0,6.05,16.0,323.5,370.22,300.49
2016,10,13,14,30,87.0,230.0,6.1,16.0,276.0,306.63,248.93
2016,10,13,14,45,84.0,212.5,6.15,16.0,254.0,284.26,231.41
2016,10,13,15,0,81.0,195.0,6.2,16.0,232.0,261.8,213.57
2016,10,13,15,15,75.0,175.0,6.25,16.0,207.0,234.42,191.44
2016,10,13,15,30,69.0,155.0,6.3,16.0,182.0,207.21,169.19
2016,10,13,15,45,60.5,135.5,6.35,16.0,157.0,179.42,146.09
2016,10,13,16,0,52.0,116.0,6.4,16.0,132.0,152.13,123.09
2016,10,13,16,15,41.0,96.0,6.4,16.0,107.0,123.57,98.68
2016,10,13,16,30,30.0,76.0,6.4,16.0,82.0,95.78,74.67
2016,10,13,16,45,15.0,55.5,6.45,16.0,58.5,66.51,49.35
2016,10,13,17,0,0.0,35.0,6.5,16.0,35.0,35.78,22.86
2016,10,13,17,15,0.0,17.5,6.5,15.5,17.5,16.9,0.12
2016,10,13,17,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,7.8,15.5,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,7.9,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,8.0,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,8.1,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,8.25,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,8.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,8.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,8.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,8.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,9.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,9.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,9.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,9.1,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,9.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,8.95,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,8.8,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,8.65,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,8.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,8.1,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,7.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,7.35,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,6,45,34.5,19.0,0.95,15.0,23.0,17.13,0.0
2016,10,14,7,0,69.0,38.0,0.9,15.0,46.0,32.99,22.04
2016,10,14,7,15,98.5,57.5,1.1,15.0,74.5,54.66,37.43
2016,10,14,7,30,128.0,77.0,1.3,15.0,103.0,82.07,58.15
2016,10,14,7,45,149.5,96.5,1.55,15.0,135.0,111.79,82.19
2016,10,14,8,0,171.0,116.0,1.8,15.0,167.0,143.99,109.05
2016,10,14,8,15,181.0,135.5,1.95,15.0,198.0,175.54,136.06
2016,10,14,8,30,191.0,155.0,2.1,15.0,229.0,208.09,163.81
2016,10,14,8,45,142.5,175.0,2.3,15.0,233.5,220.62,175.86
2016,10,14,9,0,94.0,195.0,2.5,15.0,238.0,227.28,182.2
2016,10,14,9,15,97.0,212.5,2.55,15.0,260.5,251.19,201.63
2016,10,14,9,30,100.0,230.0,2.6,15.0,283.0,275.31,220.94
2016,10,14,9,45,105.0,246.0,2.7,15.5,304.5,299.23,239.51
2016,10,14,10,0,110.0,262.0,2.8,16.0,326.0,323.44,258.09
2016,10,14,10,15,55.0,216.0,2.8,16.0,248.5,247.9,197.47
2016,10,14,10,30,0.0,170.0,2.8,16.0,171.0,165.48,130.25
2016,10,14,10,45,0.5,172.0,2.8,16.0,173.0,167.95,132.24
2016,10,14,11,0,1.0,174.0,2.8,16.0,175.0,170.45,134.13
2016,10,14,11,15,0.5,165.0,2.8,16.0,165.5,161.31,126.65
2016,10,14,11,30,0.0,156.0,2.8,16.0,156.0,152.11,119.17
2016,10,14,11,45,3.5,183.0,2.8,16.0,185.5,181.9,143.21
2016,10,14,12,0,7.0,210.0,2.8,16.0,215.0,212.11,167.36
2016,10,14,12,15,37.0,256.0,2.8,16.0,281.5,290.41,230.17
2016,10,14,12,30,67.0,302.0,2.8,16.0,348.0,365.33,289.08
2016,10,14,12,45,36.0,247.5,2.85,16.0,272.0,282.64,223.85
2016,10,14,13,0,5.0,193.0,2.9,16.0,196.0,194.46,153.33
2016,10,14,13,15,17.5,219.5,2.9,16.0,230.5,232.25,184.31
2016,10,14,13,30,30.0,246.0,2.9,16.0,265.0,278.83,221.73
2016,10,14,13,45,29.5,235.5,2.9,16.0,253.5,267.75,213.16
2016,10,14,14,0,29.0,225.0,2.9,16.0,242.0,256.58,204.69
2016,10,14,14,15,72.0,228.0,2.85,16.0,266.5,293.15,235.52
2016,10,14,14,30,115.0,231.0,2.8,16.0,291.0,336.34,271.06
2016,10,14,14,45,88.0,209.5,2.8,16.0,253.5,283.6,228.96
2016,10,14,15,0,61.0,188.0,2.8,16.0,216.0,240.29,194.13
2016,10,14,15,15,57.0,170.0,2.8,15.5,194.0,217.17,176.12
2016,10,14,15,30,53.0,152.0,2.8,15.0,172.0,194.16,157.84
2016,10,14,15,45,47.0,132.5,2.8,15.0,148.5,168.4,136.62
2016,10,14,16,0,41.0,113.0,2.8,15.0,125.0,142.97,115.33
2016,10,14,16,15,32.0,93.0,2.85,15.0,101.0,115.84,92.25
2016,10,14,16,30,23.0,73.0,2.9,15.0,77.0,89.3,69.36
2016,10,14,16,45,11.5,53.0,3.0,15.0,55.0,59.21,43.42
2016,10,14,17,0,0.0,33.0,3.1,15.0,33.0,33.62,21.0
2016,10,14,17,15,0.0,16.5,3.2,14.5,16.5,15.93,0.0
2016,10,14,17,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,10,15,6,45,0.0,11.0,7.15,14.0,11.0,10.61,0.0
2016,10,15,7,0,0.0,22.0,7.3,14.0,22.0,21.23,12.06
2016,10,15,7,15,0.0,36.5,7.5,14.0,36.5,35.21,23.76
2016,10,15,7,30,0.0,51.0,7.7,14.0,51.0,48.95,35.82
2016,10,15,7,45,0.0,66.5,7.9,14.5,66.5,63.72,48.56
2016,10,15,8,0,0.0,82.0,8.1,15.0,82.0,78.59,61.19
2016,10,15,8,15,0.0,97.0,8.3,15.0,97.0,93.09,73.43
2016,10,15,8,30,0.0,112.0,8.5,15.0,112.0,107.65,85.58
2016,10,15,8,45,0.0,105.5,8.75,15.0,105.5,101.77,80.45
2016,10,15,9,0,0.0,99.0,9.0,15.0,99.0,95.67,75.14
2016,10,15,9,15,33.5,160.0,9.2,15.0,178.0,170.95,137.75
2016,10,15,9,30,67.0,221.0,9.4,15.0,257.0,249.66,202.63
2016,10,15,9,45,34.5,197.5,9.65,15.5,216.0,212.52,171.35
2016,10,15,10,0,2.0,174.0,9.9,16.0,175.0,170.26,135.66
2016,10,15,10,15,51.0,228.5,9.95,16.0,260.5,257.87,208.02
2016,10,15,10,30,100.0,283.0,10.0,16.0,346.0,347.97,281.56
2016,10,15,10,45,59.0,260.0,10.05,16.0,297.5,300.34,242.08
2016,10,15,11,0,18.0,237.0,10.1,16.0,249.0,245.53,196.54
2016,10,15,11,15,67.5,276.5,10.15,16.0,322.0,328.59,264.93
2016,10,15,11,30,117.0,316.0,10.2,16.0,395.0,416.27,336.2
2016,10,15,11,45,69.0,284.5,10.3,16.0,331.0,342.71,276.1
2016,10,15,12,0,21.0,253.0,10.4,16.0,267.0,267.01,213.73
2016,10,15,12,15,10.5,156.0,10.45,16.0,163.0,160.86,127.42
2016,10,15,12,30,0.0,59.0,10.5,16.0,59.0,57.08,41.75
2016,10,15,12,45,0.0,64.0,10.55,16.0,64.0,61.92,45.8
2016,10,15,13,0,0.0,69.0,10.6,16.0,69.0,66.76,49.85
2016,10,15,13,15,0.0,57.5,10.45,16.0,57.5,55.61,40.67
2016,10,15,13,30,0.0,46.0,10.3,16.0,46.0,44.47,31.46
2016,10,15,13,45,0.0,30.0,10.2,16.0,30.0,28.99,18.6
2016,10,15,14,0,0.0,14.0,10.1,16.0,14.0,13.52,5.68
2016,10,15,14,15,0.0,18.5,9.7,16.0,18.5,17.87,9.36
2016,10,15,14,30,0.0,23.0,9.3,16.0,23.0,22.21,13.04
2016,10,15,14,45,0.0,36.5,8.95,16.0,36.5,35.26,24.08
2016,10,15,15,0,0.0,50.0,8.6,16.0,50.0,48.31,35.15
2016,10,15,15,15,0.0,31.0,8.1,16.0,31.0,29.93,19.71
2016,10,15,15,30,0.0,12.0,7.6,16.0,12.0,11.58,4.18
2016,10,15,15,45,0.0,10.0,7.1,16.0,10.0,9.64,2.55
2016,10,15,16,0,0.0,8.0,6.6,16.0,8.0,7.71,0.91
2016,10,15,16,15,0.0,6.5,6.15,16.0,6.5,6.26,0.0
2016,10,15,16,30,0.0,5.0,5.7,16.0,5.0,4.82,0.0
2016,10,15,16,45,0.0,3.5,5.3,16.0,3.5,3.37,0.0
2016,10,15,17,0,0.0,2.0,4.9,16.0,2.0,1.93,0.0
2016,10,15,17,15,0.0,1.0,4.55,16.0,1.0,0.96,0.0
2016,10,15,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,16,6,45,177.0,15.5,4.5,14.0,34.0,11.66,0.0
2016,10,16,7,0,354.0,31.0,4.5,14.0,68.0,23.89,14.12
2016,10,16,7,15,449.0,39.5,4.55,14.0,112.0,47.61,23.69
2016,10,16,7,30,544.0,48.0,4.6,14.0,156.0,91.38,49.31
2016,10,16,7,45,598.0,54.0,4.7,14.5,202.5,137.11,84.12
2016,10,16,8,0,652.0,60.0,4.8,15.0,249.0,188.3,127.46
2016,10,16,8,15,328.5,94.5,4.85,15.0,190.0,174.11,130.78
2016,10,16,8,30,5.0,129.0,4.9,15.0,131.0,125.23,100.0
2016,10,16,8,45,8.0,144.0,4.95,15.0,147.5,141.35,113.26
2016,10,16,9,0,11.0,159.0,5.0,15.0,164.0,157.81,126.65
2016,10,16,9,15,19.0,178.5,5.05,15.0,188.5,181.22,145.69
2016,10,16,9,30,27.0,198.0,5.1,15.0,213.0,205.47,165.33
2016,10,16,9,45,14.0,183.0,5.15,15.5,190.5,185.29,148.19
2016,10,16,10,0,1.0,168.0,5.2,16.0,168.0,163.82,129.97
2016,10,16,10,15,52.0,225.0,5.2,16.0,256.5,254.92,204.55
2016,10,16,10,30,103.0,282.0,5.2,16.0,345.0,348.75,279.92
2016,10,16,10,45,86.0,285.5,5.25,16.0,339.5,344.97,276.22
2016,10,16,11,0,69.0,289.0,5.3,16.0,334.0,339.92,271.69
2016,10,16,11,15,64.5,291.5,5.35,16.0,334.0,341.96,273.11
2016,10,16,11,30,60.0,294.0,5.4,16.0,334.0,343.6,274.22
2016,10,16,11,45,46.0,282.0,5.45,16.0,313.0,322.19,256.93
2016,10,16,12,0,32.0,270.0,5.5,16.0,292.0,300.07,239.06
2016,10,16,12,15,115.0,292.5,5.6,16.0,369.5,399.07,320.04
2016,10,16,12,30,198.0,315.0,5.7,16.0,447.0,492.49,395.22
2016,10,16,12,45,274.0,295.5,5.85,16.5,474.5,542.73,435.84
2016,10,16,13,0,350.0,276.0,6.0,17.0,502.0,583.89,469.41
2016,10,16,13,15,191.5,260.5,6.15,16.5,383.5,431.37,348.39
2016,10,16,13,30,33.0,245.0,6.3,16.0,265.0,280.31,224.65
2016,10,16,13,45,17.0,206.5,6.5,16.0,217.0,219.23,175.52
2016,10,16,14,0,1.0,168.0,6.7,16.0,169.0,167.13,132.89
2016,10,16,14,15,0.5,154.0,6.8,16.0,154.5,152.69,121.35
2016,10,16,14,30,0.0,140.0,6.9,16.0,140.0,138.26,109.74
2016,10,16,14,45,0.0,103.0,7.0,16.0,103.0,100.5,78.68
2016,10,16,15,0,0.0,66.0,7.1,16.0,66.0,63.8,48.17
2016,10,16,15,15,0.0,72.5,7.2,16.0,72.5,70.09,53.6
2016,10,16,15,30,0.0,79.0,7.3,16.0,79.0,76.86,59.42
2016,10,16,15,45,0.0,68.0,7.4,16.0,68.0,65.92,50.26
2016,10,16,16,0,0.0,57.0,7.5,16.0,57.0,55.08,41.09
2016,10,16,16,15,0.0,45.5,7.4,16.0,45.5,43.95,31.55
2016,10,16,16,30,0.0,34.0,7.3,16.0,34.0,32.83,21.92
2016,10,16,16,45,0.0,24.0,7.25,16.0,24.0,23.16,13.47
2016,10,16,17,0,0.0,14.0,7.2,16.0,14.0,13.5,4.7
2016,10,16,17,15,0.0,7.0,7.1,15.5,7.0,6.75,0.0
2016,10,16,17,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,6,45,127.0,18.0,3.1,14.5,31.0,14.07,0.0
2016,10,17,7,0,254.0,36.0,3.1,15.0,62.0,27.97,17.17
2016,10,17,7,15,354.5,47.0,3.0,15.0,104.5,50.76,28.69
2016,10,17,7,30,455.0,58.0,2.9,15.0,147.0,91.73,53.09
2016,10,17,7,45,525.5,64.0,2.85,15.0,194.0,134.67,84.87
2016,10,17,8,0,596.0,70.0,2.8,15.0,241.0,185.07,126.4
2016,10,17,8,15,638.0,75.0,2.75,15.0,286.5,234.3,169.94
2016,10,17,8,30,680.0,80.0,2.7,15.0,332.0,287.12,216.91
2016,10,17,8,45,711.5,83.0,2.7,15.5,375.0,337.47,261.35
2016,10,17,9,0,743.0,86.0,2.7,16.0,418.0,390.42,306.88
2016,10,17,9,15,763.5,89.0,2.7,16.0,456.0,438.9,348.48
2016,10,17,9,30,784.0,92.0,2.7,16.0,494.0,487.53,389.14
2016,10,17,9,45,797.5,94.5,2.75,16.0,526.0,531.73,425.54
2016,10,17,10,0,811.0,97.0,2.8,16.0,558.0,574.93,460.33
2016,10,17,10,15,821.5,98.5,2.8,16.0,584.0,614.0,491.1
2016,10,17,10,30,832.0,100.0,2.8,16.0,610.0,651.37,519.98
2016,10,17,10,45,837.5,101.5,2.85,16.0,628.5,683.4,544.59
2016,10,17,11,0,843.0,103.0,2.9,16.0,647.0,713.02,566.2
2016,10,17,11,15,846.5,104.0,2.9,16.0,658.0,738.08,583.92
2016,10,17,11,30,850.0,105.0,2.9,16.0,669.0,760.34,599.62
2016,10,17,11,45,849.5,105.5,2.9,16.0,672.0,776.07,610.65
2016,10,17,12,0,849.0,106.0,2.9,16.0,675.0,788.66,619.56
2016,10,17,12,15,847.5,105.5,2.9,16.0,670.5,796.2,624.97
2016,10,17,12,30,846.0,105.0,2.9,16.0,666.0,800.5,628.22
2016,10,17,12,45,849.0,101.5,2.9,16.0,655.5,801.84,629.52
2016,10,17,13,0,852.0,98.0,2.9,16.0,645.0,799.89,628.61
2016,10,17,13,15,844.5,96.5,2.9,16.0,625.5,788.54,621.08
2016,10,17,13,30,837.0,95.0,2.9,16.0,606.0,774.08,611.48
2016,10,17,13,45,825.5,94.0,2.95,16.0,579.0,754.11,598.22
2016,10,17,14,0,814.0,93.0,3.0,16.0,552.0,731.4,582.97
2016,10,17,14,15,799.0,91.0,3.0,16.0,519.5,702.42,562.79
2016,10,17,14,30,784.0,89.0,3.0,16.0,487.0,671.24,540.86
2016,10,17,14,45,763.0,86.0,3.05,16.0,448.5,632.83,513.3
2016,10,17,15,0,742.0,83.0,3.1,16.0,410.0,593.03,483.09
2016,10,17,15,15,713.0,79.5,3.1,16.0,367.5,549.03,448.61
2016,10,17,15,30,684.0,76.0,3.1,16.0,325.0,502.58,411.39
2016,10,17,15,45,644.0,70.5,3.1,16.0,279.5,447.94,366.63
2016,10,17,16,0,604.0,65.0,3.1,16.0,234.0,394.78,321.71
2016,10,17,16,15,540.0,58.5,3.1,15.5,188.0,331.25,267.62
2016,10,17,16,30,476.0,52.0,3.1,15.0,142.0,272.18,215.68
2016,10,17,16,45,371.5,42.0,3.1,15.0,99.5,199.44,151.84
2016,10,17,17,0,267.0,32.0,3.1,15.0,57.0,136.45,91.07
2016,10,17,17,15,133.5,16.0,3.15,14.5,28.5,60.0,0.0
2016,10,17,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,18,6,45,151.5,16.5,3.45,13.5,31.0,12.88,0.0
2016,10,18,7,0,303.0,33.0,3.5,14.0,62.0,26.35,15.65
2016,10,18,7,15,405.0,42.0,3.5,14.0,105.5,46.75,24.78
2016,10,18,7,30,507.0,51.0,3.5,14.0,149.0,88.6,48.75
2016,10,18,7,45,566.0,58.0,3.55,14.5,195.5,133.59,82.35
2016,10,18,8,0,625.0,65.0,3.6,15.0,242.0,184.66,124.88
2016,10,18,8,15,666.5,70.0,3.65,15.0,288.0,235.13,169.8
2016,10,18,8,30,708.0,75.0,3.7,15.0,334.0,289.09,218.2
2016,10,18,8,45,736.5,78.5,3.8,15.0,377.0,341.04,265.01
2016,10,18,9,0,765.0,82.0,3.9,15.0,420.0,393.35,311.38
2016,10,18,9,15,785.5,84.5,3.9,15.0,458.5,442.21,354.01
2016,10,18,9,30,806.0,87.0,3.9,15.0,497.0,491.17,395.68
2016,10,18,9,45,837.5,83.0,3.95,15.5,533.0,539.17,435.05
2016,10,18,10,0,869.0,79.0,4.0,16.0,569.0,586.56,473.01
2016,10,18,10,15,879.0,80.0,4.0,16.0,595.5,626.32,504.87
2016,10,18,10,30,889.0,81.0,4.0,16.0,622.0,664.15,534.66
2016,10,18,10,45,899.5,80.5,4.0,16.0,642.0,698.61,560.71
2016,10,18,11,0,910.0,80.0,4.0,16.0,662.0,730.73,583.93
2016,10,18,11,15,914.0,80.5,4.1,16.0,674.0,756.63,602.85
2016,10,18,11,30,918.0,81.0,4.2,16.0,686.0,779.54,619.64
2016,10,18,11,45,921.0,80.0,4.3,16.5,690.0,796.94,631.37
2016,10,18,12,0,924.0,79.0,4.4,17.0,694.0,811.07,640.93
2016,10,18,12,15,923.0,79.0,4.55,17.0,690.0,819.79,648.23
2016,10,18,12,30,922.0,79.0,4.7,17.0,686.0,825.05,653.17
2016,10,18,12,45,917.0,79.0,4.9,17.0,673.5,823.65,653.67
2016,10,18,13,0,912.0,79.0,5.1,17.0,661.0,818.8,651.75
2016,10,18,13,15,905.5,78.0,5.3,17.0,641.0,808.24,645.66
2016,10,18,13,30,899.0,77.0,5.5,17.0,621.0,794.4,637.17
2016,10,18,13,45,886.5,77.0,5.7,17.0,593.5,773.9,623.65
2016,10,18,14,0,874.0,77.0,5.9,17.0,566.0,750.55,607.9
2016,10,18,14,15,860.5,75.5,6.0,17.0,532.5,722.08,587.76
2016,10,18,14,30,847.0,74.0,6.1,17.0,499.0,691.22,565.61
2016,10,18,14,45,825.0,72.5,6.25,17.0,459.5,656.64,540.47
