Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,15,0,803.0,71.0,6.4,17.0,420.0,616.2,509.37
2016,10,18,15,15,776.0,67.5,6.5,16.5,376.5,569.14,472.49
2016,10,18,15,30,749.0,64.0,6.6,16.0,333.0,521.59,434.06
2016,10,18,15,45,710.0,60.0,6.7,16.0,286.5,466.77,387.66
2016,10,18,16,0,671.0,56.0,6.8,16.0,240.0,413.12,340.82
2016,10,18,16,15,609.5,50.5,6.9,15.5,192.5,351.69,286.77
2016,10,18,16,30,548.0,45.0,7.0,15.0,145.0,292.14,232.84
2016,10,18,16,45,444.5,36.5,7.1,15.0,101.0,218.62,166.54
2016,10,18,17,0,341.0,28.0,7.2,15.0,57.0,154.85,100.29
2016,10,18,17,15,170.5,14.0,7.2,14.5,28.5,58.57,0.0
2016,10,18,17,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,6,45,188.5,13.5,3.7,13.5,31.0,10.19,0.0
2016,10,19,7,0,377.0,27.0,3.7,14.0,62.0,20.67,10.79
2016,10,19,7,15,472.5,35.0,3.65,14.0,106.0,41.25,19.34
2016,10,19,7,30,568.0,43.0,3.6,14.0,150.0,86.85,45.04
2016,10,19,7,45,624.5,48.0,3.6,14.5,196.5,132.53,78.86
2016,10,19,8,0,681.0,53.0,3.6,15.0,243.0,183.96,121.9
2016,10,19,8,15,718.0,56.5,3.5,15.0,288.5,234.42,167.28
2016,10,19,8,30,755.0,60.0,3.4,15.0,334.0,287.8,215.66
2016,10,19,8,45,779.0,63.5,3.35,15.5,376.5,339.18,261.84
2016,10,19,9,0,803.0,67.0,3.3,16.0,419.0,391.5,307.68
2016,10,19,9,15,821.0,69.0,3.25,16.0,456.5,440.26,350.13
2016,10,19,9,30,839.0,71.0,3.2,16.0,494.0,488.67,391.15
2016,10,19,9,45,849.5,73.5,3.2,16.5,526.0,532.86,427.11
2016,10,19,10,0,860.0,76.0,3.2,17.0,558.0,575.65,460.94
2016,10,19,10,15,869.0,77.5,3.15,17.0,583.5,614.87,491.92
2016,10,19,10,30,878.0,79.0,3.1,17.0,609.0,652.14,520.74
2016,10,19,10,45,884.0,80.0,3.1,17.0,627.5,684.69,545.2
2016,10,19,11,0,890.0,81.0,3.1,17.0,646.0,714.73,566.61
2016,10,19,11,15,893.5,81.5,3.15,17.0,657.5,739.72,584.51
2016,10,19,11,30,897.0,82.0,3.2,17.0,669.0,761.78,600.33
2016,10,19,11,45,898.5,81.5,3.25,17.5,672.5,778.16,610.97
2016,10,19,12,0,900.0,81.0,3.3,18.0,676.0,791.32,619.38
2016,10,19,12,15,898.5,81.0,3.5,18.0,671.5,799.39,626.18
2016,10,19,12,30,897.0,81.0,3.7,18.0,667.0,804.09,630.69
2016,10,19,12,45,892.5,81.0,3.9,18.0,654.5,803.02,631.17
2016,10,19,13,0,888.0,81.0,4.1,18.0,642.0,798.61,629.33
2016,10,19,13,15,881.0,80.0,4.3,18.0,622.5,787.8,622.91
2016,10,19,13,30,874.0,79.0,4.5,18.0,603.0,773.8,614.67
2016,10,19,13,45,863.5,78.0,4.75,18.0,576.0,754.05,602.37
2016,10,19,14,0,853.0,77.0,5.0,18.0,549.0,731.47,587.78
2016,10,19,14,15,750.5,97.0,5.15,18.0,494.5,667.63,541.13
2016,10,19,14,30,648.0,117.0,5.3,18.0,440.0,603.62,492.1
2016,10,19,14,45,698.0,94.5,5.45,18.0,417.0,595.0,487.34
2016,10,19,15,0,748.0,72.0,5.6,18.0,394.0,578.58,475.84
2016,10,19,15,15,739.0,67.0,5.7,17.5,357.5,542.8,448.07
2016,10,19,15,30,730.0,62.0,5.8,17.0,321.0,505.38,418.02
2016,10,19,15,45,690.5,58.0,5.9,17.0,275.5,451.22,372.42
2016,10,19,16,0,651.0,54.0,6.0,17.0,230.0,398.33,326.5
2016,10,19,16,15,590.0,48.5,6.1,16.5,183.5,338.18,273.83
2016,10,19,16,30,529.0,43.0,6.2,16.0,137.0,280.05,221.41
2016,10,19,16,45,427.0,34.0,6.3,16.0,94.5,207.89,156.6
2016,10,19,17,0,325.0,25.0,6.4,16.0,52.0,144.47,88.66
2016,10,19,17,15,162.5,12.5,6.5,15.5,26.0,54.43,0.0
2016,10,19,17,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,20,6,45,184.5,13.0,3.85,15.0,29.5,12.78,0.0
2016,10,20,7,0,369.0,26.0,3.8,15.0,59.0,19.9,9.8
2016,10,20,7,15,467.0,34.0,3.8,15.0,103.0,39.14,18.14
2016,10,20,7,30,565.0,42.0,3.8,15.0,147.0,84.34,43.09
2016,10,20,7,45,625.0,47.0,3.8,15.5,193.5,130.16,76.52
2016,10,20,8,0,685.0,52.0,3.8,16.0,240.0,182.1,119.57
2016,10,20,8,15,722.5,55.5,3.85,16.0,286.0,232.75,164.97
2016,10,20,8,30,760.0,59.0,3.9,16.0,332.0,286.36,213.51
2016,10,20,8,45,786.5,61.5,3.95,16.5,374.5,337.73,259.76
2016,10,20,9,0,813.0,64.0,4.0,17.0,417.0,390.26,305.96
2016,10,20,9,15,831.0,66.0,4.1,17.0,455.0,439.55,349.18
2016,10,20,9,30,849.0,68.0,4.2,17.0,493.0,488.06,390.79
2016,10,20,9,45,864.5,69.0,4.3,17.5,526.0,533.67,428.43
2016,10,20,10,0,880.0,70.0,4.4,18.0,559.0,578.22,464.29
2016,10,20,10,15,889.0,71.0,4.55,18.0,584.5,617.5,496.4
2016,10,20,10,30,898.0,72.0,4.7,18.0,610.0,654.77,526.45
2016,10,20,10,45,903.0,73.0,4.85,18.5,628.5,687.13,550.63
2016,10,20,11,0,908.0,74.0,5.0,19.0,647.0,716.86,571.75
2016,10,20,11,15,911.0,74.5,5.2,19.0,658.5,741.8,590.64
2016,10,20,11,30,914.0,75.0,5.4,19.0,670.0,763.72,607.38
2016,10,20,11,45,913.5,76.0,5.6,19.0,673.0,780.41,620.35
2016,10,20,12,0,913.0,77.0,5.8,19.0,676.0,793.77,631.0
2016,10,20,12,15,911.5,77.0,5.95,19.0,671.5,801.9,637.69
2016,10,20,12,30,910.0,77.0,6.1,19.0,667.0,806.6,642.01
2016,10,20,12,45,906.5,76.0,6.35,19.0,654.5,805.19,642.31
2016,10,20,13,0,903.0,75.0,6.6,19.0,642.0,800.36,640.15
2016,10,20,13,15,896.5,74.5,6.7,19.0,622.5,790.39,633.69
2016,10,20,13,30,890.0,74.0,6.8,19.0,603.0,777.17,624.88
2016,10,20,13,45,880.5,72.5,6.95,19.0,576.5,757.38,611.31
2016,10,20,14,0,871.0,71.0,7.1,19.0,550.0,734.67,595.49
2016,10,20,14,15,857.0,69.5,7.15,19.0,517.0,705.95,574.7
2016,10,20,14,30,843.0,68.0,7.2,19.0,484.0,674.87,551.96
2016,10,20,14,45,823.5,66.0,7.25,19.0,445.0,637.37,523.99
2016,10,20,15,0,804.0,64.0,7.3,19.0,406.0,602.4,496.66
2016,10,20,15,15,777.0,61.5,7.35,18.5,363.5,556.73,460.49
2016,10,20,15,30,750.0,59.0,7.4,18.0,321.0,510.58,422.86
2016,10,20,15,45,709.0,55.0,7.5,18.0,275.0,455.03,375.69
2016,10,20,16,0,668.0,51.0,7.6,18.0,229.0,400.85,328.29
2016,10,20,16,15,606.5,46.0,7.6,17.5,182.5,338.07,273.05
2016,10,20,16,30,545.0,41.0,7.6,17.0,136.0,282.25,222.1
2016,10,20,16,45,438.0,32.5,7.65,17.0,93.0,208.58,155.74
2016,10,20,17,0,331.0,24.0,7.7,17.0,50.0,142.94,82.0
2016,10,20,17,15,165.5,12.0,7.65,16.5,25.0,54.16,0.0
2016,10,20,17,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,7.55,16.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,7.05,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,6.95,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,21,6,45,171.0,13.0,6.15,14.5,28.0,12.78,0.0
2016,10,21,7,0,342.0,26.0,6.2,15.0,56.0,20.09,9.53
2016,10,21,7,15,443.5,34.5,6.15,15.0,99.0,37.99,18.11
2016,10,21,7,30,545.0,43.0,6.1,15.0,142.0,80.71,41.06
2016,10,21,7,45,602.5,49.0,6.1,15.0,188.0,126.11,74.34
2016,10,21,8,0,660.0,55.0,6.1,15.0,234.0,178.59,118.24
2016,10,21,8,15,699.5,59.0,6.0,15.0,279.5,228.74,163.41
2016,10,21,8,30,739.0,63.0,5.9,15.0,325.0,282.1,212.09
2016,10,21,8,45,766.0,66.0,5.85,15.5,367.5,332.99,258.44
2016,10,21,9,0,793.0,69.0,5.8,16.0,410.0,385.14,304.92
2016,10,21,9,15,812.0,71.5,5.8,16.0,448.0,434.18,348.57
2016,10,21,9,30,831.0,74.0,5.8,16.0,486.0,483.1,391.1
2016,10,21,9,45,847.0,75.0,5.85,16.5,519.0,527.99,428.79
2016,10,21,10,0,863.0,76.0,5.9,17.0,552.0,572.08,464.89
2016,10,21,10,15,712.0,129.0,6.0,17.0,534.0,569.53,462.52
2016,10,21,10,30,561.0,182.0,6.1,17.0,516.0,550.71,446.54
2016,10,21,10,45,522.5,203.5,6.2,17.5,522.0,566.05,457.52
2016,10,21,11,0,484.0,225.0,6.3,18.0,528.0,577.63,465.14
2016,10,21,11,15,580.5,194.5,6.45,18.0,564.5,629.0,507.54
2016,10,21,11,30,677.0,164.0,6.6,18.0,601.0,685.03,553.13
2016,10,21,11,45,786.5,124.0,6.8,18.0,634.5,736.33,594.22
2016,10,21,12,0,896.0,84.0,7.0,18.0,668.0,785.11,631.7
2016,10,21,12,15,894.5,84.0,7.2,18.0,663.5,793.08,638.28
2016,10,21,12,30,893.0,84.0,7.4,18.0,659.0,797.71,642.62
2016,10,21,12,45,881.0,86.5,7.65,18.0,645.0,793.51,640.53
2016,10,21,13,0,869.0,89.0,7.9,18.0,631.0,786.03,636.05
2016,10,21,13,15,862.5,88.0,8.05,18.0,611.5,775.77,629.27
2016,10,21,13,30,856.0,87.0,8.2,18.0,592.0,762.4,620.17
2016,10,21,13,45,844.5,86.0,8.35,18.0,565.5,746.78,609.39
2016,10,21,14,0,833.0,85.0,8.5,18.0,539.0,723.86,592.96
2016,10,21,14,15,818.5,83.0,8.5,17.5,506.0,695.04,572.65
2016,10,21,14,30,804.0,81.0,8.5,17.0,473.0,663.95,550.38
2016,10,21,14,45,784.5,78.0,8.55,17.0,435.0,626.33,521.28
2016,10,21,15,0,765.0,75.0,8.6,17.0,397.0,587.2,489.6
2016,10,21,15,15,736.0,71.5,8.55,17.0,354.5,540.5,450.95
2016,10,21,15,30,707.0,68.0,8.5,17.0,312.0,493.53,411.22
2016,10,21,15,45,667.5,63.0,8.5,17.0,266.5,441.89,366.64
2016,10,21,16,0,628.0,58.0,8.5,17.0,221.0,389.33,320.14
2016,10,21,16,15,561.5,51.5,8.4,16.5,175.0,324.78,263.12
2016,10,21,16,30,495.0,45.0,8.3,16.0,129.0,264.96,208.86
2016,10,21,16,45,383.5,35.5,8.25,16.0,87.5,191.29,142.49
2016,10,21,17,0,272.0,26.0,8.2,16.0,46.0,124.75,65.52
2016,10,21,17,15,136.0,13.0,8.15,15.5,23.0,47.14,0.0
2016,10,21,17,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,8.0,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,10,22,6,45,11.0,14.0,6.95,13.0,15.0,13.76,0.0
2016,10,22,7,0,22.0,28.0,6.9,13.0,30.0,25.76,13.29
2016,10,22,7,15,44.5,47.5,6.8,13.0,54.5,44.0,29.96
2016,10,22,7,30,67.0,67.0,6.7,13.0,79.0,65.8,47.29
2016,10,22,7,45,80.5,86.5,6.65,13.5,105.5,90.56,67.71
2016,10,22,8,0,94.0,106.0,6.6,14.0,132.0,116.99,89.92
2016,10,22,8,15,104.0,124.5,6.45,14.0,157.5,143.21,112.42
2016,10,22,8,30,114.0,143.0,6.3,14.0,183.0,170.51,135.82
2016,10,22,8,45,145.0,161.5,6.2,14.5,219.0,206.06,165.29
2016,10,22,9,0,176.0,180.0,6.1,15.0,255.0,244.59,197.15
2016,10,22,9,15,185.5,197.0,6.0,15.0,282.5,274.99,222.65
2016,10,22,9,30,195.0,214.0,5.9,15.0,310.0,306.0,248.36
2016,10,22,9,45,119.5,219.5,5.85,15.5,279.5,281.4,227.72
2016,10,22,10,0,44.0,225.0,5.8,16.0,249.0,247.3,198.72
2016,10,22,10,15,136.0,245.5,5.75,16.0,325.0,329.38,266.16
2016,10,22,10,30,228.0,266.0,5.7,16.0,401.0,414.75,335.34
2016,10,22,10,45,146.0,269.5,5.7,16.0,357.0,372.25,299.94
2016,10,22,11,0,64.0,273.0,5.7,16.0,313.0,319.46,256.05
2016,10,22,11,15,217.0,270.5,5.65,16.0,409.0,434.51,351.03
2016,10,22,11,30,370.0,268.0,5.6,16.0,505.0,556.58,449.17
2016,10,22,11,45,288.0,285.0,5.6,16.0,470.0,520.98,419.31
2016,10,22,12,0,206.0,302.0,5.6,16.0,435.0,475.1,381.72
2016,10,22,12,15,180.0,301.0,5.6,16.0,417.0,457.47,367.58
2016,10,22,12,30,154.0,300.0,5.6,16.0,399.0,438.79,352.48
2016,10,22,12,45,188.0,292.0,5.6,16.0,410.0,458.64,369.37
2016,10,22,13,0,222.0,284.0,5.6,16.0,421.0,477.73,385.57
2016,10,22,13,15,310.5,257.0,5.6,16.0,442.5,525.21,425.46
2016,10,22,13,30,399.0,230.0,5.6,16.0,464.0,561.67,456.57
2016,10,22,13,45,638.5,155.5,5.65,16.0,509.0,668.34,545.28
2016,10,22,14,0,878.0,81.0,5.7,16.0,554.0,744.77,606.37
2016,10,22,14,15,843.5,76.5,5.65,16.0,508.5,702.32,574.37
2016,10,22,14,30,809.0,72.0,5.6,16.0,463.0,653.9,537.97
2016,10,22,14,45,810.0,71.0,5.6,16.0,435.5,632.23,522.18
2016,10,22,15,0,811.0,70.0,5.6,16.0,408.0,607.81,502.6
2016,10,22,15,15,781.5,67.0,5.55,15.5,364.0,560.01,464.55
2016,10,22,15,30,752.0,64.0,5.5,15.0,320.0,511.86,425.17
2016,10,22,15,45,709.5,59.5,5.45,15.0,273.0,455.14,376.83
2016,10,22,16,0,667.0,55.0,5.4,15.0,226.0,399.84,328.27
2016,10,22,16,15,599.5,49.0,5.25,14.5,178.5,336.66,272.37
2016,10,22,16,30,532.0,43.0,5.1,14.0,131.0,275.62,216.95
2016,10,22,16,45,414.5,33.5,5.0,14.0,88.0,198.59,147.32
2016,10,22,17,0,297.0,24.0,4.9,14.0,45.0,128.28,59.46
2016,10,22,17,15,148.5,12.0,4.75,14.0,22.5,48.85,0.0
2016,10,22,17,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,6,45,47.0,14.0,2.05,13.0,17.5,13.76,0.0
2016,10,23,7,0,94.0,28.0,2.2,13.0,35.0,23.33,10.8
2016,10,23,7,15,136.5,46.0,2.3,13.0,65.0,41.46,26.57
2016,10,23,7,30,179.0,64.0,2.4,13.0,95.0,70.32,46.86
2016,10,23,7,45,202.5,82.0,2.55,13.0,127.5,101.55,71.6
2016,10,23,8,0,226.0,100.0,2.7,13.0,160.0,135.38,100.0
2016,10,23,8,15,245.5,116.0,2.85,13.0,192.0,168.87,129.01
2016,10,23,8,30,265.0,132.0,3.0,13.0,224.0,204.2,159.8
2016,10,23,8,45,194.5,155.5,3.2,13.5,228.0,216.92,173.14
2016,10,23,9,0,124.0,179.0,3.4,14.0,232.0,222.89,179.53
2016,10,23,9,15,100.0,193.5,3.6,14.0,238.5,232.21,187.69
2016,10,23,9,30,76.0,208.0,3.8,14.0,245.0,240.32,194.4
2016,10,23,9,45,119.5,226.0,4.05,14.0,288.5,287.61,233.07
2016,10,23,10,0,163.0,244.0,4.3,14.0,332.0,336.28,272.77
2016,10,23,10,15,286.5,236.0,4.45,14.0,400.0,413.13,335.97
2016,10,23,10,30,410.0,228.0,4.6,14.0,468.0,498.52,405.36
2016,10,23,10,45,409.5,236.5,4.85,14.0,482.5,516.92,420.34
2016,10,23,11,0,409.0,245.0,5.1,14.0,497.0,538.24,437.64
2016,10,23,11,15,459.5,232.5,5.25,14.0,520.5,578.4,470.47
2016,10,23,11,30,510.0,220.0,5.4,14.0,544.0,613.81,499.56
2016,10,23,11,45,532.0,213.0,5.55,14.0,552.5,633.38,515.81
2016,10,23,12,0,554.0,206.0,5.7,14.0,561.0,651.49,530.99
2016,10,23,12,15,727.5,145.5,5.8,14.0,609.0,730.94,596.5
2016,10,23,12,30,901.0,85.0,5.9,14.0,657.0,798.5,648.41
2016,10,23,12,45,886.0,88.5,6.0,14.0,642.0,793.13,644.81
2016,10,23,13,0,871.0,92.0,6.1,14.0,627.0,784.48,639.17
2016,10,23,13,15,748.0,124.0,6.1,14.0,573.0,728.14,596.55
2016,10,23,13,30,625.0,156.0,6.1,14.0,519.0,663.6,545.87
2016,10,23,13,45,476.0,187.5,6.15,14.5,457.0,575.84,473.79
2016,10,23,14,0,327.0,219.0,6.2,15.0,395.0,486.41,399.54
2016,10,23,14,15,278.0,211.5,6.15,14.5,354.0,437.95,361.17
2016,10,23,14,30,229.0,204.0,6.1,14.0,313.0,382.46,316.59
2016,10,23,14,45,258.0,182.5,6.1,14.0,296.5,380.6,316.19
2016,10,23,15,0,287.0,161.0,6.1,14.0,280.0,367.83,306.62
2016,10,23,15,15,272.5,146.0,6.0,14.0,249.0,333.78,278.36
2016,10,23,15,30,258.0,131.0,5.9,14.0,218.0,299.93,249.82
2016,10,23,15,45,242.0,113.0,5.85,14.0,185.0,262.02,217.38
2016,10,23,16,0,226.0,95.0,5.8,14.0,152.0,224.71,184.76
2016,10,23,16,15,199.5,76.5,5.65,14.0,119.0,182.91,147.71
2016,10,23,16,30,173.0,58.0,5.5,14.0,86.0,142.93,111.73
2016,10,23,16,45,120.0,40.5,5.4,14.0,57.0,97.15,70.57
2016,10,23,17,0,67.0,23.0,5.3,14.0,28.0,51.92,17.17
2016,10,23,17,15,33.5,11.5,5.25,14.0,14.0,19.56,0.0
2016,10,23,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,6.95,14.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,7.95,14.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,9.3,14.5,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,10,24,6,45,12.0,13.5,9.7,15.0,14.0,13.27,0.0
2016,10,24,7,0,24.0,27.0,9.8,15.0,28.0,24.73,10.61
2016,10,24,7,15,64.0,46.0,9.8,15.0,55.0,41.25,27.09
2016,10,24,7,30,104.0,65.0,9.8,15.0,82.0,66.29,45.91
2016,10,24,7,45,125.0,84.5,9.85,15.0,112.0,94.01,68.21
2016,10,24,8,0,146.0,104.0,9.9,15.0,142.0,124.17,93.45
2016,10,24,8,15,169.5,120.5,10.0,15.0,172.5,154.48,119.28
2016,10,24,8,30,193.0,137.0,10.1,15.0,203.0,187.11,147.38
2016,10,24,8,45,96.5,133.5,10.2,15.0,166.5,162.25,129.74
2016,10,24,9,0,0.0,130.0,10.3,15.0,130.0,125.54,100.4
2016,10,24,9,15,9.5,154.5,10.35,15.0,159.0,153.64,123.63
2016,10,24,9,30,19.0,179.0,10.4,15.0,188.0,182.8,147.66
2016,10,24,9,45,9.5,147.5,10.45,15.0,152.0,148.1,118.6
2016,10,24,10,0,0.0,116.0,10.5,15.0,116.0,112.45,88.65
2016,10,24,10,15,0.0,120.0,10.35,15.0,120.0,116.41,91.79
2016,10,24,10,30,0.0,124.0,10.2,15.0,124.0,120.38,94.93
2016,10,24,10,45,13.0,180.0,10.05,15.0,188.0,184.44,147.99
2016,10,24,11,0,26.0,236.0,9.9,15.0,252.0,250.18,201.88
2016,10,24,11,15,13.0,180.5,9.7,15.0,188.5,185.93,148.91
2016,10,24,11,30,0.0,125.0,9.5,15.0,125.0,121.54,95.49
2016,10,24,11,45,11.0,182.0,9.3,15.0,189.5,186.78,149.48
2016,10,24,12,0,22.0,239.0,9.1,15.0,254.0,253.65,204.23
2016,10,24,12,15,11.0,158.0,8.9,15.0,165.5,163.17,130.08
2016,10,24,12,30,0.0,77.0,8.7,15.0,77.0,74.5,56.55
2016,10,24,12,45,0.0,52.0,8.5,15.0,52.0,50.28,36.44
2016,10,24,13,0,0.0,27.0,8.3,15.0,27.0,26.09,16.24
2016,10,24,13,15,0.0,33.0,8.3,15.0,33.0,31.89,21.13
2016,10,24,13,30,0.0,39.0,8.3,15.0,39.0,37.69,26.03
2016,10,24,13,45,0.0,24.5,8.35,15.0,24.5,23.67,14.29
2016,10,24,14,0,0.0,10.0,8.4,15.0,10.0,9.65,2.5
2016,10,24,14,15,0.0,18.0,8.05,15.0,18.0,17.38,9.05
2016,10,24,14,30,0.0,26.0,7.7,15.0,26.0,25.1,15.63
2016,10,24,14,45,0.0,15.5,7.4,15.0,15.5,14.96,7.06
2016,10,24,15,0,0.0,5.0,7.1,15.0,5.0,4.82,0.0
2016,10,24,15,15,0.0,4.5,6.7,15.0,4.5,4.34,0.0
2016,10,24,15,30,0.0,4.0,6.3,15.0,4.0,3.86,0.0
2016,10,24,15,45,0.0,3.0,5.95,15.0,3.0,2.89,0.0
2016,10,24,16,0,0.0,2.0,5.6,15.0,2.0,1.93,0.0
2016,10,24,16,15,0.0,1.5,5.2,15.0,1.5,1.44,0.0
2016,10,24,16,30,0.0,1.0,4.8,15.0,1.0,0.96,0.0
2016,10,24,16,45,0.0,0.5,4.45,15.0,0.5,0.48,0.0
2016,10,24,17,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,11.5,2.5,15.0,11.5,11.3,0.0
2016,10,25,7,0,0.0,23.0,2.7,15.0,23.0,21.83,7.62
2016,10,25,7,15,19.0,41.5,2.8,15.0,45.0,38.11,25.07
2016,10,25,7,30,38.0,60.0,2.9,15.0,67.0,58.13,41.52
2016,10,25,7,45,54.5,79.5,3.0,15.0,92.5,81.11,60.37
2016,10,25,8,0,71.0,99.0,3.1,15.0,118.0,106.13,81.14
2016,10,25,8,15,80.5,118.0,3.25,15.0,143.0,130.96,102.18
2016,10,25,8,30,90.0,137.0,3.4,15.0,168.0,156.84,124.08
2016,10,25,8,45,47.5,139.5,3.6,15.0,156.5,150.56,120.21
2016,10,25,9,0,5.0,142.0,3.8,15.0,145.0,139.02,111.23
2016,10,25,9,15,2.5,131.5,4.0,15.0,133.0,128.32,102.19
2016,10,25,9,30,0.0,121.0,4.2,15.0,121.0,117.2,92.78
2016,10,25,9,45,32.0,174.5,4.45,15.5,191.5,188.05,151.0
2016,10,25,10,0,64.0,228.0,4.7,16.0,262.0,261.33,210.17
2016,10,25,10,15,43.0,223.0,4.95,16.0,246.5,246.99,198.14
2016,10,25,10,30,22.0,218.0,5.2,16.0,231.0,227.4,181.87
2016,10,25,10,45,22.5,224.0,5.45,16.0,238.0,234.73,187.73
2016,10,25,11,0,23.0,230.0,5.7,16.0,245.0,242.06,193.56
2016,10,25,11,15,12.0,201.5,5.9,16.0,209.5,206.34,164.4
2016,10,25,11,30,1.0,173.0,6.1,16.0,174.0,170.12,134.69
2016,10,25,11,45,0.5,159.0,6.35,16.0,159.5,155.86,123.09
2016,10,25,12,0,0.0,145.0,6.6,16.0,145.0,141.58,111.44
2016,10,25,12,15,11.0,191.0,6.8,16.0,198.0,196.6,156.7
2016,10,25,12,30,22.0,237.0,7.0,16.0,251.0,252.91,202.62
2016,10,25,12,45,11.0,176.0,7.2,16.0,183.0,181.91,144.89
2016,10,25,13,0,0.0,115.0,7.4,16.0,115.0,111.89,87.31
2016,10,25,13,15,0.0,111.0,7.55,16.0,111.0,107.96,84.2
2016,10,25,13,30,0.0,107.0,7.7,16.0,107.0,104.02,81.07
2016,10,25,13,45,4.5,144.0,7.85,16.0,146.5,145.12,115.32
2016,10,25,14,0,9.0,181.0,8.0,16.0,186.0,187.56,150.56
2016,10,25,14,15,4.5,151.5,7.9,16.0,154.0,153.72,122.8
2016,10,25,14,30,0.0,122.0,7.8,16.0,122.0,120.21,95.15
2016,10,25,14,45,0.0,100.5,7.75,16.0,100.5,98.34,77.14
2016,10,25,15,0,0.0,79.0,7.7,16.0,79.0,76.57,59.06
2016,10,25,15,15,0.0,70.0,7.7,16.0,70.0,67.67,51.68
2016,10,25,15,30,0.0,61.0,7.7,16.0,61.0,58.95,44.38
2016,10,25,15,45,0.0,51.0,7.75,16.0,51.0,49.27,36.18
2016,10,25,16,0,0.0,41.0,7.8,16.0,41.0,39.59,27.89
2016,10,25,16,15,0.0,31.5,7.9,15.5,31.5,30.41,19.97
2016,10,25,16,30,0.0,22.0,8.0,15.0,22.0,21.22,12.0
2016,10,25,16,45,0.0,14.0,8.1,15.0,14.0,13.5,5.02
2016,10,25,17,0,0.0,6.0,8.2,15.0,6.0,5.78,0.0
2016,10,25,17,15,0.0,3.0,8.25,15.0,3.0,2.95,0.0
2016,10,25,17,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,8.35,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,6.8,14.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,10,26,6,45,5.0,12.0,7.1,14.5,12.0,11.8,0.0
2016,10,26,7,0,10.0,24.0,7.2,15.0,24.0,22.16,6.33
2016,10,26,7,15,43.5,42.0,7.25,15.0,48.0,37.25,23.99
2016,10,26,7,30,77.0,60.0,7.3,15.0,72.0,59.55,41.26
2016,10,26,7,45,91.0,79.5,7.4,15.0,99.0,84.69,61.78
2016,10,26,8,0,105.0,99.0,7.5,15.0,126.0,111.56,84.38
2016,10,26,8,15,113.5,118.5,7.45,15.0,152.5,138.77,107.81
2016,10,26,8,30,122.0,138.0,7.4,15.0,179.0,166.92,132.05
2016,10,26,8,45,128.0,155.5,7.4,15.0,203.5,193.21,154.68
2016,10,26,9,0,134.0,173.0,7.4,15.0,228.0,220.02,177.52
2016,10,26,9,15,82.0,178.5,7.35,15.0,213.5,209.16,169.28
2016,10,26,9,30,30.0,184.0,7.3,15.0,199.0,194.47,157.11
2016,10,26,9,45,19.5,183.0,7.3,15.5,193.5,188.07,151.29
2016,10,26,10,0,9.0,182.0,7.3,16.0,188.0,182.32,145.94
2016,10,26,10,15,35.5,214.5,7.3,16.0,235.5,233.92,188.3
2016,10,26,10,30,62.0,247.0,7.3,16.0,283.0,285.53,230.35
2016,10,26,10,45,46.0,243.0,7.3,16.0,270.0,273.7,220.26
2016,10,26,11,0,30.0,239.0,7.3,16.0,257.0,260.74,209.27
2016,10,26,11,15,196.0,249.5,7.3,16.0,371.0,395.28,321.54
2016,10,26,11,30,362.0,260.0,7.3,16.0,485.0,537.67,437.54
2016,10,26,11,45,363.0,260.0,7.35,16.0,487.0,546.19,444.21
2016,10,26,12,0,364.0,260.0,7.4,16.0,489.0,553.39,450.17
2016,10,26,12,15,437.0,236.5,7.25,16.0,509.0,595.95,485.35
2016,10,26,12,30,510.0,213.0,7.1,16.0,529.0,631.03,514.56
2016,10,26,12,45,676.0,153.0,7.0,16.0,563.5,699.72,572.17
2016,10,26,13,0,842.0,93.0,6.9,16.0,598.0,758.07,617.88
2016,10,26,13,15,835.0,91.5,6.75,16.0,579.0,747.18,609.48
2016,10,26,13,30,828.0,90.0,6.6,16.0,560.0,733.26,599.1
2016,10,26,13,45,813.5,90.0,6.5,16.0,533.0,712.57,583.74
2016,10,26,14,0,799.0,90.0,6.4,16.0,506.0,689.33,566.44
2016,10,26,14,15,783.5,87.5,6.25,16.0,474.0,660.2,544.39
2016,10,26,14,30,768.0,85.0,6.1,16.0,442.0,628.96,520.2
2016,10,26,14,45,741.5,83.0,5.95,16.0,403.5,589.25,488.25
2016,10,26,15,0,715.0,81.0,5.8,16.0,365.0,551.19,457.02
2016,10,26,15,15,681.5,77.0,5.65,15.5,323.0,503.67,418.47
2016,10,26,15,30,648.0,73.0,5.5,15.0,281.0,456.4,379.12
2016,10,26,15,45,595.0,68.0,5.4,15.0,236.5,398.57,329.43
2016,10,26,16,0,542.0,63.0,5.3,15.0,192.0,343.3,280.7
2016,10,26,16,15,465.0,54.5,5.2,15.0,147.5,276.92,222.01
2016,10,26,16,30,388.0,46.0,5.1,15.0,103.0,216.29,167.39
2016,10,26,16,45,262.0,33.5,5.05,15.0,65.5,141.84,99.96
2016,10,26,17,0,136.0,21.0,5.0,15.0,28.0,71.56,0.0
2016,10,26,17,15,68.0,10.5,4.9,14.5,14.0,26.48,0.0
2016,10,26,17,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,7.25,14.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,5.5,7.3,15.0,5.5,5.41,0.0
2016,10,27,7,0,0.0,11.0,7.3,15.0,11.0,10.61,0.0
2016,10,27,7,15,0.0,23.0,7.0,15.0,23.0,22.2,12.16
2016,10,27,7,30,0.0,35.0,6.7,15.0,35.0,33.8,22.53
2016,10,27,7,45,0.0,49.0,6.4,15.0,49.0,47.2,34.22
2016,10,27,8,0,0.0,63.0,6.1,15.0,63.0,60.6,45.83
2016,10,27,8,15,0.0,76.5,5.5,15.0,76.5,73.62,56.97
2016,10,27,8,30,0.0,90.0,4.9,15.0,90.0,86.7,68.0
2016,10,27,8,45,8.0,119.0,4.35,15.0,122.5,117.31,93.42
2016,10,27,9,0,16.0,148.0,3.8,15.0,155.0,148.96,119.45
2016,10,27,9,15,8.0,121.0,3.4,15.0,124.5,120.49,95.68
2016,10,27,9,30,0.0,94.0,3.0,15.0,94.0,90.96,70.96
2016,10,27,9,45,0.0,102.0,2.6,15.0,102.0,98.77,77.31
2016,10,27,10,0,0.0,110.0,2.2,15.0,110.0,106.61,83.61
2016,10,27,10,15,0.0,82.5,1.95,15.0,82.5,79.81,61.26
2016,10,27,10,30,0.0,55.0,1.7,15.0,55.0,53.17,39.03
2016,10,27,10,45,0.5,113.0,1.5,15.0,113.5,109.95,86.01
2016,10,27,11,0,1.0,171.0,1.3,15.0,172.0,167.85,132.8
2016,10,27,11,15,0.5,145.0,1.3,15.0,145.5,141.71,111.41
2016,10,27,11,30,0.0,119.0,1.3,15.0,119.0,115.63,90.21
2016,10,27,11,45,0.0,120.0,1.3,15.5,120.0,116.66,90.9
2016,10,27,12,0,0.0,121.0,1.3,16.0,121.0,117.69,91.55
2016,10,27,12,15,13.0,179.5,1.6,15.5,187.5,186.44,147.81
2016,10,27,12,30,26.0,238.0,1.9,15.0,254.0,257.09,204.74
2016,10,27,12,45,17.5,218.5,2.2,15.0,229.0,230.84,183.75
2016,10,27,13,0,9.0,199.0,2.5,15.0,204.0,204.52,162.79
2016,10,27,13,15,8.5,194.0,2.6,15.0,199.0,199.39,158.93
2016,10,27,13,30,8.0,189.0,2.7,15.0,194.0,194.27,155.05
2016,10,27,13,45,7.5,181.5,2.8,15.0,186.0,186.56,149.07
2016,10,27,14,0,7.0,174.0,2.9,15.0,178.0,178.88,143.12
2016,10,27,14,15,4.5,163.5,3.0,15.0,166.0,166.66,133.36
2016,10,27,14,30,2.0,153.0,3.1,15.0,154.0,154.56,123.68
2016,10,27,14,45,1.0,89.0,3.25,15.0,89.5,87.25,68.07
2016,10,27,15,0,0.0,25.0,3.4,15.0,25.0,24.13,14.92
2016,10,27,15,15,0.0,22.0,3.45,15.0,22.0,21.23,12.49
2016,10,27,15,30,0.0,19.0,3.5,15.0,19.0,18.33,10.03
2016,10,27,15,45,0.0,16.0,3.55,15.0,16.0,15.43,7.54
2016,10,27,16,0,0.0,13.0,3.6,15.0,13.0,12.53,5.03
2016,10,27,16,15,0.0,10.0,3.55,15.0,10.0,9.64,2.49
2016,10,27,16,30,0.0,7.0,3.5,15.0,7.0,6.74,0.0
2016,10,27,16,45,0.0,4.0,3.5,15.0,4.0,3.85,0.0
2016,10,27,17,0,0.0,1.0,3.5,15.0,1.0,0.96,0.0
2016,10,27,17,15,0.0,0.5,3.5,15.0,0.5,0.49,0.0
2016,10,27,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,66.5,11.0,2.25,15.0,15.5,10.81,0.0
2016,10,28,7,0,133.0,22.0,2.1,15.0,31.0,17.21,0.32
2016,10,28,7,15,231.0,36.0,2.0,15.0,66.0,30.07,19.51
2016,10,28,7,30,329.0,50.0,1.9,15.0,101.0,63.92,36.35
2016,10,28,7,45,395.5,60.5,1.8,15.0,142.5,101.53,62.51
2016,10,28,8,0,462.0,71.0,1.7,15.0,184.0,146.79,98.23
2016,10,28,8,15,505.0,79.5,1.65,15.0,225.5,190.78,135.91
2016,10,28,8,30,548.0,88.0,1.6,15.0,267.0,238.67,177.62
2016,10,28,8,45,597.0,88.5,1.6,15.0,307.5,284.22,217.48
2016,10,28,9,0,646.0,89.0,1.6,15.0,348.0,333.43,260.03
2016,10,28,9,15,452.5,141.5,1.55,15.0,331.5,333.87,264.77
2016,10,28,9,30,259.0,194.0,1.5,15.0,315.0,315.18,251.74
2016,10,28,9,45,187.5,213.0,1.5,15.0,304.0,307.74,246.32
2016,10,28,10,0,116.0,232.0,1.5,15.0,293.0,296.52,237.01
2016,10,28,10,15,259.0,225.5,1.65,15.0,369.5,382.34,306.43
2016,10,28,10,30,402.0,219.0,1.8,15.0,446.0,473.86,378.96
2016,10,28,10,45,334.0,242.0,2.0,15.0,434.5,467.59,373.34
2016,10,28,11,0,266.0,265.0,2.2,15.0,423.0,456.72,364.38
2016,10,28,11,15,172.5,270.0,2.35,15.0,373.5,399.47,319.01
2016,10,28,11,30,79.0,275.0,2.5,15.0,324.0,336.82,268.49
2016,10,28,11,45,64.0,269.0,2.65,15.0,309.0,321.77,256.75
2016,10,28,12,0,49.0,263.0,2.8,15.0,294.0,306.02,244.17
2016,10,28,12,15,49.0,261.5,2.85,15.0,292.0,305.9,244.25
2016,10,28,12,30,49.0,260.0,2.9,15.0,290.0,305.65,244.22
2016,10,28,12,45,31.0,234.0,2.95,15.5,253.0,264.76,211.15
2016,10,28,13,0,13.0,208.0,3.0,16.0,216.0,217.02,172.48
2016,10,28,13,15,12.5,201.5,2.95,15.5,209.0,210.34,167.72
2016,10,28,13,30,12.0,195.0,2.9,15.0,202.0,203.66,162.86
2016,10,28,13,45,19.0,196.0,2.9,15.0,206.0,210.47,168.87
2016,10,28,14,0,26.0,197.0,2.9,15.0,210.0,217.24,174.83
2016,10,28,14,15,13.5,173.0,2.8,15.0,180.0,183.23,147.1
2016,10,28,14,30,1.0,149.0,2.7,15.0,150.0,149.72,119.61
2016,10,28,14,45,0.5,125.0,2.6,15.0,125.5,124.6,99.14
2016,10,28,15,0,0.0,101.0,2.5,15.0,101.0,99.56,78.51
2016,10,28,15,15,0.0,89.5,2.45,15.0,89.5,88.1,69.06
2016,10,28,15,30,0.0,78.0,2.4,15.0,78.0,76.64,59.49
