Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,15,45,0.0,65.5,2.35,15.0,65.5,64.11,48.87
2016,10,28,16,0,0.0,53.0,2.3,15.0,53.0,51.57,38.1
2016,10,28,16,15,0.0,40.5,2.35,14.5,40.5,39.12,27.36
2016,10,28,16,30,0.0,28.0,2.4,14.0,28.0,27.03,16.79
2016,10,28,16,45,0.0,17.5,2.5,14.0,17.5,16.88,7.21
2016,10,28,17,0,0.0,7.0,2.6,14.0,7.0,6.75,0.0
2016,10,28,17,15,0.0,3.5,2.75,14.0,3.5,3.44,0.0
2016,10,28,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,9.0,3.7,15.0,9.0,8.85,0.0
2016,10,29,7,0,0.0,18.0,3.8,15.0,18.0,17.27,0.0
2016,10,29,7,15,17.5,36.0,3.95,15.0,38.5,32.94,21.65
2016,10,29,7,30,35.0,54.0,4.1,15.0,59.0,52.06,36.41
2016,10,29,7,45,48.0,73.5,4.25,15.0,83.0,74.23,54.73
2016,10,29,8,0,61.0,93.0,4.4,15.0,107.0,98.08,74.69
2016,10,29,8,15,69.0,111.5,4.5,15.0,131.5,121.44,94.59
2016,10,29,8,30,77.0,130.0,4.6,15.0,156.0,145.71,115.22
2016,10,29,8,45,83.5,147.5,4.7,15.5,178.5,169.38,135.03
2016,10,29,9,0,90.0,165.0,4.8,16.0,201.0,193.68,155.12
2016,10,29,9,15,257.5,164.0,4.85,16.0,280.0,271.12,217.87
2016,10,29,9,30,425.0,163.0,4.9,16.0,359.0,362.84,292.75
2016,10,29,9,45,528.5,146.5,5.0,16.0,408.0,417.98,338.74
2016,10,29,10,0,632.0,130.0,5.1,16.0,457.0,481.65,391.5
2016,10,29,10,15,438.5,188.5,5.05,16.0,421.0,451.64,366.55
2016,10,29,10,30,245.0,247.0,5.0,16.0,385.0,405.49,327.55
2016,10,29,10,45,559.0,164.0,4.95,16.0,491.0,535.08,435.35
2016,10,29,11,0,873.0,81.0,4.9,16.0,597.0,673.12,547.03
2016,10,29,11,15,877.5,81.5,4.85,16.0,608.0,697.82,564.57
2016,10,29,11,30,882.0,82.0,4.8,16.0,619.0,719.7,580.5
2016,10,29,11,45,883.0,82.5,4.75,16.0,622.5,736.11,592.35
2016,10,29,12,0,884.0,83.0,4.7,16.0,626.0,749.39,601.93
2016,10,29,12,15,882.5,82.5,4.65,16.0,621.5,756.5,607.02
2016,10,29,12,30,881.0,82.0,4.6,16.0,617.0,760.33,609.81
2016,10,29,12,45,468.0,166.5,4.6,16.0,450.0,545.64,442.94
2016,10,29,13,0,55.0,251.0,4.6,16.0,283.0,302.79,242.38
2016,10,29,13,15,36.5,227.5,4.6,16.0,249.0,263.81,211.58
2016,10,29,13,30,18.0,204.0,4.6,16.0,215.0,217.73,174.27
2016,10,29,13,45,40.0,209.5,4.6,16.0,230.5,248.11,199.85
2016,10,29,14,0,62.0,215.0,4.6,16.0,246.0,271.01,219.19
2016,10,29,14,15,41.5,192.0,4.65,16.0,212.5,231.06,186.69
2016,10,29,14,30,21.0,169.0,4.7,16.0,179.0,184.92,148.91
2016,10,29,14,45,17.0,154.0,4.8,16.0,161.5,166.77,134.24
2016,10,29,15,0,13.0,139.0,4.9,16.0,144.0,148.81,119.57
2016,10,29,15,15,8.5,123.5,4.95,16.0,127.0,130.25,104.22
2016,10,29,15,30,4.0,108.0,5.0,16.0,110.0,111.99,88.96
2016,10,29,15,45,2.0,90.5,5.1,16.0,91.5,93.03,72.97
2016,10,29,16,0,0.0,73.0,5.2,16.0,73.0,74.15,56.85
2016,10,29,16,15,0.0,55.5,5.2,15.5,55.5,56.14,41.38
2016,10,29,16,30,0.0,38.0,5.2,15.0,38.0,37.88,25.53
2016,10,29,16,45,0.0,23.5,5.2,15.0,23.5,22.8,11.23
2016,10,29,17,0,0.0,9.0,5.2,15.0,9.0,8.85,0.0
2016,10,29,17,15,0.0,4.5,5.3,15.0,4.5,4.42,0.0
2016,10,29,17,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,8.15,15.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,8.5,8.5,15.0,8.5,8.36,0.0
2016,10,30,7,0,0.0,17.0,8.5,15.0,17.0,16.34,0.0
2016,10,30,7,15,29.0,37.0,8.45,15.0,41.5,33.49,21.79
2016,10,30,7,30,58.0,57.0,8.4,15.0,66.0,54.67,37.75
2016,10,30,7,45,83.0,77.5,8.35,15.5,95.0,80.77,58.55
2016,10,30,8,0,108.0,98.0,8.3,16.0,124.0,109.85,82.28
2016,10,30,8,15,128.0,117.5,8.25,16.0,154.0,139.72,107.46
2016,10,30,8,30,148.0,137.0,8.2,16.0,184.0,171.7,134.64
2016,10,30,8,45,159.0,155.0,8.2,16.0,212.0,201.34,160.14
2016,10,30,9,0,170.0,173.0,8.2,16.0,240.0,231.93,186.26
2016,10,30,9,15,191.0,184.0,8.1,16.0,266.5,260.68,210.6
2016,10,30,9,30,212.0,195.0,8.0,16.0,293.0,290.92,236.06
2016,10,30,9,45,475.5,152.0,7.95,16.0,390.0,395.35,323.07
2016,10,30,10,0,739.0,109.0,7.9,16.0,487.0,515.81,423.2
2016,10,30,10,15,752.0,111.0,7.85,16.0,512.5,553.41,454.78
2016,10,30,10,30,765.0,113.0,7.8,16.0,538.0,589.7,484.93
2016,10,30,10,45,774.0,114.0,7.8,16.0,556.5,619.84,509.89
2016,10,30,11,0,783.0,115.0,7.8,16.0,575.0,648.78,533.54
2016,10,30,11,15,788.0,116.0,7.8,16.0,585.5,672.79,553.04
2016,10,30,11,30,793.0,117.0,7.8,16.0,596.0,694.29,570.39
2016,10,30,11,45,793.0,117.5,7.8,16.0,599.0,709.01,581.77
2016,10,30,12,0,793.0,118.0,7.8,16.0,602.0,720.86,590.94
2016,10,30,12,15,791.0,118.0,7.7,16.0,597.5,727.74,596.12
2016,10,30,12,30,789.0,118.0,7.6,16.0,593.0,731.63,599.12
2016,10,30,12,45,790.0,114.5,7.55,16.0,582.0,731.01,598.87
2016,10,30,13,0,791.0,111.0,7.5,16.0,571.0,727.36,596.41
2016,10,30,13,15,782.5,109.5,7.35,16.0,552.0,715.79,587.67
2016,10,30,13,30,774.0,108.0,7.2,16.0,533.0,701.38,576.83
2016,10,30,13,45,499.5,163.5,7.05,16.0,432.5,554.3,457.08
2016,10,30,14,0,225.0,219.0,6.9,16.0,332.0,398.94,327.32
2016,10,30,14,15,112.5,129.0,6.75,16.0,185.5,216.16,177.45
2016,10,30,14,30,0.0,39.0,6.6,16.0,39.0,37.67,26.16
2016,10,30,14,45,346.5,60.5,6.45,16.0,192.5,302.19,254.31
2016,10,30,15,0,693.0,82.0,6.3,16.0,346.0,528.98,440.46
2016,10,30,15,15,657.0,78.0,6.3,15.5,304.5,481.32,400.75
2016,10,30,15,30,621.0,74.0,6.3,15.0,263.0,434.12,361.08
2016,10,30,15,45,563.0,68.5,6.35,15.0,219.0,375.05,309.93
2016,10,30,16,0,505.0,63.0,6.4,15.0,175.0,318.94,260.09
2016,10,30,16,15,419.0,54.0,6.4,15.0,132.0,250.94,199.81
2016,10,30,16,30,333.0,45.0,6.4,15.0,89.0,189.42,144.33
2016,10,30,16,45,194.0,31.0,6.45,15.0,54.0,114.31,72.82
2016,10,30,17,0,55.0,17.0,6.5,15.0,19.0,31.75,0.0
2016,10,30,17,15,27.5,8.5,6.5,15.0,9.5,8.36,0.0
2016,10,30,17,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,2.0,4.55,14.0,2.0,1.97,0.0
2016,10,31,7,0,0.0,4.0,4.7,14.0,4.0,3.85,0.0
2016,10,31,7,15,0.0,10.0,4.9,14.0,10.0,9.64,2.19
2016,10,31,7,30,0.0,16.0,5.1,14.0,16.0,15.43,7.18
2016,10,31,7,45,0.0,23.0,5.3,14.5,23.0,22.19,13.1
2016,10,31,8,0,0.0,30.0,5.5,15.0,30.0,28.95,18.97
2016,10,31,8,15,0.0,37.5,5.7,15.0,37.5,36.2,25.23
2016,10,31,8,30,0.0,45.0,5.9,15.0,45.0,43.46,31.42
2016,10,31,8,45,0.0,51.5,6.1,15.0,51.5,49.75,36.74
2016,10,31,9,0,0.0,58.0,6.3,15.0,58.0,56.04,42.0
2016,10,31,9,15,44.0,125.5,6.45,15.0,145.5,140.61,112.69
2016,10,31,9,30,88.0,193.0,6.6,15.0,233.0,229.71,186.35
2016,10,31,9,45,44.0,161.0,6.75,15.0,181.0,180.31,145.51
2016,10,31,10,0,0.0,129.0,6.9,15.0,129.0,125.27,99.4
2016,10,31,10,15,50.0,187.5,7.0,15.0,215.5,214.68,173.83
2016,10,31,10,30,100.0,246.0,7.1,15.0,302.0,307.12,249.68
2016,10,31,10,45,57.0,227.0,7.25,15.0,259.5,263.97,213.76
2016,10,31,11,0,14.0,208.0,7.4,15.0,217.0,213.83,171.86
2016,10,31,11,15,8.0,193.5,7.55,15.0,199.0,195.62,156.79
2016,10,31,11,30,2.0,179.0,7.7,15.0,181.0,177.1,141.41
2016,10,31,11,45,7.0,195.0,7.9,15.5,200.0,197.18,157.69
2016,10,31,12,0,12.0,211.0,8.1,16.0,219.0,217.61,174.17
2016,10,31,12,15,6.0,140.0,8.2,16.0,144.0,141.27,111.71
2016,10,31,12,30,0.0,69.0,8.3,16.0,69.0,66.74,50.03
2016,10,31,12,45,0.0,49.5,8.45,16.0,49.5,47.85,34.36
2016,10,31,13,0,0.0,30.0,8.6,16.0,30.0,28.99,18.63
2016,10,31,13,15,0.0,33.5,8.55,15.5,33.5,32.37,21.54
2016,10,31,13,30,0.0,37.0,8.5,15.0,37.0,35.75,24.47
2016,10,31,13,45,0.0,26.0,8.45,15.0,26.0,25.11,15.55
2016,10,31,14,0,0.0,15.0,8.4,15.0,15.0,14.48,6.6
2016,10,31,14,15,0.0,24.5,8.2,15.0,24.5,23.65,14.4
2016,10,31,14,30,0.0,34.0,8.0,15.0,34.0,32.83,22.22
2016,10,31,14,45,0.0,19.5,7.85,15.0,19.5,18.82,10.36
2016,10,31,15,0,0.0,5.0,7.7,15.0,5.0,4.82,0.0
2016,10,31,15,15,0.0,4.0,7.4,15.0,4.0,3.86,0.0
2016,10,31,15,30,0.0,3.0,7.1,15.0,3.0,2.89,0.0
2016,10,31,15,45,0.0,2.5,6.85,15.0,2.5,2.41,0.0
2016,10,31,16,0,0.0,2.0,6.6,15.0,2.0,1.93,0.0
2016,10,31,16,15,0.0,1.5,6.35,15.0,1.5,1.44,0.0
2016,10,31,16,30,0.0,1.0,6.1,15.0,1.0,0.96,0.0
2016,10,31,16,45,0.0,0.5,5.9,15.0,0.5,0.48,0.0
2016,10,31,17,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,1,6,45,68.5,10.0,4.65,13.5,13.5,9.83,0.0
2016,11,1,7,0,137.0,20.0,4.4,14.0,27.0,15.83,0.0
2016,11,1,7,15,268.5,32.0,4.25,14.0,63.5,25.47,14.75
2016,11,1,7,30,400.0,44.0,4.1,14.0,100.0,59.53,31.5
2016,11,1,7,45,481.5,51.5,4.0,14.5,144.5,98.81,56.84
2016,11,1,8,0,563.0,59.0,3.9,15.0,189.0,146.62,93.5
2016,11,1,8,15,614.0,64.5,3.8,15.0,233.0,194.05,134.25
2016,11,1,8,30,665.0,70.0,3.7,15.0,277.0,245.97,180.17
2016,11,1,8,45,700.5,73.5,3.6,15.0,319.0,295.14,224.59
2016,11,1,9,0,736.0,77.0,3.5,15.0,361.0,347.07,270.83
2016,11,1,9,15,759.5,80.0,3.4,15.0,398.0,394.66,312.92
2016,11,1,9,30,783.0,83.0,3.3,15.0,435.0,442.65,354.32
2016,11,1,9,45,803.0,84.5,3.2,15.0,467.5,487.47,392.22
2016,11,1,10,0,823.0,86.0,3.1,15.0,500.0,531.78,428.74
2016,11,1,10,15,834.5,87.5,2.95,15.0,525.5,570.45,459.86
2016,11,1,10,30,846.0,89.0,2.8,15.0,551.0,607.45,488.89
2016,11,1,10,45,852.0,90.0,2.7,15.5,569.0,638.57,512.02
2016,11,1,11,0,858.0,91.0,2.6,16.0,587.0,667.29,532.77
2016,11,1,11,15,862.0,92.0,2.45,16.0,597.5,692.1,550.82
2016,11,1,11,30,866.0,93.0,2.3,16.0,608.0,714.12,565.62
2016,11,1,11,45,867.0,93.0,2.15,16.0,611.0,730.0,575.84
2016,11,1,12,0,868.0,93.0,2.0,16.0,614.0,742.79,583.81
2016,11,1,12,15,866.0,92.5,1.9,16.0,609.5,749.65,587.94
2016,11,1,12,30,864.0,92.0,1.8,16.0,605.0,753.28,589.86
2016,11,1,12,45,861.5,90.5,1.7,16.0,593.0,752.17,588.53
2016,11,1,13,0,859.0,89.0,1.6,16.0,581.0,747.83,585.03
2016,11,1,13,15,850.5,88.0,1.6,16.0,561.0,736.42,577.55
2016,11,1,13,30,842.0,87.0,1.6,16.0,541.0,721.99,568.04
2016,11,1,13,45,828.0,86.0,1.6,16.0,514.0,700.7,553.65
2016,11,1,14,0,814.0,85.0,1.6,16.0,487.0,676.82,537.4
2016,11,1,14,15,796.0,82.5,1.7,16.0,454.0,646.1,516.62
2016,11,1,14,30,778.0,80.0,1.8,16.0,421.0,613.39,493.05
2016,11,1,14,45,751.5,77.5,1.95,16.0,382.5,573.56,463.62
2016,11,1,15,0,725.0,75.0,2.1,16.0,344.0,532.72,432.46
2016,11,1,15,15,688.5,70.5,2.25,15.5,302.0,486.02,396.31
2016,11,1,15,30,652.0,66.0,2.4,15.0,260.0,437.24,357.14
2016,11,1,15,45,602.0,60.0,2.55,15.0,216.0,380.92,309.78
2016,11,1,16,0,552.0,54.0,2.7,15.0,172.0,326.98,262.77
2016,11,1,16,15,466.5,46.0,2.6,14.5,128.5,259.13,203.73
2016,11,1,16,30,381.0,38.0,2.5,14.0,85.0,197.88,148.67
2016,11,1,16,45,241.5,26.0,2.4,14.0,51.0,120.63,69.71
2016,11,1,17,0,102.0,14.0,2.3,14.0,17.0,41.09,0.0
2016,11,1,17,15,51.0,7.0,2.15,14.0,8.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,2,6,45,94.0,8.5,4.3,13.0,12.5,8.36,0.0
2016,11,2,7,0,188.0,17.0,4.4,13.0,25.0,13.56,0.0
2016,11,2,7,15,319.0,27.5,4.45,13.0,62.5,21.25,11.11
2016,11,2,7,30,450.0,38.0,4.5,13.0,100.0,55.22,26.89
2016,11,2,7,45,524.5,45.0,4.55,13.5,144.0,95.82,52.83
2016,11,2,8,0,599.0,52.0,4.6,14.0,188.0,144.05,90.1
2016,11,2,8,15,614.5,61.0,4.6,14.0,226.0,189.04,130.5
2016,11,2,8,30,630.0,70.0,4.6,14.0,264.0,234.88,172.81
2016,11,2,8,45,678.5,68.5,4.65,14.0,303.5,281.23,214.94
2016,11,2,9,0,727.0,67.0,4.7,14.0,343.0,331.54,260.28
2016,11,2,9,15,766.0,70.5,4.7,14.0,388.0,385.31,307.96
2016,11,2,9,30,805.0,74.0,4.7,14.0,433.0,440.86,356.21
2016,11,2,9,45,825.5,74.5,4.7,14.5,465.5,485.59,394.31
2016,11,2,10,0,846.0,75.0,4.7,15.0,498.0,529.76,430.97
2016,11,2,10,15,856.5,76.5,4.65,15.0,523.0,567.24,462.21
2016,11,2,10,30,867.0,78.0,4.6,15.0,548.0,603.86,492.06
2016,11,2,10,45,872.0,79.5,4.6,15.5,566.0,635.03,516.28
2016,11,2,11,0,877.0,81.0,4.6,16.0,584.0,663.69,538.09
2016,11,2,11,15,880.5,82.0,4.5,16.0,594.5,688.16,556.47
2016,11,2,11,30,884.0,83.0,4.4,16.0,605.0,709.79,571.92
2016,11,2,11,45,882.5,84.0,4.35,16.0,607.5,724.9,582.72
2016,11,2,12,0,881.0,85.0,4.3,16.0,610.0,736.83,591.26
2016,11,2,12,15,879.5,84.5,4.15,16.0,605.5,743.89,595.9
2016,11,2,12,30,878.0,84.0,4.0,16.0,601.0,747.72,598.38
2016,11,2,12,45,877.0,82.0,3.9,16.0,589.5,746.98,597.79
2016,11,2,13,0,876.0,80.0,3.8,16.0,578.0,742.98,594.94
2016,11,2,13,15,868.5,79.0,3.6,16.0,558.5,732.11,586.71
2016,11,2,13,30,861.0,78.0,3.4,16.0,539.0,718.18,576.34
2016,11,2,13,45,848.0,77.0,3.25,16.0,512.0,701.69,564.34
2016,11,2,14,0,835.0,76.0,3.1,16.0,485.0,678.25,547.18
2016,11,2,14,15,818.0,74.0,2.9,16.0,452.5,648.45,525.02
2016,11,2,14,30,801.0,72.0,2.7,16.0,420.0,616.56,500.23
2016,11,2,14,45,776.5,69.5,2.5,16.0,382.0,577.54,469.35
2016,11,2,15,0,752.0,67.0,2.3,16.0,344.0,537.36,437.0
2016,11,2,15,15,717.5,63.5,2.05,15.5,301.5,489.54,398.54
2016,11,2,15,30,683.0,60.0,1.8,15.0,259.0,441.9,359.13
2016,11,2,15,45,631.0,54.5,1.6,15.0,215.0,386.71,312.07
2016,11,2,16,0,579.0,49.0,1.4,15.0,171.0,331.58,263.89
2016,11,2,16,15,496.5,41.5,1.2,14.5,127.5,264.77,205.99
2016,11,2,16,30,414.0,34.0,1.0,14.0,84.0,204.37,151.55
2016,11,2,16,45,272.0,23.0,0.85,14.0,49.5,125.49,67.26
2016,11,2,17,0,130.0,12.0,0.7,14.0,15.0,46.29,0.0
2016,11,2,17,15,65.0,6.0,0.7,14.0,7.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,11.0,2.25,13.5,11.0,10.81,0.0
2016,11,3,7,0,0.0,22.0,2.3,14.0,22.0,21.63,0.0
2016,11,3,7,15,213.5,29.5,2.3,14.0,58.0,22.88,11.91
2016,11,3,7,30,427.0,37.0,2.3,14.0,94.0,52.01,25.17
2016,11,3,7,45,503.0,44.0,2.3,14.0,137.0,91.27,49.87
2016,11,3,8,0,579.0,51.0,2.3,14.0,180.0,138.33,85.87
2016,11,3,8,15,627.5,56.0,2.2,14.0,223.5,185.15,126.04
2016,11,3,8,30,676.0,61.0,2.1,14.0,267.0,237.02,171.89
2016,11,3,8,45,530.0,96.0,2.05,14.5,271.5,260.51,199.12
2016,11,3,9,0,384.0,131.0,2.0,15.0,276.0,268.42,210.98
2016,11,3,9,15,533.5,111.5,1.8,15.0,335.0,330.19,261.29
2016,11,3,9,30,683.0,92.0,1.6,15.0,394.0,402.06,319.41
2016,11,3,9,45,754.5,84.5,1.45,15.5,440.0,458.68,364.45
2016,11,3,10,0,826.0,77.0,1.3,16.0,486.0,518.58,410.72
2016,11,3,10,15,739.5,104.5,1.0,16.0,484.5,529.71,417.84
2016,11,3,10,30,653.0,132.0,0.7,16.0,483.0,532.73,417.92
2016,11,3,10,45,759.5,106.5,0.45,16.5,528.5,592.46,460.21
2016,11,3,11,0,866.0,81.0,0.2,17.0,574.0,653.52,500.92
2016,11,3,11,15,870.5,81.5,0.35,17.0,585.0,677.83,519.53
2016,11,3,11,30,875.0,82.0,0.5,17.0,596.0,699.37,536.07
2016,11,3,11,45,876.0,82.5,0.7,17.0,599.0,715.54,549.73
2016,11,3,12,0,877.0,83.0,0.9,17.0,602.0,728.63,561.29
2016,11,3,12,15,772.5,114.0,1.1,17.0,568.5,698.61,542.45
2016,11,3,12,30,668.0,145.0,1.3,17.0,535.0,663.17,518.41
2016,11,3,12,45,766.0,113.5,1.55,17.0,552.0,700.86,549.6
2016,11,3,13,0,864.0,82.0,1.8,17.0,569.0,733.32,575.08
2016,11,3,13,15,660.0,135.5,1.95,17.0,500.5,646.65,512.2
2016,11,3,13,30,456.0,189.0,2.1,17.0,432.0,549.58,437.79
2016,11,3,13,45,484.5,171.5,2.25,17.0,418.0,545.74,437.36
2016,11,3,14,0,513.0,154.0,2.4,17.0,404.0,539.02,433.93
2016,11,3,14,15,495.0,146.0,2.45,17.0,373.5,508.68,411.08
2016,11,3,14,30,477.0,138.0,2.5,17.0,343.0,477.34,387.22
2016,11,3,14,45,455.5,127.5,2.65,17.0,309.0,440.21,358.61
2016,11,3,15,0,434.0,117.0,2.8,17.0,275.0,402.76,329.06
2016,11,3,15,15,409.0,106.5,2.85,17.0,241.0,363.33,296.98
2016,11,3,15,30,384.0,96.0,2.9,17.0,207.0,324.39,264.49
2016,11,3,15,45,352.0,82.5,2.95,17.0,171.0,279.33,226.19
2016,11,3,16,0,320.0,69.0,3.0,17.0,135.0,235.91,188.29
2016,11,3,16,15,272.0,54.0,3.05,16.5,100.0,186.22,144.92
2016,11,3,16,30,224.0,39.0,3.1,16.0,65.0,140.31,103.32
2016,11,3,16,45,112.0,25.0,3.2,16.0,38.0,75.93,35.77
2016,11,3,17,0,0.0,11.0,3.3,16.0,11.0,10.81,0.0
2016,11,3,17,15,0.0,5.5,3.35,16.0,5.5,0.0,0.0
2016,11,3,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,6,45,72.0,7.5,3.25,13.0,10.0,7.37,0.0
2016,11,4,7,0,144.0,15.0,3.3,13.0,20.0,14.74,0.0
2016,11,4,7,15,277.0,26.5,3.3,13.0,56.0,20.7,9.79
2016,11,4,7,30,410.0,38.0,3.3,13.0,92.0,51.12,25.36
2016,11,4,7,45,489.5,46.0,3.3,13.5,135.0,90.5,50.0
2016,11,4,8,0,569.0,54.0,3.3,14.0,178.0,138.1,86.06
2016,11,4,8,15,372.0,87.0,3.05,14.0,175.5,159.87,114.84
2016,11,4,8,30,175.0,120.0,2.8,14.0,173.0,160.54,124.43
2016,11,4,8,45,188.0,136.0,2.6,14.5,200.0,189.84,149.47
2016,11,4,9,0,201.0,152.0,2.4,15.0,227.0,220.19,174.98
2016,11,4,9,15,494.0,115.0,2.15,15.0,324.5,314.73,249.83
2016,11,4,9,30,787.0,78.0,1.9,15.0,422.0,431.89,342.88
2016,11,4,9,45,803.5,80.5,1.65,15.5,454.0,475.83,377.87
2016,11,4,10,0,820.0,83.0,1.4,16.0,486.0,519.01,411.11
2016,11,4,10,15,832.0,84.5,1.25,16.0,511.5,557.59,440.83
2016,11,4,10,30,844.0,86.0,1.1,16.0,537.0,594.55,468.3
2016,11,4,10,45,851.0,87.5,1.0,16.5,555.0,626.58,490.74
2016,11,4,11,0,858.0,89.0,0.9,17.0,573.0,656.29,510.76
2016,11,4,11,15,862.5,89.5,0.75,17.0,584.5,680.75,526.81
2016,11,4,11,30,867.0,90.0,0.6,17.0,596.0,702.46,539.8
2016,11,4,11,45,868.0,90.5,0.5,17.5,599.0,718.82,548.19
2016,11,4,12,0,869.0,91.0,0.4,18.0,602.0,732.11,554.44
2016,11,4,12,15,867.5,91.0,0.4,18.0,597.5,739.89,559.63
2016,11,4,12,30,866.0,91.0,0.4,18.0,593.0,744.45,562.84
2016,11,4,12,45,867.5,88.0,0.45,18.0,582.0,744.62,564.04
2016,11,4,13,0,869.0,85.0,0.5,18.0,571.0,741.53,563.21
2016,11,4,13,15,861.0,84.0,0.6,18.0,551.5,730.54,557.86
2016,11,4,13,30,853.0,83.0,0.7,18.0,532.0,716.49,550.46
2016,11,4,13,45,841.5,81.0,0.8,18.0,505.5,695.88,538.37
2016,11,4,14,0,830.0,79.0,0.9,18.0,479.0,672.57,524.21
2016,11,4,14,15,812.5,77.0,0.95,18.0,446.0,642.72,504.25
2016,11,4,14,30,795.0,75.0,1.0,18.0,413.0,610.8,481.7
2016,11,4,14,45,770.5,71.5,1.05,18.0,375.0,571.01,452.71
2016,11,4,15,0,746.0,68.0,1.1,18.0,337.0,530.07,422.01
2016,11,4,15,15,710.5,64.5,1.1,17.5,295.0,482.18,385.35
2016,11,4,15,30,675.0,61.0,1.1,17.0,253.0,437.24,349.56
2016,11,4,15,45,622.5,55.5,1.1,17.0,209.0,380.05,302.31
2016,11,4,16,0,570.0,50.0,1.1,17.0,165.0,325.41,255.56
2016,11,4,16,15,484.0,42.0,1.15,16.5,122.0,257.56,197.84
2016,11,4,16,30,398.0,34.0,1.2,16.0,79.0,196.42,142.93
2016,11,4,16,45,251.5,22.0,1.25,16.0,45.5,115.01,48.83
2016,11,4,17,0,105.0,10.0,1.3,16.0,12.0,37.16,0.0
2016,11,4,17,15,52.5,5.0,1.4,16.0,6.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,5.0,2.0,14.0,5.0,0.0,0.0
2016,11,5,7,0,0.0,10.0,2.1,14.0,10.0,9.83,0.0
2016,11,5,7,15,17.5,27.0,2.15,14.0,29.0,24.89,12.11
2016,11,5,7,30,35.0,44.0,2.2,14.0,48.0,42.21,28.05
2016,11,5,7,45,49.0,62.5,2.25,14.5,71.5,63.22,45.28
2016,11,5,8,0,63.0,81.0,2.3,15.0,95.0,86.02,64.12
2016,11,5,8,15,72.0,99.5,2.35,15.0,118.5,109.43,83.99
2016,11,5,8,30,81.0,118.0,2.4,15.0,142.0,133.86,104.74
2016,11,5,8,45,87.5,135.0,2.5,15.0,164.5,157.04,124.44
2016,11,5,9,0,94.0,152.0,2.6,15.0,187.0,180.84,144.49
2016,11,5,9,15,77.0,165.5,2.55,15.0,196.0,192.44,154.5
2016,11,5,9,30,60.0,179.0,2.5,15.0,205.0,202.44,162.83
2016,11,5,9,45,30.0,168.0,2.45,15.0,181.0,180.14,144.52
2016,11,5,10,0,0.0,157.0,2.4,15.0,157.0,153.01,121.95
2016,11,5,10,15,68.0,197.5,2.35,15.0,234.0,234.41,188.83
2016,11,5,10,30,136.0,238.0,2.3,15.0,311.0,323.02,259.96
2016,11,5,10,45,138.5,247.0,2.25,15.5,323.0,339.31,271.87
2016,11,5,11,0,141.0,256.0,2.2,16.0,335.0,355.41,283.8
2016,11,5,11,15,105.0,254.5,2.15,16.0,314.0,328.98,262.36
2016,11,5,11,30,69.0,253.0,2.1,16.0,293.0,305.66,243.3
2016,11,5,11,45,78.0,257.5,2.05,16.0,303.0,318.9,253.92
2016,11,5,12,0,87.0,262.0,2.0,16.0,313.0,332.26,264.48
2016,11,5,12,15,162.0,260.5,2.0,16.0,354.5,393.91,314.22
2016,11,5,12,30,237.0,259.0,2.0,16.0,396.0,449.37,358.38
2016,11,5,12,45,297.5,242.0,2.0,16.0,410.0,484.47,386.48
2016,11,5,13,0,358.0,225.0,2.0,16.0,424.0,510.74,407.97
2016,11,5,13,15,357.5,216.5,2.05,16.0,409.5,500.41,400.63
2016,11,5,13,30,357.0,208.0,2.1,16.0,395.0,488.7,392.43
2016,11,5,13,45,237.5,208.5,2.15,16.0,330.5,402.37,324.14
2016,11,5,14,0,118.0,209.0,2.2,16.0,266.0,310.76,250.47
2016,11,5,14,15,118.0,194.5,2.25,16.0,248.0,293.56,237.64
2016,11,5,14,30,118.0,180.0,2.3,16.0,230.0,275.93,224.0
2016,11,5,14,45,218.0,155.5,2.4,16.0,237.0,315.3,257.82
2016,11,5,15,0,318.0,131.0,2.5,16.0,244.0,340.28,279.16
2016,11,5,15,15,298.0,117.5,2.55,16.0,213.0,304.57,249.61
2016,11,5,15,30,278.0,104.0,2.6,16.0,182.0,269.39,220.07
2016,11,5,15,45,249.5,88.0,2.7,16.0,149.0,227.78,184.58
2016,11,5,16,0,221.0,72.0,2.8,16.0,116.0,187.77,149.67
2016,11,5,16,15,179.0,55.5,2.85,15.5,85.0,143.59,111.12
2016,11,5,16,30,137.0,39.0,2.9,15.0,54.0,102.65,74.07
2016,11,5,16,45,68.5,19.5,3.0,15.0,27.0,48.17,14.5
2016,11,5,17,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,8.0,2.1,14.0,8.0,0.0,0.0
2016,11,6,7,0,0.0,16.0,2.0,14.0,16.0,15.73,0.0
2016,11,6,7,15,158.0,27.0,1.8,14.0,46.5,21.05,8.56
2016,11,6,7,30,316.0,38.0,1.6,14.0,77.0,45.26,23.52
2016,11,6,7,45,375.0,49.5,1.45,14.5,114.5,80.5,46.34
2016,11,6,8,0,434.0,61.0,1.3,15.0,152.0,121.84,77.68
2016,11,6,8,15,473.5,70.0,1.15,15.0,190.5,162.69,112.02
2016,11,6,8,30,513.0,79.0,1.0,15.0,229.0,207.07,150.4
2016,11,6,8,45,535.0,89.0,0.85,15.0,265.5,250.41,188.53
2016,11,6,9,0,557.0,99.0,0.7,15.0,302.0,295.02,226.95
2016,11,6,9,15,577.0,105.0,0.75,15.0,334.5,335.88,262.16
2016,11,6,9,30,597.0,111.0,0.8,15.0,367.0,377.29,297.09
2016,11,6,9,45,712.0,92.0,0.85,15.0,419.5,438.8,346.79
2016,11,6,10,0,827.0,73.0,0.9,15.0,472.0,506.76,400.73
2016,11,6,10,15,838.0,74.5,1.0,15.0,497.0,544.79,431.37
2016,11,6,10,30,849.0,76.0,1.1,15.0,522.0,579.56,459.3
2016,11,6,10,45,858.5,76.0,1.25,15.0,540.0,611.14,484.83
2016,11,6,11,0,868.0,76.0,1.4,15.0,558.0,640.52,508.4
2016,11,6,11,15,871.5,76.5,1.4,15.0,568.5,664.07,526.19
2016,11,6,11,30,875.0,77.0,1.4,15.0,579.0,684.82,540.85
2016,11,6,11,45,878.5,76.0,1.4,15.0,582.5,701.01,552.17
2016,11,6,12,0,882.0,75.0,1.4,15.0,586.0,714.17,561.43
2016,11,6,12,15,880.0,74.5,1.3,15.0,581.0,720.81,565.16
2016,11,6,12,30,878.0,74.0,1.2,15.0,576.0,724.23,566.68
2016,11,6,12,45,859.0,78.5,1.2,15.5,561.5,717.72,561.3
2016,11,6,13,0,840.0,83.0,1.2,16.0,547.0,712.2,556.88
2016,11,6,13,15,831.5,82.0,1.1,16.0,527.5,701.1,548.53
2016,11,6,13,30,823.0,81.0,1.0,16.0,508.0,687.06,538.21
2016,11,6,13,45,416.5,124.5,0.9,16.0,340.5,440.41,352.13
2016,11,6,14,0,10.0,168.0,0.8,16.0,173.0,175.58,138.4
2016,11,6,14,15,165.0,164.5,0.85,15.5,234.0,289.57,234.93
2016,11,6,14,30,320.0,161.0,0.9,15.0,295.0,390.47,316.44
2016,11,6,14,45,367.0,138.5,0.95,15.0,278.0,394.28,319.5
2016,11,6,15,0,414.0,116.0,1.0,15.0,261.0,386.08,313.65
2016,11,6,15,15,391.5,104.0,1.1,15.0,228.0,347.26,282.57
2016,11,6,15,30,369.0,92.0,1.2,15.0,195.0,308.8,250.98
2016,11,6,15,45,339.0,78.5,1.35,15.0,160.0,265.62,214.61
2016,11,6,16,0,309.0,65.0,1.5,15.0,125.0,223.95,178.33
2016,11,6,16,15,259.0,50.5,1.55,15.0,91.5,175.04,135.34
2016,11,6,16,30,209.0,36.0,1.6,15.0,58.0,130.18,93.7
2016,11,6,16,45,104.5,18.0,1.7,15.0,29.0,61.56,14.44
2016,11,6,17,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,4.5,5.1,14.0,4.5,0.0,0.0
2016,11,7,7,0,0.0,9.0,5.1,14.0,9.0,8.85,0.0
2016,11,7,7,15,40.0,25.5,5.1,14.0,30.0,22.51,8.42
2016,11,7,7,30,80.0,42.0,5.1,14.0,51.0,40.85,25.67
2016,11,7,7,45,103.0,60.0,5.1,14.5,77.5,64.93,44.42
2016,11,7,8,0,126.0,78.0,5.1,15.0,104.0,91.69,66.06
2016,11,7,8,15,140.0,96.0,5.05,15.0,131.5,119.19,89.47
2016,11,7,8,30,154.0,114.0,5.0,15.0,159.0,148.13,114.41
2016,11,7,8,45,163.0,131.0,4.95,15.5,184.5,175.97,138.35
2016,11,7,9,0,172.0,148.0,4.9,16.0,210.0,204.56,162.63
2016,11,7,9,15,202.0,162.0,4.85,16.0,242.5,239.04,191.55
2016,11,7,9,30,232.0,176.0,4.8,16.0,275.0,278.11,224.08
2016,11,7,9,45,251.0,188.0,4.75,16.5,302.0,310.27,250.35
2016,11,7,10,0,270.0,200.0,4.7,17.0,329.0,343.4,277.04
2016,11,7,10,15,259.0,213.0,4.65,17.0,342.0,361.93,292.05
2016,11,7,10,30,248.0,226.0,4.6,17.0,355.0,379.11,305.71
2016,11,7,10,45,270.0,231.0,4.6,17.0,376.5,406.79,328.06
2016,11,7,11,0,292.0,236.0,4.6,17.0,398.0,434.87,350.56
2016,11,7,11,15,338.5,231.5,4.6,17.0,422.5,469.2,378.37
2016,11,7,11,30,385.0,227.0,4.6,17.0,447.0,504.27,406.6
2016,11,7,11,45,412.5,221.5,4.6,17.0,458.0,531.7,428.38
2016,11,7,12,0,440.0,216.0,4.6,17.0,469.0,552.48,445.12
2016,11,7,12,15,444.5,213.0,4.55,17.0,467.0,558.28,449.79
2016,11,7,12,30,449.0,210.0,4.5,17.0,465.0,562.41,453.24
2016,11,7,12,45,513.5,185.0,4.45,17.5,471.0,584.45,471.03
2016,11,7,13,0,578.0,160.0,4.4,18.0,477.0,603.93,486.65
2016,11,7,13,15,513.5,171.5,4.3,17.5,446.0,568.48,459.15
2016,11,7,13,30,449.0,183.0,4.2,17.0,415.0,532.0,430.82
2016,11,7,13,45,340.0,191.5,4.1,17.0,362.0,452.96,367.82
2016,11,7,14,0,231.0,200.0,4.0,17.0,309.0,376.73,306.13
2016,11,7,14,15,181.5,188.5,3.95,17.0,270.5,328.11,267.0
2016,11,7,14,30,132.0,177.0,3.9,17.0,232.0,281.05,228.59
2016,11,7,14,45,128.0,160.5,3.85,17.0,209.5,257.83,210.05
2016,11,7,15,0,124.0,144.0,3.8,17.0,187.0,234.41,191.0
2016,11,7,15,15,116.0,126.5,3.7,16.5,162.5,207.43,168.97
2016,11,7,15,30,108.0,109.0,3.6,16.0,138.0,180.62,146.62
2016,11,7,15,45,93.5,90.5,3.55,16.0,112.5,149.69,120.1
2016,11,7,16,0,79.0,72.0,3.5,16.0,87.0,119.52,93.87
2016,11,7,16,15,57.0,53.5,3.45,16.0,63.0,87.18,65.69
2016,11,7,16,30,35.0,35.0,3.4,16.0,39.0,56.08,37.88
2016,11,7,16,45,17.5,17.5,3.35,16.0,19.5,23.25,0.0
2016,11,7,17,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
