Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,4.5,3.05,15.0,4.5,0.0,0.0
2016,11,8,7,0,0.0,9.0,3.1,15.0,9.0,8.85,0.0
2016,11,8,7,15,76.0,25.0,3.1,15.0,34.0,20.91,6.08
2016,11,8,7,30,152.0,41.0,3.1,15.0,59.0,41.09,24.13
2016,11,8,7,45,196.5,57.5,3.1,15.5,91.0,69.97,44.68
2016,11,8,8,0,241.0,74.0,3.1,16.0,123.0,103.65,70.63
2016,11,8,8,15,268.5,89.5,3.0,16.0,156.0,137.7,99.14
2016,11,8,8,30,296.0,105.0,2.9,16.0,189.0,174.36,130.58
2016,11,8,8,45,324.0,116.0,2.8,16.0,221.0,209.23,160.82
2016,11,8,9,0,352.0,127.0,2.7,16.0,253.0,247.84,194.02
2016,11,8,9,15,404.0,132.5,2.6,16.0,291.5,291.2,230.51
2016,11,8,9,30,456.0,138.0,2.5,16.0,330.0,338.28,269.7
2016,11,8,9,45,602.0,112.0,2.45,16.5,385.5,402.91,321.95
2016,11,8,10,0,748.0,86.0,2.4,17.0,441.0,474.73,379.35
2016,11,8,10,15,702.5,105.0,2.35,17.0,452.5,497.89,398.14
2016,11,8,10,30,657.0,124.0,2.3,17.0,464.0,515.87,412.43
2016,11,8,10,45,742.0,108.0,2.25,17.0,504.0,571.51,456.25
2016,11,8,11,0,827.0,92.0,2.2,17.0,544.0,628.19,499.93
2016,11,8,11,15,831.5,92.5,2.15,17.0,555.0,651.84,517.58
2016,11,8,11,30,836.0,93.0,2.1,17.0,566.0,672.85,533.25
2016,11,8,11,45,825.5,97.5,2.05,17.5,567.0,685.09,540.91
2016,11,8,12,0,815.0,102.0,2.0,18.0,568.0,694.1,545.98
2016,11,8,12,15,813.5,102.0,1.95,18.0,563.5,701.48,550.99
2016,11,8,12,30,812.0,102.0,1.9,18.0,559.0,705.85,553.94
2016,11,8,12,45,830.5,93.0,1.85,18.0,552.0,711.66,558.06
2016,11,8,13,0,849.0,84.0,1.8,18.0,545.0,714.16,559.91
2016,11,8,13,15,841.0,83.0,1.7,18.0,526.0,703.48,552.0
2016,11,8,13,30,833.0,82.0,1.6,18.0,507.0,689.82,542.15
2016,11,8,13,45,807.0,84.0,1.5,18.0,478.5,664.28,523.75
2016,11,8,14,0,781.0,86.0,1.4,18.0,450.0,636.54,503.33
2016,11,8,14,15,762.5,83.5,1.45,18.0,418.0,606.79,482.04
2016,11,8,14,30,744.0,81.0,1.5,18.0,386.0,575.16,458.85
2016,11,8,14,45,708.0,79.0,1.55,18.0,347.5,534.58,428.1
2016,11,8,15,0,672.0,77.0,1.6,18.0,309.0,491.23,394.51
2016,11,8,15,15,633.0,72.0,1.75,17.5,268.5,442.85,357.11
2016,11,8,15,30,594.0,67.0,1.9,17.0,228.0,395.21,318.74
2016,11,8,15,45,535.5,60.5,2.05,17.0,186.0,337.8,270.58
2016,11,8,16,0,477.0,54.0,2.2,17.0,144.0,283.49,223.49
2016,11,8,16,15,388.5,43.5,2.2,16.5,103.5,216.92,166.05
2016,11,8,16,30,300.0,33.0,2.2,16.0,63.0,157.52,111.02
2016,11,8,16,45,150.0,16.5,2.2,16.0,31.5,73.64,0.8
2016,11,8,17,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,6,45,54.5,5.0,2.7,14.5,6.0,0.0,0.0
2016,11,9,7,0,109.0,10.0,2.7,15.0,12.0,9.83,0.0
2016,11,9,7,15,255.0,21.5,2.7,15.0,44.5,16.83,2.45
2016,11,9,7,30,401.0,33.0,2.7,15.0,77.0,40.65,18.71
2016,11,9,7,45,483.0,40.5,2.75,15.0,119.0,78.02,40.26
2016,11,9,8,0,565.0,48.0,2.8,15.0,161.0,123.79,73.5
2016,11,9,8,15,617.5,53.5,2.8,15.0,203.5,170.02,112.12
2016,11,9,8,30,670.0,59.0,2.8,15.0,246.0,221.65,157.28
2016,11,9,8,45,514.0,91.5,2.8,15.5,248.5,241.96,182.73
2016,11,9,9,0,358.0,124.0,2.8,16.0,251.0,245.87,192.13
2016,11,9,9,15,570.0,99.0,2.8,16.0,325.5,321.82,253.38
2016,11,9,9,30,782.0,74.0,2.8,16.0,400.0,413.12,327.48
2016,11,9,9,45,806.0,74.0,2.8,16.5,432.5,457.28,364.45
2016,11,9,10,0,830.0,74.0,2.8,17.0,465.0,501.21,400.42
2016,11,9,10,15,841.5,75.5,2.85,17.0,490.0,539.43,431.99
2016,11,9,10,30,853.0,77.0,2.9,17.0,515.0,576.0,461.63
2016,11,9,10,45,857.5,79.0,2.95,17.5,532.5,605.09,484.18
2016,11,9,11,0,862.0,81.0,3.0,18.0,550.0,633.32,505.56
2016,11,9,11,15,866.0,81.5,3.1,18.0,560.5,657.03,524.38
2016,11,9,11,30,870.0,82.0,3.2,18.0,571.0,677.99,540.82
2016,11,9,11,45,868.5,83.5,3.3,18.0,573.5,693.4,552.36
2016,11,9,12,0,867.0,85.0,3.4,18.0,576.0,705.72,561.75
2016,11,9,12,15,865.0,84.5,3.4,18.0,571.5,712.36,566.66
2016,11,9,12,30,863.0,84.0,3.4,18.0,567.0,715.83,569.4
2016,11,9,12,45,862.0,82.0,3.45,18.5,555.5,715.17,568.37
2016,11,9,13,0,861.0,80.0,3.5,19.0,544.0,711.34,565.14
2016,11,9,13,15,852.5,78.5,3.45,19.0,524.5,703.74,559.94
2016,11,9,13,30,844.0,77.0,3.4,19.0,505.0,689.09,549.63
2016,11,9,13,45,829.0,76.5,3.35,19.0,478.5,668.26,534.78
2016,11,9,14,0,814.0,76.0,3.3,19.0,452.0,644.88,517.96
2016,11,9,14,15,795.5,73.5,3.15,19.0,420.0,614.59,494.65
2016,11,9,14,30,777.0,71.0,3.0,19.0,388.0,582.35,469.51
2016,11,9,14,45,748.0,69.0,2.85,19.0,350.0,542.65,438.11
2016,11,9,15,0,719.0,67.0,2.7,19.0,312.0,502.1,405.42
2016,11,9,15,15,681.0,62.5,2.55,18.5,271.0,453.35,366.28
2016,11,9,15,30,643.0,58.0,2.4,18.0,230.0,407.88,328.46
2016,11,9,15,45,586.0,52.5,2.3,18.0,187.5,350.82,279.86
2016,11,9,16,0,529.0,47.0,2.2,18.0,145.0,296.73,232.45
2016,11,9,16,15,438.0,38.5,2.45,17.5,104.0,229.6,174.57
2016,11,9,16,30,347.0,30.0,2.7,17.0,63.0,169.81,117.89
2016,11,9,16,45,173.5,15.0,3.0,17.0,31.5,77.92,0.0
2016,11,9,17,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,10,7,15,13.5,18.5,2.35,15.0,20.0,17.56,1.0
2016,11,10,7,30,27.0,37.0,2.3,15.0,40.0,35.06,21.74
2016,11,10,7,45,43.5,55.0,2.25,15.5,62.5,55.1,38.35
2016,11,10,8,0,60.0,73.0,2.2,16.0,85.0,77.21,56.41
2016,11,10,8,15,69.5,91.0,2.25,16.0,108.0,99.9,75.56
2016,11,10,8,30,79.0,109.0,2.3,16.0,131.0,123.65,95.7
2016,11,10,8,45,85.5,126.0,2.4,16.0,153.0,146.58,115.19
2016,11,10,9,0,92.0,143.0,2.5,16.0,175.0,170.12,135.05
2016,11,10,9,15,105.0,159.5,2.6,16.0,200.0,197.91,158.11
2016,11,10,9,30,118.0,176.0,2.7,16.0,225.0,225.53,180.88
2016,11,10,9,45,130.0,190.0,2.85,16.5,248.0,251.16,201.55
2016,11,10,10,0,142.0,204.0,3.0,17.0,271.0,277.55,222.61
2016,11,10,10,15,137.5,215.5,3.05,17.0,283.0,293.16,235.12
2016,11,10,10,30,133.0,227.0,3.1,17.0,295.0,308.2,247.05
2016,11,10,10,45,136.0,235.5,3.15,17.5,307.0,324.06,259.16
2016,11,10,11,0,139.0,244.0,3.2,18.0,319.0,339.77,271.03
2016,11,10,11,15,186.0,246.5,3.1,18.0,349.0,377.45,301.24
2016,11,10,11,30,233.0,249.0,3.0,18.0,379.0,416.54,332.25
2016,11,10,11,45,231.5,251.0,2.95,18.0,381.0,422.81,336.95
2016,11,10,12,0,230.0,253.0,2.9,18.0,383.0,428.28,341.16
2016,11,10,12,15,215.5,252.5,2.85,18.0,373.0,421.02,335.36
2016,11,10,12,30,201.0,252.0,2.8,18.0,363.0,412.82,328.88
2016,11,10,12,45,201.5,246.0,2.8,18.5,356.0,408.41,325.22
2016,11,10,13,0,202.0,240.0,2.8,19.0,349.0,403.27,321.01
2016,11,10,13,15,207.0,230.5,2.8,19.0,338.5,396.6,316.4
2016,11,10,13,30,212.0,221.0,2.8,19.0,328.0,389.1,311.14
2016,11,10,13,45,204.0,209.5,2.8,19.0,308.0,369.52,296.2
2016,11,10,14,0,196.0,198.0,2.8,19.0,288.0,349.44,280.81
2016,11,10,14,15,483.0,134.0,2.85,19.0,334.5,476.57,385.54
2016,11,10,14,30,770.0,70.0,2.9,19.0,381.0,574.51,464.01
2016,11,10,14,45,744.5,67.0,2.95,19.0,344.0,536.08,433.35
2016,11,10,15,0,719.0,64.0,3.0,19.0,307.0,496.65,401.94
2016,11,10,15,15,682.0,60.0,3.1,18.5,266.5,449.2,364.07
2016,11,10,15,30,645.0,56.0,3.2,18.0,226.0,404.79,327.19
2016,11,10,15,45,589.5,50.5,3.3,18.0,184.0,348.58,279.04
2016,11,10,16,0,534.0,45.0,3.4,18.0,142.0,295.24,231.91
2016,11,10,16,15,443.5,37.0,3.45,17.5,102.0,228.98,174.01
2016,11,10,16,30,353.0,29.0,3.5,17.0,62.0,170.02,116.6
2016,11,10,16,45,176.5,14.5,3.6,17.0,31.0,77.38,0.0
2016,11,10,17,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,7,15,172.0,16.0,1.3,14.0,34.0,11.94,0.0
2016,11,11,7,30,344.0,32.0,1.5,14.0,68.0,36.05,16.9
2016,11,11,7,45,424.5,41.5,1.75,14.5,107.5,71.64,37.65
2016,11,11,8,0,505.0,51.0,2.0,15.0,147.0,115.52,69.05
2016,11,11,8,15,560.0,57.0,2.15,15.0,188.5,159.22,104.96
2016,11,11,8,30,615.0,63.0,2.3,15.0,230.0,207.84,147.04
2016,11,11,8,45,376.0,102.5,2.5,15.0,209.5,209.13,159.3
2016,11,11,9,0,137.0,142.0,2.7,15.0,189.0,185.09,146.95
2016,11,11,9,15,215.5,151.5,2.7,15.0,235.0,233.19,186.31
2016,11,11,9,30,294.0,161.0,2.7,15.0,281.0,286.42,229.95
2016,11,11,9,45,224.0,181.5,2.75,15.5,277.5,288.28,232.04
2016,11,11,10,0,154.0,202.0,2.8,16.0,274.0,281.13,226.14
2016,11,11,10,15,201.0,210.0,2.75,16.0,308.5,321.07,258.62
2016,11,11,10,30,248.0,218.0,2.7,16.0,343.0,367.88,296.11
2016,11,11,10,45,204.5,230.0,2.7,16.0,336.0,358.8,288.46
2016,11,11,11,0,161.0,242.0,2.7,16.0,329.0,351.01,281.72
2016,11,11,11,15,174.5,247.0,2.65,16.0,342.5,370.07,296.92
2016,11,11,11,30,188.0,252.0,2.6,16.0,356.0,389.19,312.01
2016,11,11,11,45,142.5,252.0,2.6,16.0,331.0,362.61,290.34
2016,11,11,12,0,97.0,252.0,2.6,16.0,306.0,327.64,262.12
2016,11,11,12,15,93.5,249.0,2.65,16.0,301.0,323.87,259.39
2016,11,11,12,30,90.0,246.0,2.7,16.0,296.0,319.77,256.3
2016,11,11,12,45,47.0,210.0,2.75,16.0,236.0,250.63,200.71
2016,11,11,13,0,4.0,174.0,2.8,16.0,176.0,175.76,139.6
2016,11,11,13,15,3.0,168.5,2.85,16.0,170.0,169.76,135.02
2016,11,11,13,30,2.0,163.0,2.9,16.0,164.0,163.8,130.34
2016,11,11,13,45,30.5,176.5,3.0,16.0,190.5,205.16,165.06
2016,11,11,14,0,59.0,190.0,3.1,16.0,217.0,240.76,194.77
2016,11,11,14,15,29.5,120.5,3.15,16.0,134.0,142.97,114.61
2016,11,11,14,30,0.0,51.0,3.2,16.0,51.0,49.27,36.05
2016,11,11,14,45,0.0,46.0,3.3,16.0,46.0,44.43,32.08
2016,11,11,15,0,0.0,41.0,3.4,16.0,41.0,39.59,28.02
2016,11,11,15,15,0.0,35.5,3.45,16.0,35.5,34.27,23.52
2016,11,11,15,30,0.0,30.0,3.5,16.0,30.0,28.95,18.97
2016,11,11,15,45,0.0,24.5,3.6,16.0,24.5,23.64,14.37
2016,11,11,16,0,0.0,19.0,3.7,16.0,19.0,18.32,9.73
2016,11,11,16,15,0.0,13.5,3.8,15.5,13.5,13.01,5.08
2016,11,11,16,30,0.0,8.0,3.9,15.0,8.0,7.71,0.19
2016,11,11,16,45,0.0,4.0,4.0,15.0,4.0,3.85,0.0
2016,11,11,17,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,7,15,184.0,15.5,1.85,15.0,34.0,11.61,0.0
2016,11,12,7,30,368.0,31.0,1.9,15.0,68.0,34.73,15.68
2016,11,12,7,45,463.5,38.0,1.95,15.5,109.0,70.11,34.96
2016,11,12,8,0,559.0,45.0,2.0,16.0,150.0,115.3,66.23
2016,11,12,8,15,614.5,50.0,2.05,16.0,192.5,161.6,104.07
2016,11,12,8,30,670.0,55.0,2.1,16.0,235.0,211.69,147.34
2016,11,12,8,45,710.0,58.0,2.15,16.5,276.0,259.9,190.2
2016,11,12,9,0,750.0,61.0,2.2,17.0,317.0,310.69,234.96
2016,11,12,9,15,775.0,63.5,2.35,17.0,353.5,357.55,276.82
2016,11,12,9,30,800.0,66.0,2.5,17.0,390.0,404.91,318.29
2016,11,12,9,45,542.5,126.5,2.65,17.0,354.0,380.78,303.35
2016,11,12,10,0,285.0,187.0,2.8,17.0,318.0,333.53,267.24
2016,11,12,10,15,571.0,130.5,3.0,17.0,410.5,445.15,358.3
2016,11,12,10,30,857.0,74.0,3.2,17.0,503.0,565.03,454.47
2016,11,12,10,45,865.0,75.0,3.45,17.0,521.0,596.72,480.23
2016,11,12,11,0,873.0,76.0,3.7,17.0,539.0,626.15,504.38
2016,11,12,11,15,877.0,76.5,3.9,17.0,550.0,650.02,523.89
2016,11,12,11,30,881.0,77.0,4.1,17.0,561.0,671.12,541.12
2016,11,12,11,45,880.5,77.5,4.35,17.0,564.0,686.28,553.36
2016,11,12,12,0,880.0,78.0,4.6,17.0,567.0,698.36,563.5
2016,11,12,12,15,878.5,78.0,4.65,17.0,562.5,706.04,569.55
2016,11,12,12,30,877.0,78.0,4.7,17.0,558.0,710.54,573.35
2016,11,12,12,45,628.0,142.5,4.8,17.0,482.5,614.26,498.02
2016,11,12,13,0,379.0,207.0,4.9,17.0,407.0,497.99,404.01
2016,11,12,13,15,281.0,213.0,4.85,17.0,358.5,435.57,353.73
2016,11,12,13,30,183.0,219.0,4.8,17.0,310.0,365.82,296.85
2016,11,12,13,45,230.5,202.0,4.8,17.0,310.5,377.99,308.25
2016,11,12,14,0,278.0,185.0,4.8,17.0,311.0,395.88,323.71
2016,11,12,14,15,468.5,135.5,4.95,17.0,329.0,466.23,383.58
2016,11,12,14,30,659.0,86.0,5.1,17.0,347.0,522.07,430.66
2016,11,12,14,45,687.5,76.0,5.3,17.0,325.5,510.84,421.63
2016,11,12,15,0,716.0,66.0,5.5,17.0,304.0,493.31,407.14
2016,11,12,15,15,676.5,62.0,5.45,16.5,263.0,447.51,368.86
2016,11,12,15,30,637.0,58.0,5.4,16.0,222.0,400.0,328.16
2016,11,12,15,45,575.5,52.0,5.4,16.0,179.5,341.09,276.51
2016,11,12,16,0,514.0,46.0,5.4,16.0,137.0,285.51,226.51
2016,11,12,16,15,415.0,37.5,5.15,15.5,97.0,216.81,165.62
2016,11,12,16,30,316.0,29.0,4.9,15.0,57.0,156.16,104.63
2016,11,12,16,45,158.0,14.5,4.7,15.0,28.5,70.53,0.0
2016,11,12,17,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,7,15,163.5,15.5,0.8,14.0,31.5,11.74,0.0
2016,11,13,7,30,327.0,31.0,0.8,14.0,63.0,32.89,15.23
2016,11,13,7,45,418.5,39.5,0.8,14.5,102.5,66.92,34.35
2016,11,13,8,0,510.0,48.0,0.8,15.0,142.0,110.38,64.39
2016,11,13,8,15,567.5,53.5,0.85,15.0,183.5,153.89,99.5
2016,11,13,8,30,625.0,59.0,0.9,15.0,225.0,202.54,141.0
2016,11,13,8,45,316.5,90.0,1.0,15.0,174.5,178.1,134.42
2016,11,13,9,0,8.0,121.0,1.1,15.0,124.0,119.69,94.97
2016,11,13,9,15,54.5,145.0,1.1,15.0,167.0,162.31,129.64
2016,11,13,9,30,101.0,169.0,1.1,15.0,210.0,208.42,166.88
2016,11,13,9,45,453.0,121.5,1.15,15.5,325.0,333.32,266.14
2016,11,13,10,0,805.0,74.0,1.2,16.0,440.0,478.13,379.01
2016,11,13,10,15,599.5,131.0,1.2,16.0,412.0,458.84,364.12
2016,11,13,10,30,394.0,188.0,1.2,16.0,384.0,417.0,331.65
2016,11,13,10,45,420.0,189.5,1.3,16.0,405.5,451.76,359.69
2016,11,13,11,0,446.0,191.0,1.4,16.0,427.0,482.31,383.82
2016,11,13,11,15,452.5,194.0,1.5,16.0,437.5,501.75,399.21
2016,11,13,11,30,459.0,197.0,1.6,16.0,448.0,519.93,413.62
2016,11,13,11,45,428.0,206.0,1.7,16.5,441.0,517.75,411.28
2016,11,13,12,0,397.0,215.0,1.8,17.0,434.0,506.58,402.35
2016,11,13,12,15,631.0,146.5,1.9,17.0,491.0,611.3,485.95
2016,11,13,12,30,865.0,78.0,2.0,17.0,548.0,699.32,553.55
2016,11,13,12,45,863.5,76.0,2.1,17.0,537.0,698.39,553.07
2016,11,13,13,0,862.0,74.0,2.2,17.0,526.0,694.3,551.16
2016,11,13,13,15,854.0,73.0,2.25,17.0,507.0,683.7,544.27
2016,11,13,13,30,846.0,72.0,2.3,17.0,488.0,670.14,535.3
2016,11,13,13,45,835.5,70.0,2.35,17.0,463.0,655.01,525.18
2016,11,13,14,0,825.0,68.0,2.4,17.0,438.0,633.12,509.67
2016,11,13,14,15,807.5,66.0,2.45,17.0,406.5,604.25,488.08
2016,11,13,14,30,790.0,64.0,2.5,17.0,375.0,573.37,464.5
2016,11,13,14,45,766.0,61.0,2.6,17.0,338.5,535.7,435.23
2016,11,13,15,0,742.0,58.0,2.7,17.0,302.0,496.91,404.21
2016,11,13,15,15,705.0,54.5,2.75,16.5,261.5,449.8,366.16
2016,11,13,15,30,668.0,51.0,2.8,16.0,221.0,403.08,327.03
2016,11,13,15,45,612.0,46.0,2.9,16.0,179.0,346.71,278.3
2016,11,13,16,0,556.0,41.0,3.0,16.0,137.0,292.99,230.35
2016,11,13,16,15,460.5,33.5,3.1,15.5,97.0,228.47,173.11
2016,11,13,16,30,365.0,26.0,3.2,15.0,57.0,168.69,110.57
2016,11,13,16,45,182.5,13.0,3.3,15.0,28.5,75.08,0.0
2016,11,13,17,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,14,7,15,192.0,14.0,3.4,14.0,32.0,10.49,0.0
2016,11,14,7,30,384.0,28.0,3.3,14.0,64.0,30.14,12.55
2016,11,14,7,45,477.0,35.5,3.25,14.0,105.0,66.11,31.82
2016,11,14,8,0,570.0,43.0,3.2,14.0,146.0,111.55,63.16
2016,11,14,8,15,626.0,47.5,3.05,14.0,188.0,157.57,100.77
2016,11,14,8,30,682.0,52.0,2.9,14.0,230.0,207.43,144.17
2016,11,14,8,45,719.5,55.5,2.8,14.5,271.0,255.7,187.64
2016,11,14,9,0,757.0,59.0,2.7,15.0,312.0,306.3,232.83
2016,11,14,9,15,782.0,61.5,2.55,15.0,348.0,353.23,274.99
2016,11,14,9,30,807.0,64.0,2.4,15.0,384.0,400.66,316.54
2016,11,14,9,45,826.0,65.5,2.25,15.5,416.0,444.5,353.53
2016,11,14,10,0,845.0,67.0,2.1,16.0,448.0,486.82,388.11
2016,11,14,10,15,857.0,68.0,2.0,16.0,473.0,524.63,419.02
2016,11,14,10,30,869.0,69.0,1.9,16.0,498.0,560.79,447.81
2016,11,14,10,45,876.5,70.0,1.8,16.5,516.0,592.44,471.55
2016,11,14,11,0,884.0,71.0,1.7,17.0,534.0,621.76,492.84
2016,11,14,11,15,888.5,71.5,1.75,17.0,545.0,646.14,511.88
2016,11,14,11,30,893.0,72.0,1.8,17.0,556.0,667.75,528.65
2016,11,14,11,45,893.5,72.5,1.85,17.0,559.5,683.78,540.6
2016,11,14,12,0,894.0,73.0,1.9,17.0,563.0,696.71,550.18
2016,11,14,12,15,892.5,73.0,2.05,17.0,558.5,704.54,556.86
2016,11,14,12,30,891.0,73.0,2.2,17.0,554.0,709.16,561.34
2016,11,14,12,45,885.5,72.5,2.35,17.0,542.0,707.17,561.1
2016,11,14,13,0,880.0,72.0,2.5,17.0,530.0,701.98,558.62
2016,11,14,13,15,871.5,71.0,2.65,17.0,511.0,690.99,551.91
2016,11,14,13,30,863.0,70.0,2.8,17.0,492.0,677.0,542.99
2016,11,14,13,45,850.0,68.5,2.95,17.0,466.0,656.52,529.15
2016,11,14,14,0,837.0,67.0,3.1,17.0,440.0,637.51,515.96
2016,11,14,14,15,819.0,65.0,3.15,16.5,408.0,608.19,494.65
2016,11,14,14,30,801.0,63.0,3.2,16.0,376.0,576.85,471.24
2016,11,14,14,45,775.5,60.5,3.3,16.0,339.0,538.73,441.11
2016,11,14,15,0,750.0,58.0,3.4,16.0,302.0,499.53,409.25
2016,11,14,15,15,712.5,54.5,3.45,16.0,261.5,452.06,369.72
2016,11,14,15,30,675.0,51.0,3.5,16.0,221.0,404.97,329.26
2016,11,14,15,45,618.5,46.0,3.55,16.0,178.5,348.28,279.87
2016,11,14,16,0,562.0,41.0,3.6,16.0,136.0,294.24,231.32
2016,11,14,16,15,464.5,33.0,3.5,15.5,96.0,228.49,172.71
2016,11,14,16,30,367.0,25.0,3.4,15.0,56.0,167.15,107.15
2016,11,14,16,45,183.5,12.5,3.35,15.0,28.0,64.57,0.0
2016,11,14,17,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,15,7,15,0.0,10.5,4.2,15.0,10.5,10.13,0.0
2016,11,15,7,30,0.0,21.0,4.4,15.0,21.0,20.27,9.44
2016,11,15,7,45,0.0,35.0,4.65,15.5,35.0,33.66,21.99
2016,11,15,8,0,0.0,49.0,4.9,16.0,49.0,47.06,33.68
2016,11,15,8,15,0.0,64.5,4.95,16.0,64.5,61.99,46.6
2016,11,15,8,30,0.0,80.0,5.0,16.0,80.0,77.03,59.49
2016,11,15,8,45,0.0,95.0,5.1,16.0,95.0,91.69,71.92
2016,11,15,9,0,0.0,110.0,5.2,16.0,110.0,106.43,84.27
2016,11,15,9,15,0.0,94.0,5.25,16.0,94.0,91.01,71.27
2016,11,15,9,30,0.0,78.0,5.3,16.0,78.0,75.44,58.12
2016,11,15,9,45,0.0,98.5,5.35,16.0,98.5,95.48,74.8
2016,11,15,10,0,0.0,119.0,5.4,16.0,119.0,115.68,91.47
2016,11,15,10,15,70.5,168.0,5.5,16.0,202.5,204.07,164.95
2016,11,15,10,30,141.0,217.0,5.6,16.0,286.0,300.56,244.02
2016,11,15,10,45,128.5,225.0,5.7,16.0,290.0,306.99,248.99
2016,11,15,11,0,116.0,233.0,5.8,16.0,294.0,312.42,253.21
2016,11,15,11,15,63.5,212.0,5.9,16.0,245.5,255.39,206.32
2016,11,15,11,30,11.0,191.0,6.0,16.0,197.0,195.99,156.88
2016,11,15,11,45,63.5,218.5,6.1,16.0,253.5,266.03,215.18
2016,11,15,12,0,116.0,246.0,6.2,16.0,310.0,339.95,275.83
2016,11,15,12,15,180.0,241.5,6.25,16.0,339.0,381.65,310.86
2016,11,15,12,30,244.0,237.0,6.3,16.0,368.0,430.94,351.73
2016,11,15,12,45,202.5,234.5,6.4,16.0,342.0,393.87,321.59
2016,11,15,13,0,161.0,232.0,6.5,16.0,316.0,363.39,296.57
2016,11,15,13,15,240.5,214.5,6.5,15.5,334.0,407.09,334.56
2016,11,15,13,30,320.0,197.0,6.5,15.0,352.0,440.97,364.5
2016,11,15,13,45,346.0,181.0,6.55,15.0,340.5,437.7,362.82
2016,11,15,14,0,372.0,165.0,6.6,15.0,329.0,432.31,359.4
2016,11,15,14,15,191.5,152.5,6.6,15.0,236.5,289.56,240.16
2016,11,15,14,30,11.0,140.0,6.6,15.0,144.0,148.52,119.79
2016,11,15,14,45,7.0,127.0,6.65,15.0,129.5,132.92,106.91
2016,11,15,15,0,3.0,114.0,6.7,15.0,115.0,117.57,94.05
2016,11,15,15,15,1.5,98.5,6.7,15.0,99.0,100.96,80.03
2016,11,15,15,30,0.0,83.0,6.7,15.0,83.0,84.42,65.93
2016,11,15,15,45,0.0,66.5,6.75,15.0,66.5,67.46,51.31
2016,11,15,16,0,0.0,50.0,6.8,15.0,50.0,50.34,36.46
2016,11,15,16,15,0.0,34.5,6.8,14.5,34.5,34.18,22.34
2016,11,15,16,30,0.0,19.0,6.8,14.0,19.0,18.34,7.28
2016,11,15,16,45,0.0,9.5,6.8,14.0,9.5,9.34,0.0
2016,11,15,17,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,16,7,15,166.5,14.5,5.75,12.0,29.0,14.25,0.0
2016,11,16,7,30,333.0,29.0,5.8,12.0,58.0,28.41,12.34
2016,11,16,7,45,430.0,37.5,5.9,12.5,97.5,62.28,30.98
2016,11,16,8,0,527.0,46.0,6.0,13.0,137.0,106.11,60.77
2016,11,16,8,15,587.0,51.5,6.05,13.0,179.5,150.3,96.6
2016,11,16,8,30,647.0,57.0,6.1,13.0,222.0,199.86,139.75
2016,11,16,8,45,682.5,62.0,6.2,13.0,261.5,247.29,183.4
2016,11,16,9,0,718.0,67.0,6.3,13.0,301.0,297.42,229.58
2016,11,16,9,15,745.0,70.0,6.3,13.0,337.5,343.7,272.42
2016,11,16,9,30,772.0,73.0,6.3,13.0,374.0,390.73,315.23
2016,11,16,9,45,792.0,74.5,6.3,13.0,405.0,433.54,353.89
2016,11,16,10,0,812.0,76.0,6.3,13.0,436.0,475.9,391.39
2016,11,16,10,15,825.0,77.5,6.3,13.0,461.0,513.89,424.63
2016,11,16,10,30,838.0,79.0,6.3,13.0,486.0,550.41,456.01
2016,11,16,10,45,835.5,83.5,6.3,13.0,502.5,579.45,480.72
2016,11,16,11,0,833.0,88.0,6.3,13.0,519.0,605.77,502.8
2016,11,16,11,15,838.0,89.0,6.3,13.0,529.5,630.26,523.21
2016,11,16,11,30,843.0,90.0,6.3,13.0,540.0,652.15,541.3
2016,11,16,11,45,835.0,93.5,6.3,13.0,542.0,665.42,552.23
2016,11,16,12,0,827.0,97.0,6.3,13.0,544.0,675.54,560.56
2016,11,16,12,15,825.5,96.5,6.3,13.0,540.0,682.64,566.64
2016,11,16,12,30,824.0,96.0,6.3,13.0,536.0,686.72,570.11
2016,11,16,12,45,832.0,91.0,6.3,13.0,527.0,689.39,572.53
2016,11,16,13,0,840.0,86.0,6.3,13.0,518.0,688.93,572.63
2016,11,16,13,15,831.5,84.5,6.3,13.0,499.0,677.89,564.5
2016,11,16,13,30,823.0,83.0,6.3,13.0,480.0,663.95,554.16
2016,11,16,13,45,799.0,84.5,6.35,13.0,452.5,640.24,535.47
2016,11,16,14,0,775.0,86.0,6.4,13.0,425.0,614.3,514.73
2016,11,16,14,15,754.5,83.0,6.45,13.0,393.5,583.65,490.04
2016,11,16,14,30,734.0,80.0,6.5,13.0,362.0,553.95,465.59
2016,11,16,14,45,704.5,76.5,6.55,13.0,325.5,514.42,432.61
2016,11,16,15,0,675.0,73.0,6.6,13.0,289.0,474.22,398.34
2016,11,16,15,15,632.0,68.0,6.6,13.0,248.5,424.89,355.62
2016,11,16,15,30,589.0,63.0,6.6,13.0,208.0,376.53,312.68
2016,11,16,15,45,535.5,55.0,6.65,13.0,167.5,321.44,263.23
2016,11,16,16,0,482.0,47.0,6.7,13.0,127.0,269.11,215.05
2016,11,16,16,15,376.0,37.5,6.7,12.5,88.0,199.03,152.08
2016,11,16,16,30,270.0,28.0,6.7,12.0,49.0,135.87,83.62
2016,11,16,16,45,135.0,14.0,6.75,12.0,24.5,51.79,0.0
2016,11,16,17,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,17,7,15,196.5,12.5,4.3,11.0,29.0,12.29,0.0
2016,11,17,7,30,393.0,25.0,4.2,11.0,58.0,25.76,10.14
2016,11,17,7,45,488.0,32.0,4.15,11.5,98.0,60.65,28.05
2016,11,17,8,0,583.0,39.0,4.1,12.0,138.0,105.31,57.89
2016,11,17,8,15,640.0,44.0,3.95,12.0,180.5,150.96,94.88
2016,11,17,8,30,697.0,49.0,3.8,12.0,223.0,201.61,139.1
2016,11,17,8,45,734.5,52.0,3.7,12.0,263.5,249.64,183.23
2016,11,17,9,0,772.0,55.0,3.6,12.0,304.0,299.96,229.45
2016,11,17,9,15,797.0,57.5,3.45,12.0,341.0,347.22,272.89
2016,11,17,9,30,822.0,60.0,3.3,12.0,378.0,394.93,315.78
2016,11,17,9,45,841.0,61.5,3.15,12.5,409.5,438.52,353.72
2016,11,17,10,0,860.0,63.0,3.0,13.0,441.0,481.75,390.18
2016,11,17,10,15,871.5,64.0,2.9,13.0,466.0,519.64,422.24
2016,11,17,10,30,883.0,65.0,2.8,13.0,491.0,555.83,452.12
2016,11,17,10,45,890.0,66.5,2.75,13.5,509.0,588.04,477.47
2016,11,17,11,0,897.0,68.0,2.7,14.0,527.0,617.88,500.35
2016,11,17,11,15,901.5,68.5,2.7,14.0,538.0,642.52,519.96
2016,11,17,11,30,906.0,69.0,2.7,14.0,549.0,664.37,537.18
2016,11,17,11,45,905.0,69.5,2.7,14.0,552.0,679.66,549.0
2016,11,17,12,0,904.0,70.0,2.7,14.0,555.0,691.78,557.91
2016,11,17,12,15,902.0,70.0,2.75,14.0,551.0,699.45,563.88
2016,11,17,12,30,900.0,70.0,2.8,14.0,547.0,703.88,567.58
2016,11,17,12,45,892.0,70.5,2.85,14.0,534.5,701.48,566.33
2016,11,17,13,0,884.0,71.0,2.9,14.0,522.0,695.88,562.84
2016,11,17,13,15,875.5,70.0,2.9,14.0,503.0,685.09,555.33
2016,11,17,13,30,867.0,69.0,2.9,14.0,484.0,671.3,545.65
2016,11,17,13,45,851.5,68.0,2.9,14.0,457.5,649.97,530.28
2016,11,17,14,0,836.0,67.0,2.9,14.0,431.0,630.15,515.25
2016,11,17,14,15,816.5,65.0,2.8,14.0,399.0,600.23,491.73
2016,11,17,14,30,797.0,63.0,2.7,14.0,367.0,568.37,466.31
2016,11,17,14,45,768.0,60.5,2.6,14.0,330.0,528.69,434.22
2016,11,17,15,0,739.0,58.0,2.5,14.0,293.0,488.14,400.7
2016,11,17,15,15,699.0,54.5,2.4,14.0,252.5,440.16,360.37
2016,11,17,15,30,659.0,51.0,2.3,14.0,212.0,392.73,319.34
2016,11,17,15,45,595.5,45.5,2.2,14.0,169.5,333.45,267.75
2016,11,17,16,0,532.0,40.0,2.1,14.0,127.0,280.72,220.23
2016,11,17,16,15,431.5,32.0,2.0,13.5,88.0,212.71,159.76
2016,11,17,16,30,331.0,24.0,1.9,13.0,49.0,150.65,88.98
2016,11,17,16,45,165.5,12.0,1.85,13.0,24.5,58.15,0.0
2016,11,17,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
