Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,7,15,0.0,1.5,4.4,12.0,1.5,0.0,0.0
2016,12,8,7,30,0.0,3.0,4.4,12.0,3.0,2.95,0.0
2016,12,8,7,45,0.0,11.0,4.45,12.0,11.0,10.61,0.0
2016,12,8,8,0,0.0,19.0,4.5,12.0,19.0,18.33,9.06
2016,12,8,8,15,0.0,29.5,4.5,12.0,29.5,28.48,18.25
2016,12,8,8,30,0.0,40.0,4.5,12.0,40.0,38.64,27.23
2016,12,8,8,45,0.0,50.0,4.55,12.0,50.0,48.31,35.76
2016,12,8,9,0,0.0,60.0,4.6,12.0,60.0,58.0,44.21
2016,12,8,9,15,0.0,70.0,4.6,12.0,70.0,67.73,52.62
2016,12,8,9,30,0.0,80.0,4.6,12.0,80.0,77.5,60.97
2016,12,8,9,45,0.0,88.0,4.65,12.5,88.0,85.35,67.48
2016,12,8,10,0,0.0,96.0,4.7,13.0,96.0,93.23,73.95
2016,12,8,10,15,17.5,131.5,4.7,13.0,139.0,136.63,110.42
2016,12,8,10,30,35.0,167.0,4.7,13.0,182.0,185.06,150.8
2016,12,8,10,45,21.0,163.5,4.7,13.0,172.5,172.12,139.8
2016,12,8,11,0,7.0,160.0,4.7,13.0,163.0,161.55,130.75
2016,12,8,11,15,16.0,171.5,4.7,13.0,179.0,178.82,145.16
2016,12,8,11,30,25.0,183.0,4.7,13.0,195.0,196.61,159.95
2016,12,8,11,45,25.0,185.0,4.75,13.0,197.5,199.4,162.22
2016,12,8,12,0,25.0,187.0,4.8,13.0,200.0,202.18,164.52
2016,12,8,12,15,12.5,162.0,4.75,13.0,168.5,168.62,136.52
2016,12,8,12,30,0.0,137.0,4.7,13.0,137.0,134.98,108.31
2016,12,8,12,45,0.0,144.5,4.7,13.0,144.5,143.01,115.09
2016,12,8,13,0,0.0,152.0,4.7,13.0,152.0,151.25,122.01
2016,12,8,13,15,0.0,149.0,4.65,13.0,149.5,148.56,119.87
2016,12,8,13,30,0.0,146.0,4.6,13.0,147.0,145.95,117.81
2016,12,8,13,45,2.5,143.0,4.6,13.0,144.5,145.01,117.24
2016,12,8,14,0,5.0,140.0,4.6,13.0,142.0,144.16,116.74
2016,12,8,14,15,2.5,130.0,4.45,13.0,131.0,132.67,107.17
2016,12,8,14,30,0.0,120.0,4.3,13.0,120.0,121.32,97.69
2016,12,8,14,45,0.0,107.0,4.2,13.0,107.0,108.17,86.66
2016,12,8,15,0,0.0,94.0,4.1,13.0,94.0,95.03,75.54
2016,12,8,15,15,0.0,80.0,4.0,13.0,80.0,80.76,63.33
2016,12,8,15,30,0.0,66.0,3.9,13.0,66.0,66.46,50.96
2016,12,8,15,45,0.0,51.5,3.8,13.0,51.5,51.5,37.91
2016,12,8,16,0,0.0,37.0,3.7,13.0,37.0,36.39,24.68
2016,12,8,16,15,0.0,24.5,3.6,13.0,24.5,23.66,13.04
2016,12,8,16,30,0.0,12.0,3.5,13.0,12.0,11.58,0.0
2016,12,8,16,45,0.0,6.0,3.45,13.0,6.0,5.9,0.0
2016,12,8,17,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,9,7,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,9,7,45,8.5,17.5,3.45,12.5,18.5,16.79,0.49
2016,12,9,8,0,17.0,35.0,3.5,13.0,37.0,34.12,20.93
2016,12,9,8,15,30.0,51.0,3.55,13.0,56.0,51.97,36.4
2016,12,9,8,30,43.0,67.0,3.6,13.0,75.0,71.32,52.75
2016,12,9,8,45,49.5,83.0,3.65,13.0,94.5,90.73,69.54
2016,12,9,9,0,56.0,99.0,3.7,13.0,114.0,110.83,86.94
2016,12,9,9,15,60.0,114.0,3.7,13.0,131.5,129.84,103.41
2016,12,9,9,30,64.0,129.0,3.7,13.0,149.0,149.23,120.05
2016,12,9,9,45,66.0,141.5,3.7,13.0,164.5,165.66,134.1
2016,12,9,10,0,68.0,154.0,3.7,13.0,180.0,182.22,148.09
2016,12,9,10,15,124.5,166.5,3.65,13.0,217.5,226.88,185.2
2016,12,9,10,30,181.0,179.0,3.6,13.0,255.0,272.52,223.06
2016,12,9,10,45,235.0,182.0,3.6,13.0,285.5,314.31,257.72
2016,12,9,11,0,289.0,185.0,3.6,13.0,316.0,354.71,291.19
2016,12,9,11,15,243.5,196.0,3.6,13.0,308.5,348.89,286.21
2016,12,9,11,30,198.0,207.0,3.6,13.0,301.0,334.9,274.6
2016,12,9,11,45,187.5,210.5,3.65,13.0,300.0,336.92,276.34
2016,12,9,12,0,177.0,214.0,3.7,13.0,299.0,338.08,277.27
2016,12,9,12,15,212.5,209.5,3.7,13.0,311.5,358.75,294.78
2016,12,9,12,30,248.0,205.0,3.7,13.0,324.0,386.14,317.48
2016,12,9,12,45,198.5,204.5,3.75,13.0,298.5,349.09,287.1
2016,12,9,13,0,149.0,204.0,3.8,13.0,273.0,318.06,261.41
2016,12,9,13,15,351.0,165.5,3.7,13.0,320.0,412.38,341.7
2016,12,9,13,30,553.0,127.0,3.6,13.0,367.0,504.57,417.89
2016,12,9,13,45,318.5,146.5,3.55,13.0,283.5,367.0,304.43
2016,12,9,14,0,84.0,166.0,3.5,13.0,200.0,228.68,187.89
2016,12,9,14,15,82.0,153.5,3.4,13.0,184.5,213.29,175.58
2016,12,9,14,30,80.0,141.0,3.3,13.0,169.0,197.76,162.74
2016,12,9,14,45,76.5,127.0,3.25,13.0,151.5,179.47,147.44
2016,12,9,15,0,73.0,113.0,3.2,13.0,134.0,161.17,131.91
2016,12,9,15,15,66.0,97.5,3.15,13.0,114.5,139.26,113.07
2016,12,9,15,30,59.0,82.0,3.1,13.0,95.0,117.58,94.17
2016,12,9,15,45,48.0,65.5,3.1,13.0,74.5,93.09,72.68
2016,12,9,16,0,37.0,49.0,3.1,13.0,54.0,69.02,51.43
2016,12,9,16,15,18.5,33.0,3.15,13.0,35.5,43.27,28.26
2016,12,9,16,30,0.0,17.0,3.2,13.0,17.0,16.41,0.0
2016,12,9,16,45,0.0,8.5,3.25,13.0,8.5,8.36,0.0
2016,12,9,17,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.0,5.05,13.0,1.0,0.96,0.0
2016,12,10,8,0,0.0,2.0,5.0,13.0,2.0,1.93,0.0
2016,12,10,8,15,0.0,3.5,5.05,13.0,3.5,3.37,0.0
2016,12,10,8,30,0.0,5.0,5.1,13.0,5.0,4.82,0.0
2016,12,10,8,45,0.0,6.5,5.15,13.0,6.5,6.26,0.0
2016,12,10,9,0,0.0,8.0,5.2,13.0,8.0,7.71,0.97
2016,12,10,9,15,0.0,9.5,5.15,13.0,9.5,9.16,2.23
2016,12,10,9,30,0.0,11.0,5.1,13.0,11.0,10.61,3.48
2016,12,10,9,45,0.0,12.5,5.05,13.0,12.5,12.06,4.73
2016,12,10,10,0,0.0,14.0,5.0,13.0,14.0,13.51,5.96
2016,12,10,10,15,0.0,17.5,4.9,13.0,17.5,16.89,8.85
2016,12,10,10,30,0.0,21.0,4.8,13.0,21.0,20.27,11.73
2016,12,10,10,45,0.0,28.0,4.75,13.0,28.0,27.03,17.5
2016,12,10,11,0,0.0,35.0,4.7,13.0,35.0,33.8,23.25
2016,12,10,11,15,0.0,45.5,4.55,13.0,45.5,43.96,31.88
2016,12,10,11,30,0.0,56.0,4.4,13.0,56.0,54.12,40.48
2016,12,10,11,45,0.0,52.5,4.3,13.0,52.5,50.73,37.58
2016,12,10,12,0,0.0,49.0,4.2,13.0,49.0,47.35,34.7
2016,12,10,12,15,0.0,78.0,4.25,13.0,78.0,75.43,58.46
2016,12,10,12,30,0.0,107.0,4.3,13.0,107.0,104.35,82.78
2016,12,10,12,45,0.0,81.0,4.35,13.0,81.0,78.34,60.92
2016,12,10,13,0,0.0,55.0,4.4,13.0,55.0,53.15,39.67
2016,12,10,13,15,0.0,92.0,4.55,13.0,92.0,89.42,70.41
2016,12,10,13,30,0.0,129.0,4.7,13.0,129.0,127.9,102.82
2016,12,10,13,45,0.0,120.5,4.85,13.0,120.5,119.4,95.78
2016,12,10,14,0,0.0,112.0,5.0,13.0,112.0,110.92,88.78
2016,12,10,14,15,0.0,103.5,5.0,13.0,103.5,102.46,81.75
2016,12,10,14,30,0.0,95.0,5.0,13.0,95.0,94.02,74.7
2016,12,10,14,45,0.0,85.0,5.05,13.0,85.0,84.0,66.25
2016,12,10,15,0,0.0,75.0,5.1,13.0,75.0,73.99,57.73
2016,12,10,15,15,0.0,64.0,5.05,13.0,64.0,62.91,48.19
2016,12,10,15,30,0.0,53.0,5.0,13.0,53.0,51.82,38.55
2016,12,10,15,45,0.0,41.5,4.95,13.0,41.5,40.14,28.34
2016,12,10,16,0,0.0,30.0,4.9,13.0,30.0,28.97,18.5
2016,12,10,16,15,0.0,20.0,4.85,12.5,20.0,19.3,9.65
2016,12,10,16,30,0.0,10.0,4.8,12.0,10.0,9.64,0.0
2016,12,10,16,45,0.0,5.0,4.75,12.0,5.0,4.91,0.0
2016,12,10,17,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,11,7,45,53.5,17.5,4.9,9.0,22.5,15.04,0.0
2016,12,11,8,0,107.0,35.0,4.9,9.0,45.0,37.86,21.3
2016,12,11,8,15,132.5,51.5,4.85,9.0,70.5,62.74,41.61
2016,12,11,8,30,158.0,68.0,4.8,9.0,96.0,90.3,64.59
2016,12,11,8,45,176.0,83.0,4.75,9.5,121.5,117.37,88.09
2016,12,11,9,0,194.0,98.0,4.7,10.0,147.0,146.04,113.27
2016,12,11,9,15,203.0,112.5,4.6,10.0,170.5,173.03,137.56
2016,12,11,9,30,212.0,127.0,4.5,10.0,194.0,200.57,162.12
2016,12,11,9,45,220.0,139.0,4.4,10.0,214.5,225.64,184.36
2016,12,11,10,0,228.0,151.0,4.3,10.0,235.0,250.95,206.5
2016,12,11,10,15,272.5,156.5,4.2,10.0,264.5,286.14,236.53
2016,12,11,10,30,317.0,162.0,4.1,10.0,294.0,323.71,268.38
2016,12,11,10,45,231.5,179.0,4.1,10.5,278.0,308.46,255.49
2016,12,11,11,0,146.0,196.0,4.1,11.0,262.0,283.2,233.84
2016,12,11,11,15,128.0,201.5,4.1,11.0,260.5,283.44,234.02
2016,12,11,11,30,110.0,207.0,4.1,11.0,259.0,277.3,228.82
2016,12,11,11,45,127.5,210.0,4.15,11.0,271.0,299.5,247.42
2016,12,11,12,0,145.0,213.0,4.2,11.0,283.0,316.67,261.87
2016,12,11,12,15,99.0,206.0,4.25,11.0,253.5,276.36,228.2
2016,12,11,12,30,53.0,199.0,4.3,11.0,224.0,240.83,198.18
2016,12,11,12,45,40.5,189.5,4.4,11.0,208.5,223.34,183.69
2016,12,11,13,0,28.0,180.0,4.5,11.0,193.0,205.66,168.92
2016,12,11,13,15,14.0,128.5,4.45,11.0,135.0,135.97,110.53
2016,12,11,13,30,0.0,77.0,4.4,11.0,77.0,74.46,58.24
2016,12,11,13,45,97.5,121.0,4.4,11.0,159.5,191.83,159.95
2016,12,11,14,0,195.0,165.0,4.4,11.0,242.0,302.48,253.36
2016,12,11,14,15,187.0,154.5,4.35,11.0,223.5,283.98,237.69
2016,12,11,14,30,179.0,144.0,4.3,11.0,205.0,265.23,221.95
2016,12,11,14,45,173.5,129.5,4.25,11.0,184.0,242.8,203.0
2016,12,11,15,0,168.0,115.0,4.2,11.0,163.0,220.11,183.49
2016,12,11,15,15,155.5,99.5,4.15,10.5,139.0,192.47,159.71
2016,12,11,15,30,143.0,84.0,4.1,10.0,115.0,165.12,135.7
2016,12,11,15,45,126.5,67.5,4.05,10.0,90.5,135.1,108.77
2016,12,11,16,0,110.0,51.0,4.0,10.0,66.0,111.6,86.93
2016,12,11,16,15,66.0,35.5,3.95,10.0,43.5,68.7,48.28
2016,12,11,16,30,22.0,20.0,3.9,10.0,21.0,31.43,4.28
2016,12,11,16,45,11.0,10.0,3.9,10.0,10.5,12.81,0.0
2016,12,11,17,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,12,7,45,207.0,13.5,3.6,9.0,33.5,9.84,0.0
2016,12,12,8,0,414.0,27.0,3.4,9.0,67.0,46.55,19.39
2016,12,12,8,15,499.0,33.5,3.2,9.0,105.0,83.65,43.78
2016,12,12,8,30,584.0,40.0,3.0,9.0,143.0,128.84,78.38
2016,12,12,8,45,635.0,44.5,2.85,9.5,181.5,172.83,116.34
2016,12,12,9,0,686.0,49.0,2.7,10.0,220.0,220.7,159.1
2016,12,12,9,15,720.0,52.0,2.55,10.0,256.0,265.57,200.64
2016,12,12,9,30,754.0,55.0,2.4,10.0,292.0,312.01,243.19
2016,12,12,9,45,608.0,86.0,2.25,10.0,289.5,321.14,256.93
2016,12,12,10,0,462.0,117.0,2.1,10.0,287.0,315.56,256.43
2016,12,12,10,15,525.5,113.5,2.0,10.0,320.5,358.54,293.08
2016,12,12,10,30,589.0,110.0,1.9,10.0,354.0,406.68,333.19
2016,12,12,10,45,618.5,108.5,1.85,10.5,375.0,439.76,360.23
2016,12,12,11,0,648.0,107.0,1.8,11.0,396.0,472.63,386.61
2016,12,12,11,15,499.0,145.5,1.75,11.0,372.0,443.74,363.19
2016,12,12,11,30,350.0,184.0,1.7,11.0,348.0,403.75,330.5
2016,12,12,11,45,348.0,187.0,1.65,11.0,351.5,413.39,338.58
2016,12,12,12,0,346.0,190.0,1.6,11.0,355.0,421.85,345.3
2016,12,12,12,15,370.5,184.5,1.55,11.0,361.0,436.44,357.27
2016,12,12,12,30,395.0,179.0,1.5,11.0,367.0,457.11,373.72
2016,12,12,12,45,479.0,157.0,1.5,11.0,380.0,490.28,401.15
2016,12,12,13,0,563.0,135.0,1.5,11.0,393.0,521.55,426.77
2016,12,12,13,15,469.5,148.0,1.55,11.0,358.5,475.81,390.22
2016,12,12,13,30,376.0,161.0,1.6,11.0,324.0,421.4,346.98
2016,12,12,13,45,417.5,144.5,1.65,11.0,316.5,434.22,358.42
2016,12,12,14,0,459.0,128.0,1.7,11.0,309.0,436.58,361.12
2016,12,12,14,15,441.5,122.0,1.75,11.0,285.5,412.79,342.1
2016,12,12,14,30,424.0,116.0,1.8,11.0,262.0,388.14,322.16
2016,12,12,14,45,410.5,105.0,1.85,11.0,234.5,359.27,298.49
2016,12,12,15,0,397.0,94.0,1.9,11.0,207.0,329.7,273.65
2016,12,12,15,15,369.5,83.5,1.95,11.0,176.5,293.26,242.42
2016,12,12,15,30,342.0,73.0,2.0,11.0,146.0,257.46,210.95
2016,12,12,15,45,306.5,59.5,2.05,11.0,115.0,215.47,173.68
2016,12,12,16,0,271.0,46.0,2.1,11.0,84.0,175.23,137.09
2016,12,12,16,15,197.0,33.0,2.05,11.0,55.5,124.2,89.89
2016,12,12,16,30,123.0,20.0,2.0,11.0,27.0,72.04,17.77
2016,12,12,16,45,61.5,10.0,1.95,11.0,13.5,26.54,0.0
2016,12,12,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,7,45,21.5,16.0,3.1,9.5,18.0,14.56,0.0
2016,12,13,8,0,43.0,32.0,3.1,10.0,36.0,31.98,18.11
2016,12,13,8,15,67.0,48.5,3.15,10.0,58.5,52.87,35.88
2016,12,13,8,30,91.0,65.0,3.2,10.0,81.0,76.4,55.4
2016,12,13,8,45,102.5,81.5,3.25,10.0,103.5,99.9,75.85
2016,12,13,9,0,114.0,98.0,3.3,10.0,126.0,124.53,97.46
2016,12,13,9,15,123.0,113.0,3.45,10.0,147.5,147.99,118.17
2016,12,13,9,30,132.0,128.0,3.6,10.0,169.0,172.15,139.38
2016,12,13,9,45,136.5,141.0,3.75,10.0,187.5,193.23,157.9
2016,12,13,10,0,141.0,154.0,3.9,10.0,206.0,214.49,176.36
2016,12,13,10,15,131.5,165.5,3.95,10.0,216.5,228.05,188.2
2016,12,13,10,30,122.0,177.0,4.0,10.0,227.0,240.74,199.06
2016,12,13,10,45,179.0,183.0,4.1,10.0,260.5,280.84,233.0
2016,12,13,11,0,236.0,189.0,4.2,10.0,294.0,328.43,272.97
2016,12,13,11,15,338.0,177.5,4.2,10.0,333.0,380.75,317.26
2016,12,13,11,30,440.0,166.0,4.2,10.0,372.0,442.39,368.73
2016,12,13,11,45,279.0,188.5,4.25,10.5,320.0,372.94,310.05
2016,12,13,12,0,118.0,211.0,4.3,11.0,268.0,297.43,245.55
2016,12,13,12,15,60.5,185.5,4.3,11.0,215.0,229.28,188.79
2016,12,13,12,30,3.0,160.0,4.3,11.0,162.0,160.88,130.79
2016,12,13,12,45,1.5,129.0,4.35,11.0,130.0,127.94,103.32
2016,12,13,13,0,0.0,98.0,4.4,11.0,98.0,95.42,75.92
2016,12,13,13,15,16.0,134.0,4.55,11.0,141.0,143.01,116.65
2016,12,13,13,30,32.0,170.0,4.7,11.0,184.0,198.9,163.9
2016,12,13,13,45,22.5,157.5,4.85,11.0,167.0,173.37,142.44
2016,12,13,14,0,13.0,145.0,5.0,11.0,150.0,154.58,126.63
2016,12,13,14,15,10.0,134.5,5.15,11.0,138.5,142.15,116.23
2016,12,13,14,30,7.0,124.0,5.3,11.0,127.0,129.84,105.88
2016,12,13,14,45,3.5,111.5,5.45,11.0,113.0,115.18,93.41
2016,12,13,15,0,0.0,99.0,5.6,11.0,99.0,100.71,81.01
2016,12,13,15,15,0.0,84.5,5.7,11.0,84.5,85.9,68.24
2016,12,13,15,30,0.0,70.0,5.8,11.0,70.0,71.05,55.3
2016,12,13,15,45,0.0,54.5,5.9,11.0,54.5,54.95,41.16
2016,12,13,16,0,0.0,39.0,6.0,11.0,39.0,38.67,26.82
2016,12,13,16,15,0.0,25.5,6.1,11.0,25.5,24.62,14.04
2016,12,13,16,30,0.0,12.0,6.2,11.0,12.0,11.57,0.0
2016,12,13,16,45,0.0,6.0,6.3,11.0,6.0,5.9,0.0
2016,12,13,17,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,14.5,7.65,13.0,14.5,14.0,0.0
2016,12,14,8,0,0.0,29.0,7.6,13.0,29.0,27.72,15.5
2016,12,14,8,15,11.0,45.5,7.6,13.0,47.5,44.59,30.8
2016,12,14,8,30,22.0,62.0,7.6,13.0,66.0,62.92,46.42
2016,12,14,8,45,30.5,78.0,7.6,13.0,84.5,81.59,62.46
2016,12,14,9,0,39.0,94.0,7.6,13.0,103.0,101.18,79.33
2016,12,14,9,15,44.5,108.5,7.75,13.0,121.0,119.3,95.02
2016,12,14,9,30,50.0,123.0,7.9,13.0,139.0,137.94,111.08
2016,12,14,9,45,53.0,135.5,8.1,13.5,154.0,154.12,124.78
2016,12,14,10,0,56.0,148.0,8.3,14.0,169.0,170.54,138.51
2016,12,14,10,15,71.5,161.0,8.35,14.0,189.5,193.27,157.66
2016,12,14,10,30,87.0,174.0,8.4,14.0,210.0,217.06,177.68
2016,12,14,10,45,45.0,163.0,8.45,14.0,182.0,187.13,152.55
2016,12,14,11,0,3.0,152.0,8.5,14.0,154.0,151.24,122.06
2016,12,14,11,15,18.5,169.0,8.5,14.0,178.5,177.6,144.22
2016,12,14,11,30,34.0,186.0,8.5,14.0,203.0,209.76,171.13
2016,12,14,11,45,30.5,186.0,8.55,14.0,201.0,208.83,170.26
2016,12,14,12,0,27.0,186.0,8.6,14.0,199.0,202.29,164.78
2016,12,14,12,15,26.0,185.0,8.55,14.0,197.5,201.29,163.96
2016,12,14,12,30,25.0,184.0,8.5,14.0,196.0,200.25,163.12
2016,12,14,12,45,63.0,192.5,8.5,14.0,221.5,241.07,197.94
2016,12,14,13,0,101.0,201.0,8.5,14.0,247.0,276.35,228.04
2016,12,14,13,15,75.5,189.0,8.55,14.0,223.0,247.37,203.69
2016,12,14,13,30,50.0,177.0,8.6,14.0,199.0,218.35,179.24
2016,12,14,13,45,25.0,146.0,8.65,14.0,157.0,168.04,136.94
2016,12,14,14,0,0.0,115.0,8.7,14.0,115.0,114.12,91.24
2016,12,14,14,15,0.0,106.5,8.7,14.0,106.5,105.66,84.23
2016,12,14,14,30,0.0,98.0,8.7,14.0,98.0,97.24,77.2
2016,12,14,14,45,0.0,87.0,8.75,14.0,87.0,86.14,67.85
2016,12,14,15,0,0.0,76.0,8.8,14.0,76.0,75.06,58.42
2016,12,14,15,15,0.0,64.5,8.85,14.0,64.5,63.42,48.44
2016,12,14,15,30,0.0,53.0,8.9,14.0,53.0,51.78,38.36
2016,12,14,15,45,0.0,41.5,9.0,14.0,41.5,40.1,28.18
2016,12,14,16,0,0.0,30.0,9.1,14.0,30.0,28.97,18.42
2016,12,14,16,15,0.0,19.5,9.15,13.5,19.5,18.82,9.29
2016,12,14,16,30,0.0,9.0,9.2,13.0,9.0,8.68,0.0
2016,12,14,16,45,0.0,4.5,9.3,13.0,4.5,4.42,0.0
2016,12,14,17,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,9.65,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,10.15,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,8.5,1.85,13.0,8.5,8.19,0.0
2016,12,15,8,0,0.0,17.0,1.5,13.0,17.0,16.4,6.79
2016,12,15,8,15,0.0,27.5,1.4,13.0,27.5,26.55,16.39
2016,12,15,8,30,0.0,38.0,1.3,13.0,38.0,36.7,25.4
2016,12,15,8,45,0.0,49.0,1.2,13.0,49.0,47.33,34.73
2016,12,15,9,0,0.0,60.0,1.1,13.0,60.0,58.0,44.01
2016,12,15,9,15,0.0,70.5,1.15,13.0,70.5,68.23,52.81
2016,12,15,9,30,0.0,81.0,1.2,13.0,81.0,78.51,61.54
2016,12,15,9,45,0.0,90.0,1.3,13.0,90.0,87.35,68.98
2016,12,15,10,0,0.0,99.0,1.4,13.0,99.0,96.24,76.4
2016,12,15,10,15,0.0,78.0,1.6,13.0,78.0,75.48,58.8
2016,12,15,10,30,0.0,57.0,1.8,13.0,57.0,55.08,41.47
2016,12,15,10,45,0.0,75.0,2.05,13.0,75.0,72.52,56.21
2016,12,15,11,0,0.0,93.0,2.3,13.0,93.0,90.22,71.06
2016,12,15,11,15,0.0,67.0,2.55,13.0,67.0,64.77,49.52
2016,12,15,11,30,0.0,41.0,2.8,13.0,41.0,39.6,28.17
2016,12,15,11,45,0.0,41.5,3.1,13.0,41.5,40.09,28.57
2016,12,15,12,0,0.0,42.0,3.4,13.0,42.0,40.57,28.97
2016,12,15,12,15,0.0,41.0,3.7,13.0,41.0,39.61,28.15
2016,12,15,12,30,0.0,40.0,4.0,13.0,40.0,38.64,27.33
2016,12,15,12,45,0.0,41.5,4.3,13.0,41.5,40.09,28.57
2016,12,15,13,0,0.0,43.0,4.6,13.0,43.0,41.54,29.82
2016,12,15,13,15,0.0,55.0,4.7,13.0,55.0,53.15,39.72
2016,12,15,13,30,0.0,67.0,4.8,13.0,67.0,64.77,49.63
2016,12,15,13,45,0.0,71.0,4.95,13.0,71.0,68.64,52.97
2016,12,15,14,0,0.0,75.0,5.1,13.0,75.0,72.53,56.34
2016,12,15,14,15,0.0,69.0,5.05,13.0,69.0,66.7,51.45
2016,12,15,14,30,0.0,63.0,5.0,13.0,63.0,60.89,46.56
2016,12,15,14,45,0.0,56.5,5.0,13.0,56.5,54.59,41.21
2016,12,15,15,0,0.0,50.0,5.0,13.0,50.0,48.3,35.82
2016,12,15,15,15,0.0,42.5,4.95,12.5,42.5,41.04,29.62
2016,12,15,15,30,0.0,35.0,4.9,12.0,35.0,33.79,23.34
2016,12,15,15,45,0.0,27.5,4.9,12.0,27.5,26.54,16.95
2016,12,15,16,0,0.0,20.0,4.9,12.0,20.0,19.29,10.53
2016,12,15,16,15,0.0,13.0,5.0,12.0,13.0,12.53,4.39
2016,12,15,16,30,0.0,6.0,5.1,12.0,6.0,5.78,0.0
2016,12,15,16,45,0.0,3.0,5.25,12.0,3.0,2.95,0.0
2016,12,15,17,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,8.45,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,9.75,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,10.8,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,11.0,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,11.2,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,11.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,11.45,10.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,11.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,11.6,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,11.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,11.65,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,11.6,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,11.55,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,11.5,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,11.35,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,11.2,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,11.05,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,10.8,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,10.7,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,10.65,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,10.6,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,10.45,10.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,10.3,10.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,10.25,10.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,10.2,10.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,10.1,9.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,9.95,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,9.7,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,9.65,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,9.6,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,9.4,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,9.35,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,9.2,9.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,9.1,9.0,0.0,0.0,0.0
2016,12,16,7,45,164.5,15.5,9.05,9.0,30.0,11.91,0.0
2016,12,16,8,0,329.0,31.0,9.0,9.0,60.0,42.35,18.51
2016,12,16,8,15,425.5,39.0,8.95,9.0,97.5,77.22,41.65
2016,12,16,8,30,522.0,47.0,8.9,9.0,135.0,121.41,74.71
2016,12,16,8,45,586.0,52.0,8.9,9.5,174.5,165.26,111.84
2016,12,16,9,0,650.0,57.0,8.9,10.0,214.0,214.35,155.39
2016,12,16,9,15,688.5,61.0,8.85,10.0,251.0,259.97,198.11
2016,12,16,9,30,727.0,65.0,8.8,10.0,288.0,307.78,242.82
2016,12,16,9,45,761.0,66.0,8.8,10.0,321.5,352.3,284.62
2016,12,16,10,0,795.0,67.0,8.8,10.0,355.0,397.73,326.67
2016,12,16,10,15,812.5,69.0,8.8,10.0,382.0,437.43,363.44
2016,12,16,10,30,830.0,71.0,8.8,10.0,409.0,476.2,398.73
2016,12,16,10,45,842.5,72.0,8.8,10.0,430.0,510.17,429.43
2016,12,16,11,0,855.0,73.0,8.8,10.0,451.0,542.38,458.12
2016,12,16,11,15,862.5,74.0,8.8,10.0,464.5,569.83,482.41
2016,12,16,11,30,870.0,75.0,8.8,10.0,478.0,594.89,504.35
2016,12,16,11,45,875.0,74.5,8.85,10.5,484.5,614.25,520.46
2016,12,16,12,0,880.0,74.0,8.9,11.0,491.0,630.84,534.03
2016,12,16,12,15,879.0,74.0,9.0,10.5,490.0,641.34,544.46
2016,12,16,12,30,878.0,74.0,9.1,10.0,489.0,648.78,552.28
2016,12,16,12,45,874.0,73.5,9.2,10.0,480.0,650.63,554.44
2016,12,16,13,0,870.0,73.0,9.3,10.0,471.0,649.37,553.94
2016,12,16,13,15,861.5,72.0,9.4,10.0,455.0,641.59,547.97
2016,12,16,13,30,853.0,71.0,9.5,10.0,439.0,630.83,539.4
2016,12,16,13,45,842.0,69.0,9.6,10.0,416.0,614.49,526.06
2016,12,16,14,0,831.0,67.0,9.7,10.0,393.0,595.45,510.23
2016,12,16,14,15,811.5,65.0,9.7,10.0,364.0,568.83,487.59
2016,12,16,14,30,792.0,63.0,9.7,10.0,335.0,540.16,462.79
2016,12,16,14,45,766.5,59.5,9.7,10.0,301.0,504.66,431.72
2016,12,16,15,0,741.0,56.0,9.7,10.0,267.0,467.93,398.88
2016,12,16,15,15,699.5,52.0,9.7,10.0,229.0,421.74,357.18
2016,12,16,15,30,658.0,48.0,9.7,10.0,191.0,375.94,314.82
2016,12,16,15,45,595.5,42.5,9.7,10.0,151.5,320.2,263.24
2016,12,16,16,0,533.0,37.0,9.7,10.0,112.0,267.21,213.04
2016,12,16,16,15,420.0,29.0,9.65,10.0,75.5,201.14,149.78
2016,12,16,16,30,307.0,21.0,9.6,10.0,39.0,134.0,50.42
2016,12,16,16,45,153.5,10.5,9.55,10.0,19.5,52.6,0.0
2016,12,16,17,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,9.45,9.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,9.4,9.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,9.35,9.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,9.2,9.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,9.1,9.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,9.05,9.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,8.75,9.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,8.35,8.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,8.3,8.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,8.25,8.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,8.15,8.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,8.0,7.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,7.9,7.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,7.85,7.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,7.75,7.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,7.7,7.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,7.65,7.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,7.55,7.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,17,7,45,215.5,13.5,5.85,7.0,32.0,10.13,0.0
2016,12,17,8,0,431.0,27.0,5.8,7.0,64.0,43.04,16.82
2016,12,17,8,15,523.0,34.0,5.85,7.0,103.5,81.24,41.46
2016,12,17,8,30,615.0,41.0,5.9,7.0,143.0,128.29,76.88
2016,12,17,8,45,669.5,45.5,5.95,7.5,183.5,174.04,116.34
2016,12,17,9,0,724.0,50.0,6.0,8.0,224.0,224.01,161.51
2016,12,17,9,15,759.0,53.5,6.1,8.0,261.5,271.26,206.25
2016,12,17,9,30,794.0,57.0,6.2,8.0,299.0,320.13,252.43
2016,12,17,9,45,812.0,60.5,6.35,8.5,331.5,364.04,293.82
2016,12,17,10,0,830.0,64.0,6.5,9.0,364.0,407.53,333.98
2016,12,17,10,15,846.5,66.0,6.65,9.0,391.5,448.07,371.51
2016,12,17,10,30,863.0,68.0,6.8,9.0,419.0,487.53,407.42
2016,12,17,10,45,873.5,69.5,7.0,9.5,439.5,522.07,437.91
2016,12,17,11,0,884.0,71.0,7.2,10.0,460.0,554.66,466.16
2016,12,17,11,15,890.0,72.0,7.3,10.0,474.0,579.93,488.69
2016,12,17,11,30,896.0,73.0,7.4,10.0,488.0,604.52,510.25
2016,12,17,11,45,898.5,73.5,7.55,10.0,494.0,623.79,527.29
2016,12,17,12,0,901.0,74.0,7.7,10.0,500.0,640.16,541.75
2016,12,17,12,15,900.5,73.5,7.75,10.0,499.0,650.55,551.03
2016,12,17,12,30,900.0,73.0,7.8,10.0,498.0,657.82,557.66
2016,12,17,12,45,892.5,73.5,7.9,10.0,488.5,658.62,558.94
2016,12,17,13,0,885.0,74.0,8.0,10.0,479.0,659.84,560.35
2016,12,17,13,15,876.5,73.0,8.0,10.0,462.5,652.13,554.36
2016,12,17,13,30,868.0,72.0,8.0,10.0,446.0,641.4,545.77
2016,12,17,13,45,855.0,70.5,8.0,10.0,423.0,624.35,531.85
2016,12,17,14,0,842.0,69.0,8.0,10.0,400.0,604.61,515.46
2016,12,17,14,15,822.5,67.0,7.95,9.5,371.0,577.9,493.82
2016,12,17,14,30,803.0,65.0,7.9,9.0,342.0,549.09,469.92
2016,12,17,14,45,775.0,62.0,7.85,9.0,307.0,512.59,438.13
2016,12,17,15,0,747.0,59.0,7.8,9.0,272.0,474.94,404.63
2016,12,17,15,15,704.5,55.0,7.75,9.0,233.5,428.07,362.53
2016,12,17,15,30,662.0,51.0,7.7,9.0,195.0,381.58,319.73
2016,12,17,15,45,595.5,45.0,7.65,9.0,154.5,323.35,266.22
2016,12,17,16,0,529.0,39.0,7.6,9.0,114.0,272.09,217.55
2016,12,17,16,15,414.0,30.5,7.6,8.5,77.0,201.14,150.91
2016,12,17,16,30,299.0,22.0,7.6,8.0,40.0,133.13,54.14
2016,12,17,16,45,149.5,11.0,7.65,8.0,20.0,52.16,0.0
2016,12,17,17,0,0.0,0.0,7.7,8.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,7.65,8.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,7.55,8.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,7.5,8.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,7.45,8.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,7.25,8.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,18,7,45,226.5,12.5,2.6,7.5,31.5,10.0,0.0
2016,12,18,8,0,453.0,25.0,2.5,8.0,63.0,40.99,14.81
2016,12,18,8,15,544.5,31.5,2.4,8.0,103.0,79.66,39.2
2016,12,18,8,30,636.0,38.0,2.3,8.0,143.0,127.07,74.39
2016,12,18,8,45,689.5,42.5,2.25,8.5,183.5,173.57,113.98
2016,12,18,9,0,743.0,47.0,2.2,9.0,224.0,224.16,159.01
2016,12,18,9,15,778.0,50.0,2.15,9.0,262.0,271.71,203.1
2016,12,18,9,30,813.0,53.0,2.1,9.0,300.0,320.84,248.32
2016,12,18,9,45,834.0,55.5,2.05,9.0,333.0,365.58,289.52
2016,12,18,10,0,855.0,58.0,2.0,9.0,366.0,409.38,329.0
2016,12,18,10,15,871.0,60.0,1.7,9.0,393.5,450.32,364.43
2016,12,18,10,30,887.0,62.0,1.4,9.0,421.0,490.08,397.43
2016,12,18,10,45,898.0,63.0,1.15,9.5,442.0,524.79,424.53
2016,12,18,11,0,909.0,64.0,0.9,10.0,463.0,557.53,448.68
2016,12,18,11,15,915.5,64.5,0.8,10.0,477.0,585.02,469.82
2016,12,18,11,30,922.0,65.0,0.7,10.0,491.0,609.93,488.4
2016,12,18,11,45,924.0,65.5,0.65,10.0,497.5,629.42,503.01
2016,12,18,12,0,926.0,66.0,0.6,10.0,504.0,645.91,515.13
2016,12,18,12,15,925.5,65.5,0.8,10.0,502.5,656.63,526.02
2016,12,18,12,30,925.0,65.0,1.0,10.0,501.0,664.15,534.34
2016,12,18,12,45,921.0,64.5,1.25,10.5,492.5,666.21,537.85
2016,12,18,13,0,917.0,64.0,1.5,11.0,484.0,665.03,538.57
2016,12,18,13,15,909.5,63.5,1.65,11.0,468.0,658.41,535.08
