Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,13,30,902.0,63.0,1.8,11.0,452.0,648.69,529.02
2016,12,18,13,45,889.5,61.5,1.95,11.0,429.0,631.66,517.14
2016,12,18,14,0,877.0,60.0,2.1,11.0,406.0,611.86,502.76
2016,12,18,14,15,859.0,58.5,2.3,11.0,376.5,586.2,483.54
2016,12,18,14,30,841.0,57.0,2.5,11.0,347.0,562.04,464.69
2016,12,18,14,45,813.5,54.5,2.75,11.0,312.0,525.66,435.66
2016,12,18,15,0,786.0,52.0,3.0,11.0,277.0,488.01,404.54
2016,12,18,15,15,746.5,49.0,3.1,10.5,238.5,442.85,366.52
2016,12,18,15,30,707.0,46.0,3.2,10.0,200.0,397.8,327.17
2016,12,18,15,45,644.0,41.0,3.3,10.0,159.5,340.82,276.24
2016,12,18,16,0,581.0,36.0,3.4,10.0,119.0,286.49,226.15
2016,12,18,16,15,472.0,28.5,3.35,10.0,81.0,216.39,160.72
2016,12,18,16,30,363.0,21.0,3.3,10.0,43.0,149.77,64.38
2016,12,18,16,45,181.5,10.5,3.3,10.0,21.5,60.73,0.0
2016,12,18,17,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,19,7,45,185.5,13.0,3.65,8.5,28.5,9.77,0.0
2016,12,19,8,0,371.0,26.0,3.8,9.0,57.0,36.96,13.58
2016,12,19,8,15,463.5,33.5,3.9,9.0,94.0,72.71,36.57
2016,12,19,8,30,556.0,41.0,4.0,9.0,131.0,117.24,69.4
2016,12,19,8,45,608.5,46.0,4.15,9.5,169.5,160.81,106.33
2016,12,19,9,0,661.0,51.0,4.3,10.0,208.0,207.84,148.17
2016,12,19,9,15,697.5,54.5,4.4,10.0,244.5,252.63,189.83
2016,12,19,9,30,734.0,58.0,4.5,10.0,281.0,299.31,233.19
2016,12,19,9,45,757.5,61.0,4.6,10.0,312.5,342.3,273.36
2016,12,19,10,0,781.0,64.0,4.7,10.0,344.0,385.43,313.0
2016,12,19,10,15,798.5,66.0,4.7,10.0,371.0,424.72,348.69
2016,12,19,10,30,816.0,68.0,4.7,10.0,398.0,463.13,382.91
2016,12,19,10,45,827.0,69.5,4.7,10.5,418.0,496.59,411.68
2016,12,19,11,0,838.0,71.0,4.7,11.0,438.0,528.29,438.32
2016,12,19,11,15,844.5,71.5,4.65,11.0,451.5,554.43,460.64
2016,12,19,11,30,851.0,72.0,4.6,11.0,465.0,578.19,480.66
2016,12,19,11,45,852.5,73.0,4.6,11.0,471.5,597.02,496.55
2016,12,19,12,0,854.0,74.0,4.6,11.0,478.0,613.06,510.01
2016,12,19,12,15,853.5,74.0,4.5,11.0,477.0,623.86,518.81
2016,12,19,12,30,853.0,74.0,4.4,11.0,476.0,631.7,525.12
2016,12,19,12,45,849.0,73.5,4.3,11.0,467.5,633.73,526.76
2016,12,19,13,0,845.0,73.0,4.2,11.0,459.0,632.75,525.94
2016,12,19,13,15,644.0,110.5,4.2,11.0,399.5,547.93,456.68
2016,12,19,13,30,443.0,148.0,4.2,11.0,340.0,456.49,381.14
2016,12,19,13,45,477.5,133.5,4.2,11.5,330.5,458.94,383.58
2016,12,19,14,0,512.0,119.0,4.2,12.0,321.0,458.73,383.32
2016,12,19,14,15,495.0,113.5,4.15,12.0,297.0,435.27,363.99
2016,12,19,14,30,478.0,108.0,4.1,12.0,273.0,410.74,343.56
2016,12,19,14,45,462.0,99.0,4.1,12.0,245.5,381.8,319.3
2016,12,19,15,0,446.0,90.0,4.1,12.0,218.0,352.13,293.9
2016,12,19,15,15,417.0,80.5,4.1,11.5,187.0,314.84,262.02
2016,12,19,15,30,388.0,71.0,4.1,11.0,156.0,278.1,229.74
2016,12,19,15,45,347.5,59.0,4.1,11.0,124.0,234.14,190.33
2016,12,19,16,0,307.0,47.0,4.1,11.0,92.0,192.19,151.91
2016,12,19,16,15,235.0,34.5,4.1,11.0,62.0,140.69,104.41
2016,12,19,16,30,163.0,22.0,4.1,11.0,32.0,89.61,39.41
2016,12,19,16,45,81.5,11.0,4.15,11.0,16.0,33.55,0.0
2016,12,19,17,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,20,7,45,184.0,12.0,3.85,9.5,27.0,11.8,0.0
2016,12,20,8,0,368.0,24.0,4.0,10.0,54.0,34.17,11.57
2016,12,20,8,15,459.5,31.0,4.15,10.0,90.5,69.88,34.33
2016,12,20,8,30,551.0,38.0,4.3,10.0,127.0,113.29,66.02
2016,12,20,8,45,608.5,42.5,4.45,10.5,165.5,156.28,102.04
2016,12,20,9,0,666.0,47.0,4.6,11.0,204.0,203.89,144.06
2016,12,20,9,15,702.0,50.0,4.6,11.0,240.0,248.19,185.24
2016,12,20,9,30,738.0,53.0,4.6,11.0,276.0,294.35,228.07
2016,12,20,9,45,599.5,83.0,4.65,11.5,277.0,306.72,244.74
2016,12,20,10,0,461.0,113.0,4.7,12.0,278.0,304.96,247.46
2016,12,20,10,15,559.5,102.0,4.75,12.0,317.0,357.0,292.12
2016,12,20,10,30,658.0,91.0,4.8,12.0,356.0,412.5,339.5
2016,12,20,10,45,703.0,85.5,4.85,12.5,382.0,451.08,372.22
2016,12,20,11,0,748.0,80.0,4.9,13.0,408.0,489.4,404.3
2016,12,20,11,15,681.5,100.5,4.9,13.0,406.5,495.41,409.76
2016,12,20,11,30,615.0,121.0,4.9,13.0,405.0,495.19,409.82
2016,12,20,11,45,634.5,117.5,4.9,13.0,414.0,516.15,427.59
2016,12,20,12,0,654.0,114.0,4.9,13.0,423.0,535.53,443.86
2016,12,20,12,15,653.0,114.0,4.75,13.0,422.0,544.11,450.8
2016,12,20,12,30,652.0,114.0,4.6,13.0,421.0,550.36,455.79
2016,12,20,12,45,619.5,120.5,4.5,13.0,408.5,541.21,448.19
2016,12,20,13,0,587.0,127.0,4.4,13.0,396.0,529.52,438.53
2016,12,20,13,15,588.0,122.5,4.25,13.0,384.0,525.26,435.17
2016,12,20,13,30,589.0,118.0,4.1,13.0,372.0,518.8,429.93
2016,12,20,13,45,574.5,115.0,4.0,13.0,352.5,502.07,416.51
2016,12,20,14,0,560.0,112.0,3.9,13.0,333.0,483.54,401.53
2016,12,20,14,15,655.5,87.0,3.9,13.0,327.5,504.74,419.53
2016,12,20,14,30,751.0,62.0,3.9,13.0,322.0,516.92,429.65
2016,12,20,14,45,721.5,59.5,3.95,13.0,289.5,481.54,400.15
2016,12,20,15,0,692.0,57.0,4.0,13.0,257.0,445.23,369.35
2016,12,20,15,15,651.0,53.0,4.1,12.5,220.5,400.83,331.84
2016,12,20,15,30,610.0,49.0,4.2,12.0,184.0,356.89,293.51
2016,12,20,15,45,543.5,44.0,4.35,12.0,146.0,304.66,246.8
2016,12,20,16,0,477.0,39.0,4.5,12.0,108.0,253.01,199.64
2016,12,20,16,15,372.0,30.5,4.65,12.0,73.5,187.37,139.52
2016,12,20,16,30,267.0,22.0,4.8,12.0,39.0,124.98,59.5
2016,12,20,16,45,133.5,11.0,4.95,12.0,19.5,48.24,0.0
2016,12,20,17,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,7,45,191.0,12.0,1.95,11.0,27.0,11.8,0.0
2016,12,21,8,0,382.0,24.0,1.9,11.0,54.0,35.03,11.89
2016,12,21,8,15,478.0,31.0,1.85,11.0,92.0,70.67,34.2
2016,12,21,8,30,574.0,38.0,1.8,11.0,130.0,115.47,66.44
2016,12,21,8,45,632.5,42.5,1.8,11.5,169.5,159.7,103.04
2016,12,21,9,0,691.0,47.0,1.8,12.0,209.0,208.62,145.57
2016,12,21,9,15,729.0,50.0,1.65,12.0,246.5,254.61,187.35
2016,12,21,9,30,767.0,53.0,1.5,12.0,284.0,302.58,230.56
2016,12,21,9,45,793.0,55.5,1.4,12.5,317.0,347.31,270.24
2016,12,21,10,0,819.0,58.0,1.3,13.0,350.0,392.31,308.99
2016,12,21,10,15,837.5,59.5,1.2,13.0,378.0,432.0,343.07
2016,12,21,10,30,856.0,61.0,1.1,13.0,406.0,471.43,375.89
2016,12,21,10,45,869.5,62.0,1.0,13.0,428.0,506.65,404.46
2016,12,21,11,0,883.0,63.0,0.9,13.0,450.0,540.13,430.82
2016,12,21,11,15,891.0,64.0,0.85,13.0,464.5,568.61,453.06
2016,12,21,11,30,899.0,65.0,0.8,13.0,479.0,594.67,472.97
2016,12,21,11,45,904.0,65.0,0.8,13.5,486.5,615.25,488.07
2016,12,21,12,0,909.0,65.0,0.8,14.0,494.0,633.01,500.81
2016,12,21,12,15,909.5,65.0,0.8,14.0,494.0,645.02,510.08
2016,12,21,12,30,910.0,65.0,0.8,14.0,494.0,653.92,517.0
2016,12,21,12,45,901.0,66.5,0.8,14.0,485.5,655.34,518.32
2016,12,21,13,0,892.0,68.0,0.8,14.0,477.0,653.57,517.32
2016,12,21,13,15,885.0,67.5,0.85,14.0,461.5,647.66,513.89
2016,12,21,13,30,878.0,67.0,0.9,14.0,446.0,638.72,508.14
2016,12,21,13,45,864.5,65.5,0.95,14.0,423.5,621.61,496.22
2016,12,21,14,0,851.0,64.0,1.0,14.0,401.0,605.59,484.75
2016,12,21,14,15,833.0,62.5,1.1,14.0,372.5,580.57,466.67
2016,12,21,14,30,815.0,61.0,1.2,14.0,344.0,553.36,446.37
2016,12,21,14,45,786.5,58.5,1.3,14.0,309.5,517.19,418.47
2016,12,21,15,0,758.0,56.0,1.4,14.0,275.0,479.84,388.68
2016,12,21,15,15,718.0,52.5,1.45,13.5,237.0,434.69,352.13
2016,12,21,15,30,678.0,49.0,1.5,13.0,199.0,389.73,314.31
2016,12,21,15,45,614.0,43.5,1.6,13.0,159.0,332.63,265.11
2016,12,21,16,0,550.0,38.0,1.7,13.0,119.0,278.28,216.71
2016,12,21,16,15,441.0,30.0,1.75,12.5,81.5,212.37,157.3
2016,12,21,16,30,332.0,22.0,1.8,12.0,44.0,146.76,73.75
2016,12,21,16,45,166.0,11.0,1.85,12.0,22.0,57.59,0.0
2016,12,21,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,22,7,45,179.5,13.0,2.15,10.5,27.0,12.78,0.0
2016,12,22,8,0,359.0,26.0,2.2,11.0,54.0,34.48,11.92
2016,12,22,8,15,457.5,33.5,2.2,11.0,92.0,69.81,34.37
2016,12,22,8,30,556.0,41.0,2.2,11.0,130.0,114.46,66.38
2016,12,22,8,45,615.0,46.5,2.2,11.0,169.5,159.58,103.82
2016,12,22,9,0,674.0,52.0,2.2,11.0,209.0,208.78,146.86
2016,12,22,9,15,712.5,55.5,2.3,11.0,246.5,254.69,188.89
2016,12,22,9,30,751.0,59.0,2.4,11.0,284.0,302.68,232.7
2016,12,22,9,45,421.0,103.5,2.5,11.5,232.5,260.21,207.41
2016,12,22,10,0,91.0,148.0,2.6,12.0,181.0,183.82,149.23
2016,12,22,10,15,88.0,159.0,2.55,12.0,193.0,197.58,161.15
2016,12,22,10,30,85.0,170.0,2.5,12.0,205.0,211.02,172.41
2016,12,22,10,45,477.0,119.5,2.5,12.0,327.0,369.91,304.18
2016,12,22,11,0,869.0,69.0,2.5,12.0,449.0,540.41,441.36
2016,12,22,11,15,876.0,70.0,2.35,12.0,463.5,566.32,461.56
2016,12,22,11,30,883.0,71.0,2.2,12.0,478.0,591.61,481.6
2016,12,22,11,45,886.5,71.5,2.05,12.0,485.0,611.7,497.14
2016,12,22,12,0,890.0,72.0,1.9,12.0,492.0,628.98,510.16
2016,12,22,12,15,888.5,71.5,1.75,12.0,491.0,639.1,517.47
2016,12,22,12,30,887.0,71.0,1.6,12.0,490.0,646.14,522.24
2016,12,22,12,45,883.5,70.5,1.5,12.0,481.5,648.79,523.91
2016,12,22,13,0,880.0,70.0,1.4,12.0,473.0,648.34,523.14
2016,12,22,13,15,871.0,69.0,1.3,12.0,457.0,640.71,516.92
2016,12,22,13,30,862.0,68.0,1.2,12.0,441.0,633.84,511.06
2016,12,22,13,45,847.0,67.0,1.1,12.0,418.5,616.64,497.42
2016,12,22,14,0,832.0,66.0,1.0,12.0,396.0,596.81,481.68
2016,12,22,14,15,812.0,64.0,1.05,12.0,367.0,570.38,462.01
2016,12,22,14,30,792.0,62.0,1.1,12.0,338.0,541.89,440.27
2016,12,22,14,45,764.0,59.5,1.2,12.0,304.0,506.56,412.87
2016,12,22,15,0,736.0,57.0,1.3,12.0,270.0,470.07,383.61
2016,12,22,15,15,695.0,53.0,1.35,11.5,232.5,424.49,346.52
2016,12,22,15,30,654.0,49.0,1.4,11.0,195.0,379.23,308.3
2016,12,22,15,45,590.5,44.0,1.45,11.0,156.0,323.68,260.01
2016,12,22,16,0,527.0,39.0,1.5,11.0,117.0,274.48,215.5
2016,12,22,16,15,421.5,30.5,1.5,11.0,80.0,206.46,154.17
2016,12,22,16,30,316.0,22.0,1.5,11.0,43.0,142.49,75.18
2016,12,22,16,45,158.0,11.0,1.55,11.0,21.5,55.58,0.0
2016,12,22,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,3.5,3.3,10.5,3.5,3.44,0.0
2016,12,23,8,0,0.0,7.0,3.0,11.0,7.0,6.74,0.0
2016,12,23,8,15,0.0,12.5,3.25,11.0,12.5,12.05,4.31
2016,12,23,8,30,0.0,18.0,3.5,11.0,18.0,17.36,9.08
2016,12,23,8,45,0.0,23.5,3.75,11.0,23.5,22.67,13.81
2016,12,23,9,0,0.0,29.0,4.0,11.0,29.0,27.98,18.52
2016,12,23,9,15,0.0,34.5,4.55,11.0,34.5,33.3,23.17
2016,12,23,9,30,0.0,40.0,5.1,11.0,40.0,38.62,27.79
2016,12,23,9,45,0.0,45.5,5.7,11.0,45.5,43.94,32.37
2016,12,23,10,0,0.0,51.0,6.3,11.0,51.0,49.27,36.92
2016,12,23,10,15,0.0,45.5,6.65,11.0,45.5,43.95,32.3
2016,12,23,10,30,0.0,40.0,7.0,11.0,40.0,38.63,27.68
2016,12,23,10,45,96.5,115.0,7.4,11.0,157.0,166.03,137.08
2016,12,23,11,0,193.0,190.0,7.8,11.0,274.0,299.45,249.78
2016,12,23,11,15,101.0,177.0,7.9,11.0,221.5,240.36,199.59
2016,12,23,11,30,9.0,164.0,8.0,11.0,169.0,167.36,136.92
2016,12,23,11,45,239.0,164.0,8.1,11.0,277.0,320.08,269.02
2016,12,23,12,0,469.0,164.0,8.2,11.0,385.0,472.41,398.26
2016,12,23,12,15,528.0,149.0,8.25,11.0,398.0,500.34,422.47
2016,12,23,12,30,587.0,134.0,8.3,11.0,411.0,530.42,448.53
2016,12,23,12,45,684.0,113.5,8.35,11.0,431.5,574.86,486.79
2016,12,23,13,0,781.0,93.0,8.4,11.0,452.0,614.42,520.89
2016,12,23,13,15,534.0,135.5,8.45,10.5,377.0,502.26,426.54
2016,12,23,13,30,287.0,178.0,8.5,10.0,302.0,384.13,325.36
2016,12,23,13,45,147.5,160.5,8.55,10.0,224.0,268.14,226.16
2016,12,23,14,0,8.0,143.0,8.6,10.0,146.0,149.08,122.54
2016,12,23,14,15,5.5,133.0,8.6,10.0,135.0,137.52,112.83
2016,12,23,14,30,3.0,123.0,8.6,10.0,124.0,126.08,103.12
2016,12,23,14,45,1.5,111.0,8.6,10.0,111.5,113.11,92.07
2016,12,23,15,0,0.0,99.0,8.6,10.0,99.0,100.24,81.0
2016,12,23,15,15,0.0,85.0,8.55,9.5,85.0,85.96,68.77
2016,12,23,15,30,0.0,71.0,8.5,9.0,71.0,71.65,56.35
2016,12,23,15,45,0.0,56.0,8.5,9.0,56.0,56.13,42.63
2016,12,23,16,0,0.0,41.0,8.5,9.0,41.0,40.47,28.75
2016,12,23,16,15,0.0,28.0,8.5,9.0,28.0,27.04,16.64
2016,12,23,16,30,0.0,15.0,8.5,9.0,15.0,14.47,3.52
2016,12,23,16,45,0.0,7.5,8.5,9.0,7.5,7.37,0.0
2016,12,23,17,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,8.65,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,8.1,8.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,8.15,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,8.15,8.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,8.05,8.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,8.0,8.5,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,8.0,8.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,7.95,8.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,7.95,8.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,24,7,45,165.5,12.5,8.05,8.0,25.0,12.29,0.0
2016,12,24,8,0,331.0,25.0,8.1,8.0,50.0,31.47,10.42
2016,12,24,8,15,433.0,33.0,8.15,8.0,87.5,65.95,32.68
2016,12,24,8,30,535.0,41.0,8.2,8.0,125.0,110.09,64.51
2016,12,24,8,45,594.5,46.0,8.3,8.0,164.0,153.69,101.24
2016,12,24,9,0,654.0,51.0,8.4,8.0,203.0,201.45,144.02
2016,12,24,9,15,693.5,55.0,8.4,8.0,240.0,247.23,187.08
2016,12,24,9,30,733.0,59.0,8.4,8.0,277.0,295.23,232.36
2016,12,24,9,45,761.0,61.5,8.4,8.5,310.5,339.42,273.95
2016,12,24,10,0,789.0,64.0,8.4,9.0,344.0,384.15,315.28
2016,12,24,10,15,807.5,65.5,8.4,9.0,371.5,423.9,352.38
2016,12,24,10,30,826.0,67.0,8.4,9.0,399.0,462.85,388.1
2016,12,24,10,45,839.5,68.0,8.4,9.0,420.5,497.7,419.77
2016,12,24,11,0,853.0,69.0,8.4,9.0,442.0,530.91,449.5
2016,12,24,11,15,861.0,70.0,8.4,9.0,457.0,559.21,474.67
2016,12,24,11,30,869.0,71.0,8.4,9.0,472.0,582.88,495.68
2016,12,24,11,45,874.5,71.0,8.4,9.0,479.5,603.53,513.85
2016,12,24,12,0,880.0,71.0,8.4,9.0,487.0,621.48,529.56
2016,12,24,12,15,880.5,71.0,8.4,9.0,487.0,633.49,540.17
2016,12,24,12,30,881.0,71.0,8.4,9.0,487.0,642.49,548.18
2016,12,24,12,45,874.5,71.5,8.4,9.0,479.0,644.54,550.33
2016,12,24,13,0,868.0,72.0,8.4,9.0,471.0,647.06,552.64
2016,12,24,13,15,860.5,71.5,8.35,9.0,456.0,641.3,548.12
2016,12,24,13,30,853.0,71.0,8.3,9.0,441.0,632.55,541.03
2016,12,24,13,45,844.5,68.5,8.25,9.0,420.0,617.95,529.05
2016,12,24,14,0,836.0,66.0,8.2,9.0,399.0,600.57,514.55
2016,12,24,14,15,818.0,64.5,8.1,9.0,371.0,576.01,493.66
2016,12,24,14,30,800.0,63.0,8.0,9.0,343.0,549.29,470.58
2016,12,24,14,45,775.5,60.0,7.95,9.0,310.0,515.26,440.98
2016,12,24,15,0,751.0,57.0,7.9,9.0,277.0,479.88,409.55
2016,12,24,15,15,711.0,53.5,7.8,9.0,239.0,434.99,369.26
2016,12,24,15,30,671.0,50.0,7.7,9.0,201.0,390.27,328.14
2016,12,24,15,45,611.0,44.5,7.65,9.0,161.5,335.08,277.37
2016,12,24,16,0,551.0,39.0,7.6,9.0,122.0,282.31,227.69
2016,12,24,16,15,443.5,31.5,7.55,8.5,84.5,217.03,166.81
2016,12,24,16,30,336.0,24.0,7.5,8.0,47.0,153.21,89.61
2016,12,24,16,45,168.0,12.0,7.5,8.0,23.5,59.96,0.0
2016,12,24,17,0,0.0,0.0,7.5,8.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,7.45,8.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,7.35,8.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.8,7.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,25,7,45,88.5,13.0,4.95,7.0,19.5,12.78,0.0
2016,12,25,8,0,177.0,26.0,5.3,7.0,39.0,27.22,10.0
2016,12,25,8,15,226.5,39.5,5.6,7.0,67.5,54.77,31.41
2016,12,25,8,30,276.0,53.0,5.9,7.0,96.0,86.97,56.5
2016,12,25,8,45,305.5,65.5,6.2,7.5,126.0,119.34,84.19
2016,12,25,9,0,335.0,78.0,6.5,8.0,156.0,154.22,115.16
2016,12,25,9,15,352.0,90.0,6.7,8.0,184.0,187.53,145.97
2016,12,25,9,30,369.0,102.0,6.9,8.0,212.0,221.82,177.67
2016,12,25,9,45,374.5,113.0,7.1,8.0,235.5,251.81,205.72
2016,12,25,10,0,380.0,124.0,7.3,8.0,259.0,281.5,233.12
2016,12,25,10,15,190.0,130.5,7.35,8.0,198.0,217.99,181.83
2016,12,25,10,30,0.0,137.0,7.4,8.0,137.0,134.26,110.49
2016,12,25,10,45,22.0,157.5,7.5,8.5,167.0,166.11,137.57
2016,12,25,11,0,44.0,178.0,7.6,9.0,197.0,203.48,169.15
2016,12,25,11,15,29.5,174.5,7.65,9.0,187.5,193.29,160.28
2016,12,25,11,30,15.0,171.0,7.7,9.0,178.0,178.02,147.07
2016,12,25,11,45,80.0,191.0,7.75,9.0,228.5,243.35,203.43
2016,12,25,12,0,145.0,211.0,7.8,9.0,279.0,312.81,262.79
2016,12,25,12,15,152.5,211.0,7.8,9.0,282.5,320.51,269.44
2016,12,25,12,30,160.0,211.0,7.8,9.0,286.0,327.93,275.94
2016,12,25,12,45,159.5,207.5,7.8,9.0,281.5,325.91,274.46
2016,12,25,13,0,159.0,204.0,7.8,9.0,277.0,323.38,272.55
2016,12,25,13,15,168.5,196.5,7.8,9.0,272.0,322.17,272.01
2016,12,25,13,30,178.0,189.0,7.8,9.0,267.0,320.33,270.92
2016,12,25,13,45,147.5,180.0,7.8,9.5,242.5,290.92,245.38
2016,12,25,14,0,117.0,171.0,7.8,10.0,218.0,261.63,219.92
2016,12,25,14,15,112.5,160.0,7.75,10.0,202.5,246.07,206.89
2016,12,25,14,30,108.0,149.0,7.7,10.0,187.0,230.34,193.58
2016,12,25,14,45,104.5,135.0,7.7,10.0,169.0,211.39,177.43
2016,12,25,15,0,101.0,121.0,7.7,10.0,151.0,192.28,160.93
2016,12,25,15,15,94.0,105.5,7.65,9.5,130.0,169.38,141.17
2016,12,25,15,30,87.0,90.0,7.6,9.0,109.0,146.59,121.14
2016,12,25,15,45,75.5,73.0,7.55,9.0,87.5,119.96,97.28
2016,12,25,16,0,64.0,56.0,7.5,9.0,66.0,93.68,73.56
2016,12,25,16,15,36.0,40.5,7.5,8.5,45.5,58.72,42.62
2016,12,25,16,30,8.0,25.0,7.5,8.0,25.0,30.07,14.64
2016,12,25,16,45,4.0,12.5,7.5,8.0,12.5,13.44,0.0
2016,12,25,17,0,0.0,0.0,7.5,8.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,7.5,8.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,7.5,8.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,7.55,8.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,7.55,7.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,6.15,7.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,6.05,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,26,7,45,184.5,11.5,4.5,7.0,25.5,11.3,0.0
2016,12,26,8,0,369.0,23.0,4.5,7.0,51.0,30.68,9.36
2016,12,26,8,15,468.0,30.5,4.45,7.0,89.0,65.87,31.6
2016,12,26,8,30,567.0,38.0,4.4,7.0,127.0,110.51,63.6
2016,12,26,8,45,626.5,43.0,4.4,7.5,166.5,154.85,100.62
2016,12,26,9,0,686.0,48.0,4.4,8.0,206.0,204.06,144.19
2016,12,26,9,15,724.0,51.5,4.3,8.0,243.5,250.37,187.43
2016,12,26,9,30,762.0,55.0,4.2,8.0,281.0,298.73,232.53
2016,12,26,9,45,783.0,58.5,4.15,8.5,314.0,342.73,273.42
2016,12,26,10,0,804.0,62.0,4.1,9.0,347.0,386.67,313.32
2016,12,26,10,15,822.0,64.0,4.0,9.0,375.0,427.4,350.16
2016,12,26,10,30,840.0,66.0,3.9,9.0,403.0,467.28,385.44
2016,12,26,10,45,853.0,67.0,3.8,9.5,425.0,502.47,415.43
2016,12,26,11,0,866.0,68.0,3.7,10.0,447.0,534.21,441.9
2016,12,26,11,15,873.5,69.0,3.45,10.0,462.0,562.48,465.34
2016,12,26,11,30,881.0,70.0,3.2,10.0,477.0,588.37,486.29
2016,12,26,11,45,884.5,70.5,3.0,10.0,484.0,608.82,502.61
2016,12,26,12,0,888.0,71.0,2.8,10.0,491.0,626.46,516.36
2016,12,26,12,15,888.0,71.0,2.55,10.0,491.0,638.47,525.19
2016,12,26,12,30,888.0,71.0,2.3,10.0,491.0,647.43,531.37
2016,12,26,12,45,884.5,70.5,2.1,10.5,483.5,650.5,532.08
2016,12,26,13,0,881.0,70.0,1.9,11.0,476.0,650.46,530.25
2016,12,26,13,15,732.5,95.5,1.8,11.0,426.0,589.53,481.77
2016,12,26,13,30,584.0,121.0,1.7,11.0,376.0,520.75,427.13
2016,12,26,13,45,535.5,123.5,1.6,11.0,349.0,485.92,399.81
2016,12,26,14,0,487.0,126.0,1.5,11.0,322.0,453.73,373.9
2016,12,26,14,15,475.0,119.5,1.55,11.0,299.5,432.85,357.74
2016,12,26,14,30,463.0,113.0,1.6,11.0,277.0,410.73,340.15
2016,12,26,14,45,609.0,84.5,1.7,11.0,278.0,454.3,375.89
2016,12,26,15,0,755.0,56.0,1.8,11.0,279.0,482.95,398.14
2016,12,26,15,15,716.0,52.5,1.8,10.5,241.5,438.5,360.98
2016,12,26,15,30,677.0,49.0,1.8,10.0,204.0,394.16,323.09
2016,12,26,15,45,611.0,44.5,1.8,10.0,164.0,337.13,273.22
2016,12,26,16,0,545.0,40.0,1.8,10.0,124.0,286.37,227.22
2016,12,26,16,15,444.0,32.0,1.75,10.0,86.5,219.28,166.76
2016,12,26,16,30,343.0,24.0,1.7,10.0,49.0,157.78,96.97
2016,12,26,16,45,171.5,12.0,1.7,10.0,24.5,61.57,0.0
2016,12,26,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,27,7,45,156.0,12.5,3.75,8.5,23.5,12.29,0.0
2016,12,27,8,0,312.0,25.0,3.8,9.0,47.0,29.5,9.29
2016,12,27,8,15,412.5,33.0,3.7,9.0,84.0,62.6,30.79
2016,12,27,8,30,513.0,41.0,3.6,9.0,121.0,105.23,61.01
2016,12,27,8,45,573.0,47.0,3.5,9.5,159.5,148.16,96.34
2016,12,27,9,0,633.0,53.0,3.4,10.0,198.0,196.09,138.06
2016,12,27,9,15,465.5,82.0,3.5,10.0,198.5,209.32,159.01
2016,12,27,9,30,298.0,111.0,3.6,10.0,199.0,205.85,163.48
2016,12,27,9,45,312.5,121.0,3.7,10.0,223.0,234.7,189.55
2016,12,27,10,0,327.0,131.0,3.8,10.0,247.0,264.13,215.74
2016,12,27,10,15,399.0,130.5,3.75,10.0,283.0,311.44,256.08
2016,12,27,10,30,471.0,130.0,3.7,10.0,319.0,359.91,297.23
2016,12,27,10,45,515.5,128.5,3.7,10.5,345.5,397.03,328.38
2016,12,27,11,0,560.0,127.0,3.7,11.0,372.0,437.55,361.82
2016,12,27,11,15,559.0,132.0,3.55,11.0,383.5,455.97,377.34
2016,12,27,11,30,558.0,137.0,3.4,11.0,395.0,474.9,392.95
2016,12,27,11,45,534.0,145.5,3.3,11.0,395.5,482.09,398.76
2016,12,27,12,0,510.0,154.0,3.2,11.0,396.0,486.69,402.36
2016,12,27,12,15,591.0,132.0,3.2,11.0,412.5,524.5,433.96
2016,12,27,12,30,672.0,110.0,3.2,11.0,429.0,559.13,462.74
2016,12,27,12,45,555.5,137.0,3.2,11.0,398.0,515.74,427.12
2016,12,27,13,0,439.0,164.0,3.2,11.0,367.0,473.24,391.98
2016,12,27,13,15,498.5,146.0,3.4,11.0,369.5,492.42,409.24
2016,12,27,13,30,558.0,128.0,3.6,11.0,372.0,509.07,424.08
2016,12,27,13,45,472.0,136.5,3.8,11.5,336.5,461.17,384.33
2016,12,27,14,0,386.0,145.0,4.0,12.0,301.0,413.22,344.34
2016,12,27,14,15,488.5,117.0,4.1,11.5,300.0,438.66,367.52
2016,12,27,14,30,591.0,89.0,4.2,11.0,299.0,462.24,388.37
2016,12,27,14,45,553.5,88.0,4.3,11.0,270.0,427.76,359.37
2016,12,27,15,0,516.0,87.0,4.4,11.0,241.0,392.97,329.72
2016,12,27,15,15,480.5,79.5,4.4,11.0,208.0,352.37,294.61
2016,12,27,15,30,445.0,72.0,4.4,11.0,175.0,310.58,257.77
2016,12,27,15,45,404.0,61.0,4.4,11.0,141.0,266.95,218.61
2016,12,27,16,0,363.0,50.0,4.4,11.0,107.0,223.39,178.76
2016,12,27,16,15,281.0,38.5,4.45,10.5,74.5,165.21,126.62
2016,12,27,16,30,199.0,27.0,4.5,10.0,42.0,113.26,71.29
2016,12,27,16,45,99.5,13.5,4.55,10.0,21.0,42.34,0.0
2016,12,27,17,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,5.95,8.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,7,45,191.5,11.0,4.25,8.5,24.5,10.81,0.0
2016,12,28,8,0,383.0,22.0,4.1,9.0,49.0,29.02,8.02
2016,12,28,8,15,479.0,28.5,3.95,9.0,86.5,63.53,29.19
2016,12,28,8,30,575.0,35.0,3.8,9.0,124.0,107.19,59.96
2016,12,28,8,45,633.5,39.5,3.7,9.5,163.5,151.19,96.29
2016,12,28,9,0,692.0,44.0,3.6,10.0,203.0,199.96,139.09
2016,12,28,9,15,728.5,47.0,3.5,10.0,240.0,245.63,181.46
2016,12,28,9,30,765.0,50.0,3.4,10.0,277.0,293.22,225.55
2016,12,28,9,45,791.0,52.0,3.3,10.5,310.0,337.6,266.27
2016,12,28,10,0,817.0,54.0,3.2,11.0,343.0,381.72,305.86
2016,12,28,10,15,834.0,55.5,3.2,11.0,371.0,421.75,341.96
2016,12,28,10,30,851.0,57.0,3.2,11.0,399.0,460.83,376.46
2016,12,28,10,45,863.0,58.0,3.2,11.5,420.5,495.67,406.06
2016,12,28,11,0,875.0,59.0,3.2,12.0,442.0,528.75,433.5
2016,12,28,11,15,882.5,60.0,3.15,12.0,457.0,557.37,457.46
2016,12,28,11,30,890.0,61.0,3.1,12.0,472.0,583.61,479.07
2016,12,28,11,45,894.5,61.0,3.1,12.5,480.0,604.4,495.34
2016,12,28,12,0,899.0,61.0,3.1,13.0,488.0,622.39,509.14
2016,12,28,12,15,899.5,61.0,3.1,13.0,488.5,634.98,519.48
2016,12,28,12,30,900.0,61.0,3.1,13.0,489.0,644.5,527.35
2016,12,28,12,45,893.5,62.0,3.15,13.0,481.5,647.57,530.3
2016,12,28,13,0,887.0,63.0,3.2,13.0,474.0,647.49,530.76
2016,12,28,13,15,880.5,62.5,3.2,13.0,460.0,642.56,527.29
2016,12,28,13,30,874.0,62.0,3.2,13.0,446.0,634.59,521.38
2016,12,28,13,45,862.5,61.0,3.25,13.0,424.5,619.92,510.33
2016,12,28,14,0,851.0,60.0,3.3,13.0,403.0,602.51,496.95
2016,12,28,14,15,834.5,58.5,3.35,13.0,375.5,578.91,478.42
2016,12,28,14,30,818.0,57.0,3.4,13.0,348.0,556.85,460.56
2016,12,28,14,45,793.0,54.5,3.45,13.0,315.0,522.93,432.9
2016,12,28,15,0,768.0,52.0,3.5,13.0,282.0,487.62,403.4
2016,12,28,15,15,732.0,49.0,3.5,12.5,245.0,444.99,367.71
2016,12,28,15,30,696.0,46.0,3.5,12.0,208.0,402.25,330.72
2016,12,28,15,45,639.5,41.5,3.55,12.0,168.5,348.84,283.36
2016,12,28,16,0,583.0,37.0,3.6,12.0,129.0,297.57,236.55
2016,12,28,16,15,488.5,30.0,3.6,12.0,91.0,232.03,177.07
2016,12,28,16,30,394.0,23.0,3.6,12.0,53.0,172.5,111.12
2016,12,28,16,45,197.0,11.5,3.6,12.0,26.5,69.24,0.0
2016,12,28,17,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,7,45,183.0,11.5,2.2,9.0,24.5,11.3,0.0
2016,12,29,8,0,366.0,23.0,2.2,9.0,49.0,29.23,8.43
2016,12,29,8,15,466.0,30.5,2.2,9.0,87.0,64.05,30.19
2016,12,29,8,30,566.0,38.0,2.2,9.0,125.0,108.48,61.39
2016,12,29,8,45,626.0,42.5,2.2,9.5,164.5,152.3,97.32
2016,12,29,9,0,686.0,47.0,2.2,10.0,204.0,201.07,139.78
2016,12,29,9,15,724.0,50.5,2.05,10.0,242.0,247.44,182.28
2016,12,29,9,30,762.0,54.0,1.9,10.0,280.0,295.9,226.49
2016,12,29,9,45,783.5,57.5,1.8,10.5,313.0,340.23,266.61
2016,12,29,10,0,805.0,61.0,1.7,11.0,346.0,384.57,305.64
2016,12,29,10,15,823.5,63.0,1.55,11.0,374.0,425.76,341.46
2016,12,29,10,30,842.0,65.0,1.4,11.0,402.0,466.16,375.5
2016,12,29,10,45,852.5,66.5,1.3,11.5,424.0,500.95,403.64
2016,12,29,11,0,863.0,68.0,1.2,12.0,446.0,532.21,428.14
2016,12,29,11,15,871.0,69.0,1.1,12.0,461.5,560.96,450.71
2016,12,29,11,30,879.0,70.0,1.0,12.0,477.0,587.39,470.86
2016,12,29,11,45,882.0,70.5,0.9,12.5,484.5,607.8,485.09
2016,12,29,12,0,885.0,71.0,0.8,13.0,492.0,625.41,496.8
2016,12,29,12,15,886.0,71.0,0.75,13.0,492.5,638.32,506.21
2016,12,29,12,30,887.0,71.0,0.7,13.0,493.0,648.21,513.26
2016,12,29,12,45,888.5,69.0,0.7,13.0,487.0,653.07,517.26
2016,12,29,13,0,890.0,67.0,0.7,13.0,481.0,654.82,518.96
2016,12,29,13,15,883.5,66.5,0.65,13.0,466.5,650.01,515.13
2016,12,29,13,30,877.0,66.0,0.6,13.0,452.0,642.15,509.05
2016,12,29,13,45,864.5,65.0,0.55,13.5,430.5,626.94,496.61
2016,12,29,14,0,852.0,64.0,0.5,14.0,409.0,612.8,484.77
2016,12,29,14,15,835.0,62.5,0.45,13.5,381.5,588.95,467.45
2016,12,29,14,30,818.0,61.0,0.4,13.0,354.0,562.82,448.12
2016,12,29,14,45,792.5,58.5,0.4,13.0,320.5,528.65,422.01
2016,12,29,15,0,767.0,56.0,0.4,13.0,287.0,493.08,394.14
2016,12,29,15,15,730.0,52.5,0.35,12.5,249.5,449.34,359.37
2016,12,29,15,30,693.0,49.0,0.3,12.0,212.0,405.53,323.37
2016,12,29,15,45,634.5,44.5,0.3,12.0,172.0,351.18,277.74
2016,12,29,16,0,576.0,40.0,0.3,12.0,132.0,299.01,232.48
2016,12,29,16,15,479.0,32.5,0.35,12.0,93.5,231.97,174.45
2016,12,29,16,30,382.0,25.0,0.4,12.0,55.0,175.88,114.61
2016,12,29,16,45,191.0,12.5,0.5,12.0,27.5,79.26,0.0
2016,12,29,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,7,45,155.5,12.0,2.7,10.0,23.0,11.8,0.0
2016,12,30,8,0,311.0,24.0,3.0,10.0,46.0,27.32,7.87
2016,12,30,8,15,413.5,32.5,3.2,10.0,83.0,60.77,29.35
2016,12,30,8,30,516.0,41.0,3.4,10.0,120.0,103.97,59.6
2016,12,30,8,45,574.5,47.0,3.65,10.5,159.0,146.74,94.58
2016,12,30,9,0,633.0,53.0,3.9,11.0,198.0,194.4,136.0
2016,12,30,9,15,673.5,57.0,4.0,11.0,235.5,240.07,177.8
2016,12,30,9,30,714.0,61.0,4.1,11.0,273.0,287.68,221.53
2016,12,30,9,45,740.5,64.0,4.2,11.0,306.0,331.36,262.05
2016,12,30,10,0,767.0,67.0,4.3,11.0,339.0,375.56,302.41
2016,12,30,10,15,786.0,69.5,4.4,11.0,367.0,416.21,339.24
2016,12,30,10,30,805.0,72.0,4.5,11.0,395.0,456.2,374.83
2016,12,30,10,45,814.5,74.5,4.6,11.5,416.5,490.53,404.46
2016,12,30,11,0,824.0,77.0,4.7,12.0,438.0,523.11,431.99
2016,12,30,11,15,832.0,78.0,4.9,12.0,453.0,551.3,456.59
2016,12,30,11,30,840.0,79.0,5.1,12.0,468.0,577.28,479.08
2016,12,30,11,45,840.5,80.5,5.3,12.0,475.5,596.96,496.26
2016,12,30,12,0,841.0,82.0,5.5,12.0,483.0,613.87,511.04
2016,12,30,12,15,841.0,82.0,5.75,12.0,483.5,625.98,522.03
2016,12,30,12,30,841.0,82.0,6.0,12.0,484.0,635.16,530.59
2016,12,30,12,45,836.0,82.0,6.3,12.0,476.5,638.18,534.22
2016,12,30,13,0,831.0,82.0,6.6,12.0,469.0,638.19,535.33
2016,12,30,13,15,822.5,81.0,6.85,12.0,454.5,631.85,531.12
2016,12,30,13,30,814.0,80.0,7.1,12.0,440.0,622.61,524.43
2016,12,30,13,45,578.5,117.5,7.4,12.0,367.5,512.22,432.32
2016,12,30,14,0,343.0,155.0,7.7,12.0,295.0,391.3,329.87
2016,12,30,14,15,343.5,143.5,7.95,12.0,275.5,374.69,316.59
2016,12,30,14,30,344.0,132.0,8.2,12.0,256.0,356.85,301.84
2016,12,30,14,45,314.5,125.5,8.45,12.0,230.5,326.74,276.07
2016,12,30,15,0,285.0,119.0,8.7,12.0,205.0,297.13,250.38
2016,12,30,15,15,426.5,91.5,8.85,11.5,202.0,338.84,285.94
2016,12,30,15,30,568.0,64.0,9.0,11.0,199.0,366.09,307.48
2016,12,30,15,45,494.0,58.5,9.15,11.0,160.0,307.61,254.81
2016,12,30,16,0,420.0,53.0,9.3,11.0,121.0,252.61,204.6
2016,12,30,16,15,319.5,42.5,9.4,10.5,85.5,186.71,145.45
2016,12,30,16,30,219.0,32.0,9.5,10.0,50.0,129.08,87.65
2016,12,30,16,45,109.5,16.0,9.65,10.0,25.0,58.73,0.0
2016,12,30,17,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,10.25,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,10.4,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,10.5,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,10.6,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,10.7,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,10.8,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,10.8,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,10.8,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,10.8,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,10.8,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,10.65,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,10.5,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,10.4,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,10.3,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,10.1,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,9.7,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,9.25,9.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,8.35,8.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
